Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,93.5,6.5,0.95,1.5,8.5,0.0,0.0
2016,1,1,7,30,187.0,13.0,1.0,2.0,17.0,12.39,0.0
2016,1,1,7,45,334.0,23.0,1.05,2.5,52.5,18.5,8.45
2016,1,1,8,0,481.0,33.0,1.1,3.0,88.0,26.01,17.73
2016,1,1,8,15,562.5,39.5,1.25,3.0,130.5,32.86,24.57
2016,1,1,8,30,644.0,46.0,1.4,3.0,173.0,37.23,28.93
2016,1,1,8,45,692.0,51.0,1.6,3.5,215.0,40.11,31.7
2016,1,1,9,0,740.0,56.0,1.8,4.0,257.0,43.0,34.37
2016,1,1,9,15,772.5,59.5,1.95,4.5,296.0,53.25,34.85
2016,1,1,9,30,805.0,63.0,2.1,5.0,335.0,97.57,52.14
2016,1,1,9,45,816.5,68.0,2.25,5.5,368.0,143.16,82.88
2016,1,1,10,0,828.0,73.0,2.4,6.0,401.0,188.8,120.07
2016,1,1,10,15,843.5,75.0,2.4,6.0,429.0,232.39,158.78
2016,1,1,10,30,859.0,77.0,2.4,6.0,457.0,275.89,198.88
2016,1,1,10,45,547.0,144.5,2.4,6.5,390.5,281.41,217.05
2016,1,1,11,0,235.0,212.0,2.4,7.0,324.0,264.8,213.08
2016,1,1,11,15,231.5,220.0,2.4,7.0,333.0,282.09,228.58
2016,1,1,11,30,228.0,228.0,2.4,7.0,342.0,298.72,243.22
2016,1,1,11,45,230.0,230.0,2.4,7.0,346.5,311.62,254.64
2016,1,1,12,0,232.0,232.0,2.4,7.0,351.0,324.0,265.53
2016,1,1,12,15,231.5,231.5,2.35,7.0,350.0,332.31,273.0
2016,1,1,12,30,231.0,231.0,2.3,7.0,349.0,339.88,279.8
2016,1,1,12,45,230.5,227.0,2.3,7.5,342.5,343.3,282.77
2016,1,1,13,0,230.0,223.0,2.3,8.0,336.0,345.91,285.05
2016,1,1,13,15,229.0,215.5,2.25,8.0,325.0,343.86,284.02
2016,1,1,13,30,228.0,208.0,2.2,8.0,314.0,340.92,282.26
2016,1,1,13,45,229.0,196.5,2.15,8.0,298.5,333.97,277.29
2016,1,1,14,0,230.0,185.0,2.1,8.0,283.0,326.07,271.51
2016,1,1,14,15,228.0,172.0,2.0,7.5,263.5,321.46,268.66
2016,1,1,14,30,226.0,159.0,1.9,7.0,244.0,308.56,258.97
2016,1,1,14,45,223.0,143.5,1.8,7.0,220.5,291.21,245.01
2016,1,1,15,0,220.0,128.0,1.7,7.0,197.0,272.86,229.98
2016,1,1,15,15,211.0,112.0,1.45,6.5,171.0,249.73,210.75
2016,1,1,15,30,202.0,96.0,1.2,6.0,145.0,225.91,190.42
2016,1,1,15,45,183.0,79.5,0.95,5.5,117.5,195.81,164.1
2016,1,1,16,0,164.0,63.0,0.7,5.0,90.0,165.65,137.01
2016,1,1,16,15,135.5,45.5,0.65,5.0,63.5,129.63,104.1
2016,1,1,16,30,107.0,28.0,0.6,5.0,37.0,92.38,65.94
2016,1,1,16,45,53.5,14.0,0.55,5.0,18.5,34.71,0.0
2016,1,1,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,5.0,1.25,2.5,5.0,0.0,0.0
2016,1,2,7,30,0.0,10.0,1.4,3.0,10.0,9.53,0.0
2016,1,2,7,45,61.5,25.5,1.55,4.0,32.0,21.09,10.24
2016,1,2,8,0,123.0,41.0,1.7,5.0,54.0,33.28,24.0
2016,1,2,8,15,143.5,58.0,1.95,5.5,81.0,46.2,36.37
2016,1,2,8,30,164.0,75.0,2.2,6.0,108.0,58.72,48.14
2016,1,2,8,45,176.0,92.0,2.45,6.5,134.0,70.85,59.35
2016,1,2,9,0,188.0,109.0,2.7,7.0,160.0,82.6,70.01
2016,1,2,9,15,195.5,124.5,2.85,7.0,184.5,95.84,76.55
2016,1,2,9,30,203.0,140.0,3.0,7.0,209.0,124.96,96.16
2016,1,2,9,45,211.0,154.5,3.15,7.5,232.5,149.77,114.6
2016,1,2,10,0,219.0,169.0,3.3,8.0,256.0,175.21,135.09
2016,1,2,10,15,125.5,173.0,3.35,8.0,223.5,172.96,137.53
2016,1,2,10,30,32.0,177.0,3.4,8.0,191.0,163.89,133.71
2016,1,2,10,45,24.5,178.0,3.45,8.5,189.0,167.92,137.1
2016,1,2,11,0,17.0,179.0,3.5,9.0,187.0,168.49,137.48
2016,1,2,11,15,31.0,194.5,3.55,9.0,210.0,188.19,153.65
2016,1,2,11,30,45.0,210.0,3.6,9.0,233.0,210.34,171.92
2016,1,2,11,45,71.5,221.5,3.65,9.5,258.0,235.39,192.22
2016,1,2,12,0,98.0,233.0,3.7,10.0,283.0,262.2,214.01
2016,1,2,12,15,98.0,232.5,3.7,10.0,282.5,266.59,217.89
2016,1,2,12,30,98.0,232.0,3.7,10.0,282.0,270.68,221.59
2016,1,2,12,45,97.0,228.0,3.7,10.0,276.5,270.54,221.85
2016,1,2,13,0,96.0,224.0,3.7,10.0,271.0,270.04,221.82
2016,1,2,13,15,487.5,146.5,3.65,10.0,375.0,427.73,354.14
2016,1,2,13,30,879.0,69.0,3.6,10.0,479.0,573.8,473.45
2016,1,2,13,45,867.5,67.5,3.55,10.5,455.5,573.25,472.51
2016,1,2,14,0,856.0,66.0,3.5,11.0,432.0,572.62,472.07
2016,1,2,14,15,838.0,64.0,3.25,10.5,402.0,562.13,464.92
2016,1,2,14,30,820.0,62.0,3.0,10.0,372.0,548.83,455.3
2016,1,2,14,45,795.0,59.5,2.8,10.0,336.5,528.39,439.0
2016,1,2,15,0,770.0,57.0,2.6,10.0,301.0,505.64,420.42
2016,1,2,15,15,732.5,53.5,2.25,9.0,261.0,472.92,394.28
2016,1,2,15,30,695.0,50.0,1.9,8.0,221.0,438.81,365.96
2016,1,2,15,45,636.0,45.0,1.55,7.5,179.0,391.1,324.74
2016,1,2,16,0,577.0,40.0,1.2,7.0,137.0,343.63,282.24
2016,1,2,16,15,479.5,32.5,1.15,6.5,97.0,276.77,223.08
2016,1,2,16,30,382.0,25.0,1.1,6.0,57.0,219.05,162.09
2016,1,2,16,45,191.0,12.5,1.05,6.0,28.5,88.57,0.0
2016,1,2,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,4.0,3.35,6.0,4.0,0.0,0.0
2016,1,3,7,30,0.0,8.0,3.5,6.0,8.0,7.63,0.0
2016,1,3,7,45,21.0,24.0,3.7,6.5,26.5,21.55,10.35
2016,1,3,8,0,42.0,40.0,3.9,7.0,45.0,33.87,24.25
2016,1,3,8,15,55.5,58.0,3.95,7.0,67.5,47.99,37.73
2016,1,3,8,30,69.0,76.0,4.0,7.0,90.0,61.74,50.67
2016,1,3,8,45,77.5,93.5,4.1,7.5,112.5,74.78,62.69
2016,1,3,9,0,86.0,111.0,4.2,8.0,135.0,87.45,74.15
2016,1,3,9,15,93.0,127.0,4.25,8.5,156.0,100.4,80.96
2016,1,3,9,30,100.0,143.0,4.3,9.0,177.0,120.63,95.34
2016,1,3,9,45,285.5,137.5,4.4,9.5,248.0,141.53,103.66
2016,1,3,10,0,471.0,132.0,4.5,10.0,319.0,178.92,126.22
2016,1,3,10,15,429.5,151.0,4.55,10.0,331.0,210.71,155.91
2016,1,3,10,30,388.0,170.0,4.6,10.0,343.0,240.15,183.97
2016,1,3,10,45,392.0,178.5,4.65,10.5,360.0,267.49,208.26
2016,1,3,11,0,396.0,187.0,4.7,11.0,377.0,294.48,232.1
2016,1,3,11,15,362.0,200.0,4.75,11.0,377.5,311.42,248.56
2016,1,3,11,30,328.0,213.0,4.8,11.0,378.0,325.43,262.07
2016,1,3,11,45,270.0,224.0,4.9,11.5,361.0,324.77,262.87
2016,1,3,12,0,212.0,235.0,5.0,12.0,344.0,317.74,257.93
2016,1,3,12,15,227.5,233.0,5.05,12.0,349.5,331.86,270.22
2016,1,3,12,30,243.0,231.0,5.1,12.0,355.0,345.98,282.49
2016,1,3,12,45,201.0,229.5,5.2,12.0,331.0,330.52,270.5
2016,1,3,13,0,159.0,228.0,5.3,12.0,307.0,312.91,256.54
2016,1,3,13,15,241.5,211.5,5.15,12.0,327.5,352.67,290.23
2016,1,3,13,30,324.0,195.0,5.0,12.0,348.0,387.85,320.1
2016,1,3,13,45,346.5,181.0,4.9,12.0,337.0,391.39,323.86
2016,1,3,14,0,369.0,167.0,4.8,12.0,326.0,393.63,326.62
2016,1,3,14,15,422.0,145.5,4.4,11.5,315.0,411.81,342.7
2016,1,3,14,30,475.0,124.0,4.0,11.0,304.0,420.21,350.69
2016,1,3,14,45,446.0,117.5,3.6,11.0,274.0,396.34,331.07
2016,1,3,15,0,417.0,111.0,3.2,11.0,244.0,371.35,310.31
2016,1,3,15,15,396.5,98.0,2.85,10.5,211.5,342.69,286.86
2016,1,3,15,30,376.0,85.0,2.5,10.0,179.0,313.07,261.93
2016,1,3,15,45,336.0,72.0,2.2,9.5,144.5,272.89,227.38
2016,1,3,16,0,296.0,59.0,1.9,9.0,110.0,233.24,192.28
2016,1,3,16,15,236.0,44.5,1.7,8.5,77.5,183.43,147.75
2016,1,3,16,30,176.0,30.0,1.5,8.0,45.0,136.33,100.93
2016,1,3,16,45,88.0,15.0,1.35,8.0,22.5,64.56,0.0
2016,1,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,5.5,1.6,7.0,5.5,0.0,0.0
2016,1,4,7,30,0.0,11.0,1.8,7.0,11.0,10.48,0.0
2016,1,4,7,45,85.5,25.5,2.0,7.5,35.0,21.1,9.94
2016,1,4,8,0,171.0,40.0,2.2,8.0,59.0,31.01,21.67
2016,1,4,8,15,200.5,56.5,2.4,8.0,88.5,45.19,35.08
2016,1,4,8,30,230.0,73.0,2.6,8.0,118.0,57.42,46.58
2016,1,4,8,45,251.0,88.0,2.8,8.5,148.0,68.21,56.52
2016,1,4,9,0,272.0,103.0,3.0,9.0,178.0,78.69,65.96
2016,1,4,9,15,284.5,117.5,3.15,9.5,205.5,91.77,77.57
2016,1,4,9,30,297.0,132.0,3.3,10.0,233.0,120.7,88.38
2016,1,4,9,45,148.5,82.0,3.5,10.5,132.5,83.67,59.99
2016,1,4,10,0,0.0,32.0,3.7,11.0,32.0,29.71,20.02
2016,1,4,10,15,0.0,36.5,3.75,11.0,36.5,33.9,23.6
2016,1,4,10,30,0.0,41.0,3.8,11.0,41.0,38.09,27.15
2016,1,4,10,45,0.0,24.5,3.9,11.0,24.5,22.75,13.93
2016,1,4,11,0,0.0,8.0,4.0,11.0,8.0,7.42,0.73
2016,1,4,11,15,0.0,31.0,4.0,11.0,31.0,28.8,19.08
2016,1,4,11,30,0.0,54.0,4.0,11.0,54.0,50.22,37.34
2016,1,4,11,45,44.0,143.5,4.05,11.5,166.0,152.48,123.04
2016,1,4,12,0,88.0,233.0,4.1,12.0,278.0,257.65,209.1
2016,1,4,12,15,141.5,234.5,4.05,12.0,307.5,292.18,237.28
2016,1,4,12,30,195.0,236.0,4.0,12.0,337.0,326.81,265.83
2016,1,4,12,45,97.5,169.5,4.0,12.0,220.0,217.48,177.14
2016,1,4,13,0,0.0,103.0,4.0,12.0,103.0,96.2,75.9
2016,1,4,13,15,9.5,140.5,3.95,12.0,145.5,137.68,110.97
2016,1,4,13,30,19.0,178.0,3.9,12.0,188.0,180.87,147.09
2016,1,4,13,45,18.0,170.0,3.9,12.0,178.5,173.55,141.17
2016,1,4,14,0,17.0,162.0,3.9,12.0,169.0,166.18,135.29
2016,1,4,14,15,15.0,151.5,3.7,11.5,157.5,155.6,126.91
2016,1,4,14,30,13.0,141.0,3.5,11.0,146.0,144.99,118.43
2016,1,4,14,45,10.0,128.5,3.3,11.0,132.0,131.65,107.34
2016,1,4,15,0,7.0,116.0,3.1,11.0,118.0,118.32,96.15
2016,1,4,15,15,3.5,101.5,2.7,10.5,102.5,102.51,82.88
2016,1,4,15,30,0.0,87.0,2.3,10.0,87.0,86.73,69.43
2016,1,4,15,45,0.0,70.5,1.9,9.5,70.5,70.37,55.29
2016,1,4,16,0,0.0,54.0,1.5,9.0,54.0,53.71,40.69
2016,1,4,16,15,0.0,38.5,1.4,8.5,38.5,37.86,26.61
2016,1,4,16,30,0.0,23.0,1.3,8.0,23.0,21.36,11.53
2016,1,4,16,45,0.0,11.5,1.25,8.0,11.5,10.66,0.0
2016,1,4,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,1.0,2.25,7.0,1.0,0.0,0.0
2016,1,5,7,30,0.0,2.0,2.3,7.0,2.0,1.91,0.0
2016,1,5,7,45,0.0,8.0,2.4,7.5,8.0,7.4,0.0
2016,1,5,8,0,0.0,14.0,2.5,8.0,14.0,12.97,5.79
2016,1,5,8,15,0.0,21.5,2.65,8.0,21.5,19.93,12.36
2016,1,5,8,30,0.0,29.0,2.8,8.0,29.0,26.91,18.91
2016,1,5,8,45,0.0,36.0,3.0,8.5,36.0,33.42,24.93
2016,1,5,9,0,0.0,43.0,3.2,9.0,43.0,39.94,30.86
2016,1,5,9,15,0.0,50.0,3.35,9.0,50.0,46.46,36.79
2016,1,5,9,30,0.0,57.0,3.5,9.0,57.0,52.99,40.55
2016,1,5,9,45,0.0,89.0,3.65,9.0,89.0,81.69,65.24
2016,1,5,10,0,0.0,121.0,3.8,9.0,121.0,109.47,88.86
2016,1,5,10,15,0.0,70.0,3.9,9.0,70.0,65.13,50.72
2016,1,5,10,30,0.0,19.0,4.0,9.0,19.0,17.63,9.66
2016,1,5,10,45,0.0,36.0,4.1,9.5,36.0,33.44,23.27
2016,1,5,11,0,0.0,53.0,4.2,10.0,53.0,49.28,36.76
2016,1,5,11,15,11.0,123.5,4.2,9.5,129.5,118.2,95.27
2016,1,5,11,30,22.0,194.0,4.2,9.0,206.0,186.97,152.98
2016,1,5,11,45,11.0,114.0,4.2,9.0,120.0,110.64,88.91
2016,1,5,12,0,0.0,34.0,4.2,9.0,34.0,31.59,21.58
2016,1,5,12,15,0.0,79.0,4.15,8.5,79.0,73.56,57.67
2016,1,5,12,30,0.0,124.0,4.1,8.0,124.0,115.77,93.73
2016,1,5,12,45,41.0,174.0,4.1,8.0,194.5,188.19,155.18
2016,1,5,13,0,82.0,224.0,4.1,8.0,265.0,262.45,217.39
2016,1,5,13,15,55.0,205.0,4.05,8.0,232.5,231.59,191.66
2016,1,5,13,30,28.0,186.0,4.0,8.0,200.0,199.4,164.78
2016,1,5,13,45,14.0,114.0,4.0,8.0,121.0,115.37,93.97
2016,1,5,14,0,0.0,42.0,4.0,8.0,42.0,39.02,28.3
2016,1,5,14,15,190.5,92.0,3.85,7.5,165.5,211.63,179.69
2016,1,5,14,30,381.0,142.0,3.7,7.0,289.0,387.38,328.22
2016,1,5,14,45,366.5,132.0,3.6,7.0,262.0,368.7,312.4
2016,1,5,15,0,352.0,122.0,3.5,7.0,235.0,348.8,296.02
2016,1,5,15,15,337.0,107.5,3.25,6.5,204.5,322.5,274.33
2016,1,5,15,30,322.0,93.0,3.0,6.0,174.0,295.22,251.17
2016,1,5,15,45,298.5,77.5,2.8,6.0,142.5,261.61,221.47
2016,1,5,16,0,275.0,62.0,2.6,6.0,111.0,227.74,190.65
2016,1,5,16,15,226.5,47.0,2.35,5.5,79.5,183.0,149.92
2016,1,5,16,30,178.0,32.0,2.1,5.0,48.0,140.25,107.42
2016,1,5,16,45,89.0,16.0,1.85,5.0,24.0,67.64,1.16
2016,1,5,17,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,8.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,8.0,4.0,3.81,0.0
2016,1,6,7,45,0.0,16.0,3.45,8.0,16.0,14.84,5.28
2016,1,6,8,0,0.0,28.0,3.4,8.0,28.0,26.01,17.26
2016,1,6,8,15,0.0,43.5,3.5,8.0,43.5,39.69,30.13
2016,1,6,8,30,0.0,59.0,3.6,8.0,59.0,53.15,42.72
2016,1,6,8,45,0.0,75.0,3.7,8.0,75.0,66.82,55.37
2016,1,6,9,0,0.0,91.0,3.8,8.0,91.0,80.31,67.69
2016,1,6,9,15,2.0,105.5,3.85,8.0,106.5,92.68,78.84
2016,1,6,9,30,4.0,120.0,3.9,8.0,122.0,106.07,86.45
2016,1,6,9,45,2.0,63.0,3.95,8.0,64.0,58.81,45.56
2016,1,6,10,0,0.0,6.0,4.0,8.0,6.0,5.56,0.0
2016,1,6,10,15,0.0,7.0,4.1,8.0,7.0,6.49,0.01
2016,1,6,10,30,0.0,8.0,4.2,8.0,8.0,7.42,0.81
2016,1,6,10,45,0.0,8.5,4.3,8.0,8.5,7.88,1.21
2016,1,6,11,0,0.0,9.0,4.4,8.0,9.0,8.35,1.6
2016,1,6,11,15,149.0,115.0,4.45,8.0,190.5,159.5,128.76
2016,1,6,11,30,298.0,221.0,4.5,8.0,372.0,320.96,261.72
2016,1,6,11,45,162.0,212.5,4.55,8.0,294.5,267.09,219.21
2016,1,6,12,0,26.0,204.0,4.6,8.0,217.0,201.19,165.34
2016,1,6,12,15,19.5,195.0,4.55,8.0,205.5,191.3,157.25
2016,1,6,12,30,13.0,186.0,4.5,8.0,194.0,180.82,148.53
2016,1,6,12,45,25.0,196.0,4.45,8.0,209.5,197.77,162.95
2016,1,6,13,0,37.0,206.0,4.4,8.0,225.0,219.99,181.76
2016,1,6,13,15,18.5,120.5,4.3,8.0,130.0,126.24,102.97
2016,1,6,13,30,0.0,35.0,4.2,8.0,35.0,32.51,22.56
2016,1,6,13,45,0.0,21.5,4.1,8.0,21.5,19.96,11.72
2016,1,6,14,0,0.0,8.0,4.0,8.0,8.0,7.42,0.82
2016,1,6,14,15,15.5,80.0,3.8,7.5,86.5,86.38,69.8
2016,1,6,14,30,31.0,152.0,3.6,7.0,165.0,173.78,145.14
2016,1,6,14,45,26.0,139.0,3.45,7.0,149.0,158.84,132.42
2016,1,6,15,0,21.0,126.0,3.3,7.0,133.0,137.06,113.9
2016,1,6,15,15,16.0,110.5,3.1,6.5,115.0,119.33,98.86
2016,1,6,15,30,11.0,95.0,2.9,6.0,97.0,101.61,83.58
2016,1,6,15,45,5.5,78.0,2.7,6.0,79.0,81.85,66.13
2016,1,6,16,0,0.0,61.0,2.5,6.0,61.0,62.02,48.43
2016,1,6,16,15,0.0,43.5,2.4,5.5,43.5,43.88,32.19
2016,1,6,16,30,0.0,26.0,2.3,5.0,26.0,24.85,14.84
2016,1,6,16,45,0.0,13.0,2.2,5.0,13.0,12.06,0.0
2016,1,6,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,7,7,30,0.0,12.0,0.6,4.0,12.0,11.44,0.0
2016,1,7,7,45,98.5,28.5,0.65,4.5,39.5,23.4,11.9
2016,1,7,8,0,197.0,45.0,0.7,5.0,67.0,35.12,25.68
2016,1,7,8,15,266.5,59.0,0.85,5.0,103.0,45.26,35.64
2016,1,7,8,30,336.0,73.0,1.0,5.0,139.0,55.09,45.05
2016,1,7,8,45,397.0,82.0,1.15,5.5,177.5,60.72,50.35
2016,1,7,9,0,458.0,91.0,1.3,6.0,216.0,66.23,55.36
2016,1,7,9,15,513.0,91.5,1.45,6.0,251.0,70.85,59.55
2016,1,7,9,30,568.0,92.0,1.6,6.0,286.0,101.83,64.21
2016,1,7,9,45,706.0,78.0,1.8,6.5,343.5,134.47,80.02
2016,1,7,10,0,844.0,64.0,2.0,7.0,401.0,182.1,113.08
2016,1,7,10,15,670.0,107.5,2.05,7.0,387.0,222.23,156.55
2016,1,7,10,30,496.0,151.0,2.1,7.0,373.0,248.5,187.92
2016,1,7,10,45,333.0,186.0,2.2,7.0,338.0,257.14,202.62
2016,1,7,11,0,170.0,221.0,2.3,7.0,303.0,251.33,203.34
2016,1,7,11,15,275.0,213.5,2.35,7.0,351.0,292.24,236.13
2016,1,7,11,30,380.0,206.0,2.4,7.0,399.0,339.96,275.03
2016,1,7,11,45,380.0,209.5,2.5,7.5,404.5,358.66,291.2
2016,1,7,12,0,380.0,213.0,2.6,8.0,410.0,376.39,306.45
2016,1,7,12,15,294.0,225.5,2.65,8.0,378.0,360.29,294.72
2016,1,7,12,30,208.0,238.0,2.7,8.0,346.0,335.6,275.49
2016,1,7,12,45,352.5,208.0,2.75,8.0,387.5,393.86,324.34
2016,1,7,13,0,497.0,178.0,2.8,8.0,429.0,457.14,376.76
2016,1,7,13,15,455.5,180.5,2.85,8.0,404.5,446.95,369.23
2016,1,7,13,30,414.0,183.0,2.9,8.0,380.0,434.23,359.81
2016,1,7,13,45,219.5,176.5,2.95,8.0,281.0,315.13,262.52
2016,1,7,14,0,25.0,170.0,3.0,8.0,182.0,178.89,147.62
2016,1,7,14,15,12.5,139.5,2.95,8.0,145.5,141.47,116.38
2016,1,7,14,30,0.0,109.0,2.9,8.0,109.0,103.86,84.35
2016,1,7,14,45,0.0,99.0,2.85,8.0,99.0,94.42,76.45
2016,1,7,15,0,0.0,89.0,2.8,8.0,89.0,84.95,68.42
2016,1,7,15,15,347.5,72.0,2.45,7.5,161.5,287.31,245.14
2016,1,7,15,30,695.0,55.0,2.1,7.0,234.0,451.6,380.26
2016,1,7,15,45,636.0,50.0,1.8,6.5,191.5,403.46,337.79
2016,1,7,16,0,577.0,45.0,1.5,6.0,149.0,359.83,298.77
2016,1,7,16,15,484.0,37.5,1.35,5.5,108.0,294.77,241.07
2016,1,7,16,30,391.0,30.0,1.2,5.0,67.0,233.45,182.01
2016,1,7,16,45,195.5,15.0,1.1,5.0,33.5,114.2,33.64
2016,1,7,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,8.0,0.55,3.0,8.0,0.0,0.0
2016,1,8,7,30,0.0,16.0,0.5,3.0,16.0,15.25,0.0
2016,1,8,7,45,248.0,23.0,0.5,3.5,51.0,18.46,8.3
2016,1,8,8,0,496.0,30.0,0.5,4.0,86.0,25.39,17.13
2016,1,8,8,15,575.5,36.0,0.55,4.5,128.5,29.42,21.33
2016,1,8,8,30,655.0,42.0,0.6,5.0,171.0,33.43,25.26
2016,1,8,8,45,707.0,45.5,0.65,5.5,214.0,35.11,26.9
2016,1,8,9,0,759.0,49.0,0.7,6.0,257.0,36.86,28.5
2016,1,8,9,15,424.0,96.0,0.75,6.5,215.5,72.41,60.92
2016,1,8,9,30,89.0,143.0,0.8,7.0,174.0,123.75,98.83
2016,1,8,9,45,232.0,147.0,0.9,7.5,237.5,142.54,107.05
2016,1,8,10,0,375.0,151.0,1.0,8.0,301.0,182.03,133.05
2016,1,8,10,15,407.0,157.0,1.1,8.0,330.5,210.93,156.68
2016,1,8,10,30,439.0,163.0,1.2,8.0,360.0,244.92,185.52
2016,1,8,10,45,312.5,192.0,1.3,8.5,335.5,256.44,200.64
2016,1,8,11,0,186.0,221.0,1.4,9.0,311.0,256.55,204.92
2016,1,8,11,15,543.0,147.0,1.4,9.0,421.5,330.28,259.67
2016,1,8,11,30,900.0,73.0,1.4,9.0,532.0,428.35,335.56
2016,1,8,11,45,903.5,73.5,1.45,9.5,539.0,460.57,363.36
2016,1,8,12,0,907.0,74.0,1.5,10.0,546.0,490.58,389.18
2016,1,8,12,15,906.5,74.0,1.4,10.0,545.0,515.81,410.73
2016,1,8,12,30,906.0,74.0,1.3,10.0,544.0,538.36,429.64
2016,1,8,12,45,895.0,76.0,1.25,10.0,534.5,554.69,443.63
2016,1,8,13,0,884.0,78.0,1.2,10.0,525.0,567.89,454.92
2016,1,8,13,15,876.5,77.0,1.1,10.0,508.5,578.69,463.76
2016,1,8,13,30,869.0,76.0,1.0,10.0,492.0,584.9,468.91
2016,1,8,13,45,597.0,128.0,0.95,10.0,407.5,493.32,398.27
2016,1,8,14,0,325.0,180.0,0.9,10.0,323.0,384.61,312.84
2016,1,8,14,15,338.5,165.0,0.85,9.5,305.5,379.59,311.09
2016,1,8,14,30,352.0,150.0,0.8,9.0,288.0,373.01,307.16
2016,1,8,14,45,333.0,140.0,0.75,9.0,261.0,351.94,290.61
2016,1,8,15,0,314.0,130.0,0.7,9.0,234.0,330.0,273.19
2016,1,8,15,15,300.5,114.5,0.6,8.5,204.0,303.76,252.33
2016,1,8,15,30,287.0,99.0,0.5,8.0,174.0,276.65,230.18
2016,1,8,15,45,260.5,83.5,0.4,8.0,142.5,242.11,200.75
2016,1,8,16,0,234.0,68.0,0.3,8.0,111.0,207.63,170.61
2016,1,8,16,15,193.0,51.5,0.25,7.5,80.5,165.14,133.35
2016,1,8,16,30,152.0,35.0,0.2,7.0,50.0,133.31,102.63
2016,1,8,16,45,76.0,17.5,0.2,7.0,25.0,59.27,20.16
2016,1,8,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,2.0,2.05,5.0,2.0,0.0,0.0
2016,1,9,7,30,0.0,4.0,2.2,5.0,4.0,3.81,0.0
2016,1,9,7,45,0.0,14.0,2.35,5.5,14.0,12.98,4.09
2016,1,9,8,0,0.0,24.0,2.5,6.0,24.0,22.27,14.14
2016,1,9,8,15,0.0,36.0,2.6,6.0,36.0,33.45,24.77
2016,1,9,8,30,0.0,48.0,2.7,6.0,48.0,44.28,34.99
2016,1,9,8,45,0.0,60.5,2.8,6.5,60.5,55.35,45.24
2016,1,9,9,0,0.0,73.0,2.9,7.0,73.0,66.31,55.22
2016,1,9,9,15,0.0,84.0,2.95,7.0,84.0,76.01,64.01
2016,1,9,9,30,0.0,95.0,3.0,7.0,95.0,86.01,69.56
2016,1,9,9,45,84.5,135.0,3.05,7.0,169.0,125.21,99.42
2016,1,9,10,0,169.0,175.0,3.1,7.0,243.0,171.76,134.85
2016,1,9,10,15,90.5,169.5,3.05,7.0,206.0,165.72,133.25
2016,1,9,10,30,12.0,164.0,3.0,7.0,169.0,150.78,123.7
2016,1,9,10,45,28.0,183.5,2.95,7.5,196.5,171.6,140.44
2016,1,9,11,0,44.0,203.0,2.9,8.0,224.0,196.41,160.48
2016,1,9,11,15,54.5,213.5,2.85,8.0,241.0,213.08,174.18
2016,1,9,11,30,65.0,224.0,2.8,8.0,258.0,230.57,188.63
2016,1,9,11,45,35.5,198.5,2.75,8.0,217.0,199.18,163.0
2016,1,9,12,0,6.0,173.0,2.7,8.0,176.0,163.46,133.43
2016,1,9,12,15,40.0,203.0,2.55,8.0,224.0,210.84,173.0
2016,1,9,12,30,74.0,233.0,2.4,8.0,272.0,259.59,213.22
2016,1,9,12,45,45.0,210.5,2.25,8.0,234.0,226.01,185.48
2016,1,9,13,0,16.0,188.0,2.1,8.0,196.0,186.47,152.71
2016,1,9,13,15,17.0,185.0,1.95,8.0,193.5,185.27,151.96
2016,1,9,13,30,18.0,182.0,1.8,8.0,191.0,184.11,151.16
2016,1,9,13,45,9.0,131.5,1.7,8.0,136.0,129.65,105.64
2016,1,9,14,0,0.0,81.0,1.6,8.0,81.0,75.44,59.63
2016,1,9,14,15,15.5,118.0,1.5,8.0,124.5,121.22,99.22
2016,1,9,14,30,31.0,155.0,1.4,8.0,168.0,176.83,146.46
2016,1,9,14,45,28.0,142.0,1.3,8.0,153.0,163.03,134.87
2016,1,9,15,0,25.0,129.0,1.2,8.0,138.0,149.14,123.33
2016,1,9,15,15,21.0,114.0,1.1,8.0,120.5,125.61,103.43
2016,1,9,15,30,17.0,99.0,1.0,8.0,103.0,108.95,89.17
2016,1,9,15,45,10.5,82.5,0.9,8.0,85.0,89.2,71.98
2016,1,9,16,0,4.0,66.0,0.8,8.0,67.0,69.49,54.6
2016,1,9,16,15,2.0,48.5,0.8,7.5,49.0,50.54,37.81
2016,1,9,16,30,0.0,31.0,0.8,7.0,31.0,30.86,20.09
2016,1,9,16,45,0.0,15.5,0.8,7.0,15.5,14.38,1.8
2016,1,9,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,7,15,91.0,6.0,0.85,5.0,8.0,0.0,0.0
2016,1,10,7,30,182.0,12.0,1.0,5.0,16.0,11.44,0.0
2016,1,10,7,45,334.0,21.5,1.15,5.5,51.0,17.06,7.25
2016,1,10,8,0,486.0,31.0,1.3,6.0,86.0,26.35,17.8
2016,1,10,8,15,566.0,37.0,1.3,6.0,128.5,30.32,21.97
2016,1,10,8,30,646.0,43.0,1.3,6.0,171.0,34.28,25.9
2016,1,10,8,45,697.5,46.5,1.35,6.5,214.0,35.91,27.48
2016,1,10,9,0,749.0,50.0,1.4,7.0,257.0,37.62,29.04
2016,1,10,9,15,780.0,53.0,1.3,7.5,296.5,45.57,36.24
2016,1,10,9,30,811.0,56.0,1.2,8.0,336.0,90.15,45.39
2016,1,10,9,45,587.0,105.0,1.15,8.5,318.0,144.81,93.24
2016,1,10,10,0,363.0,154.0,1.1,9.0,300.0,182.69,133.67
2016,1,10,10,15,302.5,175.5,1.05,9.0,303.0,207.48,157.45
2016,1,10,10,30,242.0,197.0,1.0,9.0,306.0,226.95,176.77
2016,1,10,10,45,176.5,209.0,0.95,9.5,291.0,233.4,184.65
2016,1,10,11,0,111.0,221.0,0.9,10.0,276.0,233.27,186.39
2016,1,10,11,15,65.0,207.5,1.0,10.0,240.0,211.72,170.3
2016,1,10,11,30,19.0,194.0,1.1,10.0,204.0,185.84,150.08
2016,1,10,11,45,14.5,188.5,1.2,10.5,196.5,180.44,145.59
2016,1,10,12,0,10.0,183.0,1.3,11.0,189.0,174.52,140.58
2016,1,10,12,15,5.0,124.5,1.35,11.0,127.5,118.45,94.41
2016,1,10,12,30,0.0,66.0,1.4,11.0,66.0,61.42,46.71
2016,1,10,12,45,0.0,65.0,1.45,11.0,65.0,60.49,46.01
2016,1,10,13,0,0.0,64.0,1.5,11.0,64.0,59.55,45.25
2016,1,10,13,15,0.0,88.0,1.5,11.0,88.0,82.0,64.3
2016,1,10,13,30,0.0,112.0,1.5,11.0,112.0,105.05,83.74
2016,1,10,13,45,10.0,141.0,1.5,11.0,145.5,139.61,112.89
2016,1,10,14,0,20.0,170.0,1.5,11.0,179.0,175.81,143.17
2016,1,10,14,15,10.0,98.5,1.4,10.5,103.0,98.53,78.83
2016,1,10,14,30,0.0,27.0,1.3,10.0,27.0,25.06,16.11
2016,1,10,14,45,0.0,24.5,1.25,10.0,24.5,22.73,14.17
2016,1,10,15,0,0.0,22.0,1.2,10.0,22.0,20.4,12.18
2016,1,10,15,15,0.0,19.5,1.0,9.5,19.5,18.08,10.2
2016,1,10,15,30,0.0,17.0,0.8,9.0,17.0,15.75,8.2
2016,1,10,15,45,0.0,14.0,0.65,8.5,14.0,12.97,5.76
2016,1,10,16,0,0.0,11.0,0.5,8.0,11.0,10.18,3.28
2016,1,10,16,15,0.0,8.0,0.4,7.5,8.0,7.4,0.77
2016,1,10,16,30,0.0,5.0,0.3,7.0,5.0,4.62,0.0
2016,1,10,16,45,0.0,2.5,0.25,7.0,2.5,2.31,0.0
2016,1,10,17,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,6.5,0.6,7.0,6.5,0.0,0.0
2016,1,11,7,30,0.0,13.0,0.6,7.0,13.0,12.39,0.0
2016,1,11,7,45,116.5,26.0,0.65,7.5,39.5,20.43,9.8
2016,1,11,8,0,233.0,39.0,0.7,8.0,66.0,30.21,21.08
2016,1,11,8,15,270.5,54.0,0.8,8.0,98.5,41.18,31.58
2016,1,11,8,30,308.0,69.0,0.9,8.0,131.0,51.78,41.56
2016,1,11,8,45,333.5,83.0,1.0,8.5,163.5,61.23,50.24
2016,1,11,9,0,359.0,97.0,1.1,9.0,196.0,70.38,58.47
2016,1,11,9,15,371.0,111.0,1.0,9.5,226.5,83.13,69.75
2016,1,11,9,30,383.0,125.0,0.9,10.0,257.0,116.42,81.61
2016,1,11,9,45,383.5,138.0,0.85,10.5,281.5,148.69,104.39
2016,1,11,10,0,384.0,151.0,0.8,11.0,306.0,180.77,129.94
2016,1,11,10,15,434.5,153.0,0.7,11.0,340.5,213.5,155.53
2016,1,11,10,30,485.0,155.0,0.6,11.0,375.0,249.93,185.03
2016,1,11,10,45,501.5,160.0,0.5,11.0,397.0,282.6,212.89
2016,1,11,11,0,518.0,165.0,0.4,11.0,419.0,315.66,240.77
2016,1,11,11,15,446.5,187.5,0.35,11.0,411.0,332.54,257.21
2016,1,11,11,30,375.0,210.0,0.3,11.0,403.0,342.69,267.44
2016,1,11,11,45,344.5,219.5,0.25,11.5,398.5,353.79,276.83
2016,1,11,12,0,314.0,229.0,0.2,12.0,394.0,362.35,283.75
2016,1,11,12,15,361.0,219.0,0.3,12.0,409.0,387.83,304.78
2016,1,11,12,30,408.0,209.0,0.4,12.0,424.0,414.23,326.47
2016,1,11,12,45,399.0,207.5,0.55,12.0,415.0,419.77,332.47
2016,1,11,13,0,390.0,206.0,0.7,12.0,406.0,423.68,337.27
2016,1,11,13,15,365.5,204.0,0.75,12.0,387.0,416.8,333.02
2016,1,11,13,30,341.0,202.0,0.8,12.0,368.0,408.11,327.31
2016,1,11,13,45,342.5,191.5,0.9,12.0,351.5,403.98,325.59
2016,1,11,14,0,344.0,181.0,1.0,12.0,335.0,398.46,322.66
2016,1,11,14,15,343.0,168.0,0.95,12.0,313.5,387.32,314.64
2016,1,11,14,30,342.0,155.0,0.9,12.0,292.0,374.72,305.4
2016,1,11,14,45,332.0,143.0,0.85,12.0,266.5,356.65,291.59
2016,1,11,15,0,322.0,131.0,0.8,12.0,241.0,337.45,276.67
2016,1,11,15,15,311.5,115.5,0.75,11.5,211.5,312.73,257.52
2016,1,11,15,30,301.0,100.0,0.7,11.0,182.0,286.99,237.0
2016,1,11,15,45,280.0,85.0,0.7,11.0,150.5,255.51,210.71
2016,1,11,16,0,259.0,70.0,0.7,11.0,119.0,232.89,190.67
2016,1,11,16,15,223.5,53.5,0.7,10.5,88.0,192.31,155.29
2016,1,11,16,30,188.0,37.0,0.7,10.0,57.0,152.63,118.9
2016,1,11,16,45,94.0,18.5,0.75,9.5,28.5,77.58,42.11
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
