Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,45,785.0,58.0,2.5,5.0,299.0,553.52,469.12
2016,2,1,16,0,758.0,52.0,2.2,5.0,254.0,515.72,436.68
2016,2,1,16,15,698.5,47.0,1.95,4.5,205.5,459.88,389.0
2016,2,1,16,30,639.0,42.0,1.7,4.0,157.0,404.69,339.9
2016,2,1,16,45,548.5,33.5,1.5,3.5,111.5,331.75,274.07
2016,2,1,17,0,458.0,25.0,1.3,3.0,66.0,263.18,203.36
2016,2,1,17,15,229.0,12.5,1.25,2.5,33.0,124.81,0.0
2016,2,1,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.0,0.75,3.0,9.0,8.58,0.0
2016,2,2,7,30,0.0,18.0,0.8,3.0,18.0,16.71,5.53
2016,2,2,7,45,4.5,36.5,0.9,3.5,37.0,32.86,23.72
2016,2,2,8,0,9.0,55.0,1.0,4.0,56.0,48.72,38.93
2016,2,2,8,15,18.5,74.0,1.0,4.0,78.0,62.83,52.35
2016,2,2,8,30,28.0,93.0,1.0,4.0,100.0,77.77,66.3
2016,2,2,8,45,34.0,111.5,1.05,4.5,121.5,92.05,79.24
2016,2,2,9,0,40.0,130.0,1.1,5.0,143.0,106.0,91.61
2016,2,2,9,15,44.5,146.5,1.15,5.0,163.0,122.36,100.06
2016,2,2,9,30,49.0,163.0,1.2,5.0,183.0,140.51,114.39
2016,2,2,9,45,24.5,150.0,1.3,5.5,160.0,133.15,108.58
2016,2,2,10,0,0.0,137.0,1.4,6.0,137.0,124.11,101.6
2016,2,2,10,15,7.5,162.5,1.5,6.0,166.5,148.46,121.73
2016,2,2,10,30,15.0,188.0,1.6,6.0,196.0,173.74,142.47
2016,2,2,10,45,152.5,218.0,1.7,6.5,302.0,241.73,195.35
2016,2,2,11,0,290.0,248.0,1.8,7.0,408.0,326.1,261.9
2016,2,2,11,15,335.0,246.5,1.9,7.0,437.5,358.9,288.95
2016,2,2,11,30,380.0,245.0,2.0,7.0,467.0,394.13,318.31
2016,2,2,11,45,333.5,259.5,2.15,7.0,456.0,401.85,325.97
2016,2,2,12,0,287.0,274.0,2.3,7.0,445.0,406.01,330.4
2016,2,2,12,15,172.0,269.5,2.35,7.0,372.0,349.19,285.33
2016,2,2,12,30,57.0,265.0,2.4,7.0,299.0,283.83,232.08
2016,2,2,12,45,57.0,262.5,2.5,7.5,296.5,285.17,233.32
2016,2,2,13,0,57.0,260.0,2.6,8.0,294.0,286.32,234.16
2016,2,2,13,15,481.5,170.0,2.6,8.0,442.5,483.51,399.54
2016,2,2,13,30,906.0,80.0,2.6,8.0,591.0,670.32,549.54
2016,2,2,13,45,900.0,78.0,2.65,8.0,569.5,674.48,552.85
2016,2,2,14,0,894.0,76.0,2.7,8.0,548.0,675.43,555.07
2016,2,2,14,15,882.0,74.5,2.6,8.0,518.5,669.81,551.44
2016,2,2,14,30,870.0,73.0,2.5,8.0,489.0,661.12,545.41
2016,2,2,14,45,859.0,69.0,2.45,8.0,454.5,651.36,538.69
2016,2,2,15,0,848.0,65.0,2.4,8.0,420.0,634.69,526.58
2016,2,2,15,15,823.0,62.5,2.1,7.5,379.0,608.17,506.12
2016,2,2,15,30,798.0,60.0,1.8,7.0,338.0,579.44,483.43
2016,2,2,15,45,765.5,55.5,1.5,7.0,293.5,541.87,452.25
2016,2,2,16,0,733.0,51.0,1.2,7.0,249.0,502.99,419.11
2016,2,2,16,15,676.0,46.0,1.1,6.5,202.0,448.94,374.4
2016,2,2,16,30,619.0,41.0,1.0,6.0,155.0,395.58,328.27
2016,2,2,16,45,523.5,33.5,0.95,5.5,110.5,321.5,263.26
2016,2,2,17,0,428.0,26.0,0.9,5.0,66.0,251.92,195.13
2016,2,2,17,15,214.0,13.0,0.9,4.5,33.0,120.52,0.0
2016,2,2,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,3,7,15,169.0,10.5,1.05,2.5,21.5,10.01,0.0
2016,2,3,7,30,338.0,21.0,1.2,3.0,43.0,18.32,7.35
2016,2,3,7,45,451.5,29.5,1.4,3.5,85.5,24.86,16.64
2016,2,3,8,0,565.0,38.0,1.6,4.0,128.0,31.2,22.98
2016,2,3,8,15,631.0,43.5,1.6,4.5,175.0,34.47,26.25
2016,2,3,8,30,697.0,49.0,1.6,5.0,222.0,37.73,29.35
2016,2,3,8,45,737.0,53.5,1.65,5.5,268.0,40.03,31.44
2016,2,3,9,0,777.0,58.0,1.7,6.0,314.0,42.32,33.43
2016,2,3,9,15,805.5,61.0,1.65,6.5,356.5,79.33,41.51
2016,2,3,9,30,834.0,64.0,1.6,7.0,399.0,127.74,69.57
2016,2,3,9,45,848.0,68.0,1.55,7.5,436.0,176.91,107.64
2016,2,3,10,0,862.0,72.0,1.5,8.0,473.0,226.45,150.39
2016,2,3,10,15,876.5,73.5,1.45,8.5,504.5,278.28,196.66
2016,2,3,10,30,891.0,75.0,1.4,9.0,536.0,325.38,239.23
2016,2,3,10,45,899.5,77.0,1.35,9.5,561.0,370.52,279.83
2016,2,3,11,0,908.0,79.0,1.3,10.0,586.0,414.54,318.53
2016,2,3,11,15,914.5,80.0,1.3,10.0,603.5,455.49,354.58
2016,2,3,11,30,921.0,81.0,1.3,10.0,621.0,494.72,388.41
2016,2,3,11,45,925.5,81.0,1.35,10.0,630.5,530.15,418.8
2016,2,3,12,0,930.0,81.0,1.4,10.0,640.0,563.35,446.86
2016,2,3,12,15,931.0,81.0,1.4,10.0,642.0,592.25,470.82
2016,2,3,12,30,932.0,81.0,1.4,10.0,644.0,618.44,492.28
2016,2,3,12,45,631.0,171.5,1.4,10.5,551.0,554.46,442.02
2016,2,3,13,0,330.0,262.0,1.4,11.0,458.0,466.65,372.46
2016,2,3,13,15,402.0,238.0,1.3,11.0,470.5,497.24,397.94
2016,2,3,13,30,474.0,214.0,1.2,11.0,483.0,534.85,427.45
2016,2,3,13,45,681.5,148.0,1.2,11.0,518.5,614.41,490.71
2016,2,3,14,0,889.0,82.0,1.2,11.0,554.0,682.18,544.17
2016,2,3,14,15,645.5,134.0,1.15,10.5,467.0,587.74,471.92
2016,2,3,14,30,402.0,186.0,1.1,10.0,380.0,480.69,389.41
2016,2,3,14,45,420.0,167.5,1.05,10.0,357.0,474.06,386.36
2016,2,3,15,0,438.0,149.0,1.0,10.0,334.0,465.13,380.54
2016,2,3,15,15,419.0,138.5,0.85,9.5,301.5,439.2,360.82
2016,2,3,15,30,400.0,128.0,0.7,9.0,269.0,412.12,339.93
2016,2,3,15,45,382.0,112.5,0.6,9.0,233.0,378.95,313.55
2016,2,3,16,0,364.0,97.0,0.5,9.0,197.0,344.9,285.81
2016,2,3,16,15,330.0,82.0,0.5,8.5,159.5,301.9,250.7
2016,2,3,16,30,296.0,67.0,0.5,8.0,122.0,259.5,214.66
2016,2,3,16,45,241.5,50.5,0.55,7.5,86.5,205.86,167.86
2016,2,3,17,0,187.0,34.0,0.6,7.0,51.0,155.06,119.94
2016,2,3,17,15,93.5,17.0,0.55,7.0,25.5,75.17,7.78
2016,2,3,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,7,15,180.0,10.5,0.4,5.0,23.0,10.01,0.0
2016,2,4,7,30,360.0,21.0,0.4,5.0,46.0,18.19,7.83
2016,2,4,7,45,473.5,29.5,0.4,5.5,89.5,24.74,16.5
2016,2,4,8,0,587.0,38.0,0.4,6.0,133.0,31.09,22.78
2016,2,4,8,15,651.5,43.0,0.45,6.5,180.5,33.91,25.61
2016,2,4,8,30,716.0,48.0,0.5,7.0,228.0,36.77,28.29
2016,2,4,8,45,756.0,52.0,0.55,8.0,274.5,38.69,29.94
2016,2,4,9,0,796.0,56.0,0.6,9.0,321.0,40.61,31.52
2016,2,4,9,15,823.5,59.0,0.65,9.5,364.0,80.68,40.7
2016,2,4,9,30,851.0,62.0,0.7,10.0,407.0,135.27,73.92
2016,2,4,9,45,862.5,66.5,0.8,10.5,444.0,185.14,112.27
2016,2,4,10,0,874.0,71.0,0.9,11.0,481.0,235.05,154.89
2016,2,4,10,15,888.0,72.5,0.95,11.0,512.5,282.87,197.67
2016,2,4,10,30,902.0,74.0,1.0,11.0,544.0,330.44,240.65
2016,2,4,10,45,911.5,75.0,1.05,11.0,569.0,375.58,281.46
2016,2,4,11,0,921.0,76.0,1.1,11.0,594.0,419.63,320.68
2016,2,4,11,15,927.0,77.0,1.1,11.0,611.5,460.92,356.7
2016,2,4,11,30,933.0,78.0,1.1,11.0,629.0,500.43,390.43
2016,2,4,11,45,936.0,78.5,1.15,11.5,638.5,536.04,419.93
2016,2,4,12,0,939.0,79.0,1.2,12.0,648.0,569.31,446.93
2016,2,4,12,15,939.5,79.0,1.15,12.0,649.0,598.23,470.15
2016,2,4,12,30,940.0,79.0,1.1,12.0,650.0,624.38,490.79
2016,2,4,12,45,940.0,77.5,1.1,12.0,643.5,645.81,508.07
2016,2,4,13,0,940.0,76.0,1.1,12.0,637.0,664.2,522.9
2016,2,4,13,15,934.5,75.5,1.1,12.0,622.0,677.05,533.49
2016,2,4,13,30,929.0,75.0,1.1,12.0,607.0,686.62,541.63
2016,2,4,13,45,919.0,74.5,1.1,12.0,583.5,689.96,545.19
2016,2,4,14,0,909.0,74.0,1.1,12.0,560.0,689.99,546.36
2016,2,4,14,15,896.5,72.0,1.1,12.0,530.5,683.43,542.77
2016,2,4,14,30,884.0,70.0,1.1,12.0,501.0,673.7,536.87
2016,2,4,14,45,861.5,69.5,1.15,12.0,464.0,656.11,525.5
2016,2,4,15,0,839.0,69.0,1.2,12.0,427.0,640.25,515.09
2016,2,4,15,15,679.5,87.0,1.1,11.5,358.5,554.01,449.73
2016,2,4,15,30,520.0,105.0,1.0,11.0,290.0,462.11,378.89
2016,2,4,15,45,484.5,96.5,0.9,10.5,251.5,423.81,349.75
2016,2,4,16,0,449.0,88.0,0.8,10.0,213.0,385.29,319.03
2016,2,4,16,15,409.5,75.5,0.8,9.5,173.0,339.74,282.03
2016,2,4,16,30,370.0,63.0,0.8,9.0,133.0,294.96,244.05
2016,2,4,16,45,307.0,48.0,0.85,8.5,95.5,236.18,192.95
2016,2,4,17,0,244.0,33.0,0.9,8.0,58.0,180.64,141.09
2016,2,4,17,15,122.0,16.5,0.9,7.5,29.0,87.7,23.48
2016,2,4,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,7,15,165.0,12.0,1.05,3.5,24.0,11.44,0.0
2016,2,5,7,30,330.0,24.0,1.2,4.0,48.0,19.4,9.29
2016,2,5,7,45,440.5,33.5,1.35,5.0,91.0,26.16,17.81
2016,2,5,8,0,551.0,43.0,1.5,6.0,134.0,32.67,24.17
2016,2,5,8,15,618.5,49.5,1.5,6.5,182.0,36.29,27.73
2016,2,5,8,30,686.0,56.0,1.5,7.0,230.0,43.71,34.59
2016,2,5,8,45,726.0,61.0,1.55,7.5,276.5,46.19,36.8
2016,2,5,9,0,766.0,66.0,1.6,8.0,323.0,48.66,38.92
2016,2,5,9,15,796.0,69.0,1.65,8.5,367.0,89.84,48.59
2016,2,5,9,30,826.0,72.0,1.7,9.0,411.0,138.25,77.6
2016,2,5,9,45,855.0,72.5,1.8,10.0,451.0,186.62,114.51
2016,2,5,10,0,884.0,73.0,1.9,11.0,491.0,241.36,160.69
2016,2,5,10,15,898.5,74.5,1.9,11.5,523.5,289.92,204.16
2016,2,5,10,30,913.0,76.0,1.9,12.0,556.0,338.26,247.67
2016,2,5,10,45,924.0,77.0,1.9,12.5,581.5,384.52,289.06
2016,2,5,11,0,935.0,78.0,1.9,13.0,607.0,429.79,328.72
2016,2,5,11,15,941.0,79.0,1.85,13.0,625.0,471.75,365.34
2016,2,5,11,30,947.0,80.0,1.8,13.0,643.0,511.9,399.58
2016,2,5,11,45,950.5,80.5,1.75,13.5,652.5,548.35,429.33
2016,2,5,12,0,954.0,81.0,1.7,14.0,662.0,582.45,456.41
2016,2,5,12,15,954.5,81.0,1.65,14.0,663.5,611.89,480.17
2016,2,5,12,30,955.0,81.0,1.6,14.0,665.0,638.52,501.33
2016,2,5,12,45,951.5,81.5,1.55,14.0,658.0,660.32,518.51
2016,2,5,13,0,948.0,82.0,1.5,14.0,651.0,678.96,533.08
2016,2,5,13,15,942.5,81.0,1.4,14.0,636.0,691.54,542.63
2016,2,5,13,30,937.0,80.0,1.3,14.0,621.0,700.79,549.61
2016,2,5,13,45,925.0,80.0,1.2,14.0,597.0,703.5,551.68
2016,2,5,14,0,913.0,80.0,1.1,14.0,573.0,702.87,551.29
2016,2,5,14,15,747.0,112.0,0.95,14.0,501.5,637.1,501.34
2016,2,5,14,30,581.0,144.0,0.8,14.0,430.0,562.29,444.72
2016,2,5,14,45,581.0,132.5,0.7,14.0,401.0,550.11,436.78
2016,2,5,15,0,581.0,121.0,0.6,14.0,372.0,535.5,426.22
2016,2,5,15,15,688.0,94.0,0.6,13.5,363.0,570.33,455.16
2016,2,5,15,30,795.0,67.0,0.6,13.0,354.0,595.37,475.96
2016,2,5,15,45,761.0,62.0,0.6,12.5,308.0,555.97,447.14
2016,2,5,16,0,727.0,57.0,0.6,12.0,262.0,515.26,416.92
2016,2,5,16,15,670.5,51.5,0.65,11.5,214.0,460.25,374.46
2016,2,5,16,30,614.0,46.0,0.7,11.0,166.0,405.8,330.19
2016,2,5,16,45,525.0,38.0,0.75,10.5,120.5,338.42,272.95
2016,2,5,17,0,436.0,30.0,0.8,10.0,75.0,271.16,211.21
2016,2,5,17,15,218.0,15.0,0.9,9.5,37.5,132.26,52.7
2016,2,5,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,7,15,196.5,11.5,0.9,5.5,26.0,10.96,0.0
2016,2,6,7,30,393.0,23.0,0.9,6.0,52.0,20.02,10.14
2016,2,6,7,45,502.5,30.5,0.95,7.0,97.0,25.48,17.11
2016,2,6,8,0,612.0,38.0,1.0,8.0,142.0,30.83,22.35
2016,2,6,8,15,674.0,43.0,1.1,8.5,190.0,33.69,25.16
2016,2,6,8,30,736.0,48.0,1.2,9.0,238.0,36.55,27.81
2016,2,6,8,45,774.0,52.0,1.35,9.5,285.0,38.48,29.51
2016,2,6,9,0,812.0,56.0,1.5,10.0,332.0,40.4,31.13
2016,2,6,9,15,838.0,58.5,1.6,10.5,375.5,91.13,47.11
2016,2,6,9,30,864.0,61.0,1.7,11.0,419.0,140.79,77.21
2016,2,6,9,45,875.5,65.0,1.8,11.5,455.5,191.07,116.69
2016,2,6,10,0,887.0,69.0,1.9,12.0,492.0,241.37,160.22
2016,2,6,10,15,900.0,71.0,1.9,12.5,524.0,290.14,203.9
2016,2,6,10,30,913.0,73.0,1.9,13.0,556.0,338.59,247.42
2016,2,6,10,45,922.0,74.0,1.9,13.5,581.0,384.22,288.2
2016,2,6,11,0,931.0,75.0,1.9,14.0,606.0,428.69,327.11
2016,2,6,11,15,936.5,75.5,1.85,14.0,623.0,469.84,362.97
2016,2,6,11,30,942.0,76.0,1.8,14.0,640.0,509.15,396.44
2016,2,6,11,45,945.0,76.5,1.75,14.5,649.5,545.18,425.75
2016,2,6,12,0,948.0,77.0,1.7,15.0,659.0,578.84,452.4
2016,2,6,12,15,948.0,77.0,1.7,15.0,660.0,607.82,476.02
2016,2,6,12,30,948.0,77.0,1.7,15.0,661.0,633.97,497.1
2016,2,6,12,45,946.5,76.0,1.75,15.0,654.0,655.25,514.63
2016,2,6,13,0,945.0,75.0,1.8,15.0,647.0,673.41,529.68
2016,2,6,13,15,940.0,74.5,1.9,15.0,632.0,686.69,541.35
2016,2,6,13,30,935.0,74.0,2.0,15.0,617.0,696.66,550.53
2016,2,6,13,45,926.0,73.0,2.1,15.0,594.0,700.13,554.92
2016,2,6,14,0,917.0,72.0,2.2,15.0,571.0,700.25,556.73
2016,2,6,14,15,819.0,89.0,2.15,14.5,517.0,661.32,528.77
2016,2,6,14,30,721.0,106.0,2.1,14.0,463.0,617.96,497.19
2016,2,6,14,45,791.0,85.0,2.1,14.0,451.0,637.99,514.74
2016,2,6,15,0,861.0,64.0,2.1,14.0,439.0,651.08,526.53
2016,2,6,15,15,680.0,88.0,1.85,13.5,366.5,560.99,456.43
2016,2,6,15,30,499.0,112.0,1.6,13.0,294.0,461.14,378.07
2016,2,6,15,45,479.5,99.5,1.35,12.5,256.5,428.09,352.76
2016,2,6,16,0,460.0,87.0,1.1,12.0,219.0,394.0,325.34
2016,2,6,16,15,426.0,74.5,1.1,11.0,179.5,350.87,291.04
2016,2,6,16,30,392.0,62.0,1.1,10.0,140.0,308.12,255.38
2016,2,6,16,45,339.5,48.0,1.1,9.5,102.0,254.66,208.64
2016,2,6,17,0,287.0,34.0,1.1,9.0,64.0,205.36,162.37
2016,2,6,17,15,143.5,17.0,1.05,8.5,32.0,103.58,49.71
2016,2,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,7,7,15,204.0,11.5,1.25,7.0,27.5,10.96,0.0
2016,2,7,7,30,408.0,23.0,1.4,8.0,55.0,19.87,10.28
2016,2,7,7,45,517.5,30.0,1.6,9.0,100.5,24.86,16.42
2016,2,7,8,0,627.0,37.0,1.8,10.0,146.0,29.77,21.2
2016,2,7,8,15,688.0,42.0,1.85,10.5,194.5,32.69,24.03
2016,2,7,8,30,749.0,47.0,1.9,11.0,243.0,35.59,26.69
2016,2,7,8,45,788.5,50.5,2.0,11.5,290.5,37.16,28.05
2016,2,7,9,0,828.0,54.0,2.1,12.0,338.0,44.36,34.41
2016,2,7,9,15,854.0,56.5,2.1,12.5,382.0,92.97,46.85
2016,2,7,9,30,880.0,59.0,2.1,13.0,426.0,143.53,77.96
2016,2,7,9,45,899.0,60.5,2.1,13.5,464.5,193.79,117.18
2016,2,7,10,0,918.0,62.0,2.1,14.0,503.0,244.7,160.88
2016,2,7,10,15,930.5,63.5,2.15,14.5,535.5,294.36,205.34
2016,2,7,10,30,943.0,65.0,2.2,15.0,568.0,343.58,249.55
2016,2,7,10,45,949.5,67.0,2.25,15.5,593.0,390.53,291.46
2016,2,7,11,0,956.0,69.0,2.3,16.0,618.0,436.08,331.29
2016,2,7,11,15,961.5,69.5,2.3,16.0,635.5,478.2,368.02
2016,2,7,11,30,967.0,70.0,2.3,16.0,653.0,518.42,402.37
2016,2,7,11,45,967.5,71.5,2.3,16.5,662.5,555.01,432.32
2016,2,7,12,0,968.0,73.0,2.3,17.0,672.0,589.03,459.51
2016,2,7,12,15,968.5,73.0,2.3,17.0,673.0,618.85,483.83
2016,2,7,12,30,969.0,73.0,2.3,17.0,674.0,645.81,505.57
2016,2,7,12,45,967.0,72.5,2.3,17.5,667.5,667.75,522.31
2016,2,7,13,0,965.0,72.0,2.3,18.0,661.0,686.5,536.42
2016,2,7,13,15,960.5,71.5,2.25,18.0,646.0,700.39,547.52
2016,2,7,13,30,956.0,71.0,2.2,18.0,631.0,710.92,556.06
2016,2,7,13,45,946.0,71.0,2.2,18.0,607.5,714.97,560.03
2016,2,7,14,0,936.0,71.0,2.2,18.0,584.0,715.61,561.33
2016,2,7,14,15,924.5,69.5,2.1,17.5,554.0,710.21,558.83
2016,2,7,14,30,913.0,68.0,2.0,17.0,524.0,701.55,554.09
2016,2,7,14,45,894.5,66.5,1.9,17.0,487.0,685.06,542.7
2016,2,7,15,0,876.0,65.0,1.8,17.0,450.0,665.7,529.27
2016,2,7,15,15,852.0,62.5,1.6,16.5,408.0,638.92,510.03
2016,2,7,15,30,828.0,60.0,1.4,16.0,366.0,614.51,491.99
2016,2,7,15,45,791.5,57.0,1.25,15.5,319.5,575.07,462.53
2016,2,7,16,0,755.0,54.0,1.1,15.0,273.0,534.38,431.24
2016,2,7,16,15,701.0,49.5,1.15,14.5,224.5,480.92,390.07
2016,2,7,16,30,647.0,45.0,1.2,14.0,176.0,427.86,347.03
2016,2,7,16,45,553.5,38.0,1.25,13.5,128.5,352.44,283.84
2016,2,7,17,0,460.0,31.0,1.3,13.0,81.0,280.89,219.93
2016,2,7,17,15,230.0,15.5,1.3,12.5,40.5,141.73,77.88
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,7,15,178.0,13.0,1.25,9.5,27.5,12.39,0.0
2016,2,8,7,30,356.0,26.0,1.2,10.0,55.0,20.87,11.31
2016,2,8,7,45,470.5,34.5,1.2,11.0,100.5,26.65,17.9
2016,2,8,8,0,585.0,43.0,1.2,12.0,146.0,35.28,25.97
2016,2,8,8,15,649.5,48.5,1.3,12.5,195.0,38.36,28.93
2016,2,8,8,30,714.0,54.0,1.4,13.0,244.0,41.46,31.74
2016,2,8,8,45,756.0,58.0,1.55,13.5,291.5,43.18,33.2
2016,2,8,9,0,798.0,62.0,1.7,14.0,339.0,47.3,36.73
2016,2,8,9,15,825.5,65.0,1.65,14.5,383.0,95.2,48.31
2016,2,8,9,30,853.0,68.0,1.6,15.0,427.0,145.3,79.59
2016,2,8,9,45,881.0,67.5,1.6,15.5,467.0,199.52,121.62
2016,2,8,10,0,909.0,67.0,1.6,16.0,507.0,250.02,164.2
2016,2,8,10,15,921.5,68.5,1.6,16.5,539.5,299.45,207.86
2016,2,8,10,30,934.0,70.0,1.6,17.0,572.0,348.46,251.13
2016,2,8,10,45,941.5,71.5,1.65,17.5,597.0,395.07,292.04
2016,2,8,11,0,949.0,73.0,1.7,18.0,622.0,440.37,330.96
2016,2,8,11,15,954.5,74.0,1.65,18.0,640.0,482.83,367.02
2016,2,8,11,30,960.0,75.0,1.6,18.0,658.0,523.41,400.66
2016,2,8,11,45,961.5,76.0,1.55,18.5,667.0,559.91,429.55
2016,2,8,12,0,963.0,77.0,1.5,19.0,676.0,593.91,455.71
2016,2,8,12,15,963.5,77.0,1.4,19.0,677.5,623.71,478.64
2016,2,8,12,30,964.0,77.0,1.3,19.0,679.0,650.65,498.89
2016,2,8,12,45,965.0,75.0,1.25,19.0,672.5,672.87,515.79
2016,2,8,13,0,966.0,73.0,1.2,19.0,666.0,691.98,530.21
2016,2,8,13,15,961.5,72.5,1.15,19.0,651.0,705.92,540.71
2016,2,8,13,30,957.0,72.0,1.1,19.0,636.0,716.49,548.73
2016,2,8,13,45,949.0,71.0,1.05,19.0,613.0,720.79,551.97
2016,2,8,14,0,941.0,70.0,1.0,19.0,590.0,721.66,552.79
2016,2,8,14,15,929.5,68.5,0.9,19.0,560.0,716.22,548.77
2016,2,8,14,30,918.0,67.0,0.8,19.0,530.0,707.49,542.6
2016,2,8,14,45,901.5,65.5,0.75,19.0,493.5,692.24,532.63
2016,2,8,15,0,885.0,64.0,0.7,19.0,457.0,674.06,520.7
2016,2,8,15,15,862.0,61.5,0.65,18.5,414.5,647.69,503.61
2016,2,8,15,30,839.0,59.0,0.6,18.0,372.0,623.71,487.47
2016,2,8,15,45,805.0,56.0,0.55,18.0,325.5,585.48,459.61
2016,2,8,16,0,771.0,53.0,0.5,18.0,279.0,545.87,429.98
2016,2,8,16,15,719.0,48.5,0.55,17.5,230.5,492.98,390.87
2016,2,8,16,30,667.0,44.0,0.6,17.0,182.0,440.4,349.81
2016,2,8,16,45,578.5,37.5,0.65,16.5,134.0,367.25,290.34
2016,2,8,17,0,490.0,31.0,0.7,16.0,86.0,297.66,229.84
2016,2,8,17,15,245.0,15.5,0.75,15.5,43.0,150.21,89.0
2016,2,8,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,7,15,206.0,13.0,1.2,10.5,30.0,12.39,0.0
2016,2,9,7,30,412.0,26.0,1.1,11.0,60.0,22.69,13.02
2016,2,9,7,45,518.0,34.0,1.05,12.0,107.0,28.51,19.51
2016,2,9,8,0,624.0,42.0,1.0,13.0,154.0,34.2,24.93
2016,2,9,8,15,686.0,47.0,1.2,13.5,203.5,36.9,27.51
2016,2,9,8,30,748.0,52.0,1.4,14.0,253.0,39.62,29.96
2016,2,9,8,45,786.5,56.0,1.6,14.5,301.5,41.42,31.49
2016,2,9,9,0,825.0,60.0,1.8,15.0,350.0,48.33,37.49
2016,2,9,9,15,852.0,63.0,1.85,15.5,394.5,97.75,48.49
2016,2,9,9,30,879.0,66.0,1.9,16.0,439.0,154.59,85.61
2016,2,9,9,45,899.5,67.5,1.95,16.5,479.0,205.44,125.37
2016,2,9,10,0,920.0,69.0,2.0,17.0,519.0,257.08,169.34
2016,2,9,10,15,933.0,71.0,2.15,17.5,552.0,307.74,214.17
2016,2,9,10,30,946.0,73.0,2.3,18.0,585.0,358.02,258.71
2016,2,9,10,45,956.0,73.5,2.45,18.5,611.0,405.29,300.37
2016,2,9,11,0,966.0,74.0,2.6,19.0,637.0,451.39,340.25
2016,2,9,11,15,817.5,120.5,2.6,19.0,606.5,467.81,357.97
2016,2,9,11,30,669.0,167.0,2.6,19.0,576.0,472.13,364.66
2016,2,9,11,45,826.0,121.5,2.6,19.5,634.0,537.43,415.63
2016,2,9,12,0,983.0,76.0,2.6,20.0,692.0,607.37,469.35
2016,2,9,12,15,789.5,137.5,2.45,20.0,633.0,587.78,454.8
2016,2,9,12,30,596.0,199.0,2.3,20.0,574.0,553.96,429.17
2016,2,9,12,45,785.5,138.0,2.2,20.0,626.5,631.42,489.11
2016,2,9,13,0,975.0,77.0,2.1,20.0,679.0,705.76,545.3
2016,2,9,13,15,793.5,127.5,1.9,19.5,610.0,660.97,511.4
2016,2,9,13,30,612.0,178.0,1.7,19.0,541.0,605.05,469.63
2016,2,9,13,45,778.0,126.0,1.55,19.0,570.5,673.17,521.81
2016,2,9,14,0,944.0,74.0,1.4,19.0,600.0,732.03,564.68
2016,2,9,14,15,932.0,72.5,1.3,18.5,569.5,726.29,561.08
2016,2,9,14,30,920.0,71.0,1.2,18.0,539.0,717.26,555.92
2016,2,9,14,45,901.0,69.5,1.1,18.0,501.0,700.29,544.2
2016,2,9,15,0,882.0,68.0,1.0,18.0,463.0,680.44,530.51
2016,2,9,15,15,714.0,88.0,0.95,17.5,388.5,591.86,466.52
2016,2,9,15,30,546.0,108.0,0.9,17.0,314.0,497.15,396.4
2016,2,9,15,45,517.0,99.0,0.85,16.5,274.5,456.73,367.39
2016,2,9,16,0,488.0,90.0,0.8,16.0,235.0,420.02,339.67
2016,2,9,16,15,454.0,77.5,0.85,15.0,194.0,375.76,306.0
2016,2,9,16,30,420.0,65.0,0.9,14.0,153.0,331.77,270.77
2016,2,9,16,45,359.0,52.0,0.95,13.5,113.5,273.69,221.67
2016,2,9,17,0,298.0,39.0,1.0,13.0,74.0,219.38,173.2
2016,2,9,17,15,149.0,25.0,1.0,12.5,42.5,119.93,76.08
2016,2,9,17,30,0.0,11.0,1.0,12.0,11.0,10.48,0.0
2016,2,9,17,45,0.0,5.5,1.0,12.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,7,15,214.5,13.0,0.5,10.5,32.0,12.39,0.0
2016,2,10,7,30,429.0,26.0,0.5,11.0,64.0,22.51,13.16
2016,2,10,7,45,533.5,33.5,0.5,11.5,111.0,27.85,19.06
2016,2,10,8,0,638.0,41.0,0.5,12.0,158.0,33.1,24.12
2016,2,10,8,15,697.0,46.5,0.55,12.5,208.0,36.31,27.15
2016,2,10,8,30,756.0,52.0,0.6,13.0,258.0,39.48,30.01
2016,2,10,8,45,792.5,56.0,0.7,13.5,306.0,41.29,31.54
2016,2,10,9,0,829.0,60.0,0.8,14.0,354.0,50.96,40.0
2016,2,10,9,15,854.5,62.5,0.9,14.5,398.5,100.24,49.76
2016,2,10,9,30,880.0,65.0,1.0,15.0,443.0,156.82,87.29
2016,2,10,9,45,896.0,67.5,1.1,15.5,481.5,207.89,127.67
2016,2,10,10,0,912.0,70.0,1.2,16.0,520.0,259.34,171.69
2016,2,10,10,15,924.5,72.0,1.25,16.0,552.5,309.61,216.33
2016,2,10,10,30,937.0,74.0,1.3,16.0,585.0,359.46,260.64
2016,2,10,10,45,944.5,75.5,1.4,16.5,610.5,406.44,301.81
2016,2,10,11,0,952.0,77.0,1.5,17.0,636.0,452.1,340.99
2016,2,10,11,15,957.5,77.5,1.5,17.0,653.5,494.44,376.97
2016,2,10,11,30,963.0,78.0,1.5,17.0,671.0,534.86,410.56
2016,2,10,11,45,965.0,79.0,1.55,17.5,680.5,571.88,440.24
2016,2,10,12,0,967.0,80.0,1.6,18.0,690.0,606.42,467.32
2016,2,10,12,15,967.5,80.0,1.6,18.0,691.5,636.48,491.14
2016,2,10,12,30,968.0,80.0,1.6,18.0,693.0,663.66,512.43
2016,2,10,12,45,967.5,78.5,1.65,18.0,686.0,685.7,530.12
2016,2,10,13,0,967.0,77.0,1.7,18.0,679.0,704.56,545.37
2016,2,10,13,15,962.5,76.5,1.7,18.0,664.0,718.61,556.61
2016,2,10,13,30,958.0,76.0,1.7,18.0,649.0,729.27,565.29
2016,2,10,13,45,952.5,74.0,1.7,18.0,626.0,734.22,569.42
2016,2,10,14,0,947.0,72.0,1.7,18.0,603.0,735.73,571.32
2016,2,10,14,15,935.5,70.5,1.6,17.5,573.0,730.27,568.65
2016,2,10,14,30,924.0,69.0,1.5,17.0,543.0,721.48,563.76
2016,2,10,14,45,907.5,67.5,1.45,17.0,505.5,706.09,553.65
2016,2,10,15,0,891.0,66.0,1.4,17.0,468.0,687.76,541.5
2016,2,10,15,15,813.5,67.5,1.25,16.5,409.0,634.41,503.43
2016,2,10,15,30,736.0,69.0,1.1,16.0,350.0,575.56,460.3
2016,2,10,15,45,693.0,68.0,0.95,15.5,306.5,535.44,430.51
2016,2,10,16,0,650.0,67.0,0.8,15.0,263.0,498.24,401.75
2016,2,10,16,15,606.0,60.0,0.8,14.5,218.0,449.89,364.6
2016,2,10,16,30,562.0,53.0,0.8,14.0,173.0,401.86,325.92
2016,2,10,16,45,481.5,44.5,0.85,13.5,129.0,333.49,269.19
2016,2,10,17,0,401.0,36.0,0.9,13.0,85.0,268.94,212.6
2016,2,10,17,15,200.5,25.0,0.85,12.5,49.5,145.08,97.13
2016,2,10,17,30,0.0,14.0,0.8,12.0,14.0,13.34,0.0
2016,2,10,17,45,0.0,7.0,0.8,12.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,7,15,215.0,13.5,1.0,10.5,33.5,10.55,0.0
2016,2,11,7,30,430.0,27.0,0.9,11.0,67.0,23.37,14.06
2016,2,11,7,45,531.5,35.0,0.85,11.5,114.0,29.16,20.23
2016,2,11,8,0,633.0,43.0,0.8,12.0,161.0,34.81,25.66
2016,2,11,8,15,691.5,48.5,0.9,12.5,211.0,37.94,28.61
2016,2,11,8,30,750.0,54.0,1.0,13.0,261.0,41.05,31.39
2016,2,11,8,45,787.5,57.5,1.15,13.5,309.0,42.36,32.47
2016,2,11,9,0,825.0,61.0,1.3,14.0,357.0,54.37,32.86
2016,2,11,9,15,850.5,64.0,1.2,14.0,401.5,103.99,52.31
2016,2,11,9,30,876.0,67.0,1.1,14.0,446.0,160.92,90.99
2016,2,11,9,45,884.5,71.5,1.05,14.5,483.0,212.28,132.29
2016,2,11,10,0,893.0,76.0,1.0,15.0,520.0,263.38,176.29
2016,2,11,10,15,906.0,78.0,1.0,15.5,552.5,313.07,219.89
2016,2,11,10,30,919.0,80.0,1.0,16.0,585.0,362.43,262.91
2016,2,11,10,45,927.0,81.0,1.05,16.5,610.5,408.53,302.87
2016,2,11,11,0,935.0,82.0,1.1,17.0,636.0,453.37,340.86
2016,2,11,11,15,940.5,83.0,1.15,17.0,653.5,495.64,376.59
2016,2,11,11,30,946.0,84.0,1.2,17.0,671.0,536.05,410.06
2016,2,11,11,45,947.0,85.0,1.25,17.5,680.0,572.11,438.75
2016,2,11,12,0,948.0,86.0,1.3,18.0,689.0,605.67,464.88
2016,2,11,12,15,948.0,86.0,1.3,18.0,690.0,635.02,487.93
2016,2,11,12,30,948.0,86.0,1.3,18.0,691.0,661.53,508.51
2016,2,11,12,45,694.0,170.5,1.3,18.0,611.0,612.77,471.85
2016,2,11,13,0,440.0,255.0,1.3,18.0,531.0,546.35,421.62
2016,2,11,13,15,534.0,215.5,1.2,18.0,543.0,581.42,449.59
2016,2,11,13,30,628.0,176.0,1.1,18.0,555.0,619.11,478.21
2016,2,11,13,45,601.0,176.5,1.05,18.0,528.5,610.62,472.01
2016,2,11,14,0,574.0,177.0,1.0,18.0,502.0,596.07,461.96
2016,2,11,14,15,574.5,166.5,0.9,17.5,477.5,590.04,458.93
2016,2,11,14,30,575.0,156.0,0.8,17.0,453.0,581.62,454.03
2016,2,11,14,45,568.5,146.0,0.75,17.0,422.5,566.56,443.82
2016,2,11,15,0,562.0,136.0,0.7,17.0,392.0,549.31,431.97
2016,2,11,15,15,616.5,110.0,0.7,16.5,367.0,557.64,440.93
2016,2,11,15,30,671.0,84.0,0.7,16.0,342.0,556.61,442.67
2016,2,11,15,45,614.0,85.5,0.7,15.5,299.5,511.93,410.01
2016,2,11,16,0,557.0,87.0,0.7,15.0,257.0,466.75,376.35
2016,2,11,16,15,509.0,77.0,0.75,14.5,212.5,414.52,336.57
2016,2,11,16,30,461.0,67.0,0.8,14.0,168.0,362.86,295.35
2016,2,11,16,45,391.0,54.5,0.85,13.5,125.0,298.01,241.47
2016,2,11,17,0,321.0,42.0,0.9,13.0,82.0,236.44,187.76
2016,2,11,17,15,160.5,28.0,0.9,12.5,48.0,133.04,92.01
2016,2,11,17,30,0.0,14.0,0.9,12.0,14.0,13.34,0.0
2016,2,11,17,45,0.0,7.0,0.9,12.0,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
