Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,108.0,16.5,0.9,8.5,27.0,13.0,0.0
2016,2,12,7,30,216.0,33.0,1.0,9.0,54.0,25.76,16.42
2016,2,12,7,45,280.5,49.0,1.1,10.0,92.5,37.62,27.92
2016,2,12,8,0,345.0,65.0,1.2,11.0,131.0,49.01,38.49
2016,2,12,8,15,386.0,79.0,1.2,11.5,172.0,58.37,47.07
2016,2,12,8,30,427.0,93.0,1.2,12.0,213.0,67.37,55.1
2016,2,12,8,45,467.0,101.0,1.25,12.5,253.0,71.58,58.68
2016,2,12,9,0,507.0,109.0,1.3,13.0,293.0,84.91,60.73
2016,2,12,9,15,586.5,105.0,1.3,13.5,342.5,116.88,71.97
2016,2,12,9,30,666.0,101.0,1.3,14.0,392.0,156.41,96.26
2016,2,12,9,45,748.5,97.5,1.35,14.5,451.0,204.46,132.06
2016,2,12,10,0,831.0,94.0,1.4,15.0,510.0,263.59,179.57
2016,2,12,10,15,845.5,96.0,1.4,15.0,542.5,311.39,221.91
2016,2,12,10,30,860.0,98.0,1.4,15.0,575.0,359.2,264.18
2016,2,12,10,45,870.5,99.5,1.4,15.5,600.5,404.85,303.66
2016,2,12,11,0,881.0,101.0,1.4,16.0,626.0,449.65,341.44
2016,2,12,11,15,887.5,102.0,1.4,16.0,643.5,491.12,376.39
2016,2,12,11,30,894.0,103.0,1.4,16.0,661.0,530.98,409.23
2016,2,12,11,45,896.0,104.0,1.45,16.5,670.5,566.68,437.7
2016,2,12,12,0,898.0,105.0,1.5,17.0,680.0,600.1,463.77
2016,2,12,12,15,898.0,105.0,1.55,17.0,681.0,628.93,486.87
2016,2,12,12,30,898.0,105.0,1.6,17.0,682.0,655.06,507.64
2016,2,12,12,45,893.5,105.5,1.7,17.0,674.5,676.04,524.78
2016,2,12,13,0,889.0,106.0,1.8,17.0,667.0,693.94,539.56
2016,2,12,13,15,883.0,105.0,1.85,17.0,652.0,706.16,549.83
2016,2,12,13,30,877.0,104.0,1.9,17.0,637.0,715.15,557.76
2016,2,12,13,45,867.0,103.0,2.0,17.0,613.5,718.16,561.71
2016,2,12,14,0,857.0,102.0,2.1,17.0,590.0,717.9,563.31
2016,2,12,14,15,843.5,100.0,2.1,16.5,560.0,710.92,560.43
2016,2,12,14,30,830.0,98.0,2.1,16.0,530.0,700.81,555.27
2016,2,12,14,45,812.0,94.5,2.15,16.0,493.5,682.93,543.65
2016,2,12,15,0,794.0,91.0,2.2,16.0,457.0,662.24,529.83
2016,2,12,15,15,767.5,87.5,2.0,15.5,415.0,633.22,509.05
2016,2,12,15,30,741.0,84.0,1.8,15.0,373.0,605.57,488.84
2016,2,12,15,45,707.0,78.5,1.6,14.5,327.0,565.91,459.07
2016,2,12,16,0,673.0,73.0,1.4,14.0,281.0,525.1,427.65
2016,2,12,16,15,618.0,66.5,1.3,13.0,233.0,469.82,385.02
2016,2,12,16,30,563.0,60.0,1.2,12.0,185.0,415.25,341.1
2016,2,12,16,45,481.5,50.5,1.15,11.5,138.5,344.27,281.5
2016,2,12,17,0,400.0,41.0,1.1,11.0,92.0,276.93,222.29
2016,2,12,17,15,254.5,27.5,1.1,10.5,54.5,178.7,129.16
2016,2,12,17,30,109.0,14.0,1.1,10.0,17.0,60.51,0.0
2016,2,12,17,45,54.5,7.0,1.1,10.0,8.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,7,15,224.5,14.0,1.15,8.0,36.5,10.81,0.0
2016,2,13,7,30,449.0,28.0,1.3,8.0,73.0,24.04,15.17
2016,2,13,7,45,548.0,35.5,1.5,8.5,121.0,29.31,20.71
2016,2,13,8,0,647.0,43.0,1.7,9.0,169.0,34.48,25.7
2016,2,13,8,15,704.5,48.0,1.85,9.5,219.5,37.18,28.28
2016,2,13,8,30,762.0,53.0,2.0,10.0,270.0,39.88,30.71
2016,2,13,8,45,801.0,56.0,2.15,10.5,319.0,40.85,31.48
2016,2,13,9,0,840.0,59.0,2.3,11.0,368.0,58.61,32.63
2016,2,13,9,15,866.0,61.5,2.35,11.5,413.0,114.59,59.68
2016,2,13,9,30,892.0,64.0,2.4,12.0,458.0,166.71,95.71
2016,2,13,9,45,911.5,66.0,2.45,12.5,498.5,218.89,138.61
2016,2,13,10,0,931.0,68.0,2.5,13.0,539.0,271.78,185.06
2016,2,13,10,15,944.0,69.5,2.5,13.0,572.5,322.93,231.61
2016,2,13,10,30,957.0,71.0,2.5,13.0,606.0,373.65,277.68
2016,2,13,10,45,968.5,71.0,2.55,13.5,632.5,421.83,320.58
2016,2,13,11,0,980.0,71.0,2.6,14.0,659.0,468.94,361.57
2016,2,13,11,15,986.0,71.5,2.55,14.0,677.5,512.73,399.43
2016,2,13,11,30,992.0,72.0,2.5,14.0,696.0,554.58,434.77
2016,2,13,11,45,996.5,72.0,2.5,14.5,706.5,593.02,465.96
2016,2,13,12,0,1001.0,72.0,2.5,15.0,717.0,629.01,494.47
2016,2,13,12,15,1001.5,72.0,2.45,15.0,718.5,660.05,519.33
2016,2,13,12,30,1002.0,72.0,2.4,15.0,720.0,688.11,541.49
2016,2,13,12,45,995.0,74.0,2.35,15.5,712.0,710.37,557.91
2016,2,13,13,0,988.0,76.0,2.3,16.0,704.0,729.19,571.48
2016,2,13,13,15,983.0,75.5,2.3,16.0,688.0,743.24,582.78
2016,2,13,13,30,978.0,75.0,2.3,16.0,672.0,753.81,590.85
2016,2,13,13,45,970.5,73.5,2.3,16.0,648.5,758.07,594.57
2016,2,13,14,0,963.0,72.0,2.3,16.0,625.0,758.79,595.95
2016,2,13,14,15,951.5,70.5,2.4,15.5,594.0,753.22,594.77
2016,2,13,14,30,940.0,69.0,2.5,15.0,563.0,744.27,591.25
2016,2,13,14,45,922.0,67.5,2.6,15.0,524.5,727.52,580.97
2016,2,13,15,0,904.0,66.0,2.7,15.0,486.0,707.78,568.47
2016,2,13,15,15,881.5,64.0,2.55,14.5,442.5,681.61,550.81
2016,2,13,15,30,859.0,62.0,2.4,14.0,399.0,653.07,531.17
2016,2,13,15,45,824.0,59.0,2.25,14.0,351.0,617.91,504.08
2016,2,13,16,0,789.0,56.0,2.1,14.0,303.0,576.47,471.6
2016,2,13,16,15,740.5,51.5,1.9,13.0,253.0,524.06,430.91
2016,2,13,16,30,692.0,47.0,1.7,12.0,203.0,471.73,388.4
2016,2,13,16,45,612.5,40.5,1.5,11.0,153.5,400.81,328.79
2016,2,13,17,0,533.0,34.0,1.3,10.0,104.0,332.89,268.68
2016,2,13,17,15,381.0,24.0,1.3,9.5,63.0,231.1,171.75
2016,2,13,17,30,229.0,14.0,1.3,9.0,22.0,113.26,0.0
2016,2,13,17,45,114.5,7.0,1.3,9.0,11.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,7,15,235.5,13.5,1.8,7.5,38.0,11.12,0.0
2016,2,14,7,30,471.0,27.0,2.1,8.0,76.0,22.84,14.24
2016,2,14,7,45,565.0,33.5,2.4,8.5,123.5,27.23,18.87
2016,2,14,8,0,659.0,40.0,2.7,9.0,171.0,31.57,23.06
2016,2,14,8,15,712.5,44.5,2.85,9.5,220.5,33.97,25.35
2016,2,14,8,30,766.0,49.0,3.0,10.0,270.0,36.38,27.51
2016,2,14,8,45,801.0,51.5,3.15,11.0,317.5,42.5,32.88
2016,2,14,9,0,836.0,54.0,3.3,12.0,365.0,63.43,34.86
2016,2,14,9,15,859.5,56.5,3.6,12.5,409.0,113.28,57.86
2016,2,14,9,30,883.0,59.0,3.9,13.0,453.0,164.74,94.16
2016,2,14,9,45,892.5,63.5,4.25,13.5,490.5,216.73,137.82
2016,2,14,10,0,902.0,68.0,4.6,14.0,528.0,268.55,184.21
2016,2,14,10,15,913.5,69.5,4.7,14.0,560.0,317.98,229.79
2016,2,14,10,30,925.0,71.0,4.8,14.0,592.0,366.9,274.94
2016,2,14,10,45,932.5,72.5,4.95,14.5,617.0,413.61,317.31
2016,2,14,11,0,940.0,74.0,5.1,15.0,642.0,459.02,357.72
2016,2,14,11,15,734.0,148.5,5.05,15.0,600.0,468.97,370.31
2016,2,14,11,30,528.0,223.0,5.0,15.0,558.0,465.16,369.66
2016,2,14,11,45,741.5,149.5,5.0,15.5,627.0,534.32,425.82
2016,2,14,12,0,955.0,76.0,5.0,16.0,696.0,611.35,487.87
2016,2,14,12,15,954.5,76.0,4.95,16.0,697.0,640.55,511.97
2016,2,14,12,30,954.0,76.0,4.9,16.0,698.0,666.84,533.6
2016,2,14,12,45,952.5,75.0,4.85,16.0,690.5,688.46,551.38
2016,2,14,13,0,951.0,74.0,4.8,16.0,683.0,706.91,566.52
2016,2,14,13,15,765.5,135.5,4.7,16.0,618.5,667.06,534.29
2016,2,14,13,30,580.0,197.0,4.6,16.0,554.0,612.2,490.4
2016,2,14,13,45,545.0,200.5,4.6,16.0,526.5,600.74,482.39
2016,2,14,14,0,510.0,204.0,4.6,16.0,499.0,586.81,472.19
2016,2,14,14,15,539.0,183.5,4.45,15.5,481.0,590.58,477.37
2016,2,14,14,30,568.0,163.0,4.3,15.0,463.0,591.71,480.45
2016,2,14,14,45,614.5,138.0,4.15,15.0,442.5,602.06,489.92
2016,2,14,15,0,661.0,113.0,4.0,15.0,422.0,604.64,493.66
2016,2,14,15,15,672.0,98.5,3.7,14.5,389.0,590.45,484.25
2016,2,14,15,30,683.0,84.0,3.4,14.0,356.0,573.02,472.12
2016,2,14,15,45,725.0,69.5,3.15,14.0,327.5,569.53,470.02
2016,2,14,16,0,767.0,55.0,2.9,14.0,299.0,564.63,465.98
2016,2,14,16,15,720.5,51.0,2.65,13.5,250.0,514.37,425.52
2016,2,14,16,30,674.0,47.0,2.4,13.0,201.0,464.15,383.68
2016,2,14,16,45,588.5,41.0,2.2,12.5,152.5,390.75,321.36
2016,2,14,17,0,503.0,35.0,2.0,12.0,104.0,320.7,259.25
2016,2,14,17,15,358.5,25.0,1.95,11.5,63.5,229.62,172.75
2016,2,14,17,30,214.0,15.0,1.9,11.0,23.0,108.42,0.0
2016,2,14,17,45,107.0,7.5,1.9,10.5,11.5,7.15,0.0
2016,2,14,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,254.0,14.0,1.55,10.5,41.0,11.5,0.61
2016,2,15,7,30,508.0,28.0,1.8,11.0,82.0,23.71,14.9
2016,2,15,7,45,600.5,34.0,2.1,12.0,131.0,27.6,18.93
2016,2,15,8,0,693.0,40.0,2.4,13.0,180.0,31.48,22.6
2016,2,15,8,15,745.0,44.0,2.5,13.5,230.5,33.48,24.48
2016,2,15,8,30,797.0,48.0,2.6,14.0,281.0,40.08,30.35
2016,2,15,8,45,832.0,50.5,2.75,14.5,330.0,41.83,31.79
2016,2,15,9,0,867.0,53.0,2.9,15.0,379.0,66.57,34.74
2016,2,15,9,15,890.0,55.5,2.95,15.5,424.0,118.11,59.29
2016,2,15,9,30,913.0,58.0,3.0,16.0,469.0,171.21,96.87
2016,2,15,9,45,930.0,59.5,3.1,16.5,508.5,223.68,140.28
2016,2,15,10,0,947.0,61.0,3.2,17.0,548.0,276.6,186.74
2016,2,15,10,15,958.5,62.0,3.1,17.0,581.0,327.72,232.98
2016,2,15,10,30,970.0,63.0,3.0,17.0,614.0,378.25,278.45
2016,2,15,10,45,978.0,64.0,2.95,17.5,640.0,426.64,320.96
2016,2,15,11,0,986.0,65.0,2.9,18.0,666.0,473.67,361.21
2016,2,15,11,15,991.5,65.5,2.85,18.0,684.0,517.52,398.61
2016,2,15,11,30,997.0,66.0,2.8,18.0,702.0,559.35,433.48
2016,2,15,11,45,999.5,66.5,2.75,18.5,712.0,597.41,463.76
2016,2,15,12,0,1002.0,67.0,2.7,19.0,722.0,632.88,491.26
2016,2,15,12,15,1002.5,67.5,2.65,19.0,723.5,664.44,516.13
2016,2,15,12,30,1003.0,68.0,2.6,19.0,725.0,693.01,538.34
2016,2,15,12,45,999.0,69.0,2.55,19.0,718.0,716.12,556.18
2016,2,15,13,0,995.0,70.0,2.5,19.0,711.0,735.86,571.35
2016,2,15,13,15,990.5,69.5,2.5,19.0,696.0,750.24,582.05
2016,2,15,13,30,986.0,69.0,2.5,19.0,681.0,761.12,590.28
2016,2,15,13,45,979.0,68.0,2.5,19.0,657.5,766.19,594.54
2016,2,15,14,0,972.0,67.0,2.5,19.0,634.0,767.71,596.48
2016,2,15,14,15,962.0,66.0,2.4,18.5,603.5,763.6,595.07
2016,2,15,14,30,952.0,65.0,2.3,18.0,573.0,756.07,591.37
2016,2,15,14,45,937.0,63.5,2.25,18.0,535.5,741.12,581.69
2016,2,15,15,0,922.0,62.0,2.2,18.0,498.0,723.07,569.88
2016,2,15,15,15,902.0,60.0,2.0,17.5,455.0,698.08,553.07
2016,2,15,15,30,882.0,58.0,1.8,17.0,412.0,670.56,534.24
2016,2,15,15,45,851.5,55.5,1.6,16.5,364.0,633.3,507.59
2016,2,15,16,0,821.0,53.0,1.4,16.0,316.0,599.41,481.86
2016,2,15,16,15,776.0,49.0,1.3,15.0,265.5,548.54,443.82
2016,2,15,16,30,731.0,45.0,1.2,14.0,215.0,497.53,403.86
2016,2,15,16,45,656.0,39.5,1.2,13.5,165.0,428.51,347.26
2016,2,15,17,0,581.0,34.0,1.2,13.0,115.0,362.14,289.66
2016,2,15,17,15,439.5,25.0,1.2,12.5,71.5,263.82,199.34
2016,2,15,17,30,298.0,16.0,1.2,12.0,28.0,162.31,0.0
2016,2,15,17,45,149.0,8.0,1.2,11.5,14.0,7.63,0.0
2016,2,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,7,15,254.5,14.5,1.15,10.5,43.0,11.88,1.77
2016,2,16,7,30,509.0,29.0,1.3,11.0,86.0,24.54,15.72
2016,2,16,7,45,597.0,35.5,1.5,12.0,135.0,28.85,20.09
2016,2,16,8,0,685.0,42.0,1.7,13.0,184.0,33.12,24.1
2016,2,16,8,15,736.5,46.5,1.75,13.5,234.5,35.46,26.28
2016,2,16,8,30,788.0,51.0,1.8,14.0,285.0,37.8,28.33
2016,2,16,8,45,821.0,54.5,1.85,14.5,333.5,39.25,29.51
2016,2,16,9,0,854.0,58.0,1.9,15.0,382.0,73.12,38.78
2016,2,16,9,15,876.5,60.5,1.9,15.5,427.0,124.19,64.13
2016,2,16,9,30,899.0,63.0,1.9,16.0,472.0,176.76,101.75
2016,2,16,9,45,918.5,63.5,1.95,16.5,511.5,228.39,144.35
2016,2,16,10,0,938.0,64.0,2.0,17.0,551.0,280.67,189.92
2016,2,16,10,15,949.0,65.5,2.05,17.5,583.5,331.79,235.41
2016,2,16,10,30,960.0,67.0,2.1,18.0,616.0,382.3,279.93
2016,2,16,10,45,967.0,68.0,2.15,18.5,641.5,430.02,321.41
2016,2,16,11,0,974.0,69.0,2.2,19.0,667.0,476.3,360.68
2016,2,16,11,15,979.0,70.0,2.2,19.0,685.0,520.03,397.49
2016,2,16,11,30,984.0,71.0,2.2,19.0,703.0,561.75,431.83
2016,2,16,11,45,986.5,71.5,2.2,19.5,712.5,599.47,461.52
2016,2,16,12,0,989.0,72.0,2.2,20.0,722.0,634.65,488.53
2016,2,16,12,15,989.5,72.0,2.1,20.0,723.5,665.43,512.13
2016,2,16,12,30,990.0,72.0,2.0,20.0,725.0,693.25,533.05
2016,2,16,12,45,990.0,70.5,1.95,20.5,718.5,716.11,549.36
2016,2,16,13,0,990.0,69.0,1.9,21.0,712.0,735.72,562.93
2016,2,16,13,15,986.0,68.5,1.85,21.0,696.5,750.33,573.01
2016,2,16,13,30,982.0,68.0,1.8,21.0,681.0,761.47,580.8
2016,2,16,13,45,975.5,67.0,1.75,21.0,658.0,766.8,584.69
2016,2,16,14,0,969.0,66.0,1.7,21.0,635.0,768.59,586.33
2016,2,16,14,15,959.5,65.0,1.6,20.5,605.0,764.76,584.88
2016,2,16,14,30,950.0,64.0,1.5,20.0,575.0,757.51,581.21
2016,2,16,14,45,936.5,62.0,1.45,20.0,537.5,742.93,571.92
2016,2,16,15,0,923.0,60.0,1.4,20.0,500.0,725.21,560.55
2016,2,16,15,15,903.5,58.0,1.3,19.5,457.5,700.39,544.72
2016,2,16,15,30,884.0,56.0,1.2,19.0,415.0,673.01,526.94
2016,2,16,15,45,857.0,53.0,1.1,18.5,367.5,637.15,502.67
2016,2,16,16,0,830.0,50.0,1.0,18.0,320.0,599.62,475.65
2016,2,16,16,15,787.0,46.5,1.0,17.5,269.5,550.36,439.45
2016,2,16,16,30,744.0,43.0,1.0,17.0,219.0,505.53,404.64
2016,2,16,16,45,674.0,37.5,1.05,16.5,168.5,438.63,351.01
2016,2,16,17,0,604.0,32.0,1.1,16.0,118.0,374.27,296.16
2016,2,16,17,15,302.0,31.0,1.1,15.5,74.0,211.46,159.33
2016,2,16,17,30,0.0,30.0,1.1,15.0,30.0,41.15,0.0
2016,2,16,17,45,0.0,15.0,1.15,14.5,15.0,14.3,0.0
2016,2,16,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,7,15,213.5,16.5,3.05,11.0,41.0,12.61,2.95
2016,2,17,7,30,427.0,33.0,3.2,11.0,82.0,25.91,16.96
2016,2,17,7,45,513.0,41.5,3.35,11.0,129.0,31.4,22.45
2016,2,17,8,0,599.0,50.0,3.5,11.0,176.0,36.69,27.52
2016,2,17,8,15,652.5,55.5,3.65,11.0,224.5,43.06,33.41
2016,2,17,8,30,706.0,61.0,3.8,11.0,273.0,45.9,35.98
2016,2,17,8,45,438.5,112.5,4.0,11.5,252.0,78.93,65.45
2016,2,17,9,0,171.0,164.0,4.2,12.0,231.0,132.89,103.79
2016,2,17,9,15,190.0,183.5,4.35,12.0,265.0,161.88,123.89
2016,2,17,9,30,209.0,203.0,4.5,12.0,299.0,192.97,147.7
2016,2,17,9,45,237.0,218.0,4.7,12.0,335.5,224.59,172.82
2016,2,17,10,0,265.0,233.0,4.9,12.0,372.0,254.86,197.68
2016,2,17,10,15,422.5,206.5,5.05,12.0,443.5,293.73,226.64
2016,2,17,10,30,580.0,180.0,5.2,12.0,515.0,348.62,270.69
2016,2,17,10,45,546.0,201.0,5.4,12.0,527.0,383.2,302.45
2016,2,17,11,0,512.0,222.0,5.6,12.0,539.0,414.21,330.46
2016,2,17,11,15,482.0,241.0,5.75,12.0,546.0,441.88,354.9
2016,2,17,11,30,452.0,260.0,5.9,12.0,553.0,466.5,376.23
2016,2,17,11,45,338.0,291.5,6.1,12.5,512.5,452.94,365.64
2016,2,17,12,0,224.0,323.0,6.3,13.0,472.0,430.03,346.72
2016,2,17,12,15,185.5,325.0,6.4,13.0,448.5,419.57,338.64
2016,2,17,12,30,147.0,327.0,6.5,13.0,425.0,406.43,328.14
2016,2,17,12,45,294.5,297.0,6.6,13.0,490.5,485.86,394.45
2016,2,17,13,0,442.0,267.0,6.7,13.0,556.0,571.02,464.73
2016,2,17,13,15,345.5,283.0,6.75,13.0,506.0,526.82,428.97
2016,2,17,13,30,249.0,299.0,6.8,13.0,456.0,477.21,388.69
2016,2,17,13,45,215.5,290.5,6.85,13.0,423.0,451.04,368.11
2016,2,17,14,0,182.0,282.0,6.9,13.0,390.0,423.45,346.16
2016,2,17,14,15,180.0,269.0,6.85,12.5,371.0,412.61,338.85
2016,2,17,14,30,178.0,256.0,6.8,12.0,352.0,400.94,330.81
2016,2,17,14,45,89.0,137.0,6.8,12.0,185.0,207.97,171.95
2016,2,17,15,0,0.0,18.0,6.8,12.0,18.0,16.71,8.63
2016,2,17,15,15,0.0,16.5,6.6,11.5,16.5,15.31,7.51
2016,2,17,15,30,0.0,15.0,6.4,11.0,15.0,13.91,6.36
2016,2,17,15,45,0.0,13.0,6.2,11.0,13.0,12.05,4.79
2016,2,17,16,0,0.0,11.0,6.0,11.0,11.0,10.19,3.19
2016,2,17,16,15,0.0,9.0,5.8,10.5,9.0,8.34,1.6
2016,2,17,16,30,0.0,7.0,5.6,10.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.5,5.45,10.0,5.5,5.09,0.0
2016,2,17,17,0,0.0,4.0,5.3,10.0,4.0,3.7,0.0
2016,2,17,17,15,0.0,2.5,5.35,10.0,2.5,2.31,0.0
2016,2,17,17,30,0.0,1.0,5.4,10.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,5.45,10.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,18,6,45,5.0,5.0,1.4,7.0,5.0,0.0,0.0
2016,2,18,7,0,10.0,10.0,1.5,7.0,10.0,9.53,0.0
2016,2,18,7,15,130.0,29.0,1.7,7.0,44.0,22.96,11.33
2016,2,18,7,30,250.0,48.0,1.9,7.0,78.0,37.48,27.64
2016,2,18,7,45,355.5,60.0,2.1,7.5,124.5,45.82,35.89
2016,2,18,8,0,461.0,72.0,2.3,8.0,171.0,53.89,43.54
2016,2,18,8,15,526.5,80.5,2.4,8.0,220.0,60.25,49.49
2016,2,18,8,30,592.0,89.0,2.5,8.0,269.0,64.34,53.21
2016,2,18,8,45,643.5,93.0,2.6,8.5,318.0,64.52,53.16
2016,2,18,9,0,695.0,97.0,2.7,9.0,367.0,93.71,58.03
2016,2,18,9,15,546.5,136.5,2.7,9.0,364.0,151.03,101.0
2016,2,18,9,30,398.0,176.0,2.7,9.0,361.0,192.22,139.83
2016,2,18,9,45,609.5,140.5,2.7,9.0,449.5,230.06,163.36
2016,2,18,10,0,821.0,105.0,2.7,9.0,538.0,289.68,208.4
2016,2,18,10,15,522.0,188.5,2.65,9.0,470.0,310.08,238.26
2016,2,18,10,30,223.0,272.0,2.6,9.0,402.0,309.91,246.98
2016,2,18,10,45,130.5,266.0,2.55,9.5,343.0,283.52,227.64
2016,2,18,11,0,38.0,260.0,2.5,10.0,284.0,249.51,200.92
2016,2,18,11,15,134.0,287.0,2.4,10.0,374.0,321.34,258.42
2016,2,18,11,30,230.0,314.0,2.3,10.0,464.0,402.5,322.5
2016,2,18,11,45,232.0,319.0,2.25,10.5,472.0,420.34,335.94
2016,2,18,12,0,234.0,324.0,2.2,11.0,480.0,437.75,349.17
2016,2,18,12,15,354.5,292.5,2.25,11.0,529.5,495.43,395.79
2016,2,18,12,30,475.0,261.0,2.3,11.0,579.0,559.43,446.8
2016,2,18,12,45,328.0,291.5,2.35,11.0,510.0,503.78,402.91
2016,2,18,13,0,181.0,322.0,2.4,11.0,441.0,439.95,352.17
2016,2,18,13,15,90.5,199.0,2.4,11.0,258.5,260.93,211.24
2016,2,18,13,30,0.0,76.0,2.4,11.0,76.0,70.81,54.03
2016,2,18,13,45,20.0,163.0,2.45,11.0,175.5,172.97,139.66
2016,2,18,14,0,40.0,250.0,2.5,11.0,275.0,279.02,226.09
2016,2,18,14,15,466.5,167.0,2.5,11.0,423.0,529.81,434.23
2016,2,18,14,30,893.0,84.0,2.5,11.0,571.0,747.41,603.31
2016,2,18,14,45,874.5,82.0,2.5,11.0,533.5,734.55,593.22
2016,2,18,15,0,856.0,80.0,2.5,11.0,496.0,714.12,579.55
2016,2,18,15,15,661.5,109.0,2.3,10.5,413.5,606.62,497.8
2016,2,18,15,30,467.0,138.0,2.1,10.0,331.0,494.02,409.07
2016,2,18,15,45,605.5,102.5,1.95,10.0,323.0,543.71,451.11
2016,2,18,16,0,744.0,67.0,1.8,10.0,315.0,576.75,478.03
2016,2,18,16,15,694.5,62.0,1.6,9.5,265.0,522.95,434.78
2016,2,18,16,30,645.0,57.0,1.4,9.0,215.0,473.85,394.23
2016,2,18,16,45,568.5,49.5,1.2,8.5,165.5,403.58,334.9
2016,2,18,17,0,492.0,42.0,1.0,8.0,116.0,336.55,275.86
2016,2,18,17,15,352.0,31.0,1.0,7.5,73.5,238.52,188.31
2016,2,18,17,30,212.0,20.0,1.0,7.0,31.0,137.9,42.95
2016,2,18,17,45,106.0,10.0,1.0,7.0,15.5,53.76,0.0
2016,2,18,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,7.5,1.4,4.5,7.5,0.0,0.0
2016,2,19,7,0,0.0,15.0,1.5,5.0,15.0,14.3,0.0
2016,2,19,7,15,221.5,25.5,1.5,5.5,53.0,20.69,10.48
2016,2,19,7,30,443.0,36.0,1.5,6.0,91.0,28.3,19.69
2016,2,19,7,45,539.5,43.0,1.5,6.5,140.5,32.36,23.9
2016,2,19,8,0,636.0,50.0,1.5,7.0,190.0,39.84,30.95
2016,2,19,8,15,688.5,55.0,1.55,7.5,240.0,42.28,33.22
2016,2,19,8,30,741.0,60.0,1.6,8.0,290.0,44.72,35.38
2016,2,19,8,45,778.0,63.5,1.65,8.5,338.5,45.86,36.26
2016,2,19,9,0,815.0,67.0,1.7,9.0,387.0,82.42,43.83
2016,2,19,9,15,838.5,70.0,1.75,9.5,431.5,132.51,72.45
2016,2,19,9,30,862.0,73.0,1.8,10.0,476.0,184.4,112.02
2016,2,19,9,45,879.0,75.0,1.85,10.5,515.0,240.86,160.3
2016,2,19,10,0,896.0,77.0,1.9,11.0,554.0,292.38,206.3
2016,2,19,10,15,907.5,78.5,1.95,11.0,586.5,342.11,251.78
2016,2,19,10,30,919.0,80.0,2.0,11.0,619.0,391.33,296.41
2016,2,19,10,45,926.0,81.5,2.1,11.5,644.0,438.06,337.82
2016,2,19,11,0,933.0,83.0,2.2,12.0,669.0,483.46,377.1
2016,2,19,11,15,938.0,84.0,2.25,12.0,686.5,525.91,413.66
2016,2,19,11,30,943.0,85.0,2.3,12.0,704.0,566.45,447.88
2016,2,19,11,45,943.0,86.5,2.35,12.0,713.0,602.65,478.04
2016,2,19,12,0,943.0,88.0,2.4,12.0,722.0,636.27,505.64
2016,2,19,12,15,943.0,88.0,2.45,12.0,723.0,665.71,529.67
2016,2,19,12,30,943.0,88.0,2.5,12.0,724.0,692.3,551.22
2016,2,19,12,45,935.5,90.5,2.6,12.5,715.5,713.51,567.64
2016,2,19,13,0,928.0,93.0,2.7,13.0,707.0,731.42,581.43
2016,2,19,13,15,923.0,92.0,2.75,12.5,692.0,744.15,592.65
2016,2,19,13,30,918.0,91.0,2.8,12.0,677.0,753.56,601.43
2016,2,19,13,45,767.5,134.5,2.85,12.0,612.5,708.24,567.91
2016,2,19,14,0,617.0,178.0,2.9,12.0,548.0,652.3,524.93
2016,2,19,14,15,749.5,131.0,2.8,12.0,558.5,704.25,567.58
2016,2,19,14,30,882.0,84.0,2.7,12.0,569.0,743.22,597.48
2016,2,19,14,45,867.0,81.5,2.65,12.0,532.0,732.3,590.12
2016,2,19,15,0,852.0,79.0,2.6,12.0,495.0,713.73,577.55
2016,2,19,15,15,829.5,76.0,2.4,11.5,452.5,686.5,558.7
2016,2,19,15,30,807.0,73.0,2.2,11.0,410.0,656.89,537.89
2016,2,19,15,45,776.0,69.0,2.05,11.0,363.0,618.26,508.75
2016,2,19,16,0,745.0,65.0,1.9,11.0,316.0,578.14,477.47
2016,2,19,16,15,698.0,60.0,1.65,10.0,266.5,525.71,436.67
2016,2,19,16,30,651.0,55.0,1.4,9.0,217.0,477.42,397.43
2016,2,19,16,45,571.5,48.5,1.15,8.5,167.5,406.22,337.25
2016,2,19,17,0,492.0,42.0,0.9,8.0,118.0,338.47,277.61
2016,2,19,17,15,359.0,31.5,0.9,7.5,75.5,243.88,193.54
2016,2,19,17,30,226.0,21.0,0.9,7.0,33.0,147.31,62.13
2016,2,19,17,45,113.0,10.5,0.9,7.0,16.5,57.52,0.0
2016,2,19,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,8.5,1.25,4.5,8.5,0.0,0.0
2016,2,20,7,0,0.0,17.0,1.4,5.0,17.0,16.2,0.0
2016,2,20,7,15,226.0,27.5,1.45,5.5,56.0,22.44,12.45
2016,2,20,7,30,452.0,38.0,1.5,6.0,95.0,29.96,21.25
2016,2,20,7,45,543.5,45.5,1.6,6.5,145.0,34.37,25.75
2016,2,20,8,0,635.0,53.0,1.7,7.0,195.0,38.69,29.91
2016,2,20,8,15,688.5,58.5,1.65,7.5,246.0,45.21,35.91
2016,2,20,8,30,742.0,64.0,1.6,8.0,297.0,47.96,38.32
2016,2,20,8,45,780.0,67.0,1.55,8.5,346.5,48.55,38.69
2016,2,20,9,0,818.0,70.0,1.5,9.0,396.0,88.19,47.26
2016,2,20,9,15,842.5,73.0,1.4,9.5,441.0,138.7,76.96
2016,2,20,9,30,867.0,76.0,1.3,10.0,486.0,191.12,117.22
2016,2,20,9,45,887.0,77.5,1.2,10.5,526.0,248.14,165.67
2016,2,20,10,0,907.0,79.0,1.1,11.0,566.0,300.56,211.79
2016,2,20,10,15,919.0,80.5,1.0,11.0,599.0,351.08,257.03
2016,2,20,10,30,931.0,82.0,0.9,11.0,632.0,401.13,301.05
2016,2,20,10,45,940.5,82.5,0.85,11.5,658.0,448.6,341.51
2016,2,20,11,0,950.0,83.0,0.8,12.0,684.0,494.88,379.68
2016,2,20,11,15,955.5,84.0,0.75,12.0,702.0,538.3,415.12
2016,2,20,11,30,961.0,85.0,0.7,12.0,720.0,579.81,448.01
2016,2,20,11,45,964.0,85.0,0.65,12.5,729.5,616.89,475.84
2016,2,20,12,0,967.0,85.0,0.6,13.0,739.0,651.48,500.98
2016,2,20,12,15,967.0,85.0,0.55,13.0,740.0,681.61,523.14
2016,2,20,12,30,967.0,85.0,0.5,13.0,741.0,708.79,542.73
2016,2,20,12,45,961.0,86.0,0.45,13.5,732.5,729.96,556.69
2016,2,20,13,0,955.0,87.0,0.4,14.0,724.0,747.78,567.76
2016,2,20,13,15,950.0,86.5,0.45,14.0,708.5,761.35,578.0
2016,2,20,13,30,945.0,86.0,0.5,14.0,693.0,771.53,586.15
2016,2,20,13,45,932.5,87.0,0.55,14.0,668.5,774.5,589.6
2016,2,20,14,0,920.0,88.0,0.6,14.0,644.0,774.04,590.96
2016,2,20,14,15,909.0,86.0,0.7,13.5,613.0,768.02,590.56
2016,2,20,14,30,898.0,84.0,0.8,13.0,582.0,758.71,587.97
2016,2,20,14,45,879.0,83.0,0.95,13.0,544.0,746.49,582.96
2016,2,20,15,0,860.0,82.0,1.1,13.0,506.0,726.62,572.33
2016,2,20,15,15,834.0,73.0,1.1,12.5,455.5,689.62,548.41
2016,2,20,15,30,808.0,64.0,1.1,12.0,405.0,650.05,522.31
2016,2,20,15,45,767.0,66.0,1.1,12.0,360.0,611.81,495.53
2016,2,20,16,0,726.0,68.0,1.1,12.0,315.0,572.3,466.05
2016,2,20,16,15,702.5,61.5,1.05,11.0,270.5,533.12,437.38
2016,2,20,16,30,679.0,55.0,1.0,10.0,226.0,492.77,406.17
2016,2,20,16,45,614.0,47.5,0.95,9.5,176.5,426.78,351.89
2016,2,20,17,0,549.0,40.0,0.9,9.0,127.0,368.42,300.94
2016,2,20,17,15,420.0,30.0,0.9,8.5,82.0,273.88,217.46
2016,2,20,17,30,291.0,20.0,0.9,8.0,37.0,178.49,90.39
2016,2,20,17,45,145.5,10.0,0.95,7.5,18.5,71.17,0.0
2016,2,20,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,45,108.5,6.5,1.0,4.5,10.0,0.0,0.0
2016,2,21,7,0,217.0,13.0,1.0,5.0,20.0,12.39,0.0
2016,2,21,7,15,372.5,24.0,1.15,5.5,62.0,20.69,11.49
2016,2,21,7,30,528.0,35.0,1.3,6.0,104.0,29.58,20.99
2016,2,21,7,45,610.0,41.5,1.5,6.5,155.0,33.65,25.13
2016,2,21,8,0,692.0,48.0,1.7,7.0,206.0,37.69,29.01
2016,2,21,8,15,741.5,53.0,1.8,7.5,258.0,40.25,31.37
2016,2,21,8,30,791.0,58.0,1.9,8.0,310.0,42.79,33.6
2016,2,21,8,45,824.5,61.0,2.05,9.0,359.5,43.62,34.13
2016,2,21,9,0,858.0,64.0,2.2,10.0,409.0,88.65,44.89
2016,2,21,9,15,880.0,66.5,2.2,10.0,454.5,146.54,81.48
2016,2,21,9,30,902.0,69.0,2.2,10.0,500.0,199.97,123.41
2016,2,21,9,45,918.5,71.0,2.25,10.5,540.0,253.06,169.57
2016,2,21,10,0,935.0,73.0,2.3,11.0,580.0,306.56,217.71
2016,2,21,10,15,946.5,74.5,2.3,11.5,613.0,358.26,264.57
2016,2,21,10,30,958.0,76.0,2.3,12.0,646.0,409.4,310.19
2016,2,21,10,45,965.5,77.0,2.35,12.5,672.0,457.7,352.63
2016,2,21,11,0,973.0,78.0,2.4,13.0,698.0,504.6,392.79
2016,2,21,11,15,978.0,79.0,2.4,13.0,716.0,548.68,430.27
2016,2,21,11,30,983.0,80.0,2.4,13.0,734.0,590.75,465.25
2016,2,21,11,45,984.5,80.5,2.45,13.0,743.5,628.2,496.16
2016,2,21,12,0,986.0,81.0,2.5,13.0,753.0,663.02,524.48
2016,2,21,12,15,986.5,81.0,2.5,13.0,754.0,693.96,549.16
2016,2,21,12,30,987.0,81.0,2.5,13.0,755.0,721.92,571.24
2016,2,21,12,45,985.0,81.0,2.55,13.5,748.0,745.12,588.74
2016,2,21,13,0,983.0,81.0,2.6,14.0,741.0,765.03,602.74
2016,2,21,13,15,978.5,80.5,2.65,14.0,725.5,779.3,613.65
2016,2,21,13,30,974.0,80.0,2.7,14.0,710.0,790.07,622.24
2016,2,21,13,45,966.5,79.0,2.75,14.0,686.0,794.63,626.52
2016,2,21,14,0,959.0,78.0,2.8,14.0,662.0,795.64,628.47
2016,2,21,14,15,948.5,76.5,2.85,13.5,631.0,790.39,627.23
2016,2,21,14,30,938.0,75.0,2.9,13.0,600.0,781.73,623.66
2016,2,21,14,45,921.5,74.0,2.95,13.0,561.5,765.97,613.84
2016,2,21,15,0,905.0,73.0,3.0,13.0,523.0,747.18,601.85
2016,2,21,15,15,884.5,70.5,2.8,12.5,479.5,720.93,584.05
2016,2,21,15,30,864.0,68.0,2.6,12.0,436.0,697.35,568.16
2016,2,21,15,45,833.0,65.0,2.45,12.0,387.5,658.55,539.67
2016,2,21,16,0,802.0,62.0,2.3,12.0,339.0,618.11,508.82
2016,2,21,16,15,758.5,57.5,2.05,11.0,287.5,566.67,469.37
2016,2,21,16,30,715.0,53.0,1.8,10.0,236.0,514.98,428.09
2016,2,21,16,45,645.5,46.5,1.55,9.5,184.5,446.22,370.38
2016,2,21,17,0,576.0,40.0,1.3,9.0,133.0,379.76,312.05
2016,2,21,17,15,449.5,30.5,1.3,8.5,87.0,290.82,232.7
2016,2,21,17,30,323.0,21.0,1.3,8.0,41.0,196.76,112.61
2016,2,21,17,45,161.5,10.5,1.35,7.5,20.5,78.95,0.0
2016,2,21,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,12.0,1.5,5.5,12.0,0.0,0.0
2016,2,22,7,0,0.0,24.0,1.6,6.0,24.0,22.88,0.0
2016,2,22,7,15,278.5,29.0,1.8,6.5,67.0,23.46,14.06
2016,2,22,7,30,557.0,34.0,2.0,7.0,110.0,28.39,19.87
2016,2,22,7,45,635.5,40.5,2.25,7.5,161.5,32.55,24.03
2016,2,22,8,0,714.0,47.0,2.5,8.0,213.0,36.64,27.92
2016,2,22,8,15,762.0,51.5,2.6,8.5,265.5,38.83,29.93
2016,2,22,8,30,810.0,56.0,2.7,9.0,318.0,41.01,31.82
2016,2,22,8,45,841.0,59.5,2.8,10.0,368.0,42.31,32.78
2016,2,22,9,0,872.0,63.0,2.9,11.0,418.0,98.1,50.98
2016,2,22,9,15,894.0,65.5,3.05,11.5,463.5,150.92,83.73
2016,2,22,9,30,916.0,68.0,3.2,12.0,509.0,205.18,126.53
2016,2,22,9,45,931.5,70.0,3.35,12.5,549.0,258.86,173.41
2016,2,22,10,0,947.0,72.0,3.5,13.0,589.0,312.83,222.11
2016,2,22,10,15,958.0,73.0,3.5,13.5,622.5,364.59,269.14
2016,2,22,10,30,969.0,74.0,3.5,14.0,656.0,415.7,314.89
2016,2,22,10,45,976.0,75.5,3.55,14.5,681.5,464.76,358.04
2016,2,22,11,0,983.0,77.0,3.6,15.0,707.0,512.38,398.85
2016,2,22,11,15,987.5,77.5,3.6,15.0,725.0,556.18,436.32
2016,2,22,11,30,992.0,78.0,3.6,15.0,743.0,597.9,471.27
