Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,45,993.5,78.5,3.6,15.0,752.5,635.66,502.42
2016,2,22,12,0,995.0,79.0,3.6,15.0,762.0,670.76,530.91
2016,2,22,12,15,995.0,79.0,3.6,15.0,763.0,701.63,555.73
2016,2,22,12,30,995.0,79.0,3.6,15.0,764.0,729.46,577.89
2016,2,22,12,45,988.0,81.0,3.65,15.5,755.0,751.5,594.48
2016,2,22,13,0,981.0,83.0,3.7,16.0,746.0,770.07,607.31
2016,2,22,13,15,976.5,82.5,3.65,16.0,730.0,784.3,617.78
2016,2,22,13,30,972.0,82.0,3.6,16.0,714.0,795.05,625.87
2016,2,22,13,45,965.0,80.5,3.6,16.0,690.5,799.39,629.72
2016,2,22,14,0,958.0,79.0,3.6,16.0,667.0,800.18,631.2
2016,2,22,14,15,947.5,77.5,3.55,15.5,635.5,794.88,629.38
2016,2,22,14,30,937.0,76.0,3.5,15.0,604.0,786.16,625.23
2016,2,22,14,45,922.5,74.0,3.45,15.0,566.0,770.62,615.05
2016,2,22,15,0,908.0,72.0,3.4,15.0,528.0,751.98,602.69
2016,2,22,15,15,888.0,70.0,3.1,14.5,484.5,726.5,585.19
2016,2,22,15,30,868.0,68.0,2.8,14.0,441.0,703.74,569.61
2016,2,22,15,45,839.0,64.5,2.5,13.5,392.5,665.45,542.0
2016,2,22,16,0,810.0,61.0,2.2,13.0,344.0,625.43,512.17
2016,2,22,16,15,768.0,57.0,1.95,12.0,292.5,575.15,473.91
2016,2,22,16,30,726.0,53.0,1.7,11.0,241.0,524.52,433.79
2016,2,22,16,45,658.5,47.0,1.5,10.5,189.5,456.85,377.6
2016,2,22,17,0,591.0,41.0,1.3,10.0,138.0,391.25,320.53
2016,2,22,17,15,468.0,31.5,1.3,9.5,91.0,296.81,237.62
2016,2,22,17,30,345.0,22.0,1.3,9.0,44.0,210.59,130.43
2016,2,22,17,45,172.5,11.0,1.3,8.5,22.0,84.67,0.0
2016,2,22,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.55,9.5,8.5,8.1,0.0
2016,2,23,7,0,0.0,17.0,0.5,10.0,17.0,15.45,0.0
2016,2,23,7,15,89.0,34.5,0.45,10.0,47.0,28.16,18.12
2016,2,23,7,30,178.0,52.0,0.4,10.0,77.0,41.74,31.58
2016,2,23,7,45,212.0,70.5,0.35,10.5,112.0,55.56,44.47
2016,2,23,8,0,246.0,89.0,0.3,11.0,147.0,68.9,56.61
2016,2,23,8,15,259.5,108.5,0.4,11.5,182.5,82.41,68.57
2016,2,23,8,30,273.0,128.0,0.5,12.0,218.0,95.4,79.8
2016,2,23,8,45,281.0,147.5,0.65,12.5,252.0,108.49,90.91
2016,2,23,9,0,289.0,167.0,0.8,13.0,286.0,142.25,104.85
2016,2,23,9,15,500.0,135.5,0.85,13.5,368.0,156.55,103.78
2016,2,23,9,30,711.0,104.0,0.9,14.0,450.0,194.81,125.16
2016,2,23,9,45,837.0,89.5,1.0,14.5,527.5,253.44,170.15
2016,2,23,10,0,963.0,75.0,1.1,15.0,605.0,323.69,226.4
2016,2,23,10,15,973.5,76.5,1.1,15.5,638.5,376.64,272.73
2016,2,23,10,30,984.0,78.0,1.1,16.0,672.0,428.87,317.57
2016,2,23,10,45,991.5,78.5,1.15,16.5,698.5,478.03,359.1
2016,2,23,11,0,999.0,79.0,1.2,17.0,725.0,525.72,398.27
2016,2,23,11,15,1003.0,80.0,1.15,17.0,743.0,570.47,434.24
2016,2,23,11,30,1007.0,81.0,1.1,17.0,761.0,613.05,467.5
2016,2,23,11,45,1009.0,81.0,1.1,17.5,770.5,651.21,496.16
2016,2,23,12,0,1011.0,81.0,1.1,18.0,780.0,686.68,522.13
2016,2,23,12,15,1010.5,81.0,1.0,18.0,780.5,717.75,544.26
2016,2,23,12,30,1010.0,81.0,0.9,18.0,781.0,745.7,563.6
2016,2,23,12,45,1009.0,80.0,0.85,18.0,773.0,769.08,579.66
2016,2,23,13,0,1008.0,79.0,0.8,18.0,765.0,789.08,592.45
2016,2,23,13,15,1003.0,78.5,0.75,18.0,748.5,803.3,601.4
2016,2,23,13,30,998.0,78.0,0.7,18.0,732.0,813.94,608.09
2016,2,23,13,45,991.0,77.0,0.65,18.0,707.5,818.95,611.18
2016,2,23,14,0,984.0,76.0,0.6,18.0,683.0,820.33,612.06
2016,2,23,14,15,973.5,74.5,0.5,17.5,651.0,814.97,608.89
2016,2,23,14,30,963.0,73.0,0.4,17.0,619.0,806.08,603.59
2016,2,23,14,45,946.5,71.5,0.35,17.0,580.0,789.37,593.02
2016,2,23,15,0,930.0,70.0,0.3,17.0,541.0,769.51,580.54
2016,2,23,15,15,910.0,68.0,0.3,16.5,496.0,743.61,565.87
2016,2,23,15,30,890.0,66.0,0.3,16.0,451.0,715.11,549.27
2016,2,23,15,45,858.5,63.0,0.3,15.5,401.5,680.42,527.99
2016,2,23,16,0,827.0,60.0,0.3,15.0,352.0,638.77,501.05
2016,2,23,16,15,784.5,56.0,0.4,14.0,299.5,587.55,467.17
2016,2,23,16,30,742.0,52.0,0.5,13.0,247.0,535.99,430.91
2016,2,23,16,45,670.0,46.5,0.6,12.5,194.5,465.56,376.68
2016,2,23,17,0,598.0,41.0,0.7,12.0,142.0,397.47,320.89
2016,2,23,17,15,476.5,32.0,0.75,11.5,94.5,303.55,240.59
2016,2,23,17,30,355.0,23.0,0.8,11.0,47.0,218.92,142.24
2016,2,23,17,45,177.5,11.5,0.85,10.5,23.5,87.87,0.0
2016,2,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,24,6,45,103.0,8.5,1.05,7.5,13.0,8.1,0.0
2016,2,24,7,0,206.0,17.0,1.0,8.0,26.0,13.78,0.0
2016,2,24,7,15,349.0,28.5,1.2,8.5,68.5,22.58,13.71
2016,2,24,7,30,492.0,40.0,1.4,9.0,111.0,30.93,22.08
2016,2,24,7,45,573.0,47.5,1.6,10.0,162.0,35.3,26.33
2016,2,24,8,0,654.0,55.0,1.8,11.0,213.0,39.55,30.24
2016,2,24,8,15,704.0,60.0,1.8,11.5,264.5,45.67,35.74
2016,2,24,8,30,754.0,65.0,1.8,12.0,316.0,47.96,37.66
2016,2,24,8,45,789.0,68.5,1.8,12.5,365.5,53.78,42.68
2016,2,24,9,0,824.0,72.0,1.8,13.0,415.0,103.54,54.23
2016,2,24,9,15,846.5,75.0,1.9,13.5,460.0,154.72,87.46
2016,2,24,9,30,869.0,78.0,2.0,14.0,505.0,207.58,129.52
2016,2,24,9,45,886.5,80.0,2.15,15.0,545.0,265.11,178.69
2016,2,24,10,0,904.0,82.0,2.3,16.0,585.0,317.73,224.86
2016,2,24,10,15,915.5,83.5,2.25,16.0,617.5,368.31,270.11
2016,2,24,10,30,927.0,85.0,2.2,16.0,650.0,418.36,314.21
2016,2,24,10,45,934.5,86.5,2.2,16.5,675.5,466.02,354.93
2016,2,24,11,0,942.0,88.0,2.2,17.0,701.0,512.35,393.41
2016,2,24,11,15,947.0,89.0,2.15,17.0,719.0,555.45,428.93
2016,2,24,11,30,952.0,90.0,2.1,17.0,737.0,596.6,462.03
2016,2,24,11,45,953.0,91.0,2.05,17.5,746.0,633.35,490.11
2016,2,24,12,0,954.0,92.0,2.0,18.0,755.0,667.53,515.53
2016,2,24,12,15,954.0,92.0,1.9,18.0,756.0,697.41,537.88
2016,2,24,12,30,954.0,92.0,1.8,18.0,757.0,724.36,557.64
2016,2,24,12,45,959.5,88.5,1.75,18.0,751.5,748.51,575.4
2016,2,24,13,0,965.0,85.0,1.7,18.0,746.0,769.63,589.79
2016,2,24,13,15,960.5,84.0,1.65,17.5,730.5,783.03,600.01
2016,2,24,13,30,956.0,83.0,1.6,17.0,715.0,792.99,608.01
2016,2,24,13,45,949.5,82.0,1.55,17.0,691.5,798.0,611.62
2016,2,24,14,0,943.0,81.0,1.5,17.0,668.0,799.53,613.0
2016,2,24,14,15,933.0,79.5,1.45,17.0,636.5,794.45,609.98
2016,2,24,14,30,923.0,78.0,1.4,17.0,605.0,785.99,604.82
2016,2,24,14,45,909.5,75.5,1.4,17.0,567.5,770.51,595.48
2016,2,24,15,0,896.0,73.0,1.4,17.0,530.0,751.94,584.08
2016,2,24,15,15,875.5,70.5,1.3,16.5,486.0,725.39,567.08
2016,2,24,15,30,855.0,68.0,1.2,16.0,442.0,701.69,552.04
2016,2,24,15,45,828.0,64.5,1.2,15.5,394.0,664.69,528.07
2016,2,24,16,0,801.0,61.0,1.2,15.0,346.0,625.93,502.2
2016,2,24,16,15,758.5,56.5,1.15,14.0,295.0,574.52,465.25
2016,2,24,16,30,716.0,52.0,1.1,13.0,244.0,522.88,426.44
2016,2,24,16,45,649.5,46.5,1.05,12.0,192.5,456.18,373.62
2016,2,24,17,0,583.0,41.0,1.0,11.0,141.0,391.59,319.57
2016,2,24,17,15,466.5,31.5,1.0,10.5,94.5,299.94,240.28
2016,2,24,17,30,350.0,22.0,1.0,10.0,48.0,212.21,144.95
2016,2,24,17,45,175.0,11.0,1.05,9.5,24.0,86.88,0.0
2016,2,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,114.0,9.0,0.65,9.5,14.5,8.58,0.0
2016,2,25,7,0,228.0,18.0,0.6,10.0,29.0,14.57,0.0
2016,2,25,7,15,365.0,28.5,0.65,10.5,71.5,22.39,13.61
2016,2,25,7,30,502.0,39.0,0.7,11.0,114.0,29.81,20.98
2016,2,25,7,45,576.0,46.5,0.8,11.5,164.0,34.24,25.26
2016,2,25,8,0,650.0,54.0,0.9,12.0,214.0,42.22,32.55
2016,2,25,8,15,698.5,59.5,0.85,12.5,265.5,44.99,35.0
2016,2,25,8,30,747.0,65.0,0.8,13.0,317.0,47.71,37.3
2016,2,25,8,45,776.5,69.5,0.8,13.5,365.0,57.73,37.48
2016,2,25,9,0,806.0,74.0,0.8,14.0,413.0,107.44,56.76
2016,2,25,9,15,829.0,77.0,0.75,14.5,458.0,157.86,89.89
2016,2,25,9,30,852.0,80.0,0.7,15.0,503.0,210.04,131.1
2016,2,25,9,45,867.5,83.0,0.7,15.5,542.0,262.03,175.41
2016,2,25,10,0,883.0,86.0,0.7,16.0,581.0,319.25,224.46
2016,2,25,10,15,895.0,87.5,0.65,16.0,613.5,369.1,267.72
2016,2,25,10,30,907.0,89.0,0.6,16.0,646.0,418.51,309.7
2016,2,25,10,45,915.5,90.0,0.6,16.5,671.5,465.35,348.28
2016,2,25,11,0,924.0,91.0,0.6,17.0,697.0,510.98,384.71
2016,2,25,11,15,929.0,92.0,0.55,17.0,714.5,553.42,417.96
2016,2,25,11,30,934.0,93.0,0.5,17.0,732.0,593.97,448.78
2016,2,25,11,45,937.5,93.0,0.45,17.5,741.5,630.63,475.06
2016,2,25,12,0,941.0,93.0,0.4,18.0,751.0,664.9,498.83
2016,2,25,12,15,941.0,93.0,0.35,18.0,752.0,694.4,519.61
2016,2,25,12,30,941.0,93.0,0.3,18.0,753.0,721.02,538.01
2016,2,25,12,45,940.5,92.0,0.3,18.5,746.0,743.31,552.74
2016,2,25,13,0,940.0,91.0,0.3,19.0,739.0,762.46,564.4
2016,2,25,13,15,935.0,90.0,0.25,19.0,723.0,775.16,572.14
2016,2,25,13,30,930.0,89.0,0.2,19.0,707.0,784.47,577.85
2016,2,25,13,45,922.0,88.0,0.2,19.0,683.5,788.16,580.84
2016,2,25,14,0,914.0,87.0,0.2,19.0,660.0,788.45,581.83
2016,2,25,14,15,903.0,85.5,0.2,18.5,629.0,782.57,580.05
2016,2,25,14,30,892.0,84.0,0.2,18.0,598.0,773.42,576.32
2016,2,25,14,45,874.0,83.0,0.2,18.0,560.0,756.46,566.42
2016,2,25,15,0,856.0,82.0,0.2,18.0,522.0,741.93,558.32
2016,2,25,15,15,834.5,79.0,0.25,17.5,478.5,714.63,543.22
2016,2,25,15,30,813.0,76.0,0.3,17.0,435.0,684.88,526.34
2016,2,25,15,45,779.0,73.5,0.35,17.0,387.0,644.85,500.83
2016,2,25,16,0,745.0,71.0,0.4,17.0,339.0,603.41,473.17
2016,2,25,16,15,700.5,65.5,0.5,16.0,288.5,550.63,437.84
2016,2,25,16,30,656.0,60.0,0.6,15.0,238.0,502.01,403.45
2016,2,25,16,45,591.0,53.0,0.7,14.0,188.0,436.41,353.53
2016,2,25,17,0,526.0,46.0,0.8,13.0,138.0,373.3,302.34
2016,2,25,17,15,410.5,35.5,0.8,12.5,92.5,283.07,225.39
2016,2,25,17,30,295.0,25.0,0.8,12.0,47.0,197.55,138.11
2016,2,25,17,45,147.5,12.5,0.85,12.0,23.5,76.78,0.0
2016,2,25,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,26,6,45,109.5,9.5,0.5,9.5,15.5,9.05,0.0
2016,2,26,7,0,219.0,19.0,0.6,10.0,31.0,15.34,0.9
2016,2,26,7,15,351.0,30.5,0.75,10.5,74.0,24.03,15.16
2016,2,26,7,30,483.0,42.0,0.9,11.0,117.0,32.27,23.2
2016,2,26,7,45,556.0,50.5,1.1,11.5,166.5,37.41,28.13
2016,2,26,8,0,629.0,59.0,1.3,12.0,216.0,42.36,32.67
2016,2,26,8,15,555.5,81.5,1.3,12.5,242.5,58.36,46.96
2016,2,26,8,30,482.0,104.0,1.3,13.0,269.0,72.96,59.74
2016,2,26,8,45,632.5,92.5,1.3,13.5,341.5,71.52,48.28
2016,2,26,9,0,783.0,81.0,1.3,14.0,414.0,115.04,62.98
2016,2,26,9,15,668.0,117.5,1.4,14.5,422.5,169.46,106.41
2016,2,26,9,30,553.0,154.0,1.5,15.0,431.0,216.78,149.76
2016,2,26,9,45,605.5,151.0,1.6,15.5,476.0,258.44,183.41
2016,2,26,10,0,658.0,148.0,1.7,16.0,521.0,304.06,221.38
2016,2,26,10,15,769.5,123.5,1.8,16.0,583.0,355.08,263.24
2016,2,26,10,30,881.0,99.0,1.9,16.0,645.0,417.85,314.84
2016,2,26,10,45,886.5,102.0,2.0,16.0,669.5,464.8,355.35
2016,2,26,11,0,892.0,105.0,2.1,16.0,694.0,510.43,393.98
2016,2,26,11,15,897.5,106.0,2.1,16.0,711.5,554.39,430.04
2016,2,26,11,30,903.0,107.0,2.1,16.0,729.0,594.24,462.22
2016,2,26,11,45,903.5,108.5,2.15,16.0,738.0,629.7,490.68
2016,2,26,12,0,904.0,110.0,2.2,16.0,747.0,662.7,516.8
2016,2,26,12,15,762.0,169.0,2.2,16.0,706.5,658.6,513.08
2016,2,26,12,30,620.0,228.0,2.2,16.0,666.0,644.3,501.5
2016,2,26,12,45,576.5,239.0,2.2,16.0,643.0,641.91,500.23
2016,2,26,13,0,533.0,250.0,2.2,16.0,620.0,637.79,497.38
2016,2,26,13,15,474.5,267.0,2.25,16.0,591.0,625.42,488.29
2016,2,26,13,30,416.0,284.0,2.3,16.0,562.0,602.94,471.79
2016,2,26,13,45,415.5,272.0,2.35,16.0,542.0,598.38,469.84
2016,2,26,14,0,415.0,260.0,2.4,16.0,522.0,591.97,466.41
2016,2,26,14,15,519.0,212.5,2.45,15.5,524.5,635.03,502.86
2016,2,26,14,30,623.0,165.0,2.5,15.0,527.0,670.15,533.26
2016,2,26,14,45,530.5,179.5,2.55,15.0,474.0,611.88,489.44
2016,2,26,15,0,438.0,194.0,2.6,15.0,421.0,557.62,448.33
2016,2,26,15,15,420.5,179.5,2.55,14.5,383.0,526.72,426.75
2016,2,26,15,30,403.0,165.0,2.5,14.0,345.0,494.42,403.57
2016,2,26,15,45,446.0,138.0,2.5,14.0,317.0,488.9,401.49
2016,2,26,16,0,489.0,111.0,2.5,14.0,289.0,479.0,395.49
2016,2,26,16,15,443.0,102.0,2.2,13.0,245.5,428.58,355.97
2016,2,26,16,30,397.0,93.0,1.9,12.0,202.0,379.25,316.29
2016,2,26,16,45,445.5,71.0,1.65,11.5,170.0,370.88,308.9
2016,2,26,17,0,494.0,49.0,1.4,11.0,138.0,360.97,297.69
2016,2,26,17,15,378.0,38.0,1.35,10.5,93.0,270.48,218.85
2016,2,26,17,30,262.0,27.0,1.3,10.0,48.0,186.11,134.91
2016,2,26,17,45,131.0,13.5,1.3,9.5,24.0,70.91,0.0
2016,2,26,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,27,6,45,126.0,10.0,1.0,7.5,17.5,9.53,0.0
2016,2,27,7,0,252.0,20.0,1.1,8.0,35.0,16.13,3.33
2016,2,27,7,15,381.5,30.5,1.05,8.5,78.5,23.84,15.26
2016,2,27,7,30,511.0,41.0,1.0,9.0,122.0,31.17,22.47
2016,2,27,7,45,595.0,46.5,0.95,9.5,174.0,37.05,28.07
2016,2,27,8,0,679.0,52.0,0.9,10.0,226.0,40.03,30.86
2016,2,27,8,15,724.5,56.5,0.85,10.5,277.0,42.04,32.62
2016,2,27,8,30,770.0,61.0,0.8,11.0,328.0,44.04,34.3
2016,2,27,8,45,804.5,63.5,0.8,11.5,377.5,60.17,34.56
2016,2,27,9,0,839.0,66.0,0.8,12.0,427.0,110.46,56.59
2016,2,27,9,15,860.0,68.5,0.85,12.5,471.5,168.13,97.36
2016,2,27,9,30,881.0,71.0,0.9,13.0,516.0,221.05,140.42
2016,2,27,9,45,894.0,73.5,1.0,13.5,554.5,273.26,186.03
2016,2,27,10,0,907.0,76.0,1.1,14.0,593.0,325.57,232.4
2016,2,27,10,15,917.5,77.5,1.15,14.5,625.5,376.06,276.88
2016,2,27,10,30,928.0,79.0,1.2,15.0,658.0,425.93,319.88
2016,2,27,10,45,933.5,81.0,1.3,15.5,683.0,473.27,360.04
2016,2,27,11,0,939.0,83.0,1.4,16.0,708.0,519.13,397.93
2016,2,27,11,15,944.0,83.5,1.45,16.0,725.5,561.66,432.86
2016,2,27,11,30,949.0,84.0,1.5,16.0,743.0,602.23,465.5
2016,2,27,11,45,951.0,84.5,1.6,16.0,752.0,638.91,494.94
2016,2,27,12,0,953.0,85.0,1.7,16.0,761.0,673.07,522.05
2016,2,27,12,15,953.5,85.0,1.8,16.0,762.0,703.1,545.8
2016,2,27,12,30,954.0,85.0,1.9,16.0,763.0,730.24,567.2
2016,2,27,12,45,950.0,86.0,2.0,16.5,755.5,752.27,582.72
2016,2,27,13,0,946.0,87.0,2.1,17.0,748.0,771.03,595.75
2016,2,27,13,15,942.0,86.5,2.15,17.0,732.5,784.93,606.2
2016,2,27,13,30,938.0,86.0,2.2,17.0,717.0,795.46,614.46
2016,2,27,13,45,932.5,84.0,2.3,17.0,694.0,799.84,618.97
2016,2,27,14,0,927.0,82.0,2.4,17.0,671.0,800.78,621.25
2016,2,27,14,15,755.0,131.0,2.4,16.5,596.0,734.95,576.34
2016,2,27,14,30,583.0,180.0,2.4,16.0,521.0,654.06,517.3
2016,2,27,14,45,732.5,127.5,2.4,16.0,528.0,715.2,566.73
2016,2,27,15,0,882.0,75.0,2.4,16.0,535.0,755.03,596.7
2016,2,27,15,15,862.5,72.5,2.2,15.5,492.0,729.01,578.81
2016,2,27,15,30,843.0,70.0,2.0,15.0,449.0,705.99,563.54
2016,2,27,15,45,761.5,72.5,1.85,14.5,387.0,637.69,514.65
2016,2,27,16,0,680.0,75.0,1.7,14.0,325.0,573.28,467.1
2016,2,27,16,15,696.5,64.5,1.55,13.5,288.5,552.43,452.24
2016,2,27,16,30,713.0,54.0,1.4,13.0,252.0,531.74,435.94
2016,2,27,16,45,652.5,48.0,1.25,12.5,201.0,467.22,383.53
2016,2,27,17,0,592.0,42.0,1.1,12.0,150.0,404.54,330.41
2016,2,27,17,15,481.5,33.5,1.1,11.5,102.5,315.3,253.87
2016,2,27,17,30,371.0,25.0,1.1,11.0,55.0,239.46,176.55
2016,2,27,17,45,185.5,12.5,1.1,10.5,27.5,94.71,0.0
2016,2,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,6,45,82.0,11.5,1.3,6.5,16.5,10.96,0.0
2016,2,28,7,0,164.0,23.0,1.4,7.0,33.0,18.14,6.13
2016,2,28,7,15,260.0,38.5,1.55,7.5,73.0,29.89,20.75
2016,2,28,7,30,356.0,54.0,1.7,8.0,113.0,41.17,31.59
2016,2,28,7,45,416.0,67.0,1.9,8.5,158.5,50.0,39.93
2016,2,28,8,0,476.0,80.0,2.1,9.0,204.0,58.46,47.68
2016,2,28,8,15,532.5,84.5,2.25,9.5,250.0,60.16,49.12
2016,2,28,8,30,589.0,89.0,2.4,10.0,296.0,60.79,49.48
2016,2,28,8,45,557.0,112.0,2.55,10.5,329.5,90.95,63.02
2016,2,28,9,0,525.0,135.0,2.7,11.0,363.0,139.24,92.46
2016,2,28,9,15,550.5,142.5,2.75,11.0,404.0,180.01,121.82
2016,2,28,9,30,576.0,150.0,2.8,11.0,445.0,223.08,157.1
2016,2,28,9,45,735.5,120.5,2.85,11.5,525.5,269.28,191.87
2016,2,28,10,0,895.0,91.0,2.9,12.0,606.0,334.11,244.2
2016,2,28,10,15,906.5,93.0,2.95,12.0,639.0,389.73,294.16
2016,2,28,10,30,918.0,95.0,3.0,12.0,672.0,440.2,339.28
2016,2,28,10,45,770.5,151.0,3.05,12.5,648.5,463.55,362.65
2016,2,28,11,0,623.0,207.0,3.1,13.0,625.0,480.12,378.34
2016,2,28,11,15,601.5,222.0,3.1,13.0,633.5,510.82,404.08
2016,2,28,11,30,580.0,237.0,3.1,13.0,642.0,539.63,427.57
2016,2,28,11,45,467.5,281.0,3.15,13.5,610.0,538.41,425.99
2016,2,28,12,0,355.0,325.0,3.2,14.0,578.0,527.27,416.22
2016,2,28,12,15,413.0,304.0,3.2,14.0,599.0,560.8,443.4
2016,2,28,12,30,471.0,283.0,3.2,14.0,620.0,599.73,474.26
2016,2,28,12,45,476.5,278.0,3.2,14.0,615.5,614.92,486.35
2016,2,28,13,0,482.0,273.0,3.2,14.0,611.0,628.54,497.37
2016,2,28,13,15,319.0,303.0,3.15,14.0,525.0,544.75,431.94
2016,2,28,13,30,156.0,333.0,3.1,14.0,439.0,454.32,360.24
2016,2,28,13,45,192.0,319.0,3.1,14.0,445.0,472.96,376.54
2016,2,28,14,0,228.0,305.0,3.1,14.0,451.0,491.14,392.03
2016,2,28,14,15,328.0,269.0,3.0,14.0,468.0,543.65,435.1
2016,2,28,14,30,428.0,233.0,2.9,14.0,485.0,594.61,476.37
2016,2,28,14,45,529.0,187.0,2.85,14.0,478.5,623.59,501.45
2016,2,28,15,0,630.0,141.0,2.8,14.0,472.0,652.41,526.34
2016,2,28,15,15,498.5,158.0,2.5,13.5,407.0,564.02,457.84
2016,2,28,15,30,367.0,175.0,2.2,13.0,342.0,471.73,385.64
2016,2,28,15,45,296.5,163.5,1.9,12.5,289.0,405.21,333.54
2016,2,28,16,0,226.0,152.0,1.6,12.0,236.0,340.67,281.75
2016,2,28,16,15,205.5,133.5,1.5,11.5,201.5,302.95,252.07
2016,2,28,16,30,185.0,115.0,1.4,11.0,167.0,265.5,221.62
2016,2,28,16,45,168.5,93.0,1.3,10.5,133.5,226.09,188.68
2016,2,28,17,0,152.0,71.0,1.2,10.0,100.0,186.63,154.55
2016,2,28,17,15,114.5,50.5,1.2,9.5,68.5,138.29,111.68
2016,2,28,17,30,77.0,30.0,1.2,9.0,37.0,91.09,66.67
2016,2,28,17,45,38.5,15.0,1.2,9.0,18.5,31.61,0.0
2016,2,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,29,6,45,167.0,10.5,1.0,7.0,22.0,10.01,0.0
2016,2,29,7,0,334.0,21.0,1.0,8.0,44.0,18.03,8.04
2016,2,29,7,15,456.5,30.5,1.15,8.5,90.5,25.43,16.93
2016,2,29,7,30,579.0,40.0,1.3,9.0,137.0,32.52,23.8
2016,2,29,7,45,648.5,45.5,1.5,9.5,189.5,35.59,26.78
2016,2,29,8,0,718.0,51.0,1.7,10.0,242.0,38.64,29.58
2016,2,29,8,15,760.5,55.5,1.7,10.5,294.0,40.72,31.38
2016,2,29,8,30,803.0,60.0,1.7,11.0,346.0,42.77,33.08
2016,2,29,8,45,832.0,63.0,1.7,12.0,395.5,71.41,37.18
2016,2,29,9,0,861.0,66.0,1.7,13.0,445.0,129.84,69.33
2016,2,29,9,15,881.5,68.5,1.75,13.5,490.5,182.82,108.13
2016,2,29,9,30,902.0,71.0,1.8,14.0,536.0,237.11,153.52
2016,2,29,9,45,918.0,72.5,1.9,15.0,575.5,290.53,200.29
2016,2,29,10,0,934.0,74.0,2.0,16.0,615.0,344.29,247.58
2016,2,29,10,15,944.0,75.0,2.0,16.5,648.0,395.64,292.76
2016,2,29,10,30,954.0,76.0,2.0,17.0,681.0,446.25,336.25
2016,2,29,10,45,960.0,77.5,2.05,17.5,706.0,494.58,376.9
2016,2,29,11,0,966.0,79.0,2.1,18.0,731.0,541.4,415.16
2016,2,29,11,15,970.5,79.5,2.05,18.0,748.5,584.77,450.18
2016,2,29,11,30,975.0,80.0,2.0,18.0,766.0,626.07,482.7
2016,2,29,11,45,976.0,81.0,1.95,18.5,775.0,663.5,510.59
2016,2,29,12,0,977.0,82.0,1.9,19.0,784.0,698.27,535.78
2016,2,29,12,15,977.0,82.0,1.9,19.0,784.5,728.61,558.62
2016,2,29,12,30,977.0,82.0,1.9,19.0,785.0,755.93,578.4
2016,2,29,12,45,976.5,80.5,1.9,19.0,777.5,778.25,593.86
2016,2,29,13,0,976.0,79.0,1.9,19.0,770.0,797.29,607.15
2016,2,29,13,15,971.5,78.5,1.95,19.0,754.0,811.03,617.35
2016,2,29,13,30,967.0,78.0,2.0,19.0,738.0,821.28,625.33
2016,2,29,13,45,961.0,76.5,2.05,19.0,714.0,825.77,629.53
2016,2,29,14,0,955.0,75.0,2.1,19.0,690.0,826.71,631.49
2016,2,29,14,15,945.0,74.0,2.05,18.5,658.5,821.61,629.79
2016,2,29,14,30,935.0,73.0,2.0,18.0,627.0,813.1,625.91
2016,2,29,14,45,918.5,72.0,2.0,18.0,588.0,796.28,615.62
2016,2,29,15,0,902.0,71.0,2.0,18.0,549.0,776.42,603.31
2016,2,29,15,15,882.5,69.0,1.8,17.5,505.0,750.28,586.02
2016,2,29,15,30,863.0,67.0,1.6,17.0,461.0,721.62,566.83
2016,2,29,15,45,826.0,66.0,1.45,17.0,411.5,685.02,541.08
2016,2,29,16,0,789.0,65.0,1.3,17.0,362.0,641.52,509.97
2016,2,29,16,15,748.5,61.0,1.2,16.0,310.5,591.08,474.92
2016,2,29,16,30,708.0,57.0,1.1,15.0,259.0,540.31,437.4
2016,2,29,16,45,634.0,52.0,1.05,14.5,206.5,468.03,380.87
2016,2,29,17,0,560.0,47.0,1.0,14.0,154.0,403.57,327.76
2016,2,29,17,15,452.0,37.5,1.0,13.5,106.5,314.93,253.05
2016,2,29,17,30,344.0,28.0,1.0,13.0,59.0,234.07,178.09
2016,2,29,17,45,172.0,14.0,1.0,13.0,29.5,110.84,0.0
2016,2,29,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,6,45,187.5,11.0,0.8,11.5,24.5,10.48,0.0
2016,3,1,7,0,375.0,22.0,0.8,12.0,49.0,18.88,9.12
2016,3,1,7,15,493.5,30.5,0.85,12.5,97.0,25.26,16.55
2016,3,1,7,30,612.0,39.0,0.9,13.0,145.0,31.41,22.44
2016,3,1,7,45,679.5,44.5,1.0,13.5,198.0,34.56,25.43
2016,3,1,8,0,747.0,50.0,1.1,14.0,251.0,37.66,28.23
2016,3,1,8,15,788.5,54.0,1.15,14.5,304.0,39.39,29.68
2016,3,1,8,30,830.0,58.0,1.2,15.0,357.0,41.1,31.05
2016,3,1,8,45,857.0,61.0,1.3,15.5,407.5,80.98,42.19
2016,3,1,9,0,884.0,64.0,1.4,16.0,458.0,134.39,70.59
2016,3,1,9,15,903.5,66.5,1.55,16.0,503.5,188.52,110.69
2016,3,1,9,30,923.0,69.0,1.7,16.0,549.0,243.83,157.17
2016,3,1,9,45,938.5,70.0,1.9,16.5,589.0,297.84,204.72
2016,3,1,10,0,954.0,71.0,2.1,17.0,629.0,352.09,252.86
2016,3,1,10,15,963.5,72.5,2.2,17.0,662.0,404.68,299.67
2016,3,1,10,30,973.0,74.0,2.3,17.0,695.0,456.46,344.92
2016,3,1,10,45,980.5,74.5,2.45,17.5,721.0,505.42,386.41
2016,3,1,11,0,988.0,75.0,2.6,18.0,747.0,552.91,425.63
2016,3,1,11,15,992.0,76.0,2.65,18.0,764.5,597.34,462.03
2016,3,1,11,30,996.0,77.0,2.7,18.0,782.0,639.6,495.96
2016,3,1,11,45,999.0,77.0,2.75,18.0,791.5,677.96,526.34
2016,3,1,12,0,1002.0,77.0,2.8,18.0,801.0,713.71,554.24
2016,3,1,12,15,1002.0,77.0,2.8,18.0,802.0,744.68,577.99
2016,3,1,12,30,1002.0,77.0,2.8,18.0,803.0,772.56,598.07
2016,3,1,12,45,998.5,77.5,2.8,18.0,795.0,795.26,614.12
2016,3,1,13,0,995.0,78.0,2.8,18.0,787.0,814.54,627.86
2016,3,1,13,15,991.5,77.5,2.75,17.5,771.0,829.27,639.4
2016,3,1,13,30,988.0,77.0,2.7,17.0,755.0,840.47,648.64
2016,3,1,13,45,980.5,76.5,2.7,17.0,730.5,845.01,652.52
2016,3,1,14,0,973.0,76.0,2.7,17.0,706.0,845.95,654.09
2016,3,1,14,15,964.0,75.0,2.65,17.0,674.5,841.6,651.78
2016,3,1,14,30,955.0,74.0,2.6,17.0,643.0,833.76,647.23
2016,3,1,14,45,940.5,72.5,2.55,17.0,604.5,817.71,637.02
2016,3,1,15,0,926.0,71.0,2.5,17.0,566.0,798.48,624.71
2016,3,1,15,15,907.5,69.0,2.4,16.5,521.5,772.67,608.52
2016,3,1,15,30,889.0,67.0,2.3,16.0,477.0,744.22,590.35
2016,3,1,15,45,864.0,64.0,2.2,15.5,428.0,707.48,565.87
2016,3,1,16,0,839.0,61.0,2.1,15.0,379.0,674.45,543.74
2016,3,1,16,15,801.0,57.0,1.85,14.0,326.5,624.21,507.99
2016,3,1,16,30,763.0,53.0,1.6,13.0,274.0,573.43,469.52
2016,3,1,16,45,703.0,48.0,1.4,12.0,220.5,507.83,417.69
2016,3,1,17,0,643.0,43.0,1.2,11.0,167.0,443.96,364.65
2016,3,1,17,15,538.5,35.0,1.2,10.5,117.0,354.94,288.83
2016,3,1,17,30,434.0,27.0,1.2,10.0,67.0,272.45,211.68
2016,3,1,17,45,217.0,13.5,1.2,9.5,33.5,132.19,0.0
2016,3,1,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,6,45,209.0,11.5,0.85,7.5,27.5,10.96,0.0
2016,3,2,7,0,418.0,23.0,0.9,8.0,55.0,19.73,10.49
2016,3,2,7,15,532.0,31.5,1.1,8.5,104.5,26.07,17.65
2016,3,2,7,30,646.0,40.0,1.3,9.0,154.0,32.2,23.58
2016,3,2,7,45,709.0,45.0,1.5,9.5,208.0,34.87,26.17
2016,3,2,8,0,772.0,50.0,1.7,10.0,262.0,37.54,28.59
2016,3,2,8,15,810.5,53.5,1.8,10.5,315.0,38.88,29.71
2016,3,2,8,30,849.0,57.0,1.9,11.0,368.0,46.42,36.35
2016,3,2,8,45,873.0,60.5,2.0,12.0,418.0,85.26,44.15
2016,3,2,9,0,897.0,64.0,2.1,13.0,468.0,139.74,74.8
2016,3,2,9,15,915.0,66.5,2.15,13.5,513.0,194.44,116.33
2016,3,2,9,30,933.0,69.0,2.2,14.0,558.0,250.15,163.74
2016,3,2,9,45,945.0,71.0,2.3,14.5,597.5,304.69,212.39
2016,3,2,10,0,957.0,73.0,2.4,15.0,637.0,359.14,261.14
2016,3,2,10,15,966.5,74.0,2.45,15.0,670.0,411.52,308.11
2016,3,2,10,30,976.0,75.0,2.5,15.0,703.0,463.07,353.43
2016,3,2,10,45,981.0,76.5,2.55,15.5,728.0,512.0,394.91
2016,3,2,11,0,986.0,78.0,2.6,16.0,753.0,559.25,433.85
2016,3,2,11,15,849.0,135.5,2.6,16.0,726.5,578.83,450.85
2016,3,2,11,30,712.0,193.0,2.6,16.0,700.0,587.25,458.12
2016,3,2,11,45,853.0,138.0,2.6,16.0,753.0,651.65,509.05
2016,3,2,12,0,994.0,83.0,2.6,16.0,806.0,719.04,561.4
2016,3,2,12,15,994.0,83.0,2.6,16.0,807.0,749.85,584.79
2016,3,2,12,30,994.0,83.0,2.6,16.0,808.0,777.6,604.76
2016,3,2,12,45,743.5,178.5,2.6,16.5,718.0,721.54,561.03
2016,3,2,13,0,493.0,274.0,2.6,17.0,628.0,646.82,502.2
2016,3,2,13,15,485.5,273.0,2.6,16.5,615.0,653.14,508.93
2016,3,2,13,30,478.0,272.0,2.6,16.0,602.0,657.39,513.6
2016,3,2,13,45,686.0,191.5,2.65,16.0,648.0,749.19,586.0
2016,3,2,14,0,894.0,111.0,2.7,16.0,694.0,831.54,647.02
2016,3,2,14,15,789.0,132.5,2.65,15.5,629.5,779.8,611.29
2016,3,2,14,30,684.0,154.0,2.6,15.0,565.0,722.9,572.08
2016,3,2,14,45,664.5,147.0,2.6,15.0,526.5,699.52,556.54
2016,3,2,15,0,645.0,140.0,2.6,15.0,488.0,673.7,538.79
2016,3,2,15,15,594.5,141.0,2.45,14.5,441.5,630.89,507.78
2016,3,2,15,30,544.0,142.0,2.3,14.0,395.0,582.65,472.41
2016,3,2,15,45,531.0,127.5,2.15,14.0,353.5,548.61,447.32
2016,3,2,16,0,518.0,113.0,2.0,14.0,312.0,512.97,420.43
2016,3,2,16,15,472.0,106.0,1.8,13.0,268.0,462.92,382.32
2016,3,2,16,30,426.0,99.0,1.6,12.0,224.0,413.94,343.9
2016,3,2,16,45,384.5,83.5,1.45,11.5,180.0,358.65,298.79
2016,3,2,17,0,343.0,68.0,1.3,11.0,136.0,304.9,253.2
2016,3,2,17,15,273.0,51.5,1.25,10.5,95.0,236.39,193.67
2016,3,2,17,30,203.0,35.0,1.2,10.0,54.0,172.88,134.98
2016,3,2,17,45,101.5,17.5,1.2,9.5,27.0,83.62,11.58
2016,3,2,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,3,6,45,98.0,14.0,1.05,8.5,22.0,13.34,0.0
2016,3,3,7,0,196.0,28.0,1.1,9.0,44.0,21.86,12.56
2016,3,3,7,15,259.0,44.5,1.1,9.0,82.0,34.15,24.86
2016,3,3,7,30,322.0,61.0,1.1,9.0,120.0,45.93,36.01
2016,3,3,7,45,362.0,76.5,1.15,9.5,162.5,56.39,45.67
2016,3,3,8,0,402.0,92.0,1.2,10.0,205.0,66.37,54.64
2016,3,3,8,15,427.0,106.0,1.2,10.5,246.5,74.75,61.96
2016,3,3,8,30,452.0,120.0,1.2,11.0,288.0,82.73,68.76
2016,3,3,8,45,284.0,160.0,1.25,11.5,270.5,132.48,98.87
2016,3,3,9,0,116.0,200.0,1.3,12.0,253.0,169.14,131.59
2016,3,3,9,15,225.0,211.0,1.25,12.5,326.0,205.11,155.08
2016,3,3,9,30,334.0,222.0,1.2,13.0,399.0,246.71,184.22
2016,3,3,9,45,415.0,217.5,1.15,14.0,454.0,281.56,210.09
2016,3,3,10,0,496.0,213.0,1.1,15.0,509.0,328.36,246.17
2016,3,3,10,15,432.5,247.0,1.0,15.0,515.0,361.79,275.3
2016,3,3,10,30,369.0,281.0,0.9,15.0,521.0,391.52,300.04
2016,3,3,10,45,378.0,291.0,0.85,15.5,544.5,425.19,325.82
2016,3,3,11,0,387.0,301.0,0.8,16.0,568.0,459.06,351.06
2016,3,3,11,15,445.5,286.0,0.95,16.0,600.5,497.51,381.5
2016,3,3,11,30,504.0,271.0,1.1,16.0,633.0,540.11,414.93
2016,3,3,11,45,514.0,266.5,1.25,16.5,639.5,565.07,434.17
2016,3,3,12,0,524.0,262.0,1.4,17.0,646.0,589.09,452.65
2016,3,3,12,15,533.0,265.0,1.6,16.5,656.0,618.37,476.59
2016,3,3,12,30,542.0,268.0,1.8,16.0,666.0,646.54,499.64
2016,3,3,12,45,444.0,299.5,2.0,16.0,623.5,623.4,482.71
2016,3,3,13,0,346.0,331.0,2.2,16.0,581.0,590.16,458.25
2016,3,3,13,15,352.5,318.5,2.25,15.5,568.5,593.2,462.77
2016,3,3,13,30,359.0,306.0,2.3,15.0,556.0,594.77,466.0
2016,3,3,13,45,297.5,310.0,2.35,15.0,512.5,558.92,439.07
2016,3,3,14,0,236.0,314.0,2.4,15.0,469.0,511.72,403.61
2016,3,3,14,15,555.0,201.0,2.35,14.5,543.0,667.39,529.27
2016,3,3,14,30,874.0,88.0,2.3,14.0,617.0,793.92,625.01
2016,3,3,14,45,639.0,151.0,2.3,14.0,525.0,686.75,546.46
2016,3,3,15,0,404.0,214.0,2.3,14.0,433.0,555.28,445.43
2016,3,3,15,15,509.0,168.5,2.15,13.5,422.0,594.2,479.62
2016,3,3,15,30,614.0,123.0,2.0,13.0,411.0,620.82,503.19
2016,3,3,15,45,504.5,130.0,1.85,13.0,350.5,534.37,436.01
2016,3,3,16,0,395.0,137.0,1.7,13.0,290.0,456.88,374.97
2016,3,3,16,15,372.0,121.0,1.45,12.5,249.5,414.92,342.71
2016,3,3,16,30,349.0,105.0,1.2,12.0,209.0,372.75,309.14
2016,3,3,16,45,320.0,87.0,1.0,12.0,168.5,324.48,269.17
2016,3,3,17,0,291.0,69.0,0.8,12.0,128.0,276.9,228.45
2016,3,3,17,15,234.0,51.5,0.75,11.5,90.0,215.72,175.67
