Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,30,177.0,34.0,0.7,11.0,52.0,158.21,123.28
2016,3,3,17,45,88.5,17.0,0.65,11.0,26.0,77.5,20.65
2016,3,3,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,4,6,45,73.0,15.0,0.6,9.5,21.0,14.3,0.0
2016,3,4,7,0,146.0,30.0,0.6,10.0,42.0,23.35,14.08
2016,3,4,7,15,198.5,48.5,0.75,10.0,78.0,37.15,27.51
2016,3,4,7,30,251.0,67.0,0.9,10.0,114.0,50.36,39.9
2016,3,4,7,45,279.0,85.5,1.05,10.5,153.0,62.95,51.4
2016,3,4,8,0,307.0,104.0,1.2,11.0,192.0,79.41,66.08
2016,3,4,8,15,325.5,122.0,1.2,11.0,231.0,91.45,76.67
2016,3,4,8,30,344.0,140.0,1.2,11.0,270.0,103.01,86.66
2016,3,4,8,45,315.0,166.0,1.3,11.5,297.0,139.82,103.44
2016,3,4,9,0,286.0,192.0,1.4,12.0,324.0,176.65,130.42
2016,3,4,9,15,212.0,219.0,1.55,12.5,322.0,210.02,159.77
2016,3,4,9,30,138.0,246.0,1.7,13.0,320.0,229.56,178.54
2016,3,4,9,45,74.5,224.5,1.85,13.5,265.0,213.17,167.65
2016,3,4,10,0,11.0,203.0,2.0,14.0,210.0,186.54,147.77
2016,3,4,10,15,63.0,258.0,2.1,14.5,299.0,248.91,196.28
2016,3,4,10,30,115.0,313.0,2.2,15.0,388.0,321.07,251.84
2016,3,4,10,45,70.0,292.0,2.35,15.5,338.5,291.91,229.07
2016,3,4,11,0,25.0,271.0,2.5,16.0,289.0,259.64,203.62
2016,3,4,11,15,18.5,251.0,2.5,15.5,264.5,240.6,189.04
2016,3,4,11,30,12.0,231.0,2.5,15.0,240.0,220.4,173.35
2016,3,4,11,45,34.0,283.0,2.5,15.0,308.5,283.21,223.04
2016,3,4,12,0,56.0,335.0,2.5,15.0,377.0,348.85,273.97
2016,3,4,12,15,39.0,306.5,2.45,15.0,335.5,315.24,247.55
2016,3,4,12,30,22.0,278.0,2.4,15.0,294.0,276.04,216.91
2016,3,4,12,45,11.5,214.0,2.4,15.0,222.5,209.19,164.4
2016,3,4,13,0,1.0,150.0,2.4,15.0,151.0,141.28,110.11
2016,3,4,13,15,0.5,147.5,2.35,14.5,148.0,138.73,108.44
2016,3,4,13,30,0.0,145.0,2.3,14.0,145.0,136.15,106.64
2016,3,4,13,45,7.5,188.5,2.3,14.0,193.5,184.34,145.98
2016,3,4,14,0,15.0,232.0,2.3,14.0,242.0,234.03,186.03
2016,3,4,14,15,7.5,186.0,2.3,14.0,191.0,183.17,145.28
2016,3,4,14,30,0.0,140.0,2.3,14.0,140.0,132.28,104.12
2016,3,4,14,45,0.0,75.0,2.35,14.0,75.0,69.85,52.94
2016,3,4,15,0,0.0,10.0,2.4,14.0,10.0,9.29,2.21
2016,3,4,15,15,0.0,33.0,2.4,13.5,33.0,30.66,20.42
2016,3,4,15,30,0.0,56.0,2.4,13.0,56.0,52.08,38.72
2016,3,4,15,45,0.0,84.5,2.4,13.0,84.5,78.99,61.63
2016,3,4,16,0,0.0,113.0,2.4,13.0,113.0,109.37,87.41
2016,3,4,16,15,0.0,97.0,2.15,12.5,97.0,93.75,74.59
2016,3,4,16,30,0.0,81.0,1.9,12.0,81.0,78.03,61.51
2016,3,4,16,45,0.0,65.5,1.7,12.0,65.5,62.74,48.45
2016,3,4,17,0,0.0,50.0,1.5,12.0,50.0,47.27,35.03
2016,3,4,17,15,0.0,35.0,1.6,11.5,35.0,32.51,22.09
2016,3,4,17,30,0.0,20.0,1.7,11.0,20.0,18.55,9.71
2016,3,4,17,45,0.0,10.0,1.8,11.0,10.0,9.26,0.0
2016,3,4,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.1,10.5,5.0,4.62,0.0
2016,3,5,7,0,0.0,10.0,2.4,11.0,10.0,9.26,2.22
2016,3,5,7,15,0.0,18.0,2.4,11.0,18.0,16.68,9.22
2016,3,5,7,30,0.0,26.0,2.4,11.0,26.0,24.11,16.15
2016,3,5,7,45,0.0,35.0,2.45,11.5,35.0,32.49,23.8
2016,3,5,8,0,0.0,44.0,2.5,12.0,44.0,40.87,31.33
2016,3,5,8,15,0.0,53.0,2.55,12.0,53.0,49.26,38.8
2016,3,5,8,30,0.0,62.0,2.6,12.0,62.0,57.66,46.19
2016,3,5,8,45,138.5,129.0,2.65,12.0,193.5,112.72,85.9
2016,3,5,9,0,277.0,196.0,2.7,12.0,325.0,180.1,133.92
2016,3,5,9,15,143.0,189.5,2.85,12.0,256.5,178.92,138.16
2016,3,5,9,30,9.0,183.0,3.0,12.0,188.0,165.58,132.71
2016,3,5,9,45,18.5,210.5,3.15,12.0,221.5,192.94,154.56
2016,3,5,10,0,28.0,238.0,3.3,12.0,255.0,216.15,172.95
2016,3,5,10,15,160.5,271.5,3.6,12.0,376.5,292.53,232.37
2016,3,5,10,30,293.0,305.0,3.9,12.0,498.0,383.18,303.74
2016,3,5,10,45,177.0,312.0,4.25,12.5,430.0,356.08,283.53
2016,3,5,11,0,61.0,319.0,4.6,13.0,362.0,316.85,252.5
2016,3,5,11,15,33.0,246.5,4.95,13.0,270.0,243.51,194.3
2016,3,5,11,30,5.0,174.0,5.3,13.0,178.0,164.38,130.18
2016,3,5,11,45,2.5,96.5,5.7,13.5,98.5,91.6,70.43
2016,3,5,12,0,0.0,19.0,6.1,14.0,19.0,17.69,9.09
2016,3,5,12,15,4.5,113.5,6.3,14.0,117.0,109.0,84.72
2016,3,5,12,30,9.0,208.0,6.5,14.0,215.0,201.02,159.7
2016,3,5,12,45,12.5,229.5,6.7,14.0,239.0,224.68,178.9
2016,3,5,13,0,16.0,251.0,6.9,14.0,263.0,248.86,198.58
2016,3,5,13,15,16.0,246.0,6.9,13.5,258.0,245.2,196.15
2016,3,5,13,30,16.0,241.0,6.9,13.0,253.0,241.46,193.72
2016,3,5,13,45,8.0,149.5,6.95,13.0,155.5,146.98,116.74
2016,3,5,14,0,0.0,58.0,7.0,13.0,58.0,54.02,39.63
2016,3,5,14,15,0.0,35.0,6.9,13.0,35.0,32.57,21.75
2016,3,5,14,30,0.0,12.0,6.8,13.0,12.0,11.15,3.76
2016,3,5,14,45,0.0,74.5,6.7,13.0,74.5,69.39,52.84
2016,3,5,15,0,0.0,137.0,6.6,13.0,137.0,130.18,103.78
2016,3,5,15,15,0.0,73.0,6.45,12.5,73.0,67.96,52.0
2016,3,5,15,30,0.0,9.0,6.3,12.0,9.0,8.35,1.49
2016,3,5,15,45,0.0,14.5,6.2,12.0,14.5,13.45,5.9
2016,3,5,16,0,0.0,20.0,6.1,12.0,20.0,18.55,10.33
2016,3,5,16,15,0.0,17.0,6.0,11.5,17.0,15.76,7.99
2016,3,5,16,30,0.0,14.0,5.9,11.0,14.0,12.97,5.62
2016,3,5,16,45,0.0,11.5,5.85,11.0,11.5,10.65,3.6
2016,3,5,17,0,0.0,9.0,5.8,11.0,9.0,8.33,1.55
2016,3,5,17,15,0.0,6.0,5.9,10.5,6.0,5.55,0.0
2016,3,5,17,30,0.0,3.0,6.0,10.0,3.0,2.77,0.0
2016,3,5,17,45,0.0,1.5,6.15,10.0,1.5,1.39,0.0
2016,3,5,18,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,6,6,45,133.0,18.0,1.9,6.5,30.5,14.21,0.0
2016,3,6,7,0,266.0,36.0,2.0,7.0,61.0,28.15,18.84
2016,3,6,7,15,382.5,47.0,2.15,7.0,109.0,36.91,27.73
2016,3,6,7,30,499.0,58.0,2.3,7.0,157.0,44.03,34.66
2016,3,6,7,45,578.5,64.0,2.45,7.5,210.5,46.43,36.98
2016,3,6,8,0,658.0,70.0,2.6,8.0,264.0,48.88,39.15
2016,3,6,8,15,703.0,75.5,2.7,8.0,316.5,50.79,40.82
2016,3,6,8,30,748.0,81.0,2.8,8.0,369.0,55.1,44.59
2016,3,6,8,45,780.0,84.5,2.9,8.5,419.5,108.58,61.43
2016,3,6,9,0,812.0,88.0,3.0,9.0,470.0,159.71,94.7
2016,3,6,9,15,834.0,91.0,3.0,9.0,515.0,211.74,136.99
2016,3,6,9,30,856.0,94.0,3.0,9.0,560.0,265.42,184.41
2016,3,6,9,45,872.0,96.5,3.05,9.5,600.0,318.43,232.5
2016,3,6,10,0,888.0,99.0,3.1,10.0,640.0,371.96,280.85
2016,3,6,10,15,712.5,165.0,3.1,10.0,613.0,404.92,315.19
2016,3,6,10,30,537.0,231.0,3.1,10.0,586.0,423.96,335.38
2016,3,6,10,45,352.5,289.5,3.15,10.5,526.5,417.8,332.7
2016,3,6,11,0,168.0,348.0,3.2,11.0,467.0,394.61,314.46
2016,3,6,11,15,553.0,227.0,3.15,11.0,629.5,511.55,409.29
2016,3,6,11,30,938.0,106.0,3.1,11.0,792.0,655.49,523.43
2016,3,6,11,45,646.5,225.0,3.1,11.0,700.5,618.53,492.7
2016,3,6,12,0,355.0,344.0,3.1,11.0,609.0,558.69,443.76
2016,3,6,12,15,371.0,340.5,3.1,11.0,617.5,582.14,462.78
2016,3,6,12,30,387.0,337.0,3.1,11.0,626.0,605.17,480.92
2016,3,6,12,45,212.0,324.0,3.1,11.5,482.5,472.45,376.9
2016,3,6,13,0,37.0,311.0,3.1,12.0,339.0,328.97,261.55
2016,3,6,13,15,37.5,304.5,3.15,11.5,332.0,326.17,260.66
2016,3,6,13,30,38.0,298.0,3.2,11.0,325.0,323.16,259.15
2016,3,6,13,45,19.0,222.5,3.25,11.0,236.5,226.78,182.15
2016,3,6,14,0,0.0,147.0,3.3,11.0,148.0,138.49,110.02
2016,3,6,14,15,455.5,118.5,3.35,11.0,400.0,510.32,422.39
2016,3,6,14,30,911.0,90.0,3.4,11.0,652.0,836.57,670.7
2016,3,6,14,45,892.5,89.0,3.45,11.0,612.0,817.83,656.08
2016,3,6,15,0,874.0,88.0,3.5,11.0,572.0,802.0,646.42
2016,3,6,15,15,853.0,85.5,3.45,10.5,527.0,773.99,628.34
2016,3,6,15,30,832.0,83.0,3.4,10.0,482.0,743.47,608.29
2016,3,6,15,45,751.0,84.0,3.4,10.0,416.5,670.47,554.43
2016,3,6,16,0,670.0,85.0,3.4,10.0,351.0,602.03,503.12
2016,3,6,16,15,672.0,77.5,3.1,9.5,314.0,578.84,485.93
2016,3,6,16,30,674.0,70.0,2.8,9.0,277.0,553.26,465.7
2016,3,6,16,45,595.5,65.0,2.5,8.5,223.0,477.84,403.58
2016,3,6,17,0,517.0,60.0,2.2,8.0,169.0,405.49,342.02
2016,3,6,17,15,411.5,49.5,2.0,7.5,120.5,315.68,263.94
2016,3,6,17,30,306.0,39.0,1.8,7.0,72.0,232.65,188.57
2016,3,6,17,45,153.0,19.5,1.65,7.0,36.0,115.05,62.9
2016,3,6,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,4.5,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,7,6,45,33.0,18.5,2.9,4.5,22.0,16.28,1.75
2016,3,7,7,0,66.0,37.0,2.8,5.0,44.0,31.48,22.12
2016,3,7,7,15,108.5,59.0,2.75,5.0,78.0,48.81,38.8
2016,3,7,7,30,151.0,81.0,2.7,5.0,112.0,63.0,52.33
2016,3,7,7,45,188.5,101.5,2.7,5.0,151.0,77.47,65.84
2016,3,7,8,0,226.0,122.0,2.7,5.0,190.0,91.4,78.55
2016,3,7,8,15,251.5,139.5,2.7,5.0,227.5,102.76,88.7
2016,3,7,8,30,277.0,157.0,2.7,5.0,265.0,116.55,100.87
2016,3,7,8,45,403.0,153.5,2.75,5.5,333.0,135.55,97.52
2016,3,7,9,0,529.0,150.0,2.8,6.0,401.0,173.88,120.08
2016,3,7,9,15,264.5,116.0,2.8,6.0,241.5,133.64,97.7
2016,3,7,9,30,0.0,82.0,2.8,6.0,82.0,76.38,60.36
2016,3,7,9,45,12.5,160.0,2.8,6.0,168.0,149.16,121.6
2016,3,7,10,0,25.0,238.0,2.8,6.0,254.0,221.14,180.84
2016,3,7,10,15,28.5,255.0,2.75,6.0,273.5,234.89,191.68
2016,3,7,10,30,32.0,272.0,2.7,6.0,293.0,254.48,207.45
2016,3,7,10,45,74.5,309.5,2.7,6.0,361.5,310.22,252.39
2016,3,7,11,0,117.0,347.0,2.7,6.0,430.0,370.4,300.47
2016,3,7,11,15,73.5,323.0,2.65,6.0,376.0,333.82,270.94
2016,3,7,11,30,30.0,299.0,2.6,6.0,322.0,292.41,237.34
2016,3,7,11,45,148.5,334.0,2.6,6.5,445.5,403.59,327.48
2016,3,7,12,0,267.0,369.0,2.6,7.0,569.0,525.2,422.71
2016,3,7,12,15,260.0,370.5,2.7,7.0,565.5,535.35,430.39
2016,3,7,12,30,253.0,372.0,2.8,7.0,562.0,539.92,434.5
2016,3,7,12,45,144.5,341.5,2.95,7.0,450.0,440.52,356.32
2016,3,7,13,0,36.0,311.0,3.1,7.0,338.0,328.38,265.9
2016,3,7,13,15,37.5,307.0,3.25,7.0,334.5,328.83,267.11
2016,3,7,13,30,39.0,303.0,3.4,7.0,331.0,329.19,267.89
2016,3,7,13,45,41.5,296.0,3.55,7.0,325.0,327.16,266.85
2016,3,7,14,0,44.0,289.0,3.7,7.0,319.0,325.0,265.76
2016,3,7,14,15,227.0,272.0,3.8,7.0,414.5,478.09,394.46
2016,3,7,14,30,410.0,255.0,3.9,7.0,510.0,610.37,503.05
2016,3,7,14,45,321.5,254.5,4.0,7.0,447.5,541.05,447.45
2016,3,7,15,0,233.0,254.0,4.1,7.0,385.0,460.55,383.08
2016,3,7,15,15,116.5,200.0,4.05,7.0,265.5,308.82,258.39
2016,3,7,15,30,0.0,146.0,4.0,7.0,146.0,141.12,115.54
2016,3,7,15,45,154.5,151.5,3.95,7.0,213.5,282.85,240.57
2016,3,7,16,0,309.0,157.0,3.9,7.0,281.0,412.68,351.57
2016,3,7,16,15,447.5,122.0,3.65,6.5,275.0,473.82,404.86
2016,3,7,16,30,586.0,87.0,3.4,6.0,269.0,517.29,442.71
2016,3,7,16,45,528.0,77.0,3.15,6.0,218.0,451.06,386.36
2016,3,7,17,0,470.0,67.0,2.9,6.0,167.0,386.78,330.35
2016,3,7,17,15,366.5,54.5,2.7,5.5,119.5,296.26,250.76
2016,3,7,17,30,263.0,42.0,2.5,5.0,72.0,215.91,177.22
2016,3,7,17,45,131.5,21.0,2.4,5.0,36.0,108.48,65.05
2016,3,7,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,8,6,45,191.5,17.0,1.9,4.5,37.5,13.24,2.11
2016,3,8,7,0,383.0,34.0,2.0,5.0,75.0,27.03,18.36
2016,3,8,7,15,488.0,43.5,2.05,5.0,125.5,33.23,24.73
2016,3,8,7,30,593.0,53.0,2.1,5.0,176.0,39.19,30.56
2016,3,8,7,45,654.0,59.0,2.15,5.5,229.5,41.89,33.13
2016,3,8,8,0,715.0,65.0,2.2,6.0,283.0,49.01,39.59
2016,3,8,8,15,754.5,69.5,2.25,6.5,336.0,50.59,40.86
2016,3,8,8,30,794.0,74.0,2.3,7.0,389.0,62.71,41.07
2016,3,8,8,45,824.5,76.5,2.35,7.5,439.0,112.57,61.09
2016,3,8,9,0,855.0,79.0,2.4,8.0,489.0,165.45,97.37
2016,3,8,9,15,873.5,81.5,2.4,8.5,534.0,218.94,141.8
2016,3,8,9,30,892.0,84.0,2.4,9.0,579.0,279.25,194.96
2016,3,8,9,45,904.0,86.5,2.45,10.0,617.5,332.65,243.1
2016,3,8,10,0,916.0,89.0,2.5,11.0,656.0,386.01,290.65
2016,3,8,10,15,925.0,90.5,2.45,11.0,688.0,437.09,336.34
2016,3,8,10,30,934.0,92.0,2.4,11.0,720.0,487.37,380.21
2016,3,8,10,45,934.5,95.5,2.35,11.5,743.0,534.32,419.53
2016,3,8,11,0,935.0,99.0,2.3,12.0,766.0,579.35,456.03
2016,3,8,11,15,938.5,100.0,2.35,12.0,782.5,621.7,490.72
2016,3,8,11,30,942.0,101.0,2.4,12.0,799.0,661.97,523.07
2016,3,8,11,45,942.0,102.0,2.45,12.0,806.5,697.77,551.47
2016,3,8,12,0,942.0,103.0,2.5,12.0,814.0,730.92,577.44
2016,3,8,12,15,940.5,103.0,2.55,12.0,813.5,759.28,599.29
2016,3,8,12,30,939.0,103.0,2.6,12.0,813.0,784.65,617.78
2016,3,8,12,45,745.0,186.5,2.65,12.0,746.0,751.05,591.97
2016,3,8,13,0,551.0,270.0,2.7,12.0,679.0,701.2,552.58
2016,3,8,13,15,559.5,257.0,2.65,12.0,665.0,708.63,559.37
2016,3,8,13,30,568.0,244.0,2.6,12.0,651.0,713.82,564.11
2016,3,8,13,45,478.0,268.0,2.55,12.0,603.0,675.59,534.56
2016,3,8,14,0,388.0,292.0,2.5,12.0,555.0,625.84,496.63
2016,3,8,14,15,451.5,255.5,2.6,11.5,548.0,653.24,521.47
2016,3,8,14,30,515.0,219.0,2.7,11.0,541.0,668.98,537.45
2016,3,8,14,45,407.5,232.0,2.8,11.0,477.5,597.34,482.57
2016,3,8,15,0,300.0,245.0,2.9,11.0,414.0,515.85,419.51
2016,3,8,15,15,195.0,229.5,2.9,10.5,336.5,404.74,332.37
2016,3,8,15,30,90.0,214.0,2.9,10.0,259.0,296.09,244.16
2016,3,8,15,45,210.5,184.5,2.9,10.0,274.0,364.71,304.5
2016,3,8,16,0,331.0,155.0,2.9,10.0,289.0,427.09,358.15
2016,3,8,16,15,523.0,108.0,2.6,9.5,287.0,511.0,429.4
2016,3,8,16,30,715.0,61.0,2.3,9.0,285.0,570.51,478.97
2016,3,8,16,45,661.0,55.0,2.05,9.0,232.5,507.1,425.93
2016,3,8,17,0,607.0,49.0,1.8,9.0,180.0,449.6,376.45
2016,3,8,17,15,512.0,41.0,1.65,8.5,130.5,365.03,303.65
2016,3,8,17,30,417.0,33.0,1.5,8.0,81.0,286.84,232.83
2016,3,8,17,45,208.5,16.5,1.4,8.0,40.5,143.1,91.6
2016,3,8,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,203.5,16.0,0.8,8.5,38.0,12.21,2.5
2016,3,9,7,0,407.0,32.0,0.9,9.0,76.0,24.93,16.34
2016,3,9,7,15,503.5,40.0,0.95,9.5,125.5,29.92,21.37
2016,3,9,7,30,600.0,48.0,1.0,10.0,175.0,38.0,28.92
2016,3,9,7,45,654.5,54.0,1.1,10.5,227.0,41.25,31.9
2016,3,9,8,0,709.0,60.0,1.2,11.0,279.0,44.42,34.67
2016,3,9,8,15,747.0,64.0,1.2,11.5,331.0,45.79,35.75
2016,3,9,8,30,785.0,68.0,1.2,12.0,383.0,61.51,36.55
2016,3,9,8,45,805.5,73.0,1.3,12.5,430.5,112.26,59.26
2016,3,9,9,0,826.0,78.0,1.4,13.0,478.0,164.95,96.03
2016,3,9,9,15,845.5,80.5,1.4,13.0,523.0,217.14,138.96
2016,3,9,9,30,865.0,83.0,1.4,13.0,568.0,276.31,190.33
2016,3,9,9,45,877.5,86.0,1.45,13.0,606.5,328.89,237.44
2016,3,9,10,0,890.0,89.0,1.5,13.0,645.0,381.54,284.29
2016,3,9,10,15,900.5,90.5,1.5,13.0,677.0,431.96,328.43
2016,3,9,10,30,911.0,92.0,1.5,13.0,709.0,481.75,370.95
2016,3,9,10,45,664.5,198.5,1.5,13.5,657.0,494.11,383.15
2016,3,9,11,0,418.0,305.0,1.5,14.0,605.0,490.49,380.52
2016,3,9,11,15,451.5,298.0,1.45,14.0,629.0,524.57,407.16
2016,3,9,11,30,485.0,291.0,1.4,14.0,653.0,561.17,435.0
2016,3,9,11,45,469.5,301.0,1.4,14.5,654.5,582.75,450.3
2016,3,9,12,0,454.0,311.0,1.4,15.0,656.0,602.2,463.82
2016,3,9,12,15,697.5,204.0,1.45,15.0,734.0,692.87,534.47
2016,3,9,12,30,941.0,97.0,1.5,15.0,812.0,784.38,602.37
2016,3,9,12,45,684.0,206.5,1.55,15.5,724.0,728.31,559.09
2016,3,9,13,0,427.0,316.0,1.6,16.0,636.0,653.09,500.65
2016,3,9,13,15,377.5,325.0,1.6,16.0,603.5,629.1,483.94
2016,3,9,13,30,328.0,334.0,1.6,16.0,571.0,608.5,468.86
2016,3,9,13,45,342.0,318.5,1.6,16.0,558.0,611.62,472.54
2016,3,9,14,0,356.0,303.0,1.6,16.0,545.0,613.2,474.99
2016,3,9,14,15,283.0,301.0,1.6,15.5,488.0,556.9,434.15
2016,3,9,14,30,210.0,299.0,1.6,15.0,431.0,488.68,384.11
2016,3,9,14,45,168.5,280.5,1.6,15.0,382.5,437.88,346.35
2016,3,9,15,0,127.0,262.0,1.6,15.0,334.0,386.74,307.51
2016,3,9,15,15,152.5,241.0,1.5,15.0,321.0,385.43,308.28
2016,3,9,15,30,178.0,220.0,1.4,15.0,308.0,382.51,307.48
2016,3,9,15,45,149.5,197.5,1.35,15.0,266.5,335.43,271.02
2016,3,9,16,0,121.0,175.0,1.3,15.0,225.0,288.69,234.42
2016,3,9,16,15,110.0,154.0,1.15,14.5,194.5,256.78,209.7
2016,3,9,16,30,99.0,133.0,1.0,14.0,164.0,224.88,184.36
2016,3,9,16,45,88.0,110.0,0.85,13.5,134.0,190.31,156.18
2016,3,9,17,0,77.0,87.0,0.7,13.0,104.0,155.64,127.13
2016,3,9,17,15,56.5,64.5,0.7,12.5,75.0,107.34,85.87
2016,3,9,17,30,36.0,42.0,0.7,12.0,46.0,68.33,51.67
2016,3,9,17,45,18.0,21.0,0.7,11.5,23.0,31.19,16.5
2016,3,9,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,10,6,45,215.5,16.5,1.65,9.0,41.5,12.52,3.46
2016,3,10,7,0,431.0,33.0,1.9,10.0,83.0,25.64,16.94
2016,3,10,7,15,526.5,41.0,2.0,10.5,133.5,30.6,21.89
2016,3,10,7,30,622.0,49.0,2.1,11.0,184.0,38.73,29.44
2016,3,10,7,45,680.0,54.0,2.25,11.5,237.5,41.09,31.59
2016,3,10,8,0,738.0,59.0,2.4,12.0,291.0,43.44,33.61
2016,3,10,8,15,774.5,63.0,2.55,12.5,343.5,44.87,34.73
2016,3,10,8,30,811.0,67.0,2.7,13.0,396.0,65.16,36.62
2016,3,10,8,45,836.0,70.0,2.85,13.5,445.5,116.23,60.31
2016,3,10,9,0,861.0,73.0,3.0,14.0,495.0,175.98,103.39
2016,3,10,9,15,879.0,75.5,3.05,14.0,539.5,229.57,148.12
2016,3,10,9,30,897.0,78.0,3.1,14.0,584.0,284.18,196.58
2016,3,10,9,45,908.0,81.0,3.2,14.5,622.5,337.95,245.0
2016,3,10,10,0,919.0,84.0,3.3,15.0,661.0,391.58,292.82
2016,3,10,10,15,620.0,198.0,3.3,15.0,596.0,410.49,316.37
2016,3,10,10,30,321.0,312.0,3.3,15.0,531.0,409.14,319.64
2016,3,10,10,45,264.5,334.5,3.35,15.0,519.5,419.91,329.21
2016,3,10,11,0,208.0,357.0,3.4,15.0,508.0,427.36,335.37
2016,3,10,11,15,158.0,363.5,3.35,15.0,479.5,417.71,327.9
2016,3,10,11,30,108.0,370.0,3.3,15.0,451.0,403.78,316.77
2016,3,10,11,45,109.5,372.5,3.25,15.5,455.5,414.5,324.54
2016,3,10,12,0,111.0,375.0,3.2,16.0,460.0,424.99,331.98
2016,3,10,12,15,163.0,379.5,3.15,16.0,504.0,475.98,371.65
2016,3,10,12,30,215.0,384.0,3.1,16.0,548.0,527.3,411.08
2016,3,10,12,45,239.0,376.0,3.05,16.0,557.0,547.39,426.67
2016,3,10,13,0,263.0,368.0,3.0,16.0,566.0,573.98,447.12
2016,3,10,13,15,149.5,336.0,2.9,16.0,448.5,454.45,355.8
2016,3,10,13,30,36.0,304.0,2.8,16.0,331.0,328.22,257.14
2016,3,10,13,45,25.5,271.5,2.7,16.0,290.5,280.73,220.75
2016,3,10,14,0,15.0,239.0,2.6,16.0,250.0,241.12,189.81
2016,3,10,14,15,7.5,181.0,2.45,15.5,186.5,178.22,140.3
2016,3,10,14,30,0.0,123.0,2.3,15.0,123.0,115.6,89.97
2016,3,10,14,45,9.5,166.5,2.2,15.0,172.5,166.65,132.15
2016,3,10,15,0,19.0,210.0,2.1,15.0,222.0,220.12,175.67
2016,3,10,15,15,20.5,198.0,1.95,14.5,209.5,210.34,168.46
2016,3,10,15,30,22.0,186.0,1.8,14.0,197.0,200.54,161.38
2016,3,10,15,45,36.0,176.5,1.65,14.0,192.5,213.41,172.76
2016,3,10,16,0,50.0,167.0,1.5,14.0,188.0,215.82,175.55
2016,3,10,16,15,44.5,146.5,1.35,13.5,163.0,190.23,155.21
2016,3,10,16,30,39.0,126.0,1.2,13.0,138.0,164.61,134.54
2016,3,10,16,45,31.5,104.5,1.05,12.5,113.0,136.32,111.11
2016,3,10,17,0,24.0,83.0,0.9,12.0,88.0,108.0,87.1
2016,3,10,17,15,12.0,61.5,0.95,11.5,64.0,70.99,55.15
2016,3,10,17,30,0.0,40.0,1.0,11.0,40.0,41.07,28.9
2016,3,10,17,45,0.0,22.5,1.05,10.5,22.5,21.96,10.49
2016,3,10,18,0,0.0,5.0,1.1,10.0,5.0,4.77,0.0
2016,3,10,18,15,0.0,2.5,1.1,9.5,2.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.85,9.0,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,4.1,9.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,7.0,4.3,9.0,7.0,6.48,0.21
2016,3,11,7,30,0.0,10.0,4.5,9.0,10.0,9.26,2.8
2016,3,11,7,45,0.0,13.0,4.7,9.0,13.0,12.04,5.37
2016,3,11,8,0,0.0,16.0,4.9,9.0,16.0,14.83,7.91
2016,3,11,8,15,0.0,19.0,5.1,9.0,19.0,17.62,10.42
2016,3,11,8,30,0.0,22.0,5.3,9.0,22.0,20.41,12.1
2016,3,11,8,45,0.0,16.0,5.55,9.5,16.0,14.85,7.2
2016,3,11,9,0,0.0,10.0,5.8,10.0,10.0,9.28,2.34
2016,3,11,9,15,0.0,12.0,5.8,10.0,12.0,11.14,3.91
2016,3,11,9,30,0.0,14.0,5.8,10.0,14.0,13.01,5.48
2016,3,11,9,45,50.5,156.0,5.85,10.0,188.5,154.35,123.38
2016,3,11,10,0,101.0,298.0,5.9,10.0,363.0,291.02,234.7
2016,3,11,10,15,77.0,301.0,6.05,10.0,352.0,292.72,236.49
2016,3,11,10,30,53.0,304.0,6.2,10.0,341.0,291.62,235.86
2016,3,11,10,45,28.5,235.0,6.35,10.5,255.0,226.28,182.44
2016,3,11,11,0,4.0,166.0,6.5,11.0,169.0,155.77,124.21
2016,3,11,11,15,187.0,255.0,6.55,10.5,396.5,339.61,276.63
2016,3,11,11,30,370.0,344.0,6.6,10.0,624.0,542.1,440.22
2016,3,11,11,45,326.5,360.0,6.7,10.0,609.0,546.7,443.47
2016,3,11,12,0,283.0,376.0,6.8,10.0,594.0,547.94,444.27
2016,3,11,12,15,163.5,357.0,6.55,10.0,483.0,456.15,369.86
2016,3,11,12,30,44.0,338.0,6.3,10.0,372.0,354.18,285.93
2016,3,11,12,45,106.0,359.5,6.1,10.0,440.0,426.12,345.15
2016,3,11,13,0,168.0,381.0,5.9,10.0,508.0,507.67,410.81
2016,3,11,13,15,310.0,338.5,5.9,10.0,566.5,592.59,481.5
2016,3,11,13,30,452.0,296.0,5.9,10.0,625.0,680.29,553.52
2016,3,11,13,45,390.5,305.5,5.9,10.0,583.5,640.52,521.93
2016,3,11,14,0,329.0,315.0,5.9,10.0,542.0,606.81,495.06
2016,3,11,14,15,229.0,309.5,5.75,9.5,464.5,513.37,420.86
2016,3,11,14,30,129.0,304.0,5.6,9.0,387.0,429.3,352.53
2016,3,11,14,45,500.0,197.5,5.45,9.0,488.5,640.37,531.84
2016,3,11,15,0,871.0,91.0,5.3,9.0,590.0,820.19,675.09
2016,3,11,15,15,662.0,135.0,5.05,8.5,497.5,699.55,582.43
2016,3,11,15,30,453.0,179.0,4.8,8.0,405.0,573.31,480.51
2016,3,11,15,45,475.5,154.5,4.6,8.0,371.0,556.21,468.92
2016,3,11,16,0,498.0,130.0,4.4,8.0,337.0,535.7,453.88
2016,3,11,16,15,590.0,101.0,4.1,7.5,315.0,560.68,476.6
2016,3,11,16,30,682.0,72.0,3.8,7.0,293.0,572.88,488.26
2016,3,11,16,45,598.0,69.0,3.55,7.0,237.5,494.53,422.53
2016,3,11,17,0,514.0,66.0,3.3,7.0,182.0,419.42,357.91
2016,3,11,17,15,415.5,55.0,3.3,7.0,133.0,331.11,280.56
2016,3,11,17,30,317.0,44.0,3.3,7.0,84.0,249.44,206.36
2016,3,11,17,45,158.5,28.0,3.3,7.0,48.0,138.23,99.45
2016,3,11,18,0,0.0,12.0,3.3,7.0,12.0,11.44,0.0
2016,3,11,18,15,0.0,6.0,3.35,6.5,6.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,6,15,11.5,5.0,0.7,5.0,5.0,0.0,0.0
2016,3,12,6,30,23.0,10.0,0.7,5.0,10.0,9.53,0.0
2016,3,12,6,45,133.5,29.5,0.75,5.5,45.0,23.17,13.21
2016,3,12,7,0,244.0,49.0,0.8,6.0,80.0,37.94,28.49
2016,3,12,7,15,337.0,63.5,0.9,6.5,127.5,48.1,38.31
2016,3,12,7,30,430.0,78.0,1.0,7.0,175.0,57.85,47.44
2016,3,12,7,45,502.0,86.0,1.15,7.5,227.5,63.44,52.52
2016,3,12,8,0,574.0,94.0,1.3,8.0,280.0,66.63,55.23
2016,3,12,8,15,617.5,101.0,1.4,8.0,331.5,68.81,57.04
2016,3,12,8,30,661.0,108.0,1.5,8.0,383.0,94.64,61.49
2016,3,12,8,45,712.0,106.5,1.6,8.5,434.5,136.94,82.33
2016,3,12,9,0,763.0,105.0,1.7,9.0,486.0,184.68,116.54
2016,3,12,9,15,547.5,175.5,1.8,9.0,461.5,242.52,175.03
2016,3,12,9,30,332.0,246.0,1.9,9.0,437.0,280.69,216.21
2016,3,12,9,45,327.0,265.5,2.05,9.5,464.0,315.92,246.2
2016,3,12,10,0,322.0,285.0,2.2,10.0,491.0,350.61,275.33
2016,3,12,10,15,209.0,307.5,2.3,10.0,443.5,347.65,275.9
2016,3,12,10,30,96.0,330.0,2.4,10.0,396.0,332.71,265.46
2016,3,12,10,45,55.0,286.0,2.55,10.5,324.0,283.39,226.46
2016,3,12,11,0,14.0,242.0,2.7,11.0,252.0,229.62,183.17
2016,3,12,11,15,31.0,289.5,2.8,11.0,312.5,282.16,225.3
2016,3,12,11,30,48.0,337.0,2.9,11.0,373.0,338.72,269.88
2016,3,12,11,45,171.0,355.5,3.0,11.0,487.5,441.72,352.12
2016,3,12,12,0,294.0,374.0,3.1,11.0,602.0,555.05,440.58
2016,3,12,12,15,580.0,257.5,3.15,11.0,706.5,667.66,531.49
2016,3,12,12,30,866.0,141.0,3.2,11.0,811.0,787.23,625.5
2016,3,12,12,45,543.0,260.0,3.3,11.0,679.0,679.89,540.65
2016,3,12,13,0,220.0,379.0,3.4,11.0,547.0,547.12,434.36
2016,3,12,13,15,262.5,362.5,3.4,11.0,558.5,580.31,461.85
2016,3,12,13,30,305.0,346.0,3.4,11.0,570.0,606.55,483.31
2016,3,12,13,45,227.5,342.5,3.45,11.0,506.5,537.98,430.3
2016,3,12,14,0,150.0,339.0,3.5,11.0,443.0,476.1,381.78
2016,3,12,14,15,97.0,305.5,3.45,11.0,371.5,390.29,314.6
2016,3,12,14,30,44.0,272.0,3.4,11.0,300.0,313.36,252.99
2016,3,12,14,45,101.5,270.5,3.35,11.0,330.5,362.04,294.53
2016,3,12,15,0,159.0,269.0,3.3,11.0,361.0,421.72,343.87
2016,3,12,15,15,115.5,243.0,3.15,10.5,307.5,359.51,294.45
2016,3,12,15,30,72.0,217.0,3.0,10.0,254.0,285.92,235.34
2016,3,12,15,45,59.0,192.5,2.9,10.0,221.0,249.91,206.45
2016,3,12,16,0,46.0,168.0,2.8,10.0,188.0,213.87,177.02
2016,3,12,16,15,40.0,147.5,2.5,9.5,163.0,187.95,156.03
2016,3,12,16,30,34.0,127.0,2.2,9.0,138.0,162.03,134.64
2016,3,12,16,45,25.5,105.5,1.9,9.0,113.0,133.15,110.02
2016,3,12,17,0,17.0,84.0,1.6,9.0,88.0,97.21,78.92
2016,3,12,17,15,8.5,62.5,1.45,8.5,64.5,69.57,54.66
2016,3,12,17,30,0.0,41.0,1.3,8.0,41.0,41.66,29.9
2016,3,12,17,45,0.0,23.5,1.2,7.5,23.5,22.76,12.07
2016,3,12,18,0,0.0,6.0,1.1,7.0,6.0,5.72,0.0
2016,3,12,18,15,0.0,3.0,1.1,7.0,3.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.5,1.55,7.5,0.5,0.0,0.0
2016,3,13,6,30,0.0,1.0,1.8,8.0,1.0,0.95,0.0
2016,3,13,6,45,0.0,4.5,2.05,8.5,4.5,4.16,0.0
2016,3,13,7,0,0.0,8.0,2.3,9.0,8.0,7.4,0.96
2016,3,13,7,15,0.0,13.0,2.4,9.0,13.0,12.04,5.29
2016,3,13,7,30,0.0,18.0,2.5,9.0,18.0,16.68,9.62
2016,3,13,7,45,0.0,23.0,2.7,9.5,23.0,21.33,13.86
2016,3,13,8,0,0.0,28.0,2.9,10.0,28.0,25.98,18.03
2016,3,13,8,15,0.0,33.5,3.05,10.0,33.5,31.1,22.6
2016,3,13,8,30,0.0,39.0,3.2,10.0,39.0,36.22,25.71
2016,3,13,8,45,11.5,115.5,3.35,10.5,121.5,106.19,84.64
2016,3,13,9,0,23.0,192.0,3.5,11.0,204.0,171.75,138.24
2016,3,13,9,15,11.5,104.5,3.6,11.0,110.5,99.03,77.8
2016,3,13,9,30,0.0,17.0,3.7,11.0,17.0,15.8,7.81
2016,3,13,9,45,0.0,54.5,3.85,11.0,54.5,50.73,37.41
2016,3,13,10,0,0.0,92.0,4.0,11.0,92.0,85.78,66.71
2016,3,13,10,15,5.5,157.0,4.0,11.0,161.0,146.76,117.03
2016,3,13,10,30,11.0,222.0,4.0,11.0,230.0,207.58,166.42
2016,3,13,10,45,15.0,243.5,4.0,11.5,255.0,229.99,183.92
2016,3,13,11,0,19.0,265.0,4.0,12.0,280.0,252.96,201.8
2016,3,13,11,15,10.5,206.5,4.0,12.0,214.5,197.02,156.69
2016,3,13,11,30,2.0,148.0,4.0,12.0,149.0,138.94,109.42
2016,3,13,11,45,3.5,158.0,4.0,12.0,160.5,149.43,118.04
2016,3,13,12,0,5.0,168.0,4.0,12.0,172.0,160.09,126.71
2016,3,13,12,15,8.5,203.0,4.0,12.0,210.0,195.71,155.62
2016,3,13,12,30,12.0,238.0,4.0,12.0,248.0,231.93,184.77
2016,3,13,12,45,13.5,247.0,4.05,12.0,258.0,242.58,193.36
2016,3,13,13,0,15.0,256.0,4.1,12.0,268.0,253.43,202.2
2016,3,13,13,15,12.0,233.5,4.0,11.5,243.0,230.39,184.12
2016,3,13,13,30,9.0,211.0,3.9,11.0,218.0,206.98,165.68
2016,3,13,13,45,7.5,200.5,3.8,11.0,206.0,196.19,157.11
2016,3,13,14,0,6.0,190.0,3.7,11.0,194.0,185.27,148.41
2016,3,13,14,15,10.5,207.5,3.55,11.0,214.5,207.02,166.53
2016,3,13,14,30,15.0,225.0,3.4,11.0,235.0,229.44,185.13
2016,3,13,14,45,20.0,224.0,3.3,11.0,236.5,233.91,189.28
2016,3,13,15,0,25.0,223.0,3.2,11.0,238.0,238.59,193.7
2016,3,13,15,15,25.5,209.0,3.0,11.0,223.0,225.95,183.89
2016,3,13,15,30,26.0,195.0,2.8,11.0,208.0,213.25,174.05
2016,3,13,15,45,13.0,162.0,2.6,11.0,168.5,169.27,137.82
2016,3,13,16,0,0.0,129.0,2.4,11.0,129.0,125.57,101.36
2016,3,13,16,15,0.0,112.0,2.15,10.5,112.0,109.0,87.93
2016,3,13,16,30,0.0,95.0,1.9,10.0,95.0,92.32,74.14
2016,3,13,16,45,0.0,78.0,1.7,10.0,78.0,75.51,59.85
2016,3,13,17,0,0.0,61.0,1.5,10.0,61.0,58.53,45.16
2016,3,13,17,15,0.0,45.0,1.4,9.5,45.0,42.45,31.09
2016,3,13,17,30,0.0,29.0,1.3,9.0,29.0,26.93,17.34
2016,3,13,17,45,0.0,17.0,1.2,9.0,17.0,15.77,6.77
2016,3,13,18,0,0.0,5.0,1.1,9.0,5.0,4.77,0.0
2016,3,13,18,15,0.0,2.5,1.15,9.0,2.5,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
