Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.5,1.65,7.0,6.5,0.0,0.0
2016,3,14,6,30,0.0,13.0,1.9,7.0,13.0,12.39,0.0
2016,3,14,6,45,72.5,31.0,2.2,7.5,41.0,25.47,15.87
2016,3,14,7,0,145.0,49.0,2.5,8.0,69.0,39.48,29.74
2016,3,14,7,15,177.0,70.5,2.6,8.0,105.0,55.51,44.82
2016,3,14,7,30,209.0,92.0,2.7,8.0,141.0,70.93,59.12
2016,3,14,7,45,233.5,110.5,2.8,8.5,178.5,83.67,70.59
2016,3,14,8,0,258.0,129.0,2.9,9.0,216.0,95.91,81.32
2016,3,14,8,15,412.0,124.0,2.95,9.0,288.0,84.89,71.2
2016,3,14,8,30,566.0,119.0,3.0,9.0,360.0,105.82,70.17
2016,3,14,8,45,483.0,157.0,3.15,9.5,379.5,160.88,110.84
2016,3,14,9,0,400.0,195.0,3.3,10.0,399.0,206.92,150.94
2016,3,14,9,15,369.0,222.5,3.35,10.0,423.0,252.46,190.68
2016,3,14,9,30,338.0,250.0,3.4,10.0,447.0,288.98,223.31
2016,3,14,9,45,426.0,239.5,3.45,10.5,504.5,325.76,252.5
2016,3,14,10,0,514.0,229.0,3.5,11.0,562.0,375.14,292.64
2016,3,14,10,15,441.0,269.5,3.5,11.0,565.0,407.72,321.72
2016,3,14,10,30,368.0,310.0,3.5,11.0,568.0,435.97,345.85
2016,3,14,10,45,398.0,310.5,3.5,11.5,598.0,472.96,375.32
2016,3,14,11,0,428.0,311.0,3.5,12.0,628.0,510.37,404.74
2016,3,14,11,15,403.0,330.5,3.5,12.0,634.5,536.0,424.88
2016,3,14,11,30,378.0,350.0,3.5,12.0,641.0,557.97,441.83
2016,3,14,11,45,360.5,358.0,3.5,12.0,638.0,572.26,452.92
2016,3,14,12,0,343.0,366.0,3.5,12.0,635.0,584.58,462.37
2016,3,14,12,15,381.5,351.0,3.55,12.0,650.0,613.9,485.9
2016,3,14,12,30,420.0,336.0,3.6,12.0,665.0,647.53,512.46
2016,3,14,12,45,480.5,311.0,3.65,12.0,683.5,685.85,543.05
2016,3,14,13,0,541.0,286.0,3.7,12.0,702.0,724.09,573.48
2016,3,14,13,15,657.5,236.0,3.7,12.0,730.5,784.15,621.04
2016,3,14,13,30,774.0,186.0,3.7,12.0,759.0,841.89,665.92
2016,3,14,13,45,765.5,183.0,3.7,12.0,734.5,842.34,666.6
2016,3,14,14,0,757.0,180.0,3.7,12.0,710.0,839.68,665.61
2016,3,14,14,15,676.5,191.0,3.7,11.5,649.0,788.58,629.96
2016,3,14,14,30,596.0,202.0,3.7,11.0,588.0,730.63,588.23
2016,3,14,14,45,498.0,218.5,3.75,11.0,528.0,667.61,540.4
2016,3,14,15,0,400.0,235.0,3.8,11.0,468.0,592.7,482.79
2016,3,14,15,15,419.0,211.0,3.75,11.0,438.5,591.2,483.7
2016,3,14,15,30,438.0,187.0,3.7,11.0,409.0,575.54,473.53
2016,3,14,15,45,447.5,164.5,3.65,11.0,372.5,551.34,456.43
2016,3,14,16,0,457.0,142.0,3.6,11.0,336.0,524.54,437.04
2016,3,14,16,15,400.5,137.0,3.25,10.5,291.5,468.62,392.57
2016,3,14,16,30,344.0,132.0,2.9,10.0,247.0,403.47,340.0
2016,3,14,16,45,313.0,112.0,2.55,9.5,203.0,350.96,297.03
2016,3,14,17,0,282.0,92.0,2.2,9.0,159.0,299.36,253.42
2016,3,14,17,15,219.0,73.0,2.0,8.0,117.0,231.86,195.13
2016,3,14,17,30,156.0,54.0,1.8,7.0,75.0,168.67,138.89
2016,3,14,17,45,78.0,33.0,1.6,6.5,43.5,98.78,73.58
2016,3,14,18,0,0.0,12.0,1.4,6.0,12.0,11.44,0.0
2016,3,14,18,15,0.0,6.0,1.35,6.0,6.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,15,6,15,54.5,8.0,1.5,4.5,10.0,7.63,0.0
2016,3,15,6,30,109.0,16.0,1.7,5.0,20.0,12.64,0.0
2016,3,15,6,45,259.0,29.5,1.9,5.5,60.5,23.5,14.65
2016,3,15,7,0,409.0,43.0,2.1,6.0,101.0,33.54,24.73
2016,3,15,7,15,496.5,52.0,2.25,6.5,152.0,38.93,30.05
2016,3,15,7,30,584.0,61.0,2.4,7.0,203.0,44.12,34.93
2016,3,15,7,45,640.0,67.5,2.55,7.5,256.5,46.95,37.48
2016,3,15,8,0,696.0,74.0,2.7,8.0,310.0,49.68,39.81
2016,3,15,8,15,733.0,78.5,2.8,8.5,362.5,56.15,45.45
2016,3,15,8,30,770.0,83.0,2.9,9.0,415.0,95.76,54.43
2016,3,15,8,45,797.5,86.5,3.0,9.5,464.5,145.85,84.39
2016,3,15,9,0,825.0,90.0,3.1,10.0,514.0,198.66,125.48
2016,3,15,9,15,844.0,93.0,3.15,10.5,559.0,251.71,171.5
2016,3,15,9,30,863.0,96.0,3.2,11.0,604.0,306.04,220.23
2016,3,15,9,45,879.5,97.0,3.3,11.5,643.0,363.99,272.01
2016,3,15,10,0,896.0,98.0,3.4,12.0,682.0,416.91,319.08
2016,3,15,10,15,905.5,99.5,3.45,12.0,714.0,467.48,363.95
2016,3,15,10,30,915.0,101.0,3.5,12.0,746.0,517.29,407.15
2016,3,15,10,45,924.5,100.5,3.55,12.5,771.5,564.38,446.4
2016,3,15,11,0,934.0,100.0,3.6,13.0,797.0,610.23,483.59
2016,3,15,11,15,938.0,101.0,3.65,13.0,813.5,652.7,518.19
2016,3,15,11,30,942.0,102.0,3.7,13.0,830.0,693.12,550.52
2016,3,15,11,45,946.0,101.0,3.75,13.5,838.5,729.43,578.2
2016,3,15,12,0,950.0,100.0,3.8,14.0,847.0,763.27,603.01
2016,3,15,12,15,949.5,100.0,3.85,14.0,847.0,792.18,624.03
2016,3,15,12,30,949.0,100.0,3.9,14.0,847.0,818.11,642.93
2016,3,15,12,45,948.5,99.0,4.0,14.0,838.5,839.94,659.19
2016,3,15,13,0,948.0,98.0,4.1,14.0,830.0,858.55,673.26
2016,3,15,13,15,944.0,97.0,4.1,14.0,813.0,871.04,682.6
2016,3,15,13,30,940.0,96.0,4.1,14.0,796.0,880.09,689.66
2016,3,15,13,45,935.5,94.0,4.15,14.0,771.5,884.19,693.6
2016,3,15,14,0,931.0,92.0,4.2,14.0,747.0,884.81,695.25
2016,3,15,14,15,921.5,90.5,4.15,14.0,715.0,878.35,691.5
2016,3,15,14,30,912.0,89.0,4.1,14.0,683.0,868.51,685.53
2016,3,15,14,45,902.0,86.0,4.1,14.0,644.5,853.29,676.06
2016,3,15,15,0,892.0,83.0,4.1,14.0,606.0,834.91,664.42
2016,3,15,15,15,874.5,80.5,3.95,13.5,561.0,808.06,647.15
2016,3,15,15,30,857.0,78.0,3.8,13.0,516.0,784.87,632.58
2016,3,15,15,45,835.0,74.0,3.65,13.0,467.0,747.79,606.34
2016,3,15,16,0,813.0,70.0,3.5,13.0,418.0,708.75,578.43
2016,3,15,16,15,778.5,66.0,3.1,12.5,365.5,659.03,541.93
2016,3,15,16,30,744.0,62.0,2.7,12.0,313.0,608.68,504.11
2016,3,15,16,45,695.5,56.5,2.35,11.5,259.5,547.02,455.63
2016,3,15,17,0,647.0,51.0,2.0,11.0,206.0,486.46,405.55
2016,3,15,17,15,564.0,44.0,1.85,10.0,154.5,410.21,341.54
2016,3,15,17,30,481.0,37.0,1.7,9.0,103.0,335.25,275.47
2016,3,15,17,45,331.5,25.5,1.55,8.5,61.5,227.69,175.3
2016,3,15,18,0,182.0,14.0,1.4,8.0,20.0,96.9,0.0
2016,3,15,18,15,91.0,7.0,1.35,7.5,10.0,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,98.0,8.0,1.3,5.5,12.0,7.63,0.0
2016,3,16,6,30,196.0,16.0,1.4,6.0,24.0,12.72,0.0
2016,3,16,6,45,348.0,27.5,1.5,7.0,68.0,21.46,13.0
2016,3,16,7,0,500.0,39.0,1.6,8.0,112.0,29.74,21.18
2016,3,16,7,15,582.5,46.5,1.75,8.5,165.0,34.08,25.44
2016,3,16,7,30,665.0,54.0,1.9,9.0,218.0,41.94,32.68
2016,3,16,7,45,716.0,59.0,2.1,9.5,273.0,44.16,34.64
2016,3,16,8,0,767.0,64.0,2.3,10.0,328.0,46.35,36.48
2016,3,16,8,15,801.0,68.0,2.4,10.5,381.5,47.64,37.43
2016,3,16,8,30,835.0,72.0,2.5,11.0,435.0,94.2,49.14
2016,3,16,8,45,858.5,75.0,2.6,12.0,485.5,147.16,81.56
2016,3,16,9,0,882.0,78.0,2.7,13.0,536.0,208.65,129.84
2016,3,16,9,15,898.5,80.0,2.65,13.5,581.0,263.12,176.92
2016,3,16,9,30,915.0,82.0,2.6,14.0,626.0,318.41,226.11
2016,3,16,9,45,927.0,84.0,2.6,14.5,665.0,372.84,274.65
2016,3,16,10,0,939.0,86.0,2.6,15.0,704.0,427.17,322.18
2016,3,16,10,15,947.5,87.5,2.55,15.0,736.0,479.25,367.29
2016,3,16,10,30,956.0,89.0,2.5,15.0,768.0,530.41,410.41
2016,3,16,10,45,961.5,90.0,2.5,15.5,792.5,578.44,449.27
2016,3,16,11,0,967.0,91.0,2.5,16.0,817.0,624.83,485.68
2016,3,16,11,15,970.5,92.0,2.45,16.0,833.5,668.19,519.51
2016,3,16,11,30,974.0,93.0,2.4,16.0,850.0,709.35,550.88
2016,3,16,11,45,975.0,93.5,2.4,16.5,857.5,746.01,577.54
2016,3,16,12,0,976.0,94.0,2.4,17.0,865.0,779.96,600.64
2016,3,16,12,15,975.5,94.0,2.4,17.0,864.5,809.47,621.01
2016,3,16,12,30,975.0,94.0,2.4,17.0,864.0,835.91,639.23
2016,3,16,12,45,976.5,91.5,2.4,17.5,856.0,858.21,653.4
2016,3,16,13,0,978.0,89.0,2.4,18.0,848.0,877.22,665.35
2016,3,16,13,15,974.0,88.0,2.4,18.0,830.5,889.94,674.36
2016,3,16,13,30,970.0,87.0,2.4,18.0,813.0,899.11,681.15
2016,3,16,13,45,963.0,86.0,2.4,18.0,787.5,902.22,683.98
2016,3,16,14,0,956.0,85.0,2.4,18.0,762.0,901.75,684.6
2016,3,16,14,15,947.0,83.5,2.35,18.0,729.5,895.51,681.02
2016,3,16,14,30,938.0,82.0,2.3,18.0,697.0,885.81,675.29
2016,3,16,14,45,925.0,80.5,2.25,18.0,657.0,869.42,665.13
2016,3,16,15,0,912.0,79.0,2.2,18.0,617.0,849.9,652.96
2016,3,16,15,15,895.0,76.5,2.05,17.5,572.0,822.99,636.04
2016,3,16,15,30,878.0,74.0,1.9,17.0,527.0,793.42,617.23
2016,3,16,15,45,854.0,71.5,1.8,17.0,477.0,756.05,592.04
2016,3,16,16,0,830.0,69.0,1.7,17.0,427.0,722.98,569.76
2016,3,16,16,15,796.5,65.0,1.55,16.0,374.0,673.37,536.6
2016,3,16,16,30,763.0,61.0,1.4,15.0,321.0,623.03,502.01
2016,3,16,16,45,712.5,56.0,1.25,14.5,266.5,559.85,454.91
2016,3,16,17,0,662.0,51.0,1.1,14.0,212.0,497.88,405.9
2016,3,16,17,15,580.0,44.0,1.1,13.0,159.5,416.65,340.66
2016,3,16,17,30,498.0,37.0,1.1,12.0,107.0,345.9,279.92
2016,3,16,17,45,348.0,25.5,1.15,11.5,64.5,236.76,181.54
2016,3,16,18,0,198.0,14.0,1.2,11.0,22.0,123.88,0.0
2016,3,16,18,15,99.0,7.0,1.15,10.5,11.0,6.67,0.0
2016,3,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,17,6,15,127.0,8.5,1.1,7.5,14.5,8.1,0.0
2016,3,17,6,30,254.0,17.0,1.1,8.0,29.0,13.51,0.0
2016,3,17,6,45,398.0,27.5,1.1,9.0,74.0,21.3,12.89
2016,3,17,7,0,542.0,38.0,1.1,10.0,119.0,31.34,22.49
2016,3,17,7,15,620.0,44.5,1.25,10.5,173.0,35.25,26.32
2016,3,17,7,30,698.0,51.0,1.4,11.0,227.0,39.09,29.87
2016,3,17,7,45,745.5,56.0,1.55,12.0,282.5,41.47,31.87
2016,3,17,8,0,793.0,61.0,1.7,13.0,338.0,43.78,33.73
2016,3,17,8,15,825.0,64.5,1.65,13.5,391.5,44.79,34.44
2016,3,17,8,30,857.0,68.0,1.6,14.0,445.0,103.22,53.9
2016,3,17,8,45,878.5,71.0,1.55,14.5,495.5,157.15,87.6
2016,3,17,9,0,900.0,74.0,1.5,15.0,546.0,212.88,131.23
2016,3,17,9,15,916.0,76.0,1.45,15.5,591.0,268.19,178.56
2016,3,17,9,30,932.0,78.0,1.4,16.0,636.0,324.26,227.58
2016,3,17,9,45,943.0,80.0,1.35,16.5,675.0,379.2,275.45
2016,3,17,10,0,954.0,82.0,1.3,17.0,714.0,433.92,321.94
2016,3,17,10,15,962.0,83.5,1.3,17.5,746.0,486.47,365.52
2016,3,17,10,30,970.0,85.0,1.3,18.0,778.0,538.02,406.87
2016,3,17,10,45,975.0,86.0,1.3,18.5,802.0,586.34,444.48
2016,3,17,11,0,980.0,87.0,1.3,19.0,826.0,632.95,479.58
2016,3,17,11,15,983.5,87.5,1.4,19.0,842.5,676.28,513.07
2016,3,17,11,30,987.0,88.0,1.5,19.0,859.0,717.37,544.34
2016,3,17,11,45,987.5,88.5,1.6,19.0,867.0,754.02,571.98
2016,3,17,12,0,988.0,89.0,1.7,19.0,875.0,787.89,595.88
2016,3,17,12,15,987.5,89.0,1.75,19.0,874.5,817.61,616.28
2016,3,17,12,30,987.0,89.0,1.8,19.0,874.0,844.22,634.62
2016,3,17,12,45,983.5,89.5,1.9,19.0,864.5,865.76,650.12
2016,3,17,13,0,980.0,90.0,2.0,19.0,855.0,883.89,663.47
2016,3,17,13,15,976.0,89.5,2.0,19.0,837.5,897.1,672.67
2016,3,17,13,30,972.0,89.0,2.0,19.0,820.0,906.78,679.67
2016,3,17,13,45,965.5,87.5,2.0,19.0,794.5,909.72,682.35
2016,3,17,14,0,959.0,86.0,2.0,19.0,769.0,909.07,682.84
2016,3,17,14,15,950.0,85.0,1.95,18.5,736.0,903.3,680.86
2016,3,17,14,30,941.0,84.0,1.9,18.0,703.0,894.08,676.73
2016,3,17,14,45,929.0,82.0,1.9,18.0,663.5,877.86,667.27
2016,3,17,15,0,917.0,80.0,1.9,18.0,624.0,858.45,655.78
2016,3,17,15,15,900.0,77.5,1.8,17.5,578.5,831.36,639.25
2016,3,17,15,30,883.0,75.0,1.7,17.0,533.0,801.61,620.85
2016,3,17,15,45,860.0,72.0,1.6,17.0,483.0,764.17,595.74
2016,3,17,16,0,837.0,69.0,1.5,17.0,433.0,730.99,573.5
2016,3,17,16,15,804.0,65.0,1.35,16.0,379.5,681.39,540.53
2016,3,17,16,30,771.0,61.0,1.2,15.0,326.0,631.02,506.14
2016,3,17,16,45,721.5,56.0,1.05,14.5,271.5,568.05,459.66
2016,3,17,17,0,672.0,51.0,0.9,14.0,217.0,506.21,411.09
2016,3,17,17,15,591.0,44.0,0.9,13.5,164.0,424.94,345.8
2016,3,17,17,30,510.0,37.0,0.9,13.0,111.0,353.87,284.92
2016,3,17,17,45,361.5,26.0,0.95,12.5,67.5,245.07,188.38
2016,3,17,18,0,213.0,15.0,1.0,12.0,24.0,133.47,0.0
2016,3,17,18,15,106.5,7.5,1.0,11.5,12.0,7.15,0.0
2016,3,17,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,15,116.5,9.5,0.55,7.5,15.5,9.05,0.0
2016,3,18,6,30,233.0,19.0,0.6,8.0,31.0,15.19,2.53
2016,3,18,6,45,370.5,30.0,0.65,8.5,76.0,23.33,14.86
2016,3,18,7,0,508.0,41.0,0.7,9.0,121.0,31.05,22.4
2016,3,18,7,15,586.5,48.5,0.7,9.5,174.0,35.32,26.55
2016,3,18,7,30,665.0,56.0,0.7,10.0,227.0,43.24,33.8
2016,3,18,7,45,713.5,61.0,0.7,10.5,282.0,45.4,35.66
2016,3,18,8,0,762.0,66.0,0.7,11.0,337.0,47.52,37.4
2016,3,18,8,15,794.5,70.0,0.65,11.5,390.0,52.33,41.49
2016,3,18,8,30,827.0,74.0,0.6,12.0,443.0,103.52,54.08
2016,3,18,8,45,849.5,77.5,0.55,12.5,492.5,156.53,88.34
2016,3,18,9,0,872.0,81.0,0.5,13.0,542.0,217.95,136.84
2016,3,18,9,15,888.5,83.5,0.55,13.5,586.5,272.43,183.29
2016,3,18,9,30,905.0,86.0,0.6,14.0,631.0,327.75,231.37
2016,3,18,9,45,915.0,88.5,0.65,14.5,669.5,381.51,278.0
2016,3,18,10,0,925.0,91.0,0.7,15.0,708.0,435.0,323.32
2016,3,18,10,15,933.5,92.5,0.8,15.0,740.0,486.46,366.84
2016,3,18,10,30,942.0,94.0,0.9,15.0,772.0,537.03,408.57
2016,3,18,10,45,945.5,96.5,1.0,15.5,795.5,584.74,446.34
2016,3,18,11,0,949.0,99.0,1.1,16.0,819.0,630.7,481.77
2016,3,18,11,15,731.0,202.0,1.15,16.0,764.0,629.25,480.3
2016,3,18,11,30,513.0,305.0,1.2,16.0,709.0,612.79,466.93
2016,3,18,11,45,736.0,203.0,1.25,16.5,788.0,695.2,529.78
2016,3,18,12,0,959.0,101.0,1.3,17.0,867.0,783.1,593.49
2016,3,18,12,15,717.0,212.0,1.4,17.0,785.0,743.39,563.49
2016,3,18,12,30,475.0,323.0,1.5,17.0,703.0,685.36,519.64
2016,3,18,12,45,700.5,219.0,1.6,17.0,772.0,780.89,593.59
2016,3,18,13,0,926.0,115.0,1.7,17.0,841.0,869.73,656.51
2016,3,18,13,15,921.0,114.0,1.75,17.0,824.0,881.11,664.24
2016,3,18,13,30,916.0,113.0,1.8,17.0,807.0,889.09,670.71
2016,3,18,13,45,773.5,168.5,1.85,17.0,741.5,846.37,642.87
2016,3,18,14,0,631.0,224.0,1.9,17.0,676.0,790.19,604.11
2016,3,18,14,15,756.0,165.5,1.9,17.0,683.0,839.86,641.91
2016,3,18,14,30,881.0,107.0,1.9,17.0,690.0,878.82,669.39
2016,3,18,14,45,867.0,104.5,1.95,17.0,651.0,861.15,658.81
2016,3,18,15,0,853.0,102.0,2.0,17.0,612.0,840.44,646.76
2016,3,18,15,15,764.5,112.5,1.95,16.5,544.0,774.43,603.02
2016,3,18,15,30,676.0,123.0,1.9,16.0,476.0,705.38,556.49
2016,3,18,15,45,624.5,122.0,1.9,16.0,424.0,652.37,520.02
2016,3,18,16,0,573.0,121.0,1.9,16.0,372.0,599.08,481.44
2016,3,18,16,15,527.5,116.5,1.75,15.0,325.5,541.88,440.14
2016,3,18,16,30,482.0,112.0,1.6,14.0,279.0,491.46,402.66
2016,3,18,16,45,447.0,96.5,1.45,13.5,231.5,435.84,359.5
2016,3,18,17,0,412.0,81.0,1.3,13.0,184.0,381.14,315.49
2016,3,18,17,15,350.5,66.0,1.25,12.5,138.5,312.73,258.54
2016,3,18,17,30,289.0,51.0,1.2,12.0,93.0,248.45,202.71
2016,3,18,17,45,144.5,35.5,1.15,11.5,56.5,135.02,103.99
2016,3,18,18,0,0.0,20.0,1.1,11.0,20.0,21.46,0.0
2016,3,18,18,15,0.0,10.0,1.05,10.5,10.0,9.53,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,19,6,15,109.5,10.5,0.25,7.5,16.5,10.01,0.0
2016,3,19,6,30,219.0,21.0,0.2,8.0,33.0,16.88,5.25
2016,3,19,6,45,353.5,32.5,0.15,8.5,77.5,25.38,16.83
2016,3,19,7,0,488.0,44.0,0.1,9.0,122.0,33.44,24.69
2016,3,19,7,15,564.5,51.5,0.2,9.5,174.5,37.57,28.67
2016,3,19,7,30,641.0,59.0,0.3,10.0,227.0,41.55,32.31
2016,3,19,7,45,690.5,64.0,0.4,10.5,281.5,47.67,37.73
2016,3,19,8,0,740.0,69.0,0.5,11.0,336.0,49.68,39.34
2016,3,19,8,15,772.5,73.0,0.55,11.5,388.0,58.36,38.66
2016,3,19,8,30,805.0,77.0,0.6,12.0,440.0,108.48,57.76
2016,3,19,8,45,828.5,80.5,0.7,12.5,489.5,160.52,92.32
2016,3,19,9,0,852.0,84.0,0.8,13.0,539.0,214.76,135.71
2016,3,19,9,15,868.5,86.5,0.9,13.5,583.0,274.52,186.86
2016,3,19,9,30,885.0,89.0,1.0,14.0,627.0,328.86,234.49
2016,3,19,9,45,898.0,90.5,1.1,14.5,665.5,381.83,280.84
2016,3,19,10,0,911.0,92.0,1.2,15.0,704.0,434.81,326.23
2016,3,19,10,15,919.5,93.5,1.25,15.0,735.5,485.61,369.27
2016,3,19,10,30,928.0,95.0,1.3,15.0,767.0,535.52,410.48
2016,3,19,10,45,935.5,95.0,1.4,15.5,791.0,582.49,447.91
2016,3,19,11,0,943.0,95.0,1.5,16.0,815.0,628.01,483.27
2016,3,19,11,15,946.0,96.0,1.55,16.0,831.0,670.04,515.78
2016,3,19,11,30,949.0,97.0,1.6,16.0,847.0,709.91,546.07
2016,3,19,11,45,950.0,97.5,1.7,16.5,854.5,745.6,572.23
2016,3,19,12,0,951.0,98.0,1.8,17.0,862.0,778.65,594.68
2016,3,19,12,15,950.5,98.0,1.85,17.0,861.0,807.32,614.6
2016,3,19,12,30,950.0,98.0,1.9,17.0,860.0,832.99,632.52
2016,3,19,12,45,943.5,99.5,2.0,17.0,850.0,852.31,646.65
2016,3,19,13,0,937.0,101.0,2.1,17.0,840.0,868.26,658.66
2016,3,19,13,15,932.5,100.5,2.1,16.5,822.5,880.42,668.53
2016,3,19,13,30,928.0,100.0,2.1,16.0,805.0,889.17,676.28
2016,3,19,13,45,919.0,99.5,2.1,16.0,779.5,890.7,678.04
2016,3,19,14,0,910.0,99.0,2.1,16.0,754.0,888.8,677.67
2016,3,19,14,15,900.0,97.5,2.1,15.5,721.5,881.59,675.12
2016,3,19,14,30,890.0,96.0,2.1,15.0,689.0,871.09,670.48
2016,3,19,14,45,722.0,144.5,2.1,15.0,607.5,790.46,615.43
2016,3,19,15,0,554.0,193.0,2.1,15.0,526.0,694.09,546.34
2016,3,19,15,15,507.0,191.0,2.05,14.5,478.5,648.92,515.32
2016,3,19,15,30,460.0,189.0,2.0,14.0,431.0,603.23,482.89
2016,3,19,15,45,449.5,171.0,2.0,14.0,389.0,568.0,458.21
2016,3,19,16,0,439.0,153.0,2.0,14.0,347.0,531.25,431.85
2016,3,19,16,15,416.5,138.0,1.95,13.5,304.5,487.92,400.1
2016,3,19,16,30,394.0,123.0,1.9,13.0,262.0,444.3,367.27
2016,3,19,16,45,370.0,105.0,1.85,12.5,218.0,396.01,329.66
2016,3,19,17,0,346.0,87.0,1.8,12.0,174.0,347.99,290.81
2016,3,19,17,15,299.5,69.5,1.7,11.5,132.0,287.78,239.89
2016,3,19,17,30,253.0,52.0,1.6,11.0,90.0,230.36,189.37
2016,3,19,17,45,126.5,36.5,1.5,10.5,55.5,127.25,98.83
2016,3,19,18,0,0.0,21.0,1.4,10.0,21.0,22.71,0.42
2016,3,19,18,15,0.0,10.5,1.5,10.0,10.5,10.01,0.0
2016,3,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,20,6,15,92.5,10.5,0.85,8.5,16.5,10.01,0.0
2016,3,20,6,30,185.0,21.0,1.0,9.0,33.0,16.63,6.2
2016,3,20,6,45,273.5,36.0,1.15,9.5,72.0,28.31,19.33
2016,3,20,7,0,362.0,51.0,1.3,10.0,111.0,39.36,29.81
2016,3,20,7,15,412.0,65.0,1.4,10.5,157.0,48.14,38.0
2016,3,20,7,30,462.0,79.0,1.5,11.0,203.0,57.24,46.23
2016,3,20,7,45,496.0,90.5,1.6,11.5,249.5,64.0,52.15
2016,3,20,8,0,530.0,102.0,1.7,12.0,296.0,69.85,57.11
2016,3,20,8,15,396.5,146.5,1.75,12.5,303.5,106.19,80.23
2016,3,20,8,30,263.0,191.0,1.8,13.0,311.0,160.48,119.49
2016,3,20,8,45,562.5,134.5,1.85,13.5,427.0,168.28,110.03
2016,3,20,9,0,862.0,78.0,1.9,14.0,543.0,222.34,141.91
2016,3,20,9,15,878.0,80.5,1.95,14.0,587.0,276.2,189.24
2016,3,20,9,30,894.0,83.0,2.0,14.0,631.0,330.85,238.15
2016,3,20,9,45,902.5,86.5,2.1,14.5,668.5,384.35,285.6
2016,3,20,10,0,911.0,90.0,2.2,15.0,706.0,437.44,331.68
2016,3,20,10,15,919.5,91.5,2.25,15.0,737.5,488.2,375.3
2016,3,20,10,30,928.0,93.0,2.3,15.0,769.0,538.08,417.09
2016,3,20,10,45,932.0,95.0,2.4,15.5,792.5,584.91,454.85
2016,3,20,11,0,936.0,97.0,2.5,16.0,816.0,630.05,490.3
2016,3,20,11,15,940.0,98.0,2.55,16.0,832.0,672.4,523.55
2016,3,20,11,30,944.0,99.0,2.6,16.0,848.0,712.68,554.62
2016,3,20,11,45,944.5,100.0,2.7,16.0,855.5,748.3,582.06
2016,3,20,12,0,945.0,101.0,2.8,16.0,863.0,781.27,605.74
2016,3,20,12,15,945.0,100.5,2.85,16.0,862.5,809.64,625.86
2016,3,20,12,30,945.0,100.0,2.9,16.0,862.0,835.03,643.93
2016,3,20,12,45,479.0,174.5,3.0,16.0,561.0,566.67,447.15
2016,3,20,13,0,13.0,249.0,3.1,16.0,260.0,245.55,191.38
2016,3,20,13,15,13.0,244.0,3.15,16.0,255.0,241.68,189.37
2016,3,20,13,30,13.0,239.0,3.2,16.0,250.0,237.75,186.52
2016,3,20,13,45,468.5,166.5,3.3,16.0,505.5,590.89,472.07
2016,3,20,14,0,924.0,94.0,3.4,16.0,761.0,898.72,697.09
2016,3,20,14,15,914.5,92.5,3.4,15.5,728.5,891.76,692.1
2016,3,20,14,30,905.0,91.0,3.4,15.0,696.0,881.47,687.48
2016,3,20,14,45,894.5,88.0,3.4,15.0,657.5,865.38,677.59
2016,3,20,15,0,884.0,85.0,3.4,15.0,619.0,846.17,665.6
2016,3,20,15,15,520.0,163.0,3.35,14.5,471.0,629.55,506.73
2016,3,20,15,30,156.0,241.0,3.3,14.0,323.0,394.59,319.24
2016,3,20,15,45,94.5,207.5,3.3,14.0,256.0,295.55,240.85
2016,3,20,16,0,33.0,174.0,3.3,14.0,189.0,210.41,170.93
2016,3,20,16,15,29.0,153.5,3.1,13.5,166.0,186.06,151.78
2016,3,20,16,30,25.0,133.0,2.9,13.0,143.0,161.64,132.09
2016,3,20,16,45,331.0,94.0,2.7,12.5,180.5,356.91,300.81
2016,3,20,17,0,637.0,55.0,2.5,12.0,218.0,498.78,417.36
2016,3,20,17,15,558.5,47.5,2.25,11.5,166.0,419.46,349.55
2016,3,20,17,30,480.0,40.0,2.0,11.0,114.0,345.06,284.25
2016,3,20,17,45,240.0,34.0,1.8,10.5,71.0,192.86,152.46
2016,3,20,18,0,0.0,28.0,1.6,10.0,28.0,35.25,7.75
2016,3,20,18,15,0.0,14.0,1.55,10.0,14.0,13.34,0.0
2016,3,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,21,6,15,3.0,11.5,1.25,9.0,11.5,10.96,0.0
2016,3,21,6,30,6.0,23.0,1.5,9.0,23.0,21.07,10.37
2016,3,21,6,45,34.5,43.5,1.75,9.0,49.0,38.02,28.02
2016,3,21,7,0,63.0,64.0,2.0,9.0,75.0,52.85,42.09
2016,3,21,7,15,77.5,87.0,2.05,9.0,105.0,70.21,58.17
2016,3,21,7,30,92.0,110.0,2.1,9.0,135.0,87.02,73.46
2016,3,21,7,45,102.5,132.0,2.2,9.5,165.5,102.65,87.21
2016,3,21,8,0,113.0,154.0,2.3,10.0,196.0,117.77,100.2
2016,3,21,8,15,135.5,178.0,2.3,10.0,235.5,137.9,110.16
2016,3,21,8,30,158.0,202.0,2.3,10.0,275.0,168.26,131.01
2016,3,21,8,45,150.0,225.5,2.35,10.0,300.5,197.06,153.6
2016,3,21,9,0,142.0,249.0,2.4,10.0,326.0,225.27,176.8
2016,3,21,9,15,244.0,257.5,2.45,10.0,403.0,262.46,203.71
2016,3,21,9,30,346.0,266.0,2.5,10.0,480.0,316.61,245.69
2016,3,21,9,45,296.0,295.0,2.6,10.5,486.0,344.2,270.1
2016,3,21,10,0,246.0,324.0,2.7,11.0,492.0,371.76,293.36
2016,3,21,10,15,224.5,343.0,2.75,11.0,501.5,393.99,311.81
2016,3,21,10,30,203.0,362.0,2.8,11.0,511.0,414.16,328.14
2016,3,21,10,45,274.5,360.0,2.9,11.0,568.5,462.28,366.38
2016,3,21,11,0,346.0,358.0,3.0,11.0,626.0,519.24,411.27
2016,3,21,11,15,338.5,368.5,3.1,11.0,635.0,543.07,429.91
2016,3,21,11,30,331.0,379.0,3.2,11.0,644.0,565.78,447.63
2016,3,21,11,45,623.5,250.0,3.3,11.5,754.0,670.3,531.93
2016,3,21,12,0,916.0,121.0,3.4,12.0,864.0,783.17,619.84
2016,3,21,12,15,916.0,121.0,3.5,12.0,863.5,811.44,640.01
2016,3,21,12,30,916.0,121.0,3.6,12.0,863.0,836.85,658.78
2016,3,21,12,45,458.0,124.0,3.75,12.0,495.0,500.38,406.25
2016,3,21,13,0,0.0,127.0,3.9,12.0,127.0,118.89,92.45
2016,3,21,13,15,0.0,124.0,3.95,12.0,124.0,116.12,90.69
2016,3,21,13,30,0.0,121.0,4.0,12.0,121.0,113.33,88.5
2016,3,21,13,45,7.0,181.0,4.1,12.0,186.0,176.99,140.92
2016,3,21,14,0,14.0,241.0,4.2,12.0,251.0,242.51,194.21
2016,3,21,14,15,7.0,189.5,4.2,12.0,194.5,186.25,148.72
2016,3,21,14,30,0.0,138.0,4.2,12.0,138.0,130.1,102.85
2016,3,21,14,45,0.0,98.0,4.2,12.0,98.0,91.5,71.17
2016,3,21,15,0,0.0,58.0,4.2,12.0,58.0,53.99,39.98
2016,3,21,15,15,253.5,118.0,4.05,11.5,253.0,357.79,299.53
2016,3,21,15,30,507.0,178.0,3.9,11.0,448.0,631.98,520.18
2016,3,21,15,45,253.5,148.0,3.75,11.0,283.0,374.88,312.5
2016,3,21,16,0,0.0,118.0,3.6,11.0,118.0,113.14,90.57
2016,3,21,16,15,0.0,103.0,3.3,10.5,103.0,98.55,78.99
2016,3,21,16,30,0.0,88.0,3.0,10.0,88.0,83.89,66.87
2016,3,21,16,45,0.0,73.5,2.75,10.0,73.5,69.69,54.83
2016,3,21,17,0,0.0,59.0,2.5,10.0,59.0,55.41,42.53
2016,3,21,17,15,0.0,44.5,2.25,9.5,44.5,41.35,30.3
2016,3,21,17,30,0.0,30.0,2.0,9.0,30.0,27.85,18.36
2016,3,21,17,45,0.0,18.5,1.75,8.5,18.5,17.15,8.71
2016,3,21,18,0,0.0,7.0,1.5,8.0,7.0,6.48,0.0
2016,3,21,18,15,0.0,3.5,1.5,7.5,3.5,3.34,0.0
2016,3,21,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,6,15,121.5,13.5,1.75,5.5,22.5,12.87,0.0
2016,3,22,6,30,243.0,27.0,2.0,6.0,45.0,21.97,12.0
2016,3,22,6,45,386.5,37.0,2.3,6.5,93.0,28.82,20.2
2016,3,22,7,0,530.0,47.0,2.6,7.0,141.0,35.4,26.65
2016,3,22,7,15,604.0,54.0,2.75,7.0,195.5,39.03,30.23
2016,3,22,7,30,678.0,61.0,2.9,7.0,250.0,42.54,33.51
2016,3,22,7,45,357.0,103.0,3.05,7.5,204.5,72.29,60.48
2016,3,22,8,0,36.0,145.0,3.2,8.0,159.0,118.16,101.38
2016,3,22,8,15,133.0,172.5,3.3,8.0,233.0,135.6,108.74
2016,3,22,8,30,230.0,200.0,3.4,8.0,307.0,174.2,134.12
2016,3,22,8,45,224.0,224.0,3.55,8.5,337.0,207.46,160.04
2016,3,22,9,0,218.0,248.0,3.7,9.0,367.0,240.34,187.15
2016,3,22,9,15,221.5,269.0,3.75,9.0,399.0,273.02,214.54
2016,3,22,9,30,225.0,290.0,3.8,9.0,431.0,306.17,242.43
2016,3,22,9,45,137.0,294.0,3.9,9.5,381.5,294.73,235.64
2016,3,22,10,0,49.0,298.0,4.0,10.0,332.0,278.56,223.74
2016,3,22,10,15,148.5,328.0,4.05,10.0,437.0,349.18,279.82
2016,3,22,10,30,248.0,358.0,4.1,10.0,542.0,434.5,347.36
2016,3,22,10,45,183.0,372.0,4.15,10.5,509.5,426.84,340.8
2016,3,22,11,0,118.0,386.0,4.2,11.0,477.0,413.42,329.39
2016,3,22,11,15,559.0,235.0,4.2,11.0,682.5,564.73,454.0
2016,3,22,11,30,1000.0,84.0,4.2,11.0,888.0,743.96,596.72
2016,3,22,11,45,1001.5,84.5,4.25,11.0,895.5,781.41,624.23
2016,3,22,12,0,1003.0,85.0,4.3,11.0,903.0,816.08,649.71
2016,3,22,12,15,770.0,200.5,4.3,11.0,828.0,784.97,625.02
2016,3,22,12,30,537.0,316.0,4.3,11.0,753.0,735.78,583.7
2016,3,22,12,45,549.0,301.5,4.35,11.0,744.0,749.05,595.3
2016,3,22,13,0,561.0,287.0,4.4,11.0,735.0,760.37,605.12
2016,3,22,13,15,771.0,188.0,4.45,11.0,790.0,853.54,679.46
2016,3,22,13,30,981.0,89.0,4.5,11.0,845.0,933.22,737.74
2016,3,22,13,45,975.0,87.5,4.55,11.0,819.0,936.19,740.58
2016,3,22,14,0,969.0,86.0,4.6,11.0,793.0,935.52,741.52
2016,3,22,14,15,960.0,84.5,4.6,11.0,759.5,928.69,737.79
2016,3,22,14,30,951.0,83.0,4.6,11.0,726.0,918.35,731.72
2016,3,22,14,45,938.5,81.5,4.7,11.0,686.0,901.63,721.89
2016,3,22,15,0,926.0,80.0,4.8,11.0,646.0,881.72,709.78
2016,3,22,15,15,752.0,118.0,4.7,10.5,555.5,780.9,636.82
2016,3,22,15,30,578.0,156.0,4.6,10.0,465.0,671.42,554.65
2016,3,22,15,45,712.0,113.0,4.6,10.0,458.5,719.64,595.55
2016,3,22,16,0,846.0,70.0,4.6,10.0,452.0,752.38,622.67
2016,3,22,16,15,814.0,66.5,4.35,9.5,398.0,703.12,586.13
2016,3,22,16,30,782.0,63.0,4.1,9.0,344.0,653.04,548.69
2016,3,22,16,45,732.0,59.0,3.9,9.0,288.5,589.63,499.0
2016,3,22,17,0,682.0,55.0,3.7,9.0,233.0,527.31,447.28
2016,3,22,17,15,605.0,48.0,3.3,8.5,179.0,446.65,378.47
2016,3,22,17,30,528.0,41.0,2.9,8.0,125.0,375.99,314.92
2016,3,22,17,45,387.0,31.0,2.55,7.5,79.5,269.03,218.22
2016,3,22,18,0,246.0,21.0,2.2,7.0,34.0,163.69,83.39
2016,3,22,18,15,123.0,10.5,2.1,6.5,17.0,63.41,0.0
2016,3,22,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,158.0,13.0,1.85,4.5,25.0,12.39,0.0
2016,3,23,6,30,316.0,26.0,1.9,5.0,50.0,20.78,11.63
2016,3,23,6,45,435.5,36.0,1.95,5.5,98.5,27.71,19.38
2016,3,23,7,0,555.0,46.0,2.0,6.0,147.0,34.31,25.82
2016,3,23,7,15,624.5,52.5,2.15,6.5,201.5,37.6,29.01
2016,3,23,7,30,694.0,59.0,2.3,7.0,256.0,44.75,35.55
2016,3,23,7,45,741.0,63.5,2.5,8.0,311.5,46.43,36.87
2016,3,23,8,0,788.0,68.0,2.7,9.0,367.0,48.1,38.11
2016,3,23,8,15,818.5,72.0,2.75,9.5,421.0,74.42,41.54
2016,3,23,8,30,849.0,76.0,2.8,10.0,475.0,127.49,68.75
2016,3,23,8,45,870.0,79.0,2.9,10.5,525.0,181.57,108.71
2016,3,23,9,0,891.0,82.0,3.0,11.0,575.0,243.88,161.35
2016,3,23,9,15,907.0,84.0,3.0,11.0,620.0,299.08,211.05
2016,3,23,9,30,923.0,86.0,3.0,11.0,665.0,355.02,261.98
2016,3,23,9,45,933.0,89.0,3.0,11.5,703.5,410.16,311.33
2016,3,23,10,0,943.0,92.0,3.0,12.0,742.0,464.98,359.19
2016,3,23,10,15,951.5,93.5,3.0,12.5,774.5,517.29,403.71
2016,3,23,10,30,960.0,95.0,3.0,13.0,807.0,568.65,446.09
2016,3,23,10,45,965.0,96.0,3.05,13.5,831.0,616.49,484.67
2016,3,23,11,0,970.0,97.0,3.1,14.0,855.0,662.61,520.87
2016,3,23,11,15,974.0,97.5,3.1,14.0,871.0,705.74,554.71
2016,3,23,11,30,978.0,98.0,3.1,14.0,887.0,746.68,586.22
2016,3,23,11,45,981.5,97.5,3.1,14.0,895.5,783.97,613.64
2016,3,23,12,0,985.0,97.0,3.1,14.0,904.0,818.65,638.05
2016,3,23,12,15,984.5,97.0,3.1,14.0,903.0,848.01,658.61
2016,3,23,12,30,984.0,97.0,3.1,14.0,902.0,874.25,677.0
2016,3,23,12,45,833.0,170.5,3.15,14.5,847.0,852.54,660.76
2016,3,23,13,0,682.0,244.0,3.2,15.0,792.0,822.43,637.03
2016,3,23,13,15,826.0,169.0,3.25,15.0,819.0,880.2,680.93
2016,3,23,13,30,970.0,94.0,3.3,15.0,846.0,932.79,718.23
2016,3,23,13,45,963.0,93.5,3.35,15.0,819.5,935.88,721.11
2016,3,23,14,0,956.0,93.0,3.4,15.0,793.0,935.41,722.1
2016,3,23,14,15,946.5,91.5,3.4,14.5,759.5,928.15,719.55
2016,3,23,14,30,937.0,90.0,3.4,14.0,726.0,917.44,714.77
2016,3,23,14,45,921.5,89.0,3.4,14.0,685.5,898.82,703.2
2016,3,23,15,0,906.0,88.0,3.4,14.0,645.0,877.14,689.58
2016,3,23,15,15,889.0,85.5,3.3,13.5,599.0,849.59,672.45
2016,3,23,15,30,872.0,83.0,3.2,13.0,553.0,826.01,658.17
2016,3,23,15,45,844.5,81.0,3.1,13.0,501.5,785.66,630.27
2016,3,23,16,0,817.0,79.0,3.0,13.0,450.0,743.58,600.92
2016,3,23,16,15,783.5,75.0,2.65,12.5,396.5,693.22,564.65
2016,3,23,16,30,750.0,71.0,2.3,12.0,343.0,642.12,527.08
2016,3,23,16,45,697.0,66.0,1.95,11.5,287.5,580.26,479.79
2016,3,23,17,0,644.0,61.0,1.6,11.0,232.0,516.42,428.19
2016,3,23,17,15,565.5,53.0,1.45,10.0,178.5,435.34,362.25
2016,3,23,17,30,487.0,45.0,1.3,9.0,125.0,359.02,296.99
2016,3,23,17,45,348.5,33.5,1.2,8.5,79.5,252.72,203.47
2016,3,23,18,0,210.0,22.0,1.1,8.0,34.0,149.13,83.33
2016,3,23,18,15,105.0,11.0,1.1,7.5,17.0,56.3,0.0
2016,3,23,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,24,6,15,134.0,14.0,1.1,5.5,25.0,13.34,0.0
2016,3,24,6,30,268.0,28.0,1.3,6.0,50.0,22.41,13.32
2016,3,24,6,45,387.0,39.5,1.5,7.0,97.5,30.59,21.91
2016,3,24,7,0,506.0,51.0,1.7,8.0,145.0,38.37,29.32
2016,3,24,7,15,576.0,58.5,1.8,8.5,198.5,42.24,33.01
2016,3,24,7,30,646.0,66.0,1.9,9.0,252.0,45.96,36.36
2016,3,24,7,45,691.0,71.5,2.05,9.5,306.0,47.89,37.96
2016,3,24,8,0,736.0,77.0,2.2,10.0,360.0,55.0,44.16
2016,3,24,8,15,766.5,81.5,2.25,10.5,412.5,84.12,48.69
2016,3,24,8,30,797.0,86.0,2.3,11.0,465.0,134.85,75.99
2016,3,24,8,45,816.0,90.5,2.4,12.0,513.0,187.09,114.93
