Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,0,835.0,95.0,2.5,13.0,561.0,241.07,160.26
2016,3,24,9,15,851.5,97.5,2.65,13.0,605.0,294.25,207.76
2016,3,24,9,30,868.0,100.0,2.8,13.0,649.0,348.41,256.59
2016,3,24,9,45,876.0,104.0,2.95,13.5,685.5,406.37,307.52
2016,3,24,10,0,884.0,108.0,3.1,14.0,722.0,458.52,352.8
2016,3,24,10,15,893.0,110.0,3.2,14.0,753.5,508.82,396.11
2016,3,24,10,30,902.0,112.0,3.3,14.0,785.0,558.33,437.75
2016,3,24,10,45,900.5,117.5,3.4,14.5,807.0,604.08,474.63
2016,3,24,11,0,899.0,123.0,3.5,15.0,829.0,647.81,508.96
2016,3,24,11,15,903.0,123.5,3.55,15.0,844.5,688.42,541.08
2016,3,24,11,30,907.0,124.0,3.6,15.0,860.0,727.04,571.13
2016,3,24,11,45,907.5,125.5,3.65,15.5,867.0,761.94,596.83
2016,3,24,12,0,908.0,127.0,3.7,16.0,874.0,794.32,619.02
2016,3,24,12,15,908.5,126.5,3.75,16.0,873.5,822.16,638.95
2016,3,24,12,30,909.0,126.0,3.8,16.0,873.0,847.19,656.92
2016,3,24,12,45,926.0,115.0,3.9,16.0,869.0,872.37,675.33
2016,3,24,13,0,943.0,104.0,4.0,16.0,865.0,894.67,691.79
2016,3,24,13,15,939.5,103.5,4.0,16.0,848.0,907.38,701.1
2016,3,24,13,30,936.0,103.0,4.0,16.0,831.0,916.69,708.22
2016,3,24,13,45,930.0,102.0,4.0,16.0,806.0,919.89,711.23
2016,3,24,14,0,924.0,101.0,4.0,16.0,781.0,919.64,712.02
2016,3,24,14,15,915.5,99.5,3.95,15.5,748.5,913.26,709.74
2016,3,24,14,30,907.0,98.0,3.9,15.0,716.0,903.54,705.27
2016,3,24,14,45,897.0,94.5,3.9,15.0,677.5,887.03,695.08
2016,3,24,15,0,887.0,91.0,3.9,15.0,639.0,867.36,682.76
2016,3,24,15,15,870.0,88.5,3.85,14.5,594.0,840.01,665.94
2016,3,24,15,30,853.0,86.0,3.8,14.0,549.0,816.75,652.08
2016,3,24,15,45,829.5,83.0,3.75,14.0,499.0,778.65,625.93
2016,3,24,16,0,806.0,80.0,3.7,14.0,449.0,738.7,598.2
2016,3,24,16,15,773.0,76.0,3.45,13.5,395.5,688.85,562.8
2016,3,24,16,30,740.0,72.0,3.2,13.0,342.0,638.29,526.11
2016,3,24,16,45,681.5,68.0,3.0,12.5,286.5,574.13,477.49
2016,3,24,17,0,623.0,64.0,2.8,12.0,231.0,508.31,424.64
2016,3,24,17,15,546.5,55.5,2.5,11.0,178.0,428.33,358.6
2016,3,24,17,30,470.0,47.0,2.2,10.0,125.0,352.96,293.39
2016,3,24,17,45,342.0,34.5,1.9,9.5,80.0,251.31,203.16
2016,3,24,18,0,214.0,22.0,1.6,9.0,35.0,152.78,92.14
2016,3,24,18,15,107.0,11.0,1.65,9.0,17.5,57.42,0.0
2016,3,24,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,140.5,15.5,1.95,7.0,27.5,12.46,0.0
2016,3,25,6,30,281.0,31.0,2.0,7.0,55.0,25.05,15.79
2016,3,25,6,45,402.5,42.0,2.1,7.5,104.0,32.65,23.76
2016,3,25,7,0,524.0,53.0,2.2,8.0,153.0,39.9,30.73
2016,3,25,7,15,593.5,60.0,2.2,8.5,207.5,43.28,33.95
2016,3,25,7,30,663.0,67.0,2.2,9.0,262.0,46.55,36.89
2016,3,25,7,45,706.0,73.5,2.2,9.5,316.5,49.21,39.14
2016,3,25,8,0,749.0,80.0,2.2,10.0,371.0,57.26,46.18
2016,3,25,8,15,779.5,84.0,2.25,10.5,424.0,90.48,51.89
2016,3,25,8,30,810.0,88.0,2.3,11.0,477.0,141.65,80.5
2016,3,25,8,45,830.5,92.0,2.35,11.5,526.0,194.51,120.63
2016,3,25,9,0,851.0,96.0,2.4,12.0,575.0,249.24,167.16
2016,3,25,9,15,867.0,98.5,2.45,12.0,619.0,303.21,215.53
2016,3,25,9,30,883.0,101.0,2.5,12.0,663.0,358.07,264.97
2016,3,25,9,45,898.0,101.5,2.65,12.5,701.5,416.47,316.17
2016,3,25,10,0,913.0,102.0,2.8,13.0,740.0,469.67,362.26
2016,3,25,10,15,921.5,103.5,2.9,13.0,771.5,520.62,406.12
2016,3,25,10,30,930.0,105.0,3.0,13.0,803.0,570.67,448.18
2016,3,25,10,45,936.0,105.5,3.1,13.5,826.5,617.34,485.81
2016,3,25,11,0,942.0,106.0,3.2,14.0,850.0,662.43,521.26
2016,3,25,11,15,945.5,106.5,3.25,14.0,865.5,704.16,554.16
2016,3,25,11,30,949.0,107.0,3.3,14.0,881.0,743.73,584.86
2016,3,25,11,45,950.0,107.5,3.4,14.5,888.0,779.21,610.33
2016,3,25,12,0,951.0,108.0,3.5,15.0,895.0,812.04,632.87
2016,3,25,12,15,950.5,108.0,3.55,15.0,893.5,840.45,653.15
2016,3,25,12,30,950.0,108.0,3.6,15.0,892.0,865.87,671.35
2016,3,25,12,45,954.5,103.5,3.65,15.0,884.0,887.78,687.14
2016,3,25,13,0,959.0,99.0,3.7,15.0,876.0,906.51,700.82
2016,3,25,13,15,954.5,98.0,3.7,15.0,858.0,917.92,709.21
2016,3,25,13,30,950.0,97.0,3.7,15.0,840.0,925.84,715.35
2016,3,25,13,45,947.0,94.0,3.75,15.0,815.0,929.42,718.93
2016,3,25,14,0,944.0,91.0,3.8,15.0,790.0,929.44,720.23
2016,3,25,14,15,935.0,89.5,3.8,15.0,756.5,922.37,716.41
2016,3,25,14,30,926.0,88.0,3.8,15.0,723.0,911.88,710.4
2016,3,25,14,45,916.0,85.0,3.8,15.0,683.5,895.51,700.37
2016,3,25,15,0,906.0,82.0,3.8,15.0,644.0,875.95,688.18
2016,3,25,15,15,890.0,79.5,3.75,14.5,599.0,848.89,671.66
2016,3,25,15,30,874.0,77.0,3.7,14.0,554.0,819.19,653.16
2016,3,25,15,45,852.5,74.0,3.65,14.0,504.0,782.08,627.85
2016,3,25,16,0,831.0,71.0,3.6,14.0,454.0,749.49,605.72
2016,3,25,16,15,800.5,67.5,3.4,13.5,401.0,701.33,571.9
2016,3,25,16,30,770.0,64.0,3.2,13.0,348.0,652.32,536.76
2016,3,25,16,45,722.0,59.5,3.0,12.5,293.0,589.52,489.78
2016,3,25,17,0,674.0,55.0,2.8,12.0,238.0,527.79,440.94
2016,3,25,17,15,602.0,48.5,2.6,11.0,184.5,450.43,377.42
2016,3,25,17,30,530.0,42.0,2.4,10.0,131.0,382.42,318.26
2016,3,25,17,45,390.5,32.0,2.2,9.5,84.5,274.84,223.14
2016,3,25,18,0,251.0,22.0,2.0,9.0,38.0,172.43,110.79
2016,3,25,18,15,125.5,11.0,2.0,8.5,19.0,65.82,0.0
2016,3,25,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,197.0,13.5,1.9,7.5,31.5,10.47,0.0
2016,3,26,6,30,394.0,27.0,1.9,8.0,63.0,21.1,12.57
2016,3,26,6,45,504.0,34.5,1.95,8.5,113.0,28.16,19.7
2016,3,26,7,0,614.0,42.0,2.0,9.0,163.0,33.18,24.56
2016,3,26,7,15,674.0,47.5,2.1,9.5,217.5,36.17,27.37
2016,3,26,7,30,734.0,53.0,2.2,10.0,272.0,39.09,29.97
2016,3,26,7,45,774.0,56.5,2.35,10.5,326.5,40.24,30.88
2016,3,26,8,0,814.0,60.0,2.5,11.0,381.0,41.39,31.74
2016,3,26,8,15,840.0,63.0,2.6,11.5,433.5,87.75,45.98
2016,3,26,8,30,866.0,66.0,2.7,12.0,486.0,140.93,76.72
2016,3,26,8,45,884.5,68.5,2.8,12.5,534.5,195.05,118.48
2016,3,26,9,0,903.0,71.0,2.9,13.0,583.0,250.62,166.32
2016,3,26,9,15,916.5,73.0,2.95,13.5,627.0,305.7,215.75
2016,3,26,9,30,930.0,75.0,3.0,14.0,671.0,361.26,265.64
2016,3,26,9,45,939.5,76.5,3.15,14.5,708.5,415.15,313.62
2016,3,26,10,0,949.0,78.0,3.3,15.0,746.0,468.63,360.1
2016,3,26,10,15,956.5,79.5,3.3,15.0,777.0,520.52,404.52
2016,3,26,10,30,964.0,81.0,3.3,15.0,808.0,571.36,446.9
2016,3,26,10,45,967.5,82.5,3.35,15.5,831.5,618.67,484.75
2016,3,26,11,0,971.0,84.0,3.4,16.0,855.0,664.14,520.15
2016,3,26,11,15,974.5,84.5,3.4,16.0,870.5,706.67,553.31
2016,3,26,11,30,978.0,85.0,3.4,16.0,886.0,746.95,584.04
2016,3,26,11,45,977.0,87.0,3.4,16.0,893.0,783.04,609.52
2016,3,26,12,0,976.0,89.0,3.4,16.0,900.0,816.31,632.89
2016,3,26,12,15,975.5,89.0,3.4,16.0,898.5,845.07,653.0
2016,3,26,12,30,975.0,89.0,3.4,16.0,897.0,870.74,670.96
2016,3,26,12,45,969.5,90.5,3.4,16.0,887.0,890.63,684.93
2016,3,26,13,0,964.0,92.0,3.4,16.0,877.0,907.11,696.64
2016,3,26,13,15,959.5,91.0,3.4,16.0,859.0,918.39,704.87
2016,3,26,13,30,955.0,90.0,3.4,16.0,841.0,926.15,710.84
2016,3,26,13,45,949.5,88.5,3.4,16.0,815.5,928.99,713.58
2016,3,26,14,0,944.0,87.0,3.4,16.0,790.0,928.29,714.06
2016,3,26,14,15,935.5,86.0,3.35,16.0,756.5,922.04,710.53
2016,3,26,14,30,927.0,85.0,3.3,16.0,723.0,912.39,704.84
2016,3,26,14,45,913.5,83.5,3.3,16.0,683.0,894.55,693.9
2016,3,26,15,0,900.0,82.0,3.3,16.0,643.0,873.64,680.92
2016,3,26,15,15,883.5,79.5,3.15,15.5,598.0,846.13,663.63
2016,3,26,15,30,867.0,77.0,3.0,15.0,553.0,816.02,644.44
2016,3,26,15,45,840.5,75.5,2.95,15.0,502.0,783.28,622.66
2016,3,26,16,0,814.0,74.0,2.9,15.0,451.0,742.33,594.62
2016,3,26,16,15,603.0,101.0,2.6,14.5,362.5,599.05,488.5
2016,3,26,16,30,392.0,128.0,2.3,14.0,274.0,456.57,375.93
2016,3,26,16,45,361.0,112.0,2.05,13.5,230.0,405.26,336.24
2016,3,26,17,0,330.0,96.0,1.8,13.0,186.0,354.88,295.51
2016,3,26,17,15,414.0,70.5,1.6,12.0,158.0,364.27,303.67
2016,3,26,17,30,498.0,45.0,1.4,11.0,130.0,369.12,304.84
2016,3,26,17,45,362.0,34.5,1.25,10.5,84.5,263.65,212.63
2016,3,26,18,0,226.0,24.0,1.1,10.0,39.0,164.09,109.18
2016,3,26,18,15,113.0,12.0,1.1,9.5,19.5,61.51,0.0
2016,3,26,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,27,6,15,134.5,16.5,1.65,8.0,30.0,12.96,0.0
2016,3,27,6,30,269.0,33.0,1.7,8.0,60.0,26.39,17.33
2016,3,27,6,45,380.0,44.5,1.8,8.5,107.5,34.36,25.31
2016,3,27,7,0,491.0,56.0,1.9,9.0,155.0,41.92,32.51
2016,3,27,7,15,558.0,63.5,1.85,9.5,208.0,45.59,35.94
2016,3,27,7,30,625.0,71.0,1.8,10.0,261.0,49.12,39.06
2016,3,27,7,45,680.5,74.5,1.75,10.5,316.5,49.37,39.11
2016,3,27,8,0,736.0,78.0,1.7,11.0,372.0,55.01,43.95
2016,3,27,8,15,767.0,82.0,1.65,11.5,424.0,95.88,53.25
2016,3,27,8,30,798.0,86.0,1.6,12.0,476.0,146.66,83.72
2016,3,27,8,45,829.5,85.5,1.55,12.5,527.0,197.14,122.31
2016,3,27,9,0,861.0,85.0,1.5,13.0,578.0,256.99,172.6
2016,3,27,9,15,877.0,87.5,1.55,13.5,622.0,311.13,220.35
2016,3,27,9,30,893.0,90.0,1.6,14.0,666.0,366.04,268.65
2016,3,27,9,45,906.5,91.0,1.7,14.5,705.0,419.3,315.0
2016,3,27,10,0,920.0,92.0,1.8,15.0,744.0,472.58,360.18
2016,3,27,10,15,928.5,93.5,2.0,15.0,775.0,523.7,403.61
2016,3,27,10,30,937.0,95.0,2.2,15.0,806.0,573.9,445.34
2016,3,27,10,45,942.0,96.5,2.45,15.5,830.0,620.99,483.16
2016,3,27,11,0,947.0,98.0,2.7,16.0,854.0,666.42,518.86
2016,3,27,11,15,950.5,98.5,2.9,16.0,869.5,708.13,551.9
2016,3,27,11,30,954.0,99.0,3.1,16.0,885.0,747.67,582.85
2016,3,27,11,45,954.0,100.5,3.3,16.0,892.0,783.29,609.08
2016,3,27,12,0,954.0,102.0,3.5,16.0,899.0,816.22,633.19
2016,3,27,12,15,954.0,102.0,3.6,15.5,898.0,844.86,655.02
2016,3,27,12,30,954.0,102.0,3.7,15.0,897.0,870.53,674.88
2016,3,27,12,45,955.0,100.0,3.8,15.0,888.5,891.91,690.59
2016,3,27,13,0,956.0,98.0,3.9,15.0,880.0,910.08,704.16
2016,3,27,13,15,953.0,97.5,3.95,15.0,863.0,923.06,713.96
2016,3,27,13,30,950.0,97.0,4.0,15.0,846.0,932.6,721.53
2016,3,27,13,45,945.0,95.5,4.05,15.0,821.0,935.87,724.88
2016,3,27,14,0,940.0,94.0,4.1,15.0,796.0,935.63,725.97
2016,3,27,14,15,932.0,92.5,4.1,14.5,763.5,929.28,724.02
2016,3,27,14,30,924.0,91.0,4.1,14.0,731.0,919.54,719.84
2016,3,27,14,45,911.5,90.0,4.2,14.0,692.0,903.15,710.25
2016,3,27,15,0,899.0,89.0,4.3,14.0,653.0,883.71,698.74
2016,3,27,15,15,884.0,86.5,4.25,13.5,608.0,857.5,682.62
2016,3,27,15,30,869.0,84.0,4.2,13.0,563.0,835.36,669.49
2016,3,27,15,45,844.5,82.0,4.2,12.5,512.5,796.95,644.51
2016,3,27,16,0,820.0,80.0,4.2,12.0,462.0,756.71,617.83
2016,3,27,16,15,789.5,76.0,4.05,11.5,409.0,707.96,583.38
2016,3,27,16,30,759.0,72.0,3.9,11.0,356.0,658.34,547.61
2016,3,27,16,45,711.0,67.0,3.8,10.5,300.5,594.83,499.87
2016,3,27,17,0,663.0,62.0,3.7,10.0,245.0,537.02,453.67
2016,3,27,17,15,590.0,55.0,3.4,9.5,191.5,458.91,388.03
2016,3,27,17,30,517.0,48.0,3.1,9.0,138.0,385.01,323.14
2016,3,27,17,45,376.5,37.0,2.8,8.5,90.5,275.18,225.81
2016,3,27,18,0,236.0,26.0,2.5,8.0,43.0,172.68,120.6
2016,3,27,18,15,118.0,13.0,2.45,7.5,21.5,64.95,0.0
2016,3,27,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,3,28,6,15,162.5,17.5,3.85,5.0,34.5,13.8,1.27
2016,3,28,6,30,325.0,35.0,4.1,5.0,69.0,28.09,19.19
2016,3,28,6,45,445.0,44.5,4.35,5.5,120.0,34.17,25.47
2016,3,28,7,0,565.0,54.0,4.6,6.0,171.0,40.02,31.15
2016,3,28,7,15,631.5,60.5,4.7,6.0,226.5,43.01,34.04
2016,3,28,7,30,698.0,67.0,4.8,6.0,282.0,45.9,36.69
2016,3,28,7,45,465.0,116.5,4.95,6.5,271.0,81.01,68.54
2016,3,28,8,0,232.0,166.0,5.1,7.0,260.0,119.04,102.43
2016,3,28,8,15,346.0,169.5,5.1,7.0,330.0,144.38,107.84
2016,3,28,8,30,460.0,173.0,5.1,7.0,400.0,175.38,124.45
2016,3,28,8,45,682.0,129.0,5.15,7.5,503.0,205.99,139.51
2016,3,28,9,0,904.0,85.0,5.2,8.0,606.0,270.62,187.72
2016,3,28,9,15,918.5,87.0,5.25,8.0,651.0,326.28,239.51
2016,3,28,9,30,933.0,89.0,5.3,8.0,696.0,382.49,291.97
2016,3,28,9,45,484.5,192.0,5.35,8.5,508.5,339.93,269.95
2016,3,28,10,0,36.0,295.0,5.4,9.0,321.0,273.31,220.96
2016,3,28,10,15,333.0,271.5,5.45,9.0,525.0,392.05,317.06
2016,3,28,10,30,630.0,248.0,5.5,9.0,729.0,544.23,439.87
2016,3,28,10,45,560.0,283.5,5.55,9.0,720.5,567.41,458.99
2016,3,28,11,0,490.0,319.0,5.6,9.0,712.0,583.96,472.4
2016,3,28,11,15,739.5,208.5,5.6,9.0,814.0,673.15,547.11
2016,3,28,11,30,989.0,98.0,5.6,9.0,916.0,774.69,630.52
2016,3,28,11,45,745.0,220.5,5.7,9.0,840.0,749.73,607.69
2016,3,28,12,0,501.0,343.0,5.8,9.0,764.0,706.89,570.29
2016,3,28,12,15,743.5,222.0,5.8,9.0,845.0,803.79,651.25
2016,3,28,12,30,986.0,101.0,5.8,9.0,926.0,898.93,724.19
2016,3,28,12,45,762.5,210.5,5.8,9.0,844.5,852.53,689.19
2016,3,28,13,0,539.0,320.0,5.8,9.0,763.0,787.7,634.9
2016,3,28,13,15,371.0,359.5,5.7,9.0,661.5,688.68,556.02
2016,3,28,13,30,203.0,399.0,5.6,9.0,560.0,583.03,470.4
2016,3,28,13,45,567.0,255.0,5.6,9.0,684.5,779.84,633.95
2016,3,28,14,0,931.0,111.0,5.6,9.0,809.0,949.18,764.3
2016,3,28,14,15,660.0,205.0,5.5,8.5,689.5,824.2,671.4
2016,3,28,14,30,389.0,299.0,5.4,8.0,570.0,671.86,549.67
2016,3,28,14,45,637.0,201.0,5.35,8.0,615.0,799.46,656.67
2016,3,28,15,0,885.0,103.0,5.3,8.0,660.0,897.4,732.48
2016,3,28,15,15,658.5,156.0,5.2,8.0,554.5,759.08,627.62
2016,3,28,15,30,432.0,209.0,5.1,8.0,449.0,615.58,512.47
2016,3,28,15,45,290.5,208.0,5.0,8.0,363.0,481.18,403.74
2016,3,28,16,0,149.0,207.0,4.9,8.0,277.0,353.26,296.93
2016,3,28,16,15,440.5,143.5,4.65,7.5,316.5,523.43,445.38
2016,3,28,16,30,732.0,80.0,4.4,7.0,356.0,654.39,555.58
2016,3,28,16,45,682.5,74.0,4.15,7.0,300.5,589.75,503.06
2016,3,28,17,0,633.0,68.0,3.9,7.0,245.0,526.46,450.16
2016,3,28,17,15,555.5,60.0,3.45,6.5,191.0,445.1,380.86
2016,3,28,17,30,478.0,52.0,3.0,6.0,137.0,368.25,312.77
2016,3,28,17,45,350.5,40.0,2.65,5.5,90.5,265.36,220.48
2016,3,28,18,0,223.0,28.0,2.3,5.0,44.0,170.39,123.54
2016,3,28,18,15,111.5,14.0,2.2,4.5,22.0,63.27,0.0
2016,3,28,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,6,15,163.0,18.5,2.4,5.0,36.0,14.54,3.36
2016,3,29,6,30,326.0,37.0,2.4,5.0,72.0,29.73,20.81
2016,3,29,6,45,433.0,47.5,2.4,5.5,122.0,36.62,27.78
2016,3,29,7,0,540.0,58.0,2.4,6.0,172.0,43.2,34.12
2016,3,29,7,15,605.0,65.0,2.35,6.5,226.5,46.41,37.13
2016,3,29,7,30,670.0,72.0,2.3,7.0,281.0,49.51,39.87
2016,3,29,7,45,722.0,75.0,2.3,7.5,337.5,49.39,39.57
2016,3,29,8,0,774.0,78.0,2.3,8.0,394.0,56.0,45.33
2016,3,29,8,15,803.0,81.5,2.25,8.5,447.5,105.17,57.82
2016,3,29,8,30,832.0,85.0,2.2,9.0,501.0,157.56,91.66
2016,3,29,8,45,856.0,87.0,2.15,9.5,551.0,210.87,134.43
2016,3,29,9,0,880.0,89.0,2.1,10.0,601.0,272.65,187.81
2016,3,29,9,15,895.0,91.5,2.05,10.0,645.0,327.63,237.49
2016,3,29,9,30,910.0,94.0,2.0,10.0,689.0,383.25,287.53
2016,3,29,9,45,921.0,96.0,1.95,10.5,727.5,437.32,334.88
2016,3,29,10,0,932.0,98.0,1.9,11.0,766.0,491.15,380.56
2016,3,29,10,15,940.5,99.0,1.9,11.0,797.5,542.45,423.78
2016,3,29,10,30,949.0,100.0,1.9,11.0,829.0,592.78,465.0
2016,3,29,10,45,736.5,207.0,1.95,11.0,783.0,604.5,474.37
2016,3,29,11,0,524.0,314.0,2.0,11.0,737.0,602.76,471.9
2016,3,29,11,15,453.0,346.0,2.05,11.0,716.5,610.55,477.73
2016,3,29,11,30,382.0,378.0,2.1,11.0,696.0,612.58,478.69
2016,3,29,11,45,198.0,316.5,2.15,11.5,481.5,441.67,348.75
2016,3,29,12,0,14.0,255.0,2.2,12.0,267.0,248.48,195.64
2016,3,29,12,15,14.0,254.5,2.25,12.0,266.5,249.12,196.85
2016,3,29,12,30,14.0,254.0,2.3,12.0,266.0,249.71,197.4
2016,3,29,12,45,7.0,179.0,2.35,12.0,185.0,173.74,136.91
2016,3,29,13,0,0.0,104.0,2.4,12.0,104.0,97.25,74.87
2016,3,29,13,15,0.0,109.5,2.45,11.5,109.5,102.45,79.45
2016,3,29,13,30,0.0,115.0,2.5,11.0,115.0,107.68,83.97
2016,3,29,13,45,8.5,189.0,2.55,11.0,195.5,186.23,148.48
2016,3,29,14,0,17.0,263.0,2.6,11.0,276.0,267.25,213.72
2016,3,29,14,15,8.5,198.5,2.6,11.0,205.0,196.51,156.89
2016,3,29,14,30,0.0,134.0,2.6,11.0,134.0,126.16,99.62
2016,3,29,14,45,192.0,199.0,2.65,11.0,320.5,390.4,319.85
2016,3,29,15,0,384.0,264.0,2.7,11.0,507.0,631.31,508.42
2016,3,29,15,15,222.0,251.5,2.65,10.5,390.0,464.45,377.44
2016,3,29,15,30,60.0,239.0,2.6,10.0,273.0,302.15,246.34
2016,3,29,15,45,431.5,162.5,2.6,10.0,369.0,557.17,460.58
2016,3,29,16,0,803.0,86.0,2.6,10.0,465.0,755.03,614.98
2016,3,29,16,15,770.0,81.5,2.4,9.5,411.0,703.97,576.76
2016,3,29,16,30,737.0,77.0,2.2,9.0,357.0,652.21,539.39
2016,3,29,16,45,690.5,71.0,2.0,9.0,302.0,593.29,494.49
2016,3,29,17,0,644.0,65.0,1.8,9.0,247.0,531.61,444.77
2016,3,29,17,15,570.0,57.5,1.6,8.5,193.0,452.49,379.68
2016,3,29,17,30,496.0,50.0,1.4,8.0,139.0,377.7,315.39
2016,3,29,17,45,377.0,38.5,1.25,7.5,92.5,279.0,228.87
2016,3,29,18,0,258.0,27.0,1.1,7.0,46.0,188.34,138.18
2016,3,29,18,15,129.0,13.5,1.1,6.5,23.0,70.91,0.0
2016,3,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,30,6,15,200.5,16.5,0.85,4.5,39.0,12.6,3.21
2016,3,30,6,30,401.0,33.0,1.0,5.0,78.0,25.73,17.41
2016,3,30,6,45,500.0,41.5,1.2,6.0,129.0,31.07,22.77
2016,3,30,7,0,599.0,50.0,1.4,7.0,180.0,36.2,27.63
2016,3,30,7,15,659.0,56.0,1.4,7.5,235.5,42.75,33.67
2016,3,30,7,30,719.0,62.0,1.4,8.0,291.0,45.78,36.33
2016,3,30,7,45,758.0,66.5,1.4,8.5,346.0,47.4,37.62
2016,3,30,8,0,797.0,71.0,1.4,9.0,401.0,54.48,43.78
2016,3,30,8,15,824.5,74.5,1.4,9.5,454.0,104.96,55.35
2016,3,30,8,30,852.0,78.0,1.4,10.0,507.0,158.44,90.72
2016,3,30,8,45,871.0,81.0,1.4,10.5,556.5,219.45,140.19
2016,3,30,9,0,890.0,84.0,1.4,11.0,606.0,275.15,188.57
2016,3,30,9,15,904.0,86.5,1.5,11.0,650.0,330.33,238.26
2016,3,30,9,30,918.0,89.0,1.6,11.0,694.0,386.02,288.21
2016,3,30,9,45,928.0,91.0,1.7,11.5,732.0,440.04,335.49
2016,3,30,10,0,938.0,93.0,1.8,12.0,770.0,493.7,381.18
2016,3,30,10,15,654.0,221.0,1.95,12.0,702.0,505.05,394.07
2016,3,30,10,30,370.0,349.0,2.1,12.0,634.0,499.05,390.35
2016,3,30,10,45,288.0,379.0,2.25,12.5,605.5,498.62,389.99
2016,3,30,11,0,206.0,409.0,2.4,13.0,577.0,493.2,384.96
2016,3,30,11,15,315.5,384.0,2.45,13.0,645.5,555.98,434.25
2016,3,30,11,30,425.0,359.0,2.5,13.0,714.0,627.39,489.18
2016,3,30,11,45,410.5,369.0,2.65,13.0,714.0,645.55,502.82
2016,3,30,12,0,396.0,379.0,2.8,13.0,714.0,662.14,515.53
2016,3,30,12,15,281.0,406.5,2.9,13.0,644.0,614.27,478.5
2016,3,30,12,30,166.0,434.0,3.0,13.0,574.0,555.35,432.8
2016,3,30,12,45,215.5,423.0,3.1,13.5,603.0,594.93,463.69
2016,3,30,13,0,265.0,412.0,3.2,14.0,632.0,642.6,499.65
2016,3,30,13,15,609.0,255.5,3.25,13.5,746.0,803.67,628.14
2016,3,30,13,30,953.0,99.0,3.3,13.0,860.0,947.12,733.27
2016,3,30,13,45,945.0,98.5,3.35,13.0,833.0,948.59,734.23
2016,3,30,14,0,937.0,98.0,3.4,13.0,806.0,946.56,734.16
2016,3,30,14,15,927.5,96.5,3.4,13.0,772.5,938.65,729.82
2016,3,30,14,30,918.0,95.0,3.4,13.0,739.0,927.38,723.3
2016,3,30,14,45,905.0,93.0,3.4,13.0,698.5,909.21,712.05
2016,3,30,15,0,892.0,91.0,3.4,13.0,658.0,887.98,698.75
2016,3,30,15,15,875.0,88.5,3.4,12.5,612.0,859.87,681.82
2016,3,30,15,30,858.0,86.0,3.4,12.0,566.0,836.06,667.95
2016,3,30,15,45,834.0,83.0,3.4,12.0,515.5,796.72,641.29
2016,3,30,16,0,810.0,80.0,3.4,12.0,465.0,755.57,613.05
2016,3,30,16,15,778.5,76.0,3.25,11.5,411.5,705.95,578.33
2016,3,30,16,30,747.0,72.0,3.1,11.0,358.0,655.59,542.3
2016,3,30,16,45,700.5,67.0,3.0,10.5,303.0,593.08,495.86
2016,3,30,17,0,654.0,62.0,2.9,10.0,248.0,535.99,451.07
2016,3,30,17,15,583.5,54.5,2.65,9.5,194.5,458.52,386.76
2016,3,30,17,30,513.0,47.0,2.4,9.0,141.0,385.23,323.23
2016,3,30,17,45,393.0,36.5,2.15,8.5,94.5,286.23,235.81
2016,3,30,18,0,273.0,26.0,1.9,8.0,48.0,196.73,147.03
2016,3,30,18,15,136.5,13.0,1.85,7.5,24.0,74.11,0.0
2016,3,30,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,6,15,198.5,17.5,1.2,6.0,40.5,13.34,4.4
2016,3,31,6,30,397.0,35.0,1.2,6.0,81.0,27.33,18.84
2016,3,31,6,45,494.0,43.5,1.2,6.5,132.0,32.59,24.13
2016,3,31,7,0,591.0,52.0,1.2,7.0,183.0,37.63,28.97
2016,3,31,7,15,649.5,58.0,1.15,7.5,238.0,40.34,31.48
2016,3,31,7,30,708.0,64.0,1.1,8.0,293.0,47.22,37.65
2016,3,31,7,45,749.0,68.0,1.1,8.5,348.0,48.36,38.49
2016,3,31,8,0,790.0,72.0,1.1,9.0,403.0,59.05,38.17
2016,3,31,8,15,817.0,75.5,1.15,9.5,456.0,109.2,58.01
2016,3,31,8,30,844.0,79.0,1.2,10.0,509.0,162.3,93.98
2016,3,31,8,45,866.0,81.0,1.25,10.5,558.5,222.68,143.18
2016,3,31,9,0,888.0,83.0,1.3,11.0,608.0,278.06,191.31
2016,3,31,9,15,902.5,85.0,1.4,11.5,652.0,332.85,240.22
2016,3,31,9,30,917.0,87.0,1.5,12.0,696.0,388.21,289.18
2016,3,31,9,45,929.0,88.5,1.6,12.5,734.0,442.49,336.32
2016,3,31,10,0,941.0,90.0,1.7,13.0,772.0,496.61,382.03
2016,3,31,10,15,948.5,91.0,1.85,13.0,803.0,547.69,425.14
2016,3,31,10,30,956.0,92.0,2.0,13.0,834.0,597.68,466.4
2016,3,31,10,45,962.0,92.5,2.2,13.5,857.5,645.07,504.12
2016,3,31,11,0,968.0,93.0,2.4,14.0,881.0,690.81,539.73
2016,3,31,11,15,971.0,94.0,2.55,14.0,896.5,733.17,572.87
2016,3,31,11,30,974.0,95.0,2.7,14.0,912.0,773.28,603.02
2016,3,31,11,45,976.0,95.0,2.85,14.5,919.0,809.28,627.89
2016,3,31,12,0,978.0,95.0,3.0,15.0,926.0,842.61,650.77
2016,3,31,12,15,977.5,95.0,3.1,15.0,924.5,871.13,671.15
2016,3,31,12,30,977.0,95.0,3.2,15.0,923.0,896.55,689.45
2016,3,31,12,45,975.5,94.0,3.35,15.0,913.0,916.94,704.68
2016,3,31,13,0,974.0,93.0,3.5,15.0,903.0,933.97,717.74
2016,3,31,13,15,970.0,92.5,3.6,15.0,884.5,945.92,727.09
2016,3,31,13,30,966.0,92.0,3.7,15.0,866.0,954.35,734.19
2016,3,31,13,45,960.5,90.5,3.85,15.0,840.0,956.85,737.65
2016,3,31,14,0,955.0,89.0,4.0,15.0,814.0,955.78,738.82
2016,3,31,14,15,946.5,87.5,4.05,14.5,781.0,948.52,736.58
2016,3,31,14,30,938.0,86.0,4.1,14.0,748.0,937.82,732.1
2016,3,31,14,45,926.5,84.5,4.15,14.0,708.0,921.14,722.13
2016,3,31,15,0,915.0,83.0,4.2,14.0,668.0,901.32,710.03
2016,3,31,15,15,900.0,80.5,4.15,13.5,622.0,874.36,693.6
2016,3,31,15,30,885.0,78.0,4.1,13.0,576.0,844.7,675.18
2016,3,31,15,45,863.5,75.5,4.1,13.0,526.0,807.27,649.87
2016,3,31,16,0,842.0,73.0,4.1,13.0,476.0,774.56,627.87
2016,3,31,16,15,812.5,69.5,3.95,12.5,422.0,726.1,594.12
2016,3,31,16,30,783.0,66.0,3.8,12.0,368.0,676.72,559.01
2016,3,31,16,45,738.5,62.0,3.65,11.5,313.0,615.59,513.65
2016,3,31,17,0,694.0,58.0,3.5,11.0,258.0,555.28,466.95
2016,3,31,17,15,627.5,51.5,3.2,10.0,203.5,479.34,404.72
2016,3,31,17,30,561.0,45.0,2.9,9.0,149.0,412.1,346.51
2016,3,31,17,45,445.0,35.5,2.6,8.5,101.0,314.18,259.66
2016,3,31,18,0,329.0,26.0,2.3,8.0,53.0,226.58,172.31
2016,3,31,18,15,164.5,13.0,2.15,7.5,26.5,87.13,0.0
2016,3,31,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,1,6,15,195.5,18.5,1.75,6.0,42.5,14.07,5.49
2016,4,1,6,30,391.0,37.0,1.8,6.0,85.0,28.93,20.33
2016,4,1,6,45,487.0,46.0,1.85,6.5,136.0,34.53,25.92
2016,4,1,7,0,583.0,55.0,1.9,7.0,187.0,39.89,31.03
2016,4,1,7,15,640.5,61.5,1.85,7.5,241.5,42.88,33.78
2016,4,1,7,30,698.0,68.0,1.8,8.0,296.0,45.73,36.26
2016,4,1,7,45,740.0,72.0,1.8,8.5,351.5,51.37,41.17
2016,4,1,8,0,782.0,76.0,1.8,9.0,407.0,65.87,41.27
2016,4,1,8,15,809.0,79.5,1.75,9.5,459.5,115.68,62.76
2016,4,1,8,30,836.0,83.0,1.7,10.0,512.0,168.44,99.39
2016,4,1,8,45,857.0,85.0,1.7,11.0,560.5,221.62,142.97
2016,4,1,9,0,878.0,87.0,1.7,12.0,609.0,282.96,195.81
2016,4,1,9,15,892.0,89.5,1.7,12.0,652.5,337.54,244.77
2016,4,1,9,30,906.0,92.0,1.7,12.0,696.0,392.65,293.78
2016,4,1,9,45,917.0,93.5,1.7,12.5,734.0,446.03,339.88
2016,4,1,10,0,928.0,95.0,1.7,13.0,772.0,499.15,384.36
2016,4,1,10,15,935.5,96.0,1.7,13.5,802.5,549.63,425.41
2016,4,1,10,30,943.0,97.0,1.7,14.0,833.0,599.05,464.29
2016,4,1,10,45,948.5,98.0,1.7,14.5,856.0,646.03,500.13
2016,4,1,11,0,954.0,99.0,1.7,15.0,879.0,691.36,533.67
2016,4,1,11,15,957.0,99.5,1.7,15.0,894.0,732.73,564.51
2016,4,1,11,30,960.0,100.0,1.7,15.0,909.0,771.87,592.33
2016,4,1,11,45,961.0,100.5,1.75,15.5,915.5,807.13,615.52
2016,4,1,12,0,962.0,101.0,1.8,16.0,922.0,839.72,636.74
2016,4,1,12,15,962.0,100.5,1.85,16.0,920.5,867.72,655.98
2016,4,1,12,30,962.0,100.0,1.9,16.0,919.0,892.69,673.23
2016,4,1,12,45,962.5,98.0,1.95,16.0,909.5,913.44,687.74
2016,4,1,13,0,963.0,96.0,2.0,16.0,900.0,930.92,700.19
2016,4,1,13,15,959.0,95.5,2.0,16.0,881.5,942.67,708.39
2016,4,1,13,30,955.0,95.0,2.0,16.0,863.0,950.94,714.47
2016,4,1,13,45,949.0,93.5,2.05,16.5,837.0,952.88,715.72
2016,4,1,14,0,943.0,92.0,2.1,17.0,811.0,951.28,714.84
2016,4,1,14,15,934.0,90.5,2.15,16.5,777.5,943.53,712.68
2016,4,1,14,30,925.0,89.0,2.2,16.0,744.0,932.38,708.39
2016,4,1,14,45,913.5,87.5,2.25,16.0,704.5,915.75,699.16
2016,4,1,15,0,902.0,86.0,2.3,16.0,665.0,896.03,687.9
2016,4,1,15,15,886.5,83.5,2.3,15.5,619.5,868.77,672.25
2016,4,1,15,30,871.0,81.0,2.3,15.0,574.0,838.89,654.7
2016,4,1,15,45,850.0,78.0,2.3,15.0,524.0,801.5,630.41
2016,4,1,16,0,829.0,75.0,2.3,15.0,474.0,768.87,609.36
2016,4,1,16,15,799.5,71.0,2.15,14.5,420.5,720.03,576.09
2016,4,1,16,30,770.0,67.0,2.0,14.0,367.0,670.31,541.58
2016,4,1,16,45,728.0,62.5,1.85,13.5,312.0,610.61,498.5
2016,4,1,17,0,686.0,58.0,1.7,13.0,257.0,551.62,454.16
2016,4,1,17,15,621.0,51.5,1.55,12.0,203.5,476.78,394.86
2016,4,1,17,30,556.0,45.0,1.4,11.0,150.0,410.39,339.21
2016,4,1,17,45,446.0,35.5,1.3,10.5,102.0,315.67,257.35
2016,4,1,18,0,336.0,26.0,1.2,10.0,54.0,230.71,175.31
2016,4,1,18,15,168.0,13.0,1.15,9.5,27.0,89.09,0.0
2016,4,1,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,2,5,45,39.5,5.5,0.9,6.5,6.5,0.0,0.0
2016,4,2,6,0,79.0,11.0,1.1,7.0,13.0,10.48,0.0
2016,4,2,6,15,228.0,25.5,1.2,7.5,50.5,20.34,10.94
2016,4,2,6,30,377.0,40.0,1.3,8.0,88.0,31.46,22.49
2016,4,2,6,45,463.5,50.5,1.4,8.5,138.0,38.25,29.11
2016,4,2,7,0,550.0,61.0,1.5,9.0,188.0,44.69,35.16
2016,4,2,7,15,608.5,68.0,1.5,9.5,242.5,47.81,37.98
2016,4,2,7,30,667.0,75.0,1.5,10.0,297.0,50.8,40.54
2016,4,2,7,45,699.5,82.5,1.5,11.0,350.0,53.91,43.02
2016,4,2,8,0,732.0,90.0,1.5,12.0,403.0,73.69,45.66
2016,4,2,8,15,760.5,94.5,1.6,12.5,455.5,127.79,73.04
2016,4,2,8,30,789.0,99.0,1.7,13.0,508.0,178.97,108.81
2016,4,2,8,45,802.5,106.0,1.8,14.0,555.0,232.34,152.52
2016,4,2,9,0,816.0,113.0,1.9,15.0,602.0,286.85,199.39
2016,4,2,9,15,832.0,116.0,1.95,15.5,645.5,339.69,245.64
2016,4,2,9,30,848.0,119.0,2.0,16.0,689.0,393.46,292.13
2016,4,2,9,45,856.5,123.5,2.1,16.5,725.5,446.18,337.02
2016,4,2,10,0,865.0,128.0,2.2,17.0,762.0,498.63,380.44
2016,4,2,10,15,873.5,130.0,2.2,17.0,792.5,548.43,421.1
2016,4,2,10,30,882.0,132.0,2.2,17.0,823.0,597.48,460.09
2016,4,2,10,45,887.0,134.0,2.2,17.5,845.5,644.92,495.9
2016,4,2,11,0,892.0,136.0,2.2,18.0,868.0,688.64,528.06
2016,4,2,11,15,895.5,136.5,2.15,18.0,883.0,728.34,557.29
2016,4,2,11,30,899.0,137.0,2.1,18.0,898.0,766.02,584.44
2016,4,2,11,45,901.5,137.0,2.05,18.0,904.5,800.33,607.69
2016,4,2,12,0,904.0,137.0,2.0,18.0,911.0,832.22,628.72
2016,4,2,12,15,903.0,136.5,1.95,18.0,909.0,858.3,645.67
2016,4,2,12,30,902.0,136.0,1.9,18.0,907.0,881.5,660.66
2016,4,2,12,45,916.0,125.5,1.85,18.0,900.5,904.68,675.65
2016,4,2,13,0,930.0,115.0,1.8,18.0,894.0,924.92,688.66
2016,4,2,13,15,925.0,114.0,1.8,18.0,875.5,935.04,695.64
2016,4,2,13,30,920.0,113.0,1.8,18.0,857.0,941.76,700.63
2016,4,2,13,45,910.5,113.0,1.85,18.0,830.0,942.11,702.19
2016,4,2,14,0,901.0,113.0,1.9,18.0,803.0,939.08,701.74
2016,4,2,14,15,891.0,111.5,1.9,17.5,769.5,930.68,698.61
2016,4,2,14,30,881.0,110.0,1.9,17.0,736.0,919.05,693.49
2016,4,2,14,45,861.5,110.5,1.95,17.0,695.0,905.33,686.36
2016,4,2,15,0,842.0,111.0,2.0,17.0,654.0,881.76,672.58
2016,4,2,15,15,642.5,162.0,2.0,16.5,559.5,761.54,591.8
2016,4,2,15,30,443.0,213.0,2.0,16.0,465.0,635.53,500.35
2016,4,2,15,45,594.0,157.0,2.0,16.0,463.0,694.62,549.83
2016,4,2,16,0,745.0,101.0,2.0,16.0,461.0,738.92,584.09
2016,4,2,16,15,711.5,96.0,1.9,15.5,408.5,688.29,549.04
2016,4,2,16,30,678.0,91.0,1.8,15.0,356.0,637.22,513.74
2016,4,2,16,45,626.0,85.0,1.7,14.5,301.5,571.72,465.84
2016,4,2,17,0,574.0,79.0,1.6,14.0,247.0,507.77,416.82
2016,4,2,17,15,503.5,69.5,1.45,13.0,195.0,430.03,355.26
2016,4,2,17,30,433.0,60.0,1.3,12.0,143.0,356.26,294.12
2016,4,2,17,45,322.5,46.5,1.2,11.5,97.0,260.27,211.88
2016,4,2,18,0,212.0,33.0,1.1,11.0,51.0,176.82,134.66
2016,4,2,18,15,106.0,16.5,1.0,10.5,25.5,64.35,0.0
2016,4,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,5,45,32.5,6.5,0.9,7.5,7.5,0.0,0.0
2016,4,3,6,0,65.0,13.0,1.0,8.0,15.0,12.39,0.0
2016,4,3,6,15,201.0,29.5,1.0,8.0,52.5,23.1,13.6
2016,4,3,6,30,337.0,46.0,1.0,8.0,90.0,36.88,27.42
2016,4,3,6,45,427.0,57.5,1.05,8.5,140.5,44.3,34.64
2016,4,3,7,0,517.0,69.0,1.1,9.0,191.0,51.36,41.23
2016,4,3,7,15,576.5,77.5,1.05,9.5,245.5,55.39,44.84
2016,4,3,7,30,636.0,86.0,1.0,10.0,300.0,59.21,48.11
2016,4,3,7,45,675.5,92.5,1.0,11.0,354.0,61.18,49.51
2016,4,3,8,0,715.0,99.0,1.0,12.0,408.0,83.49,52.16
2016,4,3,8,15,744.5,104.0,1.05,12.5,460.5,131.59,75.92
2016,4,3,8,30,774.0,109.0,1.1,13.0,513.0,182.96,112.4
2016,4,3,8,45,794.5,113.5,1.15,13.5,561.0,240.73,159.62
2016,4,3,9,0,815.0,118.0,1.2,14.0,609.0,294.5,205.72
2016,4,3,9,15,831.0,121.0,1.25,14.0,652.5,347.32,252.13
2016,4,3,9,30,847.0,124.0,1.3,14.0,696.0,401.08,298.85
2016,4,3,9,45,857.0,127.0,1.4,14.5,733.0,453.1,342.97
2016,4,3,10,0,867.0,130.0,1.5,15.0,770.0,504.98,385.75
2016,4,3,10,15,875.5,132.0,1.55,15.0,800.5,554.86,426.37
2016,4,3,10,30,884.0,134.0,1.6,15.0,831.0,603.99,465.37
2016,4,3,10,45,891.5,134.5,1.65,15.5,854.0,651.6,501.35
2016,4,3,11,0,899.0,135.0,1.7,16.0,877.0,695.75,533.95
2016,4,3,11,15,902.5,136.0,1.7,16.0,891.5,736.09,563.69
2016,4,3,11,30,906.0,137.0,1.7,16.0,906.0,774.4,591.43
2016,4,3,11,45,778.0,213.0,1.7,16.5,877.5,785.07,595.29
2016,4,3,12,0,650.0,289.0,1.7,17.0,849.0,784.67,591.29
2016,4,3,12,15,778.5,213.0,1.7,17.0,882.0,840.35,633.37
2016,4,3,12,30,907.0,137.0,1.7,17.0,915.0,889.7,666.56
2016,4,3,12,45,907.0,135.0,1.7,17.0,905.5,909.37,679.38
