Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,0,907.0,133.0,1.7,17.0,896.0,925.95,690.54
2016,4,3,13,15,700.0,227.5,1.75,17.0,809.0,864.85,650.27
2016,4,3,13,30,493.0,322.0,1.8,17.0,722.0,785.09,592.1
2016,4,3,13,45,450.0,325.5,1.85,17.0,682.5,758.61,574.87
2016,4,3,14,0,407.0,329.0,1.9,17.0,643.0,720.21,548.79
2016,4,3,14,15,512.5,276.5,2.0,16.5,654.0,775.23,593.45
2016,4,3,14,30,618.0,224.0,2.1,16.0,665.0,819.75,630.12
2016,4,3,14,45,737.5,166.0,2.25,16.0,664.0,863.48,664.0
2016,4,3,15,0,857.0,108.0,2.4,16.0,663.0,893.88,687.57
2016,4,3,15,15,839.5,104.5,2.5,15.5,617.0,864.49,670.69
2016,4,3,15,30,822.0,101.0,2.6,15.0,571.0,832.59,652.34
2016,4,3,15,45,804.5,95.5,2.75,15.0,522.0,796.07,629.46
2016,4,3,16,0,787.0,90.0,2.9,15.0,473.0,757.49,604.62
2016,4,3,16,15,755.5,85.5,2.85,14.5,420.0,707.41,570.69
2016,4,3,16,30,724.0,81.0,2.8,14.0,367.0,660.75,538.59
2016,4,3,16,45,677.5,75.5,2.8,13.5,312.0,598.2,493.39
2016,4,3,17,0,631.0,70.0,2.8,13.0,257.0,536.86,446.37
2016,4,3,17,15,563.5,62.0,2.55,12.0,204.0,460.69,385.05
2016,4,3,17,30,496.0,54.0,2.3,11.0,151.0,388.34,324.08
2016,4,3,17,45,375.0,43.0,2.1,10.5,103.0,287.42,236.47
2016,4,3,18,0,254.0,32.0,1.9,10.0,55.0,196.75,152.54
2016,4,3,18,15,127.0,16.0,1.85,9.5,27.5,91.86,0.0
2016,4,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,45,60.0,7.0,1.6,7.5,9.0,0.0,0.0
2016,4,4,6,0,120.0,14.0,1.7,8.0,18.0,13.34,0.0
2016,4,4,6,15,271.5,27.0,1.85,8.5,58.0,21.33,12.39
2016,4,4,6,30,423.0,40.0,2.0,9.0,98.0,30.97,22.07
2016,4,4,6,45,511.0,48.5,2.2,9.5,149.5,36.04,27.04
2016,4,4,7,0,599.0,57.0,2.4,10.0,201.0,40.89,31.57
2016,4,4,7,15,655.0,63.0,2.45,10.5,256.0,43.43,33.84
2016,4,4,7,30,711.0,69.0,2.5,11.0,311.0,50.54,40.1
2016,4,4,7,45,749.0,73.0,2.6,11.5,366.5,51.51,40.75
2016,4,4,8,0,787.0,77.0,2.7,12.0,422.0,78.08,44.18
2016,4,4,8,15,814.0,81.0,2.7,12.5,474.5,128.83,70.33
2016,4,4,8,30,841.0,85.0,2.7,13.0,527.0,182.52,109.58
2016,4,4,8,45,862.5,87.0,2.75,13.5,576.5,236.24,154.62
2016,4,4,9,0,884.0,89.0,2.8,14.0,626.0,298.11,208.5
2016,4,4,9,15,899.0,91.5,2.85,14.0,670.5,353.34,258.14
2016,4,4,9,30,914.0,94.0,2.9,14.0,715.0,409.19,307.82
2016,4,4,9,45,924.5,96.0,2.95,14.5,753.0,463.15,354.5
2016,4,4,10,0,935.0,98.0,3.0,15.0,791.0,516.8,399.57
2016,4,4,10,15,943.5,99.5,3.05,15.0,822.5,568.46,442.62
2016,4,4,10,30,952.0,101.0,3.1,15.0,854.0,619.15,483.82
2016,4,4,10,45,955.5,103.5,3.2,15.5,877.5,666.54,520.74
2016,4,4,11,0,959.0,106.0,3.3,16.0,901.0,712.12,555.39
2016,4,4,11,15,963.0,107.0,3.35,16.0,916.5,754.71,587.96
2016,4,4,11,30,967.0,108.0,3.4,16.0,932.0,795.14,617.26
2016,4,4,11,45,967.0,109.5,3.45,16.0,939.0,830.71,642.29
2016,4,4,12,0,967.0,111.0,3.5,16.0,946.0,863.55,665.36
2016,4,4,12,15,967.0,111.0,3.55,16.0,945.0,892.1,685.4
2016,4,4,12,30,967.0,111.0,3.6,16.0,944.0,917.62,703.4
2016,4,4,12,45,965.5,110.5,3.7,16.5,934.5,938.24,717.03
2016,4,4,13,0,964.0,110.0,3.8,17.0,925.0,955.56,728.48
2016,4,4,13,15,961.0,109.5,3.85,16.5,907.0,968.18,739.29
2016,4,4,13,30,958.0,109.0,3.9,16.0,889.0,977.35,747.93
2016,4,4,13,45,952.5,107.5,4.0,16.0,863.0,979.74,750.99
2016,4,4,14,0,947.0,106.0,4.1,16.0,837.0,978.6,751.82
2016,4,4,14,15,939.0,104.0,4.1,16.0,803.5,971.16,747.85
2016,4,4,14,30,931.0,102.0,4.1,16.0,770.0,960.31,741.7
2016,4,4,14,45,923.0,98.5,4.1,16.0,730.0,944.44,732.19
2016,4,4,15,0,915.0,95.0,4.1,16.0,690.0,925.33,720.53
2016,4,4,15,15,899.0,92.5,4.05,15.5,644.0,897.31,703.68
2016,4,4,15,30,883.0,90.0,4.0,15.0,598.0,873.7,689.99
2016,4,4,15,45,863.5,86.5,4.0,14.5,547.0,836.43,666.49
2016,4,4,16,0,844.0,83.0,4.0,14.0,496.0,797.07,641.17
2016,4,4,16,15,813.5,79.0,3.8,13.5,441.0,746.72,606.28
2016,4,4,16,30,783.0,75.0,3.6,13.0,386.0,695.46,570.06
2016,4,4,16,45,737.0,70.5,3.45,12.5,329.5,631.97,523.52
2016,4,4,17,0,691.0,66.0,3.3,12.0,273.0,573.95,479.24
2016,4,4,17,15,622.5,59.0,2.9,11.0,217.0,495.95,416.05
2016,4,4,17,30,554.0,52.0,2.5,10.0,161.0,421.8,353.21
2016,4,4,17,45,433.0,42.0,2.1,9.5,111.0,319.35,263.82
2016,4,4,18,0,312.0,32.0,1.7,9.0,61.0,226.99,178.02
2016,4,4,18,15,156.0,16.0,1.6,8.5,30.5,108.14,0.0
2016,4,4,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,5,45,92.0,7.5,1.2,6.5,11.0,7.15,0.0
2016,4,5,6,0,184.0,15.0,1.2,7.0,22.0,11.92,0.0
2016,4,5,6,15,340.5,26.0,1.35,7.5,65.0,20.25,11.77
2016,4,5,6,30,497.0,37.0,1.5,8.0,108.0,28.13,19.69
2016,4,5,6,45,584.0,44.0,1.65,9.0,162.0,35.1,26.29
2016,4,5,7,0,671.0,51.0,1.8,10.0,216.0,39.35,30.2
2016,4,5,7,15,722.5,56.0,1.8,10.5,272.5,41.65,32.24
2016,4,5,7,30,774.0,61.0,1.8,11.0,329.0,43.89,34.12
2016,4,5,7,45,809.5,64.5,1.85,12.0,385.5,44.82,34.68
2016,4,5,8,0,845.0,68.0,1.9,13.0,442.0,77.06,39.84
2016,4,5,8,15,869.0,71.0,2.0,13.5,495.0,137.1,73.97
2016,4,5,8,30,893.0,74.0,2.1,14.0,548.0,192.43,114.86
2016,4,5,8,45,911.0,76.5,2.25,15.0,597.5,248.38,161.68
2016,4,5,9,0,929.0,79.0,2.4,16.0,647.0,305.67,211.63
2016,4,5,9,15,941.5,80.5,2.45,16.5,691.0,361.57,261.17
2016,4,5,9,30,954.0,82.0,2.5,17.0,735.0,417.75,310.16
2016,4,5,9,45,963.5,83.5,2.55,17.5,772.5,472.75,357.05
2016,4,5,10,0,973.0,85.0,2.6,18.0,810.0,527.26,402.13
2016,4,5,10,15,979.5,86.0,2.55,18.0,840.5,579.08,444.32
2016,4,5,10,30,986.0,87.0,2.5,18.0,871.0,629.66,484.3
2016,4,5,10,45,989.5,88.5,2.45,18.5,893.5,677.42,520.08
2016,4,5,11,0,993.0,90.0,2.4,19.0,916.0,723.28,553.34
2016,4,5,11,15,995.5,90.5,2.4,19.0,930.5,765.44,584.33
2016,4,5,11,30,998.0,91.0,2.4,19.0,945.0,805.23,611.32
2016,4,5,11,45,998.5,91.0,2.45,19.5,951.0,840.49,634.2
2016,4,5,12,0,999.0,91.0,2.5,20.0,957.0,872.91,655.02
2016,4,5,12,15,998.0,91.0,2.6,20.0,954.5,901.14,674.61
2016,4,5,12,30,997.0,91.0,2.7,20.0,952.0,926.19,692.15
2016,4,5,12,45,992.5,91.5,2.8,20.5,941.0,945.47,704.58
2016,4,5,13,0,988.0,92.0,2.9,21.0,930.0,961.27,714.8
2016,4,5,13,15,984.0,91.5,2.9,21.0,911.0,972.96,722.98
2016,4,5,13,30,980.0,91.0,2.9,21.0,892.0,981.09,728.96
2016,4,5,13,45,973.5,90.0,2.95,21.0,865.0,982.86,731.31
2016,4,5,14,0,967.0,89.0,3.0,21.0,838.0,981.04,731.49
2016,4,5,14,15,959.0,87.5,2.95,21.0,804.0,973.76,727.39
2016,4,5,14,30,951.0,86.0,2.9,21.0,770.0,963.01,721.17
2016,4,5,14,45,939.0,84.5,2.85,21.0,729.5,945.31,710.44
2016,4,5,15,0,927.0,83.0,2.8,21.0,689.0,924.46,697.74
2016,4,5,15,15,912.5,81.0,2.65,20.5,643.0,897.86,681.72
2016,4,5,15,30,898.0,79.0,2.5,20.0,597.0,868.55,663.84
2016,4,5,15,45,877.0,76.0,2.35,20.0,546.0,830.13,638.3
2016,4,5,16,0,856.0,73.0,2.2,20.0,495.0,789.77,611.3
2016,4,5,16,15,828.0,70.0,2.0,19.0,441.0,748.88,585.47
2016,4,5,16,30,800.0,67.0,1.8,18.0,387.0,700.26,553.41
2016,4,5,16,45,758.5,62.5,1.6,17.5,331.0,639.41,510.42
2016,4,5,17,0,717.0,58.0,1.4,17.0,275.0,579.2,466.59
2016,4,5,17,15,654.0,52.0,1.3,16.0,220.0,504.4,409.69
2016,4,5,17,30,591.0,46.0,1.2,15.0,165.0,432.77,352.08
2016,4,5,17,45,482.5,37.5,1.2,14.5,115.0,342.26,275.88
2016,4,5,18,0,374.0,29.0,1.2,14.0,65.0,256.23,197.89
2016,4,5,18,15,187.0,14.5,1.2,13.5,32.5,121.7,13.66
2016,4,5,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,77.5,8.5,1.15,11.5,12.0,8.1,0.0
2016,4,6,6,0,155.0,17.0,1.1,12.0,24.0,13.63,0.0
2016,4,6,6,15,305.0,29.5,1.1,13.0,66.5,23.25,14.16
2016,4,6,6,30,455.0,42.0,1.1,14.0,109.0,32.34,22.92
2016,4,6,6,45,538.0,50.5,1.15,15.0,162.0,37.35,27.64
2016,4,6,7,0,621.0,59.0,1.2,16.0,215.0,42.13,31.92
2016,4,6,7,15,675.0,65.5,1.3,16.5,271.0,45.01,34.4
2016,4,6,7,30,729.0,72.0,1.4,17.0,327.0,52.67,40.98
2016,4,6,7,45,761.0,77.5,1.55,17.5,382.0,54.75,42.56
2016,4,6,8,0,793.0,83.0,1.7,18.0,437.0,90.52,49.61
2016,4,6,8,15,818.5,87.0,1.75,18.5,490.0,141.62,77.57
2016,4,6,8,30,844.0,91.0,1.8,19.0,543.0,195.5,117.14
2016,4,6,8,45,622.0,169.5,1.85,20.0,519.0,255.25,174.99
2016,4,6,9,0,400.0,248.0,1.9,21.0,495.0,301.07,219.93
2016,4,6,9,15,650.0,177.0,1.95,21.5,610.0,342.19,247.78
2016,4,6,9,30,900.0,106.0,2.0,22.0,725.0,421.7,307.56
2016,4,6,9,45,740.0,181.0,2.05,22.5,708.0,456.25,338.73
2016,4,6,10,0,580.0,256.0,2.1,23.0,691.0,484.72,362.53
2016,4,6,10,15,562.5,277.5,2.05,23.0,713.0,525.61,393.92
2016,4,6,10,30,545.0,299.0,2.0,23.0,735.0,564.38,422.73
2016,4,6,10,45,579.5,296.0,1.95,23.5,770.5,611.65,456.5
2016,4,6,11,0,614.0,293.0,1.9,24.0,806.0,660.53,490.58
2016,4,6,11,15,546.5,326.0,1.85,24.0,788.5,672.49,497.9
2016,4,6,11,30,479.0,359.0,1.8,24.0,771.0,678.75,501.08
2016,4,6,11,45,493.0,360.5,1.8,24.5,787.0,713.11,524.15
2016,4,6,12,0,507.0,362.0,1.8,25.0,803.0,747.01,546.31
2016,4,6,12,15,722.0,243.0,1.7,25.0,870.0,831.17,607.18
2016,4,6,12,30,937.0,124.0,1.6,25.0,937.0,911.5,659.16
2016,4,6,12,45,752.0,224.5,1.55,25.0,872.0,881.81,638.74
2016,4,6,13,0,567.0,325.0,1.5,25.0,807.0,834.82,603.62
2016,4,6,13,15,584.5,307.5,1.4,25.0,795.5,846.52,611.9
2016,4,6,13,30,602.0,290.0,1.3,25.0,784.0,855.86,617.98
2016,4,6,13,45,749.5,206.5,1.25,25.0,802.0,916.16,659.68
2016,4,6,14,0,897.0,123.0,1.2,25.0,820.0,956.57,684.65
2016,4,6,14,15,887.0,121.0,1.05,25.0,786.0,947.43,676.96
2016,4,6,14,30,877.0,119.0,0.9,25.0,752.0,942.52,672.57
2016,4,6,14,45,757.0,153.0,0.8,25.0,678.5,872.68,628.09
2016,4,6,15,0,637.0,187.0,0.7,25.0,605.0,797.66,580.44
2016,4,6,15,15,606.5,179.5,0.6,24.5,555.5,755.99,554.79
2016,4,6,15,30,576.0,172.0,0.5,24.0,506.0,707.53,523.94
2016,4,6,15,45,640.5,137.0,0.4,23.5,478.5,717.71,533.2
2016,4,6,16,0,705.0,102.0,0.3,23.0,451.0,715.02,532.59
2016,4,6,16,15,481.0,131.5,0.3,22.0,358.0,550.43,420.8
2016,4,6,16,30,257.0,161.0,0.3,21.0,265.0,392.44,305.95
2016,4,6,16,45,230.5,142.5,0.3,20.5,225.5,345.83,273.29
2016,4,6,17,0,204.0,124.0,0.3,20.0,186.0,300.34,239.22
2016,4,6,17,15,179.0,101.0,0.4,19.0,148.0,250.94,201.6
2016,4,6,17,30,154.0,78.0,0.5,18.0,110.0,202.52,162.86
2016,4,6,17,45,112.0,56.5,0.6,17.5,76.0,147.82,116.81
2016,4,6,18,0,70.0,35.0,0.7,17.0,42.0,85.9,63.5
2016,4,6,18,15,35.0,17.5,0.7,16.5,21.0,40.02,5.77
2016,4,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,7.0,1.5,10.0,7.0,6.67,0.0
2016,4,7,6,0,0.0,14.0,1.6,10.0,14.0,12.99,0.0
2016,4,7,6,15,25.0,34.5,1.8,10.5,38.5,30.63,20.83
2016,4,7,6,30,50.0,55.0,2.0,11.0,63.0,45.9,35.3
2016,4,7,6,45,68.0,78.0,2.25,11.5,93.0,63.49,51.47
2016,4,7,7,0,86.0,101.0,2.5,12.0,123.0,80.55,66.83
2016,4,7,7,15,101.5,123.5,2.65,12.0,155.0,96.74,81.22
2016,4,7,7,30,117.0,146.0,2.8,12.0,187.0,112.41,94.87
2016,4,7,7,45,81.0,163.0,2.95,12.5,194.0,130.99,110.64
2016,4,7,8,0,45.0,180.0,3.1,13.0,201.0,148.2,117.99
2016,4,7,8,15,130.0,210.5,3.1,13.0,279.0,177.21,137.16
2016,4,7,8,30,215.0,241.0,3.1,13.0,357.0,223.45,170.3
2016,4,7,8,45,245.5,260.0,3.15,13.5,404.0,252.86,192.78
2016,4,7,9,0,276.0,279.0,3.2,14.0,451.0,292.96,224.53
2016,4,7,9,15,242.5,305.5,3.15,14.0,464.0,328.13,254.44
2016,4,7,9,30,209.0,332.0,3.1,14.0,477.0,353.1,275.52
2016,4,7,9,45,194.0,352.5,3.1,14.5,492.5,378.11,295.27
2016,4,7,10,0,179.0,373.0,3.1,15.0,508.0,401.73,313.37
2016,4,7,10,15,147.0,386.0,3.0,15.0,500.0,409.19,319.12
2016,4,7,10,30,115.0,399.0,2.9,15.0,492.0,417.52,325.13
2016,4,7,10,45,125.5,412.5,2.8,15.5,516.0,441.49,342.58
2016,4,7,11,0,136.0,426.0,2.7,16.0,540.0,470.31,363.35
2016,4,7,11,15,133.5,433.5,2.6,16.0,547.0,485.83,374.51
2016,4,7,11,30,131.0,441.0,2.5,16.0,554.0,501.0,385.36
2016,4,7,11,45,136.5,439.5,2.45,16.5,558.0,513.76,394.05
2016,4,7,12,0,142.0,438.0,2.4,17.0,562.0,526.37,402.6
2016,4,7,12,15,135.5,441.5,2.35,17.0,560.0,533.68,407.65
2016,4,7,12,30,129.0,445.0,2.3,17.0,558.0,540.32,412.24
2016,4,7,12,45,137.5,441.0,2.3,17.0,560.0,551.93,421.17
2016,4,7,13,0,146.0,437.0,2.3,17.0,562.0,563.25,429.89
2016,4,7,13,15,178.0,426.5,2.3,17.0,575.5,588.6,449.59
2016,4,7,13,30,210.0,416.0,2.3,17.0,589.0,613.78,469.06
2016,4,7,13,45,247.5,395.5,2.35,17.0,593.5,632.99,484.84
2016,4,7,14,0,285.0,375.0,2.4,17.0,598.0,662.46,507.87
2016,4,7,14,15,191.0,360.5,2.45,16.5,507.0,554.08,428.87
2016,4,7,14,30,97.0,346.0,2.5,16.0,416.0,443.98,346.55
2016,4,7,14,45,85.0,322.0,2.55,16.0,381.5,409.85,321.87
2016,4,7,15,0,73.0,298.0,2.6,16.0,347.0,375.26,296.14
2016,4,7,15,15,77.0,279.0,2.6,15.5,327.0,360.19,286.23
2016,4,7,15,30,81.0,260.0,2.6,15.0,307.0,344.59,275.73
2016,4,7,15,45,190.5,232.5,2.65,15.0,331.0,419.66,338.96
2016,4,7,16,0,300.0,205.0,2.7,15.0,355.0,488.64,396.16
2016,4,7,16,15,411.0,161.5,2.65,14.5,342.0,532.18,434.04
2016,4,7,16,30,522.0,118.0,2.6,14.0,329.0,553.64,454.94
2016,4,7,16,45,470.5,110.5,2.55,14.0,280.5,492.16,406.76
2016,4,7,17,0,419.0,103.0,2.5,14.0,232.0,433.02,359.6
2016,4,7,17,15,367.0,88.0,2.3,13.5,185.0,366.96,305.82
2016,4,7,17,30,315.0,73.0,2.1,13.0,138.0,304.19,252.81
2016,4,7,17,45,236.5,55.5,1.95,12.5,96.0,227.03,186.01
2016,4,7,18,0,158.0,38.0,1.8,12.0,54.0,156.65,122.61
2016,4,7,18,15,79.0,19.0,1.8,11.5,27.0,69.26,21.78
2016,4,7,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,1.2,9.5,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,1.4,10.0,9.0,8.33,0.0
2016,4,8,6,15,0.0,24.5,1.5,10.0,24.5,22.74,14.19
2016,4,8,6,30,0.0,40.0,1.6,10.0,40.0,36.93,27.53
2016,4,8,6,45,0.0,58.5,1.7,10.5,58.5,53.18,42.47
2016,4,8,7,0,0.0,77.0,1.8,11.0,77.0,69.23,56.98
2016,4,8,7,15,0.0,98.0,1.75,11.0,98.0,87.05,72.87
2016,4,8,7,30,0.0,119.0,1.7,11.0,119.0,104.64,88.26
2016,4,8,7,45,0.0,88.0,1.7,11.0,88.0,80.97,66.99
2016,4,8,8,0,0.0,57.0,1.7,11.0,57.0,53.0,39.86
2016,4,8,8,15,0.0,97.0,1.65,11.0,97.0,89.71,70.77
2016,4,8,8,30,0.0,137.0,1.6,11.0,137.0,124.5,99.47
2016,4,8,8,45,2.5,158.0,1.55,11.5,160.0,143.66,114.54
2016,4,8,9,0,5.0,179.0,1.5,12.0,183.0,163.2,129.78
2016,4,8,9,15,2.5,107.0,1.5,12.0,109.0,100.22,78.02
2016,4,8,9,30,0.0,35.0,1.5,12.0,35.0,32.59,21.79
2016,4,8,9,45,20.0,178.5,1.55,12.0,194.0,168.82,133.77
2016,4,8,10,0,40.0,322.0,1.6,12.0,353.0,301.01,237.77
2016,4,8,10,15,63.0,356.0,1.65,12.0,406.5,346.23,272.07
2016,4,8,10,30,86.0,390.0,1.7,12.0,460.0,394.2,308.63
2016,4,8,10,45,89.5,403.0,1.75,12.0,477.5,415.1,324.29
2016,4,8,11,0,93.0,416.0,1.8,12.0,495.0,436.33,340.3
2016,4,8,11,15,121.0,431.0,1.8,12.0,535.0,475.66,370.12
2016,4,8,11,30,149.0,446.0,1.8,12.0,575.0,519.19,402.69
2016,4,8,11,45,97.0,419.5,1.85,12.5,504.0,464.48,360.44
2016,4,8,12,0,45.0,393.0,1.9,13.0,433.0,405.28,314.74
2016,4,8,12,15,60.5,409.0,1.95,13.0,462.0,437.84,340.12
2016,4,8,12,30,76.0,425.0,2.0,13.0,491.0,471.52,365.72
2016,4,8,12,45,76.5,420.0,2.05,13.0,486.5,472.54,366.68
2016,4,8,13,0,77.0,415.0,2.1,13.0,482.0,473.2,367.63
2016,4,8,13,15,38.5,268.5,2.1,13.0,302.0,296.02,232.83
2016,4,8,13,30,0.0,122.0,2.1,13.0,122.0,114.37,88.27
2016,4,8,13,45,5.5,171.5,2.1,13.0,176.0,166.84,131.32
2016,4,8,14,0,11.0,221.0,2.1,13.0,230.0,220.48,174.4
2016,4,8,14,15,5.5,135.5,2.1,13.0,140.0,132.5,103.77
2016,4,8,14,30,0.0,50.0,2.1,13.0,50.0,46.59,33.27
2016,4,8,14,45,0.0,79.5,2.1,13.0,79.5,74.13,56.29
2016,4,8,15,0,0.0,109.0,2.1,13.0,109.0,102.12,79.54
2016,4,8,15,15,0.0,60.0,2.05,12.5,60.0,55.87,41.41
2016,4,8,15,30,0.0,11.0,2.0,12.0,11.0,10.22,3.04
2016,4,8,15,45,0.0,66.0,1.95,12.0,66.0,61.43,46.56
2016,4,8,16,0,0.0,121.0,1.9,12.0,121.0,115.29,91.9
2016,4,8,16,15,0.0,63.5,1.75,12.0,63.5,59.07,44.81
2016,4,8,16,30,0.0,6.0,1.6,12.0,6.0,5.56,0.0
2016,4,8,16,45,0.0,5.0,1.5,12.0,5.0,4.63,0.0
2016,4,8,17,0,0.0,4.0,1.4,12.0,4.0,3.7,0.0
2016,4,8,17,15,0.0,3.0,1.25,11.5,3.0,2.78,0.0
2016,4,8,17,30,0.0,2.0,1.1,11.0,2.0,1.85,0.0
2016,4,8,17,45,0.0,1.5,1.0,11.0,1.5,1.39,0.0
2016,4,8,18,0,0.0,1.0,0.9,11.0,1.0,0.92,0.0
2016,4,8,18,15,0.0,0.5,0.9,10.5,0.5,0.46,0.0
2016,4,8,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.0,0.75,8.5,6.0,5.72,0.0
2016,4,9,6,0,0.0,12.0,0.8,9.0,12.0,11.12,1.42
2016,4,9,6,15,0.0,30.0,0.95,9.0,30.0,27.71,18.74
2016,4,9,6,30,0.0,48.0,1.1,9.0,48.0,43.56,33.66
2016,4,9,6,45,1.5,69.5,1.25,9.5,70.0,61.98,50.61
2016,4,9,7,0,3.0,91.0,1.4,10.0,92.0,80.16,67.01
2016,4,9,7,15,10.0,111.0,1.45,10.0,115.0,97.04,82.03
2016,4,9,7,30,17.0,131.0,1.5,10.0,138.0,113.77,96.63
2016,4,9,7,45,102.0,164.5,1.55,10.5,211.0,125.18,106.1
2016,4,9,8,0,187.0,198.0,1.6,11.0,284.0,161.67,125.05
2016,4,9,8,15,181.0,223.0,1.6,11.0,314.0,193.09,148.32
2016,4,9,8,30,175.0,248.0,1.6,11.0,344.0,224.23,173.12
2016,4,9,8,45,221.0,266.5,1.6,11.5,398.5,262.0,201.53
2016,4,9,9,0,267.0,285.0,1.6,12.0,453.0,297.82,229.01
2016,4,9,9,15,324.5,292.5,1.55,12.0,510.5,341.27,263.05
2016,4,9,9,30,382.0,300.0,1.5,12.0,568.0,390.38,301.69
2016,4,9,9,45,318.5,334.0,1.5,12.0,565.5,413.72,321.55
2016,4,9,10,0,255.0,368.0,1.5,12.0,563.0,431.06,335.77
2016,4,9,10,15,160.0,373.0,1.4,12.0,497.0,407.23,317.69
2016,4,9,10,30,65.0,378.0,1.3,12.0,431.0,372.67,290.62
2016,4,9,10,45,91.0,402.5,1.25,12.5,478.5,416.11,323.05
2016,4,9,11,0,117.0,427.0,1.2,13.0,526.0,460.06,354.87
2016,4,9,11,15,113.0,433.0,1.1,13.0,530.5,473.4,363.76
2016,4,9,11,30,109.0,439.0,1.0,13.0,535.0,484.16,370.88
2016,4,9,11,45,195.5,439.5,0.95,13.0,611.5,560.15,427.4
2016,4,9,12,0,282.0,440.0,0.9,13.0,688.0,643.42,487.11
2016,4,9,12,15,238.0,446.0,0.8,13.0,655.5,623.41,470.42
2016,4,9,12,30,194.0,452.0,0.7,13.0,623.0,603.14,454.54
2016,4,9,12,45,190.5,446.5,0.6,13.5,612.5,604.34,454.01
2016,4,9,13,0,187.0,441.0,0.5,14.0,602.0,604.56,452.52
2016,4,9,13,15,213.0,428.0,0.55,14.0,607.5,622.74,467.0
2016,4,9,13,30,239.0,415.0,0.6,14.0,613.0,640.39,480.97
2016,4,9,13,45,185.5,403.0,0.65,14.0,554.0,585.45,442.3
2016,4,9,14,0,132.0,391.0,0.7,14.0,495.0,529.0,402.5
2016,4,9,14,15,158.0,374.5,0.85,14.0,494.0,539.88,413.78
2016,4,9,14,30,184.0,358.0,1.0,14.0,493.0,549.73,423.66
2016,4,9,14,45,276.0,321.0,1.15,14.0,510.5,608.33,470.75
2016,4,9,15,0,368.0,284.0,1.3,14.0,528.0,650.59,505.71
2016,4,9,15,15,213.5,268.5,1.4,13.5,408.5,481.79,380.84
2016,4,9,15,30,59.0,253.0,1.5,13.0,289.0,317.37,253.24
2016,4,9,15,45,108.5,238.0,1.6,13.0,296.0,344.64,278.31
2016,4,9,16,0,158.0,223.0,1.7,13.0,303.0,382.21,310.21
2016,4,9,16,15,79.0,163.5,1.7,12.5,203.5,234.97,192.29
2016,4,9,16,30,0.0,104.0,1.7,12.0,104.0,99.52,79.01
2016,4,9,16,45,0.0,89.0,1.7,12.0,89.0,84.86,67.12
2016,4,9,17,0,0.0,74.0,1.7,12.0,74.0,70.13,54.76
2016,4,9,17,15,0.0,59.5,1.55,11.5,59.5,55.85,42.67
2016,4,9,17,30,0.0,45.0,1.4,11.0,45.0,41.82,30.53
2016,4,9,17,45,0.0,31.5,1.25,11.0,31.5,29.24,19.42
2016,4,9,18,0,0.0,18.0,1.1,11.0,18.0,16.69,8.26
2016,4,9,18,15,0.0,9.0,1.1,10.5,9.0,8.33,0.0
2016,4,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,6.0,1.05,8.0,6.0,5.72,0.0
2016,4,10,6,0,0.0,12.0,1.2,8.0,12.0,11.12,2.2
2016,4,10,6,15,0.0,27.5,1.3,8.0,27.5,25.54,16.99
2016,4,10,6,30,0.0,43.0,1.4,8.0,43.0,39.6,30.27
2016,4,10,6,45,0.0,61.5,1.5,8.5,61.5,55.81,45.26
2016,4,10,7,0,0.0,80.0,1.6,9.0,80.0,71.84,59.79
2016,4,10,7,15,0.0,99.5,1.6,9.0,99.5,88.47,74.68
2016,4,10,7,30,0.0,119.0,1.6,9.0,119.0,104.93,89.13
2016,4,10,7,45,6.0,140.5,1.65,9.5,143.5,122.77,104.38
2016,4,10,8,0,12.0,162.0,1.7,10.0,168.0,142.38,115.0
2016,4,10,8,15,6.0,149.0,1.75,10.0,152.0,134.16,107.84
2016,4,10,8,30,0.0,136.0,1.8,10.0,136.0,123.79,99.13
2016,4,10,8,45,1.0,150.0,1.85,10.5,151.0,136.7,109.29
2016,4,10,9,0,2.0,164.0,1.9,11.0,166.0,149.78,119.46
2016,4,10,9,15,5.0,182.5,1.95,11.0,187.0,167.58,133.59
2016,4,10,9,30,8.0,201.0,2.0,11.0,208.0,185.8,148.0
2016,4,10,9,45,7.0,188.0,2.15,11.5,194.0,175.16,138.92
2016,4,10,10,0,6.0,175.0,2.3,12.0,180.0,163.99,129.51
2016,4,10,10,15,7.0,180.5,2.4,12.0,186.5,170.14,134.36
2016,4,10,10,30,8.0,186.0,2.5,12.0,193.0,176.39,139.27
2016,4,10,10,45,9.5,203.5,2.65,12.0,211.5,193.93,153.27
2016,4,10,11,0,11.0,221.0,2.8,12.0,230.0,211.72,167.4
2016,4,10,11,15,9.0,198.5,2.85,12.0,206.5,190.64,150.42
2016,4,10,11,30,7.0,176.0,2.9,12.0,183.0,169.07,133.09
2016,4,10,11,45,8.5,190.0,3.0,12.0,198.0,183.74,144.94
2016,4,10,12,0,10.0,204.0,3.1,12.0,213.0,198.59,156.86
2016,4,10,12,15,9.0,190.5,3.15,12.0,198.5,185.75,146.56
2016,4,10,12,30,8.0,177.0,3.2,12.0,184.0,172.71,136.14
2016,4,10,12,45,4.0,132.5,3.25,12.0,136.0,127.61,99.63
2016,4,10,13,0,0.0,88.0,3.3,12.0,88.0,82.27,62.52
2016,4,10,13,15,2.0,120.0,3.35,12.0,121.5,114.25,88.92
2016,4,10,13,30,4.0,152.0,3.4,12.0,155.0,146.59,115.4
2016,4,10,13,45,4.0,155.0,3.45,12.0,158.0,149.63,117.96
2016,4,10,14,0,4.0,158.0,3.5,12.0,161.0,152.7,120.63
2016,4,10,14,15,3.0,155.5,3.5,11.5,158.0,149.56,118.44
2016,4,10,14,30,2.0,153.0,3.5,11.0,155.0,146.42,116.27
2016,4,10,14,45,1.0,111.0,3.55,11.0,112.0,104.91,82.27
2016,4,10,15,0,0.0,69.0,3.6,11.0,69.0,64.3,48.59
2016,4,10,15,15,0.0,67.5,3.5,10.5,67.5,62.87,47.66
2016,4,10,15,30,0.0,66.0,3.4,10.0,66.0,61.45,46.7
2016,4,10,15,45,0.0,43.0,3.35,10.0,43.0,39.99,28.6
2016,4,10,16,0,0.0,20.0,3.3,10.0,20.0,18.57,10.34
2016,4,10,16,15,0.0,17.0,3.15,10.0,17.0,15.78,7.99
2016,4,10,16,30,0.0,14.0,3.0,10.0,14.0,12.98,5.62
2016,4,10,16,45,0.0,12.0,2.9,10.0,12.0,11.12,4.04
2016,4,10,17,0,0.0,10.0,2.8,10.0,10.0,9.26,2.44
2016,4,10,17,15,0.0,8.0,2.55,9.5,8.0,7.41,0.83
2016,4,10,17,30,0.0,6.0,2.3,9.0,6.0,5.55,0.0
2016,4,10,17,45,0.0,4.0,2.05,9.0,4.0,3.7,0.0
2016,4,10,18,0,0.0,2.0,1.8,9.0,2.0,1.85,0.0
2016,4,10,18,15,0.0,1.0,1.65,8.5,1.0,0.92,0.0
2016,4,10,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.5,0.8,7.5,7.5,7.15,0.0
2016,4,11,6,0,0.0,15.0,0.9,8.0,15.0,13.91,4.85
2016,4,11,6,15,0.0,33.5,0.85,8.0,33.5,30.79,21.75
2016,4,11,6,30,0.0,52.0,0.8,8.0,52.0,47.0,37.02
2016,4,11,6,45,3.0,73.5,0.8,8.5,74.5,65.36,53.93
2016,4,11,7,0,6.0,95.0,0.8,9.0,97.0,83.5,70.26
2016,4,11,7,15,13.0,115.5,0.85,9.0,120.5,100.73,85.53
2016,4,11,7,30,20.0,136.0,0.9,9.0,144.0,117.79,100.37
2016,4,11,7,45,34.0,162.5,1.0,9.5,178.0,131.84,112.12
2016,4,11,8,0,48.0,189.0,1.1,10.0,212.0,156.75,125.39
2016,4,11,8,15,88.0,220.5,1.2,10.0,267.5,190.11,150.07
2016,4,11,8,30,128.0,252.0,1.3,10.0,323.0,221.03,172.93
2016,4,11,8,45,95.5,266.0,1.45,10.5,322.0,242.67,191.39
2016,4,11,9,0,63.0,280.0,1.6,11.0,321.0,253.22,200.62
2016,4,11,9,15,49.5,285.0,1.65,11.0,318.5,259.73,206.07
2016,4,11,9,30,36.0,290.0,1.7,11.0,316.0,264.4,209.87
2016,4,11,9,45,65.0,329.5,1.75,11.5,379.0,313.61,247.73
2016,4,11,10,0,94.0,369.0,1.8,12.0,442.0,366.34,287.74
2016,4,11,10,15,72.0,367.5,1.8,12.5,424.5,361.82,283.39
2016,4,11,10,30,50.0,366.0,1.8,13.0,407.0,354.72,277.17
2016,4,11,10,45,58.5,385.0,1.85,13.5,434.5,381.9,297.41
2016,4,11,11,0,67.0,404.0,1.9,14.0,462.0,410.09,318.07
2016,4,11,11,15,57.5,399.5,1.95,14.0,449.5,405.76,314.55
2016,4,11,11,30,48.0,395.0,2.0,14.0,437.0,400.32,310.35
2016,4,11,11,45,38.0,374.0,2.05,14.0,407.5,378.29,293.67
2016,4,11,12,0,28.0,353.0,2.1,14.0,378.0,354.82,275.87
2016,4,11,12,15,26.0,345.5,2.1,14.0,369.0,349.56,271.99
2016,4,11,12,30,24.0,338.0,2.1,14.0,360.0,338.73,263.81
2016,4,11,12,45,21.0,316.5,2.15,14.0,335.5,317.3,247.61
2016,4,11,13,0,18.0,295.0,2.2,14.0,311.0,295.38,230.98
2016,4,11,13,15,20.5,304.5,2.25,14.0,322.5,308.13,241.23
2016,4,11,13,30,23.0,314.0,2.3,14.0,334.0,321.12,251.57
2016,4,11,13,45,17.0,272.5,2.35,14.0,287.0,275.95,216.74
2016,4,11,14,0,11.0,231.0,2.4,14.0,240.0,230.37,181.3
2016,4,11,14,15,11.0,227.5,2.4,14.0,236.5,227.63,179.57
2016,4,11,14,30,11.0,224.0,2.4,14.0,233.0,224.91,177.76
2016,4,11,14,45,5.5,182.0,2.45,14.0,186.5,178.55,140.94
2016,4,11,15,0,0.0,140.0,2.5,14.0,140.0,132.35,103.76
2016,4,11,15,15,0.0,138.5,2.45,14.0,138.5,131.19,103.17
2016,4,11,15,30,0.0,137.0,2.4,14.0,137.0,130.14,102.62
2016,4,11,15,45,0.0,142.0,2.4,14.0,142.0,135.88,107.68
2016,4,11,16,0,0.0,147.0,2.4,14.0,147.0,142.16,113.22
2016,4,11,16,15,0.0,123.5,2.3,13.5,123.5,118.73,94.42
2016,4,11,16,30,0.0,100.0,2.2,13.0,100.0,95.2,75.28
2016,4,11,16,45,0.0,86.0,2.15,13.0,86.0,81.56,64.06
2016,4,11,17,0,0.0,72.0,2.1,13.0,72.0,67.87,52.61
2016,4,11,17,15,269.0,62.5,1.9,12.5,121.0,271.17,229.4
2016,4,11,17,30,538.0,53.0,1.7,12.0,170.0,421.36,351.26
2016,4,11,17,45,443.5,43.5,1.5,11.5,122.0,333.42,274.64
2016,4,11,18,0,349.0,34.0,1.3,11.0,74.0,253.26,202.81
2016,4,11,18,15,174.5,17.0,1.25,10.5,37.0,126.08,74.72
2016,4,11,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,12,5,45,88.0,13.0,1.85,7.5,19.5,12.39,0.0
2016,4,12,6,0,176.0,26.0,2.0,8.0,39.0,20.39,10.4
2016,4,12,6,15,289.5,40.0,2.1,8.0,82.0,30.81,21.8
2016,4,12,6,30,403.0,54.0,2.2,8.0,125.0,41.69,32.22
2016,4,12,6,45,483.5,62.5,2.3,8.5,176.5,46.17,36.54
2016,4,12,7,0,564.0,71.0,2.4,9.0,228.0,50.49,40.46
2016,4,12,7,15,361.0,113.5,2.35,9.0,221.5,80.02,67.1
2016,4,12,7,30,158.0,156.0,2.3,9.0,215.0,119.33,101.96
2016,4,12,7,45,79.0,145.0,2.25,9.5,174.5,121.45,97.75
2016,4,12,8,0,0.0,134.0,2.2,10.0,134.0,120.12,96.78
2016,4,12,8,15,22.5,182.0,2.1,10.0,195.0,162.8,130.94
2016,4,12,8,30,45.0,230.0,2.0,10.0,256.0,199.18,159.25
2016,4,12,8,45,27.0,215.0,1.9,10.5,231.0,189.88,151.67
2016,4,12,9,0,9.0,200.0,1.8,11.0,206.0,182.48,145.67
2016,4,12,9,15,37.0,260.5,1.8,11.5,286.5,236.98,188.29
2016,4,12,9,30,65.0,321.0,1.8,12.0,367.0,300.3,237.1
2016,4,12,9,45,470.0,220.0,1.85,12.5,580.0,388.73,303.72
2016,4,12,10,0,875.0,119.0,1.9,13.0,793.0,534.74,415.9
2016,4,12,10,15,599.5,253.5,1.95,13.0,723.5,538.43,419.18
2016,4,12,10,30,324.0,388.0,2.0,13.0,654.0,525.91,408.26
2016,4,12,10,45,220.5,409.5,2.15,13.0,593.0,501.85,390.21
2016,4,12,11,0,117.0,431.0,2.3,13.0,532.0,465.27,361.81
2016,4,12,11,15,118.5,439.0,2.4,13.0,542.5,483.23,375.74
2016,4,12,11,30,120.0,447.0,2.5,13.0,553.0,501.21,389.35
2016,4,12,11,45,126.0,445.0,2.7,13.5,557.0,513.6,398.53
2016,4,12,12,0,132.0,443.0,2.9,14.0,561.0,525.89,407.67
2016,4,12,12,15,85.0,406.5,2.95,13.5,482.0,456.88,356.05
2016,4,12,12,30,38.0,370.0,3.0,13.0,403.0,386.91,302.79
2016,4,12,12,45,35.0,364.5,3.15,13.0,395.5,382.66,300.08
2016,4,12,13,0,32.0,359.0,3.3,13.0,388.0,378.05,296.84
2016,4,12,13,15,33.0,351.0,3.35,13.0,380.0,374.23,294.3
2016,4,12,13,30,34.0,343.0,3.4,13.0,372.0,370.15,291.6
2016,4,12,13,45,431.0,247.0,3.45,13.0,590.0,672.37,534.17
2016,4,12,14,0,828.0,151.0,3.5,13.0,808.0,944.16,733.92
2016,4,12,14,15,817.0,148.5,3.55,12.5,774.5,933.64,727.03
2016,4,12,14,30,806.0,146.0,3.6,12.0,741.0,920.05,720.45
2016,4,12,14,45,794.0,142.0,3.65,12.0,702.0,900.95,708.72
2016,4,12,15,0,782.0,138.0,3.7,12.0,663.0,879.03,695.04
2016,4,12,15,15,763.5,134.0,3.75,12.0,618.0,853.63,678.84
2016,4,12,15,30,745.0,130.0,3.8,12.0,573.0,821.31,657.53
2016,4,12,15,45,722.5,124.5,3.85,12.0,524.5,781.84,630.76
2016,4,12,16,0,700.0,119.0,3.9,12.0,476.0,740.81,602.52
2016,4,12,16,15,666.5,113.0,3.85,11.5,424.0,689.16,566.37
2016,4,12,16,30,633.0,107.0,3.8,11.0,372.0,637.17,529.2
2016,4,12,16,45,583.0,100.5,3.8,10.5,318.5,572.49,480.21
2016,4,12,17,0,533.0,94.0,3.8,10.0,265.0,509.24,430.47
2016,4,12,17,15,467.5,84.0,3.65,9.5,213.5,431.02,366.36
2016,4,12,17,30,402.0,74.0,3.5,9.0,162.0,361.5,307.02
2016,4,12,17,45,301.0,59.5,3.35,9.0,115.5,270.65,227.11
2016,4,12,18,0,200.0,45.0,3.2,9.0,69.0,188.82,153.09
2016,4,12,18,15,100.0,22.5,3.05,8.5,34.5,96.68,60.15
2016,4,12,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,15.0,2.15,6.5,20.0,14.3,0.0
2016,4,13,6,0,131.0,30.0,2.3,7.0,40.0,23.55,13.53
2016,4,13,6,15,243.5,46.5,2.3,7.0,83.5,35.87,26.49
2016,4,13,6,30,356.0,63.0,2.3,7.0,127.0,47.68,37.82
2016,4,13,6,45,433.5,74.5,2.35,7.5,178.5,55.06,44.79
2016,4,13,7,0,511.0,86.0,2.4,8.0,230.0,63.07,52.07
2016,4,13,7,15,564.5,94.5,2.35,8.5,284.0,66.47,54.96
2016,4,13,7,30,618.0,103.0,2.3,9.0,338.0,69.68,57.56
2016,4,13,7,45,666.0,106.0,2.3,9.5,393.5,79.94,55.06
2016,4,13,8,0,714.0,109.0,2.3,10.0,449.0,124.29,73.7
2016,4,13,8,15,741.5,113.5,2.3,10.5,500.0,172.61,106.91
2016,4,13,8,30,769.0,118.0,2.3,11.0,551.0,223.93,148.5
2016,4,13,8,45,798.5,117.5,2.3,11.5,600.5,279.83,196.49
2016,4,13,9,0,828.0,117.0,2.3,12.0,650.0,332.63,242.88
2016,4,13,9,15,842.5,120.0,2.35,12.0,692.5,385.72,290.23
2016,4,13,9,30,857.0,123.0,2.4,12.0,735.0,439.51,337.35
2016,4,13,9,45,883.5,117.0,2.5,12.5,775.5,495.87,384.71
2016,4,13,10,0,910.0,111.0,2.6,13.0,816.0,548.67,428.29
2016,4,13,10,15,917.0,112.5,2.65,13.0,845.5,598.05,468.8
2016,4,13,10,30,924.0,114.0,2.7,13.0,875.0,646.35,507.48
2016,4,13,10,45,928.0,115.5,2.75,13.5,896.5,691.49,541.92
2016,4,13,11,0,932.0,117.0,2.8,14.0,918.0,734.89,574.21
2016,4,13,11,15,934.5,118.0,2.85,14.0,932.0,774.89,603.95
2016,4,13,11,30,937.0,119.0,2.9,14.0,946.0,812.7,630.58
2016,4,13,11,45,936.0,120.5,3.0,14.5,951.0,845.91,652.96
2016,4,13,12,0,935.0,122.0,3.1,15.0,956.0,876.43,673.38
2016,4,13,12,15,934.5,121.5,3.15,15.0,953.5,902.69,691.75
2016,4,13,12,30,934.0,121.0,3.2,15.0,951.0,926.0,708.16
2016,4,13,12,45,938.0,116.5,3.3,15.0,941.5,946.3,722.94
2016,4,13,13,0,942.0,112.0,3.4,15.0,932.0,963.46,735.7
2016,4,13,13,15,938.0,111.0,3.5,15.0,913.5,973.68,743.83
2016,4,13,13,30,934.0,110.0,3.6,15.0,895.0,980.51,749.83
2016,4,13,13,45,925.0,110.5,3.7,15.0,867.5,980.88,751.57
2016,4,13,14,0,916.0,111.0,3.8,15.0,840.0,977.88,751.16
2016,4,13,14,15,907.0,109.5,3.9,14.5,806.5,969.42,748.51
2016,4,13,14,30,898.0,108.0,4.0,14.0,773.0,957.7,743.72
2016,4,13,14,45,881.0,108.0,4.1,14.0,732.0,937.18,731.41
2016,4,13,15,0,864.0,108.0,4.2,14.0,691.0,921.5,722.63
2016,4,13,15,15,848.0,105.0,4.15,13.5,645.5,893.05,705.23
2016,4,13,15,30,832.0,102.0,4.1,13.0,600.0,862.07,685.98
2016,4,13,15,45,807.0,100.0,4.1,13.0,549.5,822.28,659.11
2016,4,13,16,0,782.0,98.0,4.1,13.0,499.0,780.83,630.75
2016,4,13,16,15,752.5,93.0,3.95,12.5,446.0,735.0,599.24
2016,4,13,16,30,723.0,88.0,3.8,12.0,393.0,684.68,563.69
2016,4,13,16,45,681.5,82.5,3.65,12.0,338.5,624.58,518.68
2016,4,13,17,0,640.0,77.0,3.5,12.0,284.0,565.35,472.68
2016,4,13,17,15,578.5,69.0,3.1,11.0,230.0,491.13,413.17
2016,4,13,17,30,517.0,61.0,2.7,10.0,176.0,420.23,353.96
2016,4,13,17,45,421.0,50.0,2.3,9.5,127.0,329.91,275.59
2016,4,13,18,0,325.0,39.0,1.9,9.0,78.0,247.27,201.13
2016,4,13,18,15,162.5,19.5,1.75,8.5,39.0,126.3,83.51
