Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,105.5,14.5,1.9,7.5,23.0,13.82,0.0
2016,4,14,6,0,211.0,29.0,2.0,8.0,46.0,22.71,13.2
2016,4,14,6,15,331.5,41.5,2.2,8.0,91.5,32.59,23.53
2016,4,14,6,30,452.0,54.0,2.4,8.0,137.0,41.19,31.84
2016,4,14,6,45,540.5,60.5,2.6,8.5,192.0,44.03,34.62
2016,4,14,7,0,629.0,67.0,2.8,9.0,247.0,46.86,37.16
2016,4,14,7,15,679.0,73.0,2.9,9.0,303.5,49.08,39.11
2016,4,14,7,30,729.0,79.0,3.0,9.0,360.0,51.17,40.87
2016,4,14,7,45,764.5,83.5,3.2,9.5,416.0,73.94,46.4
2016,4,14,8,0,800.0,88.0,3.4,10.0,472.0,123.63,69.14
2016,4,14,8,15,585.0,158.0,3.5,10.0,455.0,190.76,129.22
2016,4,14,8,30,370.0,228.0,3.6,10.0,438.0,244.63,183.22
2016,4,14,8,45,366.5,251.0,3.7,10.5,473.5,284.78,217.24
2016,4,14,9,0,363.0,274.0,3.8,11.0,509.0,324.77,251.21
2016,4,14,9,15,634.0,192.5,3.85,11.0,635.5,371.25,285.75
2016,4,14,9,30,905.0,111.0,3.9,11.0,762.0,456.95,354.48
2016,4,14,9,45,922.0,110.0,4.0,11.5,801.0,510.76,400.69
2016,4,14,10,0,939.0,109.0,4.1,12.0,840.0,564.79,445.96
2016,4,14,10,15,946.0,110.5,4.15,12.0,869.5,615.46,488.22
2016,4,14,10,30,953.0,112.0,4.2,12.0,899.0,664.99,528.6
2016,4,14,10,45,956.0,114.0,4.3,12.5,921.0,711.08,564.67
2016,4,14,11,0,959.0,116.0,4.4,13.0,943.0,755.31,598.52
2016,4,14,11,15,961.0,116.5,4.5,13.0,956.0,795.45,629.09
2016,4,14,11,30,963.0,117.0,4.6,13.0,969.0,833.28,656.75
2016,4,14,11,45,954.5,122.5,4.75,13.0,972.0,865.05,680.32
2016,4,14,12,0,946.0,128.0,4.9,13.0,975.0,893.7,701.71
2016,4,14,12,15,944.0,128.0,5.0,13.0,971.0,919.48,720.79
2016,4,14,12,30,942.0,128.0,5.1,13.0,967.0,942.23,737.8
2016,4,14,12,45,943.5,124.5,5.2,13.0,956.5,961.54,752.48
2016,4,14,13,0,945.0,121.0,5.3,13.0,946.0,977.66,765.02
2016,4,14,13,15,940.0,120.0,5.4,13.0,926.0,987.09,772.94
2016,4,14,13,30,935.0,119.0,5.5,13.0,906.0,993.09,778.6
2016,4,14,13,45,927.5,117.5,5.6,13.0,878.5,992.82,779.95
2016,4,14,14,0,920.0,116.0,5.7,13.0,851.0,989.13,779.01
2016,4,14,14,15,911.0,114.5,5.7,12.5,817.0,980.67,775.61
2016,4,14,14,30,902.0,113.0,5.7,12.0,783.0,968.95,769.99
2016,4,14,14,45,878.5,115.5,5.7,12.0,740.0,952.93,759.9
2016,4,14,15,0,855.0,118.0,5.7,12.0,697.0,926.67,742.4
2016,4,14,15,15,838.5,115.0,5.65,11.5,651.0,897.91,724.18
2016,4,14,15,30,822.0,112.0,5.6,11.0,605.0,866.63,704.0
2016,4,14,15,45,800.0,108.0,5.6,11.0,555.0,827.23,676.48
2016,4,14,16,0,778.0,104.0,5.6,11.0,505.0,786.01,647.34
2016,4,14,16,15,747.0,99.0,5.45,10.5,451.0,739.56,614.3
2016,4,14,16,30,716.0,94.0,5.3,10.0,397.0,688.16,576.81
2016,4,14,16,45,680.0,86.0,5.2,10.0,343.0,629.16,531.55
2016,4,14,17,0,644.0,78.0,5.1,10.0,289.0,570.64,485.09
2016,4,14,17,15,581.5,70.5,4.75,9.5,234.5,496.06,423.21
2016,4,14,17,30,519.0,63.0,4.4,9.0,180.0,424.82,361.99
2016,4,14,17,45,420.5,52.0,4.1,8.5,130.0,332.68,281.06
2016,4,14,18,0,322.0,41.0,3.8,8.0,80.0,248.32,204.36
2016,4,14,18,15,179.0,25.5,3.6,7.5,45.0,141.69,98.12
2016,4,14,18,30,36.0,10.0,3.4,7.0,10.0,25.29,0.0
2016,4,14,18,45,18.0,5.0,3.25,7.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,15,5,45,126.5,15.5,3.3,4.5,26.0,14.77,0.0
2016,4,15,6,0,253.0,31.0,3.4,5.0,52.0,25.24,15.86
2016,4,15,6,15,372.5,42.5,3.6,5.5,99.5,33.32,24.49
2016,4,15,6,30,492.0,54.0,3.8,6.0,147.0,40.99,31.93
2016,4,15,6,45,574.5,61.0,4.0,6.5,202.5,44.3,35.13
2016,4,15,7,0,657.0,68.0,4.2,7.0,258.0,47.52,38.05
2016,4,15,7,15,704.5,73.5,4.35,7.5,315.0,49.33,39.55
2016,4,15,7,30,752.0,79.0,4.5,8.0,372.0,56.5,45.84
2016,4,15,7,45,786.0,83.0,4.65,8.5,428.0,77.45,47.16
2016,4,15,8,0,820.0,87.0,4.8,9.0,484.0,127.89,71.5
2016,4,15,8,15,843.5,90.5,4.85,9.5,537.0,180.36,109.43
2016,4,15,8,30,867.0,94.0,4.9,10.0,590.0,235.32,155.67
2016,4,15,8,45,882.0,98.0,4.95,10.5,638.0,290.87,205.58
2016,4,15,9,0,897.0,102.0,5.0,11.0,686.0,353.55,261.92
2016,4,15,9,15,910.0,104.0,5.0,11.0,729.0,408.4,312.08
2016,4,15,9,30,923.0,106.0,5.0,11.0,772.0,463.58,361.68
2016,4,15,9,45,935.0,107.0,5.0,11.5,809.5,517.59,408.52
2016,4,15,10,0,947.0,108.0,5.0,12.0,847.0,571.35,453.81
2016,4,15,10,15,953.5,109.0,5.0,12.0,877.0,621.63,496.04
2016,4,15,10,30,960.0,110.0,5.0,12.0,907.0,670.69,536.29
2016,4,15,10,45,962.0,112.5,5.0,12.5,928.0,716.78,572.24
2016,4,15,11,0,964.0,115.0,5.0,13.0,949.0,760.92,605.8
2016,4,15,11,15,966.5,115.5,5.05,13.0,963.0,801.51,636.44
2016,4,15,11,30,969.0,116.0,5.1,13.0,977.0,839.83,664.35
2016,4,15,11,45,972.0,115.0,5.15,13.5,983.0,874.71,688.37
2016,4,15,12,0,975.0,114.0,5.2,14.0,989.0,906.98,710.38
2016,4,15,12,15,974.0,114.0,5.25,14.0,986.0,934.08,730.01
2016,4,15,12,30,973.0,114.0,5.3,14.0,983.0,958.11,747.53
2016,4,15,12,45,974.0,111.0,5.4,14.5,972.5,977.77,760.92
2016,4,15,13,0,975.0,108.0,5.5,15.0,962.0,994.13,772.07
2016,4,15,13,15,970.5,107.0,5.55,15.0,942.0,1004.11,779.97
2016,4,15,13,30,966.0,106.0,5.6,15.0,922.0,1010.59,785.57
2016,4,15,13,45,962.0,103.5,5.65,15.0,895.5,1012.42,788.07
2016,4,15,14,0,958.0,101.0,5.7,15.0,869.0,1010.7,788.23
2016,4,15,14,15,949.0,99.5,5.7,14.5,834.0,1001.89,784.69
2016,4,15,14,30,940.0,98.0,5.7,14.0,799.0,989.69,778.87
2016,4,15,14,45,931.0,95.0,5.7,14.0,758.5,972.51,768.11
2016,4,15,15,0,922.0,92.0,5.7,14.0,718.0,952.14,755.15
2016,4,15,15,15,907.0,89.5,5.6,14.0,671.0,923.93,735.94
2016,4,15,15,30,892.0,87.0,5.5,14.0,624.0,893.08,714.84
2016,4,15,15,45,872.0,83.5,5.4,14.0,573.0,854.33,687.86
2016,4,15,16,0,852.0,80.0,5.3,14.0,522.0,820.64,664.56
2016,4,15,16,15,824.5,76.5,5.0,13.5,467.5,772.05,629.96
2016,4,15,16,30,797.0,73.0,4.7,13.0,413.0,722.47,594.17
2016,4,15,16,45,758.0,68.5,4.45,12.5,356.5,662.5,549.82
2016,4,15,17,0,719.0,64.0,4.2,12.0,300.0,603.01,504.73
2016,4,15,17,15,662.0,58.0,3.7,11.5,245.0,530.65,446.57
2016,4,15,17,30,605.0,52.0,3.2,11.0,190.0,465.79,391.48
2016,4,15,17,45,513.5,43.5,2.75,10.5,139.0,377.18,314.73
2016,4,15,18,0,422.0,35.0,2.3,10.0,88.0,295.91,241.26
2016,4,15,18,15,263.5,22.5,2.15,9.5,50.0,181.94,129.23
2016,4,15,18,30,105.0,10.0,2.0,9.0,12.0,55.68,0.0
2016,4,15,18,45,52.5,5.0,1.85,8.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,16,5,45,159.5,14.5,0.75,7.5,28.5,11.47,0.0
2016,4,16,6,0,319.0,29.0,0.7,8.0,57.0,23.11,14.15
2016,4,16,6,15,430.5,39.5,0.75,8.5,105.5,30.38,21.67
2016,4,16,6,30,542.0,50.0,0.8,9.0,154.0,37.28,28.29
2016,4,16,6,45,612.0,57.0,0.9,10.0,209.5,40.8,31.55
2016,4,16,7,0,682.0,64.0,1.0,11.0,265.0,44.18,34.48
2016,4,16,7,15,726.0,69.0,1.05,11.5,321.5,50.45,39.97
2016,4,16,7,30,770.0,74.0,1.1,12.0,378.0,52.25,41.34
2016,4,16,7,45,801.5,78.0,1.2,12.5,433.0,77.33,44.05
2016,4,16,8,0,833.0,82.0,1.3,13.0,488.0,128.51,69.45
2016,4,16,8,15,855.0,85.5,1.4,13.5,540.5,181.5,107.51
2016,4,16,8,30,877.0,89.0,1.5,14.0,593.0,236.8,153.11
2016,4,16,8,45,893.5,91.5,1.6,15.0,641.5,298.52,205.99
2016,4,16,9,0,910.0,94.0,1.7,16.0,690.0,354.63,254.65
2016,4,16,9,15,922.0,96.0,1.7,16.0,732.5,409.67,302.75
2016,4,16,9,30,934.0,98.0,1.7,16.0,775.0,464.93,349.95
2016,4,16,9,45,946.5,97.5,1.75,16.5,812.5,518.33,393.94
2016,4,16,10,0,959.0,97.0,1.8,17.0,850.0,571.48,436.38
2016,4,16,10,15,965.0,98.5,1.85,17.5,879.5,622.28,475.75
2016,4,16,10,30,971.0,100.0,1.9,18.0,909.0,671.81,512.99
2016,4,16,10,45,974.0,101.5,2.0,18.5,930.5,717.95,547.09
2016,4,16,11,0,977.0,103.0,2.1,19.0,952.0,762.17,579.03
2016,4,16,11,15,979.5,103.5,2.15,19.0,965.5,803.03,607.19
2016,4,16,11,30,982.0,104.0,2.2,19.0,979.0,841.57,633.29
2016,4,16,11,45,981.5,105.0,2.3,19.5,984.0,875.73,655.51
2016,4,16,12,0,981.0,106.0,2.4,20.0,989.0,907.09,675.77
2016,4,16,12,15,980.0,106.0,2.45,20.0,986.0,934.15,694.0
2016,4,16,12,30,979.0,106.0,2.5,20.0,983.0,958.12,710.25
2016,4,16,12,45,980.0,103.5,2.55,20.0,972.5,978.18,724.02
2016,4,16,13,0,981.0,101.0,2.6,20.0,962.0,994.93,735.75
2016,4,16,13,15,977.0,100.0,2.6,20.0,942.5,1005.26,742.91
2016,4,16,13,30,973.0,99.0,2.6,20.0,923.0,1012.06,747.96
2016,4,16,13,45,968.0,97.0,2.65,20.0,896.0,1013.33,750.06
2016,4,16,14,0,963.0,95.0,2.7,20.0,869.0,1011.05,750.03
2016,4,16,14,15,955.0,94.0,2.7,20.0,835.0,1003.55,746.26
2016,4,16,14,30,947.0,93.0,2.7,20.0,801.0,992.65,740.42
2016,4,16,14,45,934.5,91.5,2.7,20.0,759.5,973.73,729.4
2016,4,16,15,0,922.0,90.0,2.7,20.0,718.0,951.74,716.46
2016,4,16,15,15,907.5,87.5,2.6,19.5,672.0,923.87,700.07
2016,4,16,15,30,893.0,85.0,2.5,19.0,626.0,893.35,681.86
2016,4,16,15,45,872.5,82.5,2.45,19.0,575.0,855.26,657.45
2016,4,16,16,0,852.0,80.0,2.4,19.0,524.0,822.3,636.52
2016,4,16,16,15,826.0,76.5,2.2,18.5,470.0,774.85,605.06
2016,4,16,16,30,800.0,73.0,2.0,18.0,416.0,726.32,572.39
2016,4,16,16,45,763.0,68.5,1.8,17.5,360.0,667.65,531.52
2016,4,16,17,0,726.0,64.0,1.6,17.0,304.0,609.32,489.79
2016,4,16,17,15,671.0,58.0,1.45,16.0,249.0,537.92,437.02
2016,4,16,17,30,616.0,52.0,1.3,15.0,194.0,473.74,386.26
2016,4,16,17,45,528.5,43.5,1.2,14.0,142.5,386.78,314.96
2016,4,16,18,0,441.0,35.0,1.1,13.0,91.0,306.81,245.74
2016,4,16,18,15,287.0,22.5,1.1,12.5,52.5,194.89,139.35
2016,4,16,18,30,133.0,10.0,1.1,12.0,14.0,68.22,0.0
2016,4,16,18,45,66.5,5.0,1.15,11.5,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,5,45,169.5,14.5,0.9,10.5,30.0,11.34,0.0
2016,4,17,6,0,339.0,29.0,0.9,11.0,60.0,22.91,13.95
2016,4,17,6,15,446.0,39.0,1.1,11.5,108.5,29.74,20.84
2016,4,17,6,30,553.0,49.0,1.3,12.0,157.0,36.22,26.97
2016,4,17,6,45,617.0,56.0,1.5,13.0,211.5,39.79,30.23
2016,4,17,7,0,681.0,63.0,1.7,14.0,266.0,43.2,33.15
2016,4,17,7,15,724.0,68.0,1.8,14.5,322.0,49.4,38.51
2016,4,17,7,30,767.0,73.0,1.9,15.0,378.0,51.24,39.91
2016,4,17,7,45,796.0,77.5,2.0,16.0,432.5,80.13,44.1
2016,4,17,8,0,825.0,82.0,2.1,17.0,487.0,131.25,70.36
2016,4,17,8,15,847.0,85.0,2.25,17.5,539.0,183.45,108.0
2016,4,17,8,30,869.0,88.0,2.4,18.0,591.0,244.71,158.18
2016,4,17,8,45,884.0,91.5,2.55,18.5,638.5,299.62,205.75
2016,4,17,9,0,899.0,95.0,2.7,19.0,686.0,355.55,254.57
2016,4,17,9,15,911.0,97.0,2.75,19.5,729.0,409.98,301.62
2016,4,17,9,30,923.0,99.0,2.8,20.0,772.0,464.65,347.72
2016,4,17,9,45,934.5,99.5,2.9,20.5,808.5,517.84,391.54
2016,4,17,10,0,946.0,100.0,3.0,21.0,845.0,570.73,433.85
2016,4,17,10,15,952.5,101.5,3.0,21.5,874.5,621.17,472.8
2016,4,17,10,30,959.0,103.0,3.0,22.0,904.0,670.4,509.66
2016,4,17,10,45,963.0,104.5,3.0,22.5,926.0,716.62,543.31
2016,4,17,11,0,967.0,106.0,3.0,23.0,948.0,761.03,574.76
2016,4,17,11,15,970.0,106.5,2.95,23.0,962.0,801.83,602.31
2016,4,17,11,30,973.0,107.0,2.9,23.0,976.0,840.38,627.77
2016,4,17,11,45,974.0,107.0,2.9,23.0,982.0,874.46,650.35
2016,4,17,12,0,975.0,107.0,2.9,23.0,988.0,905.83,671.04
2016,4,17,12,15,975.0,107.0,2.85,23.0,985.5,933.51,688.86
2016,4,17,12,30,975.0,107.0,2.8,23.0,983.0,958.17,704.67
2016,4,17,12,45,975.0,105.5,2.8,23.0,972.5,978.2,717.88
2016,4,17,13,0,975.0,104.0,2.8,23.0,962.0,994.96,729.06
2016,4,17,13,15,971.5,103.0,2.8,23.0,943.0,1005.64,736.41
2016,4,17,13,30,968.0,102.0,2.8,23.0,924.0,1012.83,741.67
2016,4,17,13,45,964.5,100.0,2.8,23.0,898.0,1015.46,744.15
2016,4,17,14,0,961.0,98.0,2.8,23.0,872.0,1014.57,744.53
2016,4,17,14,15,953.5,96.5,2.75,22.5,838.0,1006.97,741.69
2016,4,17,14,30,946.0,95.0,2.7,22.0,804.0,995.96,736.8
2016,4,17,14,45,937.5,92.0,2.7,22.0,764.0,979.01,727.19
2016,4,17,15,0,929.0,89.0,2.7,22.0,724.0,958.85,715.57
2016,4,17,15,15,915.5,87.0,2.6,21.5,678.0,932.29,700.23
2016,4,17,15,30,902.0,85.0,2.5,21.0,632.0,903.03,683.08
2016,4,17,15,45,885.0,81.5,2.4,21.0,582.0,866.48,659.58
2016,4,17,16,0,868.0,78.0,2.3,21.0,532.0,827.8,634.52
2016,4,17,16,15,842.5,74.5,2.1,20.0,478.0,787.24,609.46
2016,4,17,16,30,817.0,71.0,1.9,19.0,424.0,738.54,578.03
2016,4,17,16,45,782.0,66.5,1.7,18.5,368.0,680.71,538.14
2016,4,17,17,0,747.0,62.0,1.5,18.0,312.0,623.08,497.31
2016,4,17,17,15,694.0,56.5,1.4,17.0,256.0,552.75,446.47
2016,4,17,17,30,641.0,51.0,1.3,16.0,200.0,484.77,393.65
2016,4,17,17,45,553.5,43.0,1.25,15.5,148.0,401.6,325.28
2016,4,17,18,0,466.0,35.0,1.2,15.0,96.0,320.99,255.68
2016,4,17,18,15,310.0,23.5,1.15,14.5,56.0,209.0,151.08
2016,4,17,18,30,154.0,12.0,1.1,14.0,16.0,79.68,0.0
2016,4,17,18,45,77.0,6.0,1.1,14.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,13.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,18,5,45,175.0,15.0,0.4,13.5,32.0,11.67,0.0
2016,4,18,6,0,350.0,30.0,0.4,14.0,64.0,23.66,14.55
2016,4,18,6,15,454.5,40.0,0.45,14.5,113.0,30.44,21.26
2016,4,18,6,30,559.0,50.0,0.5,15.0,162.0,36.89,27.28
2016,4,18,6,45,626.0,56.5,0.55,15.5,217.0,40.03,30.16
2016,4,18,7,0,693.0,63.0,0.6,16.0,272.0,47.33,36.56
2016,4,18,7,15,735.0,68.0,0.75,16.5,328.0,49.25,38.06
2016,4,18,7,30,777.0,73.0,0.9,17.0,384.0,51.09,39.45
2016,4,18,7,45,805.5,77.0,1.05,17.5,439.0,83.45,44.7
2016,4,18,8,0,834.0,81.0,1.2,18.0,494.0,134.71,71.84
2016,4,18,8,15,855.5,84.0,1.3,18.5,546.0,187.34,110.03
2016,4,18,8,30,877.0,87.0,1.4,19.0,598.0,249.0,160.28
2016,4,18,8,45,892.0,90.0,1.5,19.5,645.5,303.91,207.37
2016,4,18,9,0,907.0,93.0,1.6,20.0,693.0,359.83,255.51
2016,4,18,9,15,919.0,95.0,1.65,20.5,735.5,414.62,302.07
2016,4,18,9,30,931.0,97.0,1.7,21.0,778.0,469.63,347.58
2016,4,18,9,45,943.0,97.0,1.8,21.5,815.0,522.97,390.72
2016,4,18,10,0,955.0,97.0,1.9,22.0,852.0,576.02,432.35
2016,4,18,10,15,961.0,98.0,1.9,22.0,881.0,626.07,470.99
2016,4,18,10,30,967.0,99.0,1.9,22.0,910.0,674.84,507.64
2016,4,18,10,45,971.5,99.5,1.95,22.5,932.0,720.72,540.62
2016,4,18,11,0,976.0,100.0,2.0,23.0,954.0,764.8,571.43
2016,4,18,11,15,978.5,100.5,1.95,23.0,967.5,805.42,597.78
2016,4,18,11,30,981.0,101.0,1.9,23.0,981.0,843.73,622.3
2016,4,18,11,45,981.5,101.5,1.9,23.5,986.5,877.98,643.14
2016,4,18,12,0,982.0,102.0,1.9,24.0,992.0,909.48,662.02
2016,4,18,12,15,981.5,102.0,1.85,24.0,989.0,936.77,678.82
2016,4,18,12,30,981.0,102.0,1.8,24.0,986.0,960.99,693.62
2016,4,18,12,45,975.0,103.5,1.75,24.0,973.5,978.62,704.22
2016,4,18,13,0,969.0,105.0,1.7,24.0,961.0,992.86,712.76
2016,4,18,13,15,965.0,104.5,1.65,24.0,941.5,1003.46,719.11
2016,4,18,13,30,961.0,104.0,1.6,24.0,922.0,1010.6,723.42
2016,4,18,13,45,951.5,104.5,1.55,24.0,894.0,1010.19,723.14
2016,4,18,14,0,942.0,105.0,1.5,24.0,866.0,1006.32,720.91
2016,4,18,14,15,933.5,103.5,1.5,23.5,832.0,997.85,718.13
2016,4,18,14,30,925.0,102.0,1.5,23.0,798.0,986.05,713.41
2016,4,18,14,45,908.0,102.5,1.5,23.0,756.0,965.39,701.79
2016,4,18,15,0,891.0,103.0,1.5,23.0,714.0,941.9,688.5
2016,4,18,15,15,875.5,100.5,1.45,23.0,668.0,913.69,671.5
2016,4,18,15,30,860.0,98.0,1.4,23.0,622.0,890.5,657.84
2016,4,18,15,45,833.5,96.5,1.4,23.0,570.5,849.05,632.65
2016,4,18,16,0,807.0,95.0,1.4,23.0,519.0,805.97,606.22
2016,4,18,16,15,778.5,91.0,1.3,22.0,465.5,757.01,576.44
2016,4,18,16,30,750.0,87.0,1.2,21.0,412.0,707.17,545.33
2016,4,18,16,45,706.0,82.5,1.2,20.5,356.0,649.23,507.45
2016,4,18,17,0,662.0,78.0,1.2,20.0,300.0,588.19,465.81
2016,4,18,17,15,603.5,70.5,1.15,19.0,245.5,515.15,412.48
2016,4,18,17,30,545.0,63.0,1.1,18.0,191.0,445.14,358.8
2016,4,18,17,45,452.5,53.0,1.1,17.0,141.0,355.86,287.15
2016,4,18,18,0,360.0,43.0,1.1,16.0,91.0,273.67,217.78
2016,4,18,18,15,223.0,28.0,1.1,15.5,53.0,172.91,125.93
2016,4,18,18,30,86.0,13.0,1.1,15.0,15.0,50.66,0.0
2016,4,18,18,45,43.0,6.5,1.1,14.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,19,5,45,152.5,16.5,0.65,13.5,32.0,12.89,0.39
2016,4,19,6,0,305.0,33.0,0.7,14.0,64.0,26.24,16.85
2016,4,19,6,15,408.0,44.0,0.8,14.5,111.5,33.78,24.21
2016,4,19,6,30,511.0,55.0,0.9,15.0,159.0,40.93,30.86
2016,4,19,6,45,586.5,60.5,1.05,15.5,214.5,43.02,32.79
2016,4,19,7,0,662.0,66.0,1.2,16.0,270.0,45.11,34.56
2016,4,19,7,15,705.0,71.5,1.35,16.5,325.0,51.88,40.36
2016,4,19,7,30,748.0,77.0,1.5,17.0,380.0,53.99,41.97
2016,4,19,7,45,781.5,80.5,1.65,18.0,435.0,88.48,47.86
2016,4,19,8,0,815.0,84.0,1.8,19.0,490.0,138.58,75.04
2016,4,19,8,15,837.0,87.0,1.9,19.5,542.0,190.28,112.99
2016,4,19,8,30,859.0,90.0,2.0,20.0,594.0,244.27,157.4
2016,4,19,8,45,872.5,94.5,2.15,20.5,641.0,305.76,209.77
2016,4,19,9,0,886.0,99.0,2.3,21.0,688.0,361.39,257.73
2016,4,19,9,15,898.0,101.0,2.35,21.0,730.0,415.11,304.07
2016,4,19,9,30,910.0,103.0,2.4,21.0,772.0,469.08,349.62
2016,4,19,9,45,912.5,108.5,2.5,21.0,806.5,521.52,393.05
2016,4,19,10,0,915.0,114.0,2.6,21.0,841.0,572.89,434.51
2016,4,19,10,15,922.0,116.0,2.7,21.0,870.5,622.6,473.74
2016,4,19,10,30,929.0,118.0,2.8,21.0,900.0,671.22,511.27
2016,4,19,10,45,927.5,122.5,2.9,21.5,920.0,715.2,543.57
2016,4,19,11,0,926.0,127.0,3.0,22.0,940.0,757.05,573.6
2016,4,19,11,15,674.5,260.0,3.05,22.0,856.5,730.98,551.27
2016,4,19,11,30,423.0,393.0,3.1,22.0,773.0,687.69,515.92
2016,4,19,11,45,675.0,264.0,3.15,22.0,875.0,791.0,595.3
2016,4,19,12,0,927.0,135.0,3.2,22.0,977.0,897.52,670.59
2016,4,19,12,15,927.0,135.0,3.2,21.5,974.5,924.2,689.07
2016,4,19,12,30,927.0,135.0,3.2,21.0,972.0,948.04,706.36
2016,4,19,12,45,922.0,136.0,3.25,21.0,961.0,965.4,718.42
2016,4,19,13,0,917.0,137.0,3.3,21.0,950.0,979.57,728.51
2016,4,19,13,15,673.5,249.5,3.25,21.0,840.0,894.37,670.53
2016,4,19,13,30,430.0,362.0,3.2,21.0,730.0,789.14,592.2
2016,4,19,13,45,400.5,364.0,3.2,21.0,698.0,762.4,574.57
2016,4,19,14,0,371.0,366.0,3.2,21.0,666.0,742.64,560.96
2016,4,19,14,15,359.5,353.0,3.15,20.5,634.5,722.31,548.48
2016,4,19,14,30,348.0,340.0,3.1,20.0,603.0,700.39,534.8
2016,4,19,14,45,258.5,335.0,3.05,20.0,525.0,613.36,471.07
2016,4,19,15,0,169.0,330.0,3.0,20.0,447.0,513.6,397.06
2016,4,19,15,15,346.5,265.5,2.9,19.5,484.5,615.95,480.22
2016,4,19,15,30,524.0,201.0,2.8,19.0,522.0,710.81,555.17
2016,4,19,15,45,435.0,206.0,2.7,18.5,458.0,630.81,496.3
2016,4,19,16,0,346.0,211.0,2.6,18.0,394.0,540.41,429.69
2016,4,19,16,15,361.0,184.5,2.4,17.5,358.5,514.6,412.95
2016,4,19,16,30,376.0,158.0,2.2,17.0,323.0,499.84,403.62
2016,4,19,16,45,346.5,144.0,2.0,16.5,280.5,437.77,356.74
2016,4,19,17,0,317.0,130.0,1.8,16.0,238.0,390.57,320.32
2016,4,19,17,15,432.5,97.5,1.7,15.5,217.0,430.25,353.96
2016,4,19,17,30,548.0,65.0,1.6,15.0,196.0,450.38,369.84
2016,4,19,17,45,470.0,53.5,1.5,14.5,145.5,367.55,300.6
2016,4,19,18,0,392.0,42.0,1.4,14.0,95.0,290.74,233.98
2016,4,19,18,15,248.5,28.0,1.3,13.5,56.0,186.3,138.74
2016,4,19,18,30,105.0,14.0,1.2,13.0,17.0,60.26,0.0
2016,4,19,18,45,52.5,7.0,1.2,13.0,8.5,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,5,45,161.5,17.0,0.8,9.5,34.0,13.22,2.03
2016,4,20,6,0,323.0,34.0,0.8,10.0,68.0,26.98,17.94
2016,4,20,6,15,425.0,45.0,0.9,10.5,117.0,34.49,25.32
2016,4,20,6,30,527.0,56.0,1.0,11.0,166.0,41.61,32.02
2016,4,20,6,45,599.0,62.0,1.1,12.0,221.0,44.09,34.25
2016,4,20,7,0,671.0,68.0,1.2,13.0,276.0,46.51,36.25
2016,4,20,7,15,713.5,73.5,1.2,13.5,332.0,48.35,37.72
2016,4,20,7,30,756.0,79.0,1.2,14.0,388.0,55.44,43.77
2016,4,20,7,45,790.5,81.5,1.25,15.0,443.5,92.88,50.48
2016,4,20,8,0,825.0,84.0,1.3,16.0,499.0,142.86,78.5
2016,4,20,8,15,846.5,87.5,1.45,16.5,551.0,195.44,117.95
2016,4,20,8,30,868.0,91.0,1.6,17.0,603.0,250.25,163.64
2016,4,20,8,45,882.0,94.5,1.8,17.5,650.0,311.54,216.4
2016,4,20,9,0,896.0,98.0,2.0,18.0,697.0,367.0,264.72
2016,4,20,9,15,908.0,100.5,2.05,18.0,739.5,421.6,312.07
2016,4,20,9,30,920.0,103.0,2.1,18.0,782.0,476.43,358.56
2016,4,20,9,45,929.0,104.5,2.2,18.5,818.0,529.04,401.63
2016,4,20,10,0,938.0,106.0,2.3,19.0,854.0,581.12,443.02
2016,4,20,10,15,944.5,107.5,2.4,19.0,883.0,631.04,482.54
2016,4,20,10,30,951.0,109.0,2.5,19.0,912.0,679.78,520.27
2016,4,20,10,45,950.5,113.0,2.6,19.5,932.5,724.74,553.36
2016,4,20,11,0,950.0,117.0,2.7,20.0,953.0,767.61,584.19
2016,4,20,11,15,952.5,118.0,2.75,20.0,966.0,807.75,611.91
2016,4,20,11,30,955.0,119.0,2.8,20.0,979.0,845.67,637.75
2016,4,20,11,45,956.0,118.5,2.85,20.0,984.5,878.64,660.11
2016,4,20,12,0,957.0,118.0,2.9,20.0,990.0,908.96,680.66
2016,4,20,12,15,956.0,118.0,2.95,20.0,986.5,935.25,698.53
2016,4,20,12,30,955.0,118.0,3.0,20.0,983.0,958.55,714.45
2016,4,20,12,45,955.0,116.0,3.05,20.5,972.0,977.69,726.3
2016,4,20,13,0,955.0,114.0,3.1,21.0,961.0,993.6,736.1
2016,4,20,13,15,950.5,113.0,3.1,20.5,941.5,1003.06,744.18
2016,4,20,13,30,946.0,112.0,3.1,20.0,922.0,1009.08,750.21
2016,4,20,13,45,938.5,111.0,3.15,20.0,894.5,1008.85,751.26
2016,4,20,14,0,931.0,110.0,3.2,20.0,867.0,1005.2,750.22
2016,4,20,14,15,922.0,108.5,3.2,20.0,832.5,996.22,745.39
2016,4,20,14,30,913.0,107.0,3.2,20.0,798.0,983.97,738.55
2016,4,20,14,45,898.5,106.0,3.25,20.0,756.5,963.98,727.01
2016,4,20,15,0,884.0,105.0,3.3,20.0,715.0,941.11,713.59
2016,4,20,15,15,868.0,102.5,3.25,19.5,669.0,920.15,702.18
2016,4,20,15,30,852.0,100.0,3.2,19.0,623.0,888.97,683.63
2016,4,20,15,45,827.5,97.5,3.2,19.0,572.0,848.11,657.25
2016,4,20,16,0,803.0,95.0,3.2,19.0,521.0,805.56,629.42
2016,4,20,16,15,774.5,91.0,3.05,18.5,467.5,756.6,596.91
2016,4,20,16,30,746.0,87.0,2.9,18.0,414.0,706.78,563.2
2016,4,20,16,45,704.0,82.0,2.75,17.5,358.5,649.59,523.17
2016,4,20,17,0,662.0,77.0,2.6,17.0,303.0,589.29,479.61
2016,4,20,17,15,605.5,70.0,2.3,16.0,249.0,518.03,424.95
2016,4,20,17,30,549.0,63.0,2.0,15.0,195.0,449.66,370.23
2016,4,20,17,45,461.5,53.0,1.7,14.0,145.0,362.86,298.16
2016,4,20,18,0,374.0,43.0,1.4,13.0,95.0,282.79,228.84
2016,4,20,18,15,238.5,28.5,1.35,12.5,56.5,182.27,137.65
2016,4,20,18,30,103.0,14.0,1.3,12.0,18.0,59.56,0.0
2016,4,20,18,45,51.5,7.0,1.3,11.5,9.0,6.67,0.0
2016,4,20,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,4,21,5,45,116.0,19.5,0.15,9.5,32.5,15.24,4.39
2016,4,21,6,0,232.0,39.0,0.1,10.0,65.0,30.24,20.98
2016,4,21,6,15,316.0,54.0,0.1,10.5,109.5,41.04,31.31
2016,4,21,6,30,400.0,69.0,0.1,11.0,154.0,51.37,40.9
2016,4,21,6,45,457.5,81.0,0.1,11.5,204.5,58.9,47.69
2016,4,21,7,0,515.0,93.0,0.1,12.0,255.0,66.53,54.33
2016,4,21,7,15,585.0,90.0,0.3,12.5,306.0,60.42,48.62
2016,4,21,7,30,655.0,87.0,0.5,13.0,357.0,55.25,43.77
2016,4,21,7,45,579.0,125.0,0.7,13.5,387.0,113.09,72.56
2016,4,21,8,0,503.0,163.0,0.9,14.0,417.0,168.26,112.87
2016,4,21,8,15,429.0,203.5,1.1,14.5,436.0,216.93,153.78
2016,4,21,8,30,355.0,244.0,1.3,15.0,455.0,264.73,195.47
2016,4,21,8,45,502.0,215.5,1.55,15.5,539.0,298.75,219.38
2016,4,21,9,0,649.0,187.0,1.8,16.0,623.0,352.37,260.86
2016,4,21,9,15,588.5,226.5,1.95,16.0,640.0,399.54,302.03
2016,4,21,9,30,528.0,266.0,2.1,16.0,657.0,439.16,335.86
2016,4,21,9,45,501.5,291.0,2.3,16.5,676.5,477.27,366.56
2016,4,21,10,0,475.0,316.0,2.5,17.0,696.0,512.63,394.21
2016,4,21,10,15,496.0,327.5,2.6,17.0,736.5,561.17,431.58
2016,4,21,10,30,517.0,339.0,2.7,17.0,777.0,611.08,469.32
2016,4,21,10,45,712.5,235.5,2.8,17.5,855.0,676.39,520.42
2016,4,21,11,0,908.0,132.0,2.9,18.0,933.0,754.18,580.07
2016,4,21,11,15,911.0,132.5,2.95,18.0,946.5,792.77,607.29
2016,4,21,11,30,914.0,133.0,3.0,18.0,960.0,829.28,632.54
2016,4,21,11,45,917.5,132.0,3.15,18.0,965.5,862.6,656.11
2016,4,21,12,0,921.0,131.0,3.3,18.0,971.0,893.53,678.06
2016,4,21,12,15,920.5,130.5,3.35,18.0,968.0,918.96,695.63
2016,4,21,12,30,920.0,130.0,3.4,18.0,965.0,941.52,711.33
2016,4,21,12,45,931.5,120.5,3.45,18.0,958.0,963.14,726.47
2016,4,21,13,0,943.0,111.0,3.5,18.0,951.0,981.71,739.65
2016,4,21,13,15,939.0,110.0,3.55,18.0,931.5,991.36,746.92
2016,4,21,13,30,935.0,109.0,3.6,18.0,912.0,997.63,752.12
2016,4,21,13,45,934.0,105.0,3.65,18.0,886.5,1000.18,754.99
2016,4,21,14,0,933.0,101.0,3.7,18.0,861.0,999.27,755.69
2016,4,21,14,15,924.5,99.5,3.75,17.5,827.5,990.56,752.68
2016,4,21,14,30,916.0,98.0,3.8,17.0,794.0,978.55,747.58
2016,4,21,14,45,911.5,93.0,3.85,17.0,755.0,963.15,738.83
2016,4,21,15,0,907.0,88.0,3.9,17.0,716.0,944.48,727.92
2016,4,21,15,15,893.0,86.0,3.9,16.5,671.0,917.55,712.32
2016,4,21,15,30,879.0,84.0,3.9,16.0,626.0,888.04,694.86
2016,4,21,15,45,859.5,81.5,3.95,16.0,576.0,850.79,670.67
2016,4,21,16,0,840.0,79.0,4.0,16.0,526.0,818.76,650.08
2016,4,21,16,15,814.5,75.5,3.9,15.5,473.0,771.75,618.66
2016,4,21,16,30,789.0,72.0,3.8,15.0,420.0,723.7,585.96
2016,4,21,16,45,747.5,69.0,3.75,15.0,364.5,663.55,542.36
2016,4,21,17,0,706.0,66.0,3.7,15.0,309.0,604.1,498.19
2016,4,21,17,15,652.5,60.5,3.35,14.0,255.0,538.57,448.07
2016,4,21,17,30,599.0,55.0,3.0,13.0,201.0,472.27,394.19
2016,4,21,17,45,510.5,47.5,2.65,12.5,150.0,385.89,320.79
2016,4,21,18,0,422.0,40.0,2.3,12.0,99.0,306.34,250.41
2016,4,21,18,15,276.5,27.5,2.1,11.5,59.5,200.45,153.98
2016,4,21,18,30,131.0,15.0,1.9,11.0,20.0,92.4,0.0
2016,4,21,18,45,65.5,7.5,1.7,10.5,10.0,7.15,0.0
2016,4,21,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,15.0,1.9,9.5,15.0,13.91,4.22
2016,4,22,6,0,0.0,30.0,2.2,10.0,30.0,27.8,18.79
2016,4,22,6,15,0.0,50.0,2.35,10.0,50.0,45.26,35.05
2016,4,22,6,30,0.0,70.0,2.5,10.0,70.0,62.48,50.96
2016,4,22,6,45,4.0,90.5,2.65,10.5,92.0,79.9,66.67
2016,4,22,7,0,8.0,111.0,2.8,11.0,114.0,97.16,81.88
2016,4,22,7,15,13.0,130.5,2.9,11.0,136.0,113.52,96.15
2016,4,22,7,30,18.0,150.0,3.0,11.0,158.0,129.72,110.05
2016,4,22,7,45,9.0,146.5,3.2,11.5,150.5,130.12,104.46
2016,4,22,8,0,0.0,143.0,3.4,12.0,143.0,128.51,102.83
2016,4,22,8,15,6.5,172.0,3.55,12.0,176.0,154.63,123.79
2016,4,22,8,30,13.0,201.0,3.7,12.0,209.0,181.62,145.27
2016,4,22,8,45,10.5,198.5,3.85,12.5,205.5,181.14,144.33
2016,4,22,9,0,8.0,196.0,4.0,13.0,202.0,179.95,142.87
2016,4,22,9,15,6.5,182.0,4.15,13.0,187.0,168.57,133.43
2016,4,22,9,30,5.0,168.0,4.3,13.0,172.0,156.49,123.45
2016,4,22,9,45,3.0,153.5,4.45,13.0,156.0,143.18,112.47
2016,4,22,10,0,1.0,139.0,4.6,13.0,140.0,129.39,101.09
2016,4,22,10,15,15.0,239.5,4.7,13.0,252.5,228.12,180.74
2016,4,22,10,30,29.0,340.0,4.8,13.0,365.0,322.91,255.52
2016,4,22,10,45,19.0,267.0,4.95,13.0,284.0,258.29,204.27
2016,4,22,11,0,9.0,194.0,5.1,13.0,203.0,186.32,146.73
2016,4,22,11,15,32.0,307.5,5.25,13.0,337.0,307.27,243.49
2016,4,22,11,30,55.0,421.0,5.4,13.0,471.0,431.9,340.66
2016,4,22,11,45,32.5,310.5,5.55,13.0,340.5,316.92,250.76
2016,4,22,12,0,10.0,200.0,5.7,13.0,210.0,195.35,153.94
2016,4,22,12,15,23.5,295.0,5.75,12.5,317.0,300.55,238.65
2016,4,22,12,30,37.0,390.0,5.8,12.0,424.0,406.79,322.65
2016,4,22,12,45,23.0,291.0,5.85,12.0,312.0,301.1,239.42
2016,4,22,13,0,9.0,192.0,5.9,12.0,200.0,189.01,149.67
2016,4,22,13,15,9.0,192.0,5.95,12.0,200.0,189.41,150.25
2016,4,22,13,30,9.0,192.0,6.0,12.0,200.0,189.78,150.7
2016,4,22,13,45,265.5,254.0,6.05,12.0,471.5,521.37,423.83
2016,4,22,14,0,522.0,316.0,6.1,12.0,743.0,846.5,675.81
2016,4,22,14,15,306.0,339.0,6.0,11.5,587.5,658.54,528.95
2016,4,22,14,30,90.0,362.0,5.9,11.0,432.0,456.74,367.5
2016,4,22,14,45,90.0,343.0,5.8,11.0,409.5,439.01,354.81
2016,4,22,15,0,90.0,324.0,5.7,11.0,387.0,420.75,341.22
2016,4,22,15,15,45.0,231.5,5.55,11.0,263.0,278.08,226.34
2016,4,22,15,30,0.0,139.0,5.4,11.0,139.0,131.9,105.2
2016,4,22,15,45,72.5,189.0,5.3,11.0,228.0,257.53,212.54
2016,4,22,16,0,145.0,239.0,5.2,11.0,317.0,392.19,324.51
2016,4,22,16,15,456.0,160.5,5.1,10.5,369.5,579.38,484.81
2016,4,22,16,30,767.0,82.0,5.0,10.0,422.0,720.0,600.59
2016,4,22,16,45,732.0,77.0,4.9,10.0,367.5,662.88,556.52
2016,4,22,17,0,697.0,72.0,4.8,10.0,313.0,610.22,516.04
2016,4,22,17,15,642.0,66.0,4.45,9.5,258.5,539.75,459.11
2016,4,22,17,30,587.0,60.0,4.1,9.0,204.0,472.06,401.85
2016,4,22,17,45,498.5,51.5,3.75,9.0,153.0,384.64,325.48
2016,4,22,18,0,410.0,43.0,3.4,9.0,102.0,303.94,252.55
2016,4,22,18,15,266.0,30.0,3.05,8.5,62.0,198.39,155.58
2016,4,22,18,30,122.0,17.0,2.7,8.0,22.0,90.12,0.0
2016,4,22,18,45,61.0,8.5,2.4,8.0,11.0,32.95,0.0
2016,4,22,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,23,5,45,178.0,18.5,2.1,6.5,39.5,14.19,5.1
2016,4,23,6,0,356.0,37.0,2.3,7.0,79.0,29.19,20.36
2016,4,23,6,15,453.5,46.5,2.5,7.5,128.5,35.24,26.39
2016,4,23,6,30,551.0,56.0,2.7,8.0,178.0,41.02,31.89
2016,4,23,6,45,615.5,62.0,2.95,8.5,232.5,43.54,34.22
2016,4,23,7,0,680.0,68.0,3.2,9.0,287.0,45.98,36.32
2016,4,23,7,15,720.0,73.0,3.25,9.0,342.0,52.41,42.03
2016,4,23,7,30,760.0,78.0,3.3,9.0,397.0,55.28,44.45
2016,4,23,7,45,786.5,82.5,3.35,9.5,450.5,102.78,56.57
2016,4,23,8,0,813.0,87.0,3.4,10.0,504.0,153.43,88.91
2016,4,23,8,15,834.0,90.0,3.4,10.5,555.0,204.93,129.93
2016,4,23,8,30,855.0,93.0,3.4,11.0,606.0,258.59,176.61
2016,4,23,8,45,870.0,96.0,3.4,11.5,652.5,318.94,230.24
2016,4,23,9,0,885.0,99.0,3.4,12.0,699.0,373.62,279.18
2016,4,23,9,15,897.0,101.0,3.45,12.0,740.5,427.12,327.11
2016,4,23,9,30,909.0,103.0,3.5,12.0,782.0,480.85,374.2
2016,4,23,9,45,925.5,100.5,3.55,12.5,819.5,533.01,418.2
2016,4,23,10,0,942.0,98.0,3.6,13.0,857.0,585.27,461.04
2016,4,23,10,15,948.0,99.0,3.7,13.0,885.5,634.37,501.3
2016,4,23,10,30,954.0,100.0,3.8,13.0,914.0,682.23,539.7
2016,4,23,10,45,957.0,101.5,3.9,13.5,934.5,727.09,573.99
2016,4,23,11,0,960.0,103.0,4.0,14.0,955.0,770.08,605.46
2016,4,23,11,15,962.5,103.5,4.05,14.0,968.0,809.75,633.77
2016,4,23,11,30,965.0,104.0,4.1,14.0,981.0,847.16,660.32
2016,4,23,11,45,965.0,104.5,4.15,14.5,986.0,880.13,682.35
2016,4,23,12,0,965.0,105.0,4.2,15.0,991.0,910.39,702.37
2016,4,23,12,15,964.5,105.0,4.2,15.0,988.0,936.91,720.78
2016,4,23,12,30,964.0,105.0,4.2,15.0,985.0,960.43,737.15
2016,4,23,12,45,962.0,104.0,4.2,15.0,973.5,978.51,749.8
2016,4,23,13,0,960.0,103.0,4.2,15.0,962.0,993.31,760.33
2016,4,23,13,15,956.0,102.0,4.2,15.0,942.5,1002.9,767.39
2016,4,23,13,30,952.0,101.0,4.2,15.0,923.0,1009.08,772.28
2016,4,23,13,45,941.5,102.5,4.2,15.0,895.0,1008.31,772.55
2016,4,23,14,0,931.0,104.0,4.2,15.0,867.0,1004.18,770.71
2016,4,23,14,15,922.5,102.5,4.25,15.0,833.0,995.4,766.12
2016,4,23,14,30,914.0,101.0,4.3,15.0,799.0,983.36,759.45
2016,4,23,14,45,895.5,102.5,4.35,15.0,757.0,962.15,746.64
2016,4,23,15,0,877.0,104.0,4.4,15.0,715.0,938.23,731.99
2016,4,23,15,15,861.5,101.5,4.4,14.5,669.5,917.68,720.73
2016,4,23,15,30,846.0,99.0,4.4,14.0,624.0,886.92,702.06
2016,4,23,15,45,819.0,98.0,4.45,14.0,573.0,845.61,674.61
2016,4,23,16,0,792.0,97.0,4.5,14.0,522.0,802.78,645.73
2016,4,23,16,15,764.0,92.5,4.4,13.5,469.0,753.79,612.07
2016,4,23,16,30,736.0,88.0,4.3,13.0,416.0,707.97,580.27
2016,4,23,16,45,690.5,84.5,4.25,12.5,361.0,646.14,535.51
2016,4,23,17,0,645.0,81.0,4.2,12.0,306.0,585.44,490.35
2016,4,23,17,15,588.5,73.5,3.95,11.5,252.5,513.9,432.99
2016,4,23,17,30,532.0,66.0,3.7,11.0,199.0,445.29,376.09
2016,4,23,17,45,447.5,56.0,3.45,10.5,149.0,360.49,303.44
2016,4,23,18,0,363.0,46.0,3.2,10.0,99.0,282.09,233.73
