Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,15,233.0,32.0,3.05,9.5,60.5,182.92,143.59
2016,4,23,18,30,103.0,18.0,2.9,9.0,22.0,83.78,7.12
2016,4,23,18,45,51.5,9.0,2.75,9.0,11.0,29.63,0.0
2016,4,23,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,7.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,7.0,9.0,8.58,0.0
2016,4,24,5,45,94.5,29.0,2.9,7.0,40.5,23.84,13.07
2016,4,24,6,0,189.0,49.0,3.1,7.0,72.0,39.42,29.51
2016,4,24,6,15,278.0,65.0,3.2,7.0,117.5,49.35,39.25
2016,4,24,6,30,367.0,81.0,3.3,7.0,163.0,60.19,49.52
2016,4,24,6,45,421.0,95.0,3.4,7.5,213.5,68.92,57.48
2016,4,24,7,0,475.0,109.0,3.5,8.0,264.0,77.19,64.79
2016,4,24,7,15,344.5,142.0,3.45,8.0,265.0,104.37,89.05
2016,4,24,7,30,214.0,175.0,3.4,8.0,266.0,133.83,114.93
2016,4,24,7,45,235.5,197.5,3.4,8.5,309.0,158.52,121.72
2016,4,24,8,0,257.0,220.0,3.4,9.0,352.0,193.69,146.95
2016,4,24,8,15,453.5,187.5,3.4,9.0,449.5,214.39,155.01
2016,4,24,8,30,650.0,155.0,3.4,9.0,547.0,259.58,186.66
2016,4,24,8,45,716.5,151.0,3.4,9.0,613.5,311.99,231.59
2016,4,24,9,0,783.0,147.0,3.4,9.0,680.0,371.15,282.75
2016,4,24,9,15,799.5,150.0,3.4,9.5,722.5,428.0,332.17
2016,4,24,9,30,816.0,153.0,3.4,10.0,765.0,480.37,377.0
2016,4,24,9,45,856.0,140.0,3.45,10.5,808.0,531.24,419.74
2016,4,24,10,0,896.0,127.0,3.5,11.0,851.0,587.91,465.92
2016,4,24,10,15,904.0,128.5,3.5,11.5,880.5,636.71,504.67
2016,4,24,10,30,912.0,130.0,3.5,12.0,910.0,684.53,541.61
2016,4,24,10,45,928.5,125.0,3.55,12.5,935.0,731.24,577.15
2016,4,24,11,0,945.0,120.0,3.6,13.0,960.0,777.08,611.04
2016,4,24,11,15,947.5,120.5,3.7,13.0,973.5,816.32,639.17
2016,4,24,11,30,950.0,121.0,3.8,13.0,987.0,853.35,665.65
2016,4,24,11,45,953.5,120.0,3.9,13.5,993.0,887.46,688.71
2016,4,24,12,0,957.0,119.0,4.0,14.0,999.0,919.06,709.92
2016,4,24,12,15,955.5,118.5,4.25,14.0,995.5,944.18,728.69
2016,4,24,12,30,954.0,118.0,4.5,14.0,992.0,966.27,746.3
2016,4,24,12,45,944.5,122.0,4.75,14.5,978.0,982.41,758.4
2016,4,24,13,0,935.0,126.0,5.0,15.0,964.0,995.22,768.25
2016,4,24,13,15,931.0,125.0,5.15,14.5,945.0,1004.83,778.15
2016,4,24,13,30,927.0,124.0,5.3,14.0,926.0,1011.1,785.89
2016,4,24,13,45,915.0,125.5,5.45,14.0,897.5,1009.02,786.37
2016,4,24,14,0,903.0,127.0,5.6,14.0,869.0,1003.64,784.65
2016,4,24,14,15,894.5,125.5,5.65,13.5,835.5,995.22,781.69
2016,4,24,14,30,886.0,124.0,5.7,13.0,802.0,983.62,776.56
2016,4,24,14,45,641.5,208.5,5.8,13.0,686.5,854.92,684.24
2016,4,24,15,0,397.0,293.0,5.9,13.0,571.0,698.2,561.9
2016,4,24,15,15,366.0,279.0,5.95,12.5,523.0,651.92,529.01
2016,4,24,15,30,335.0,265.0,6.0,12.0,475.0,605.2,494.77
2016,4,24,15,45,240.0,253.5,6.05,11.5,397.5,505.52,416.18
2016,4,24,16,0,145.0,242.0,6.1,11.0,320.0,395.93,327.71
2016,4,24,16,15,411.0,177.5,6.0,10.5,368.0,563.73,472.81
2016,4,24,16,30,677.0,113.0,5.9,10.0,416.0,692.98,582.39
2016,4,24,16,45,611.5,111.5,5.85,9.5,359.0,619.65,525.47
2016,4,24,17,0,546.0,110.0,5.8,9.0,302.0,545.12,465.79
2016,4,24,17,15,486.0,99.5,5.65,8.5,249.0,472.38,405.8
2016,4,24,17,30,426.0,89.0,5.5,8.0,196.0,403.38,346.97
2016,4,24,17,45,336.0,74.5,5.4,8.0,146.5,315.72,269.7
2016,4,24,18,0,246.0,60.0,5.3,8.0,97.0,235.7,197.31
2016,4,24,18,15,144.0,39.5,5.15,7.5,59.0,140.08,110.66
2016,4,24,18,30,42.0,19.0,5.0,7.0,21.0,45.3,7.28
2016,4,24,18,45,21.0,9.5,4.9,7.0,10.5,17.68,0.0
2016,4,24,19,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,6.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,5.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,4,25,5,15,24.0,6.0,3.25,4.0,6.5,0.0,0.0
2016,4,25,5,30,48.0,12.0,3.3,4.0,13.0,11.44,0.0
2016,4,25,5,45,213.0,25.5,3.35,4.5,50.0,20.4,10.98
2016,4,25,6,0,378.0,39.0,3.4,5.0,87.0,30.67,21.98
2016,4,25,6,15,472.5,48.5,3.6,5.5,137.0,36.66,27.95
2016,4,25,6,30,567.0,58.0,3.8,6.0,187.0,42.37,33.4
2016,4,25,6,45,642.0,61.5,4.0,6.5,244.0,42.85,33.85
2016,4,25,7,0,717.0,65.0,4.2,7.0,301.0,47.83,38.28
2016,4,25,7,15,755.5,69.5,4.3,7.0,357.0,49.32,39.52
2016,4,25,7,30,794.0,74.0,4.4,7.0,413.0,58.42,39.18
2016,4,25,7,45,827.0,76.0,4.55,7.5,469.0,106.33,56.67
2016,4,25,8,0,860.0,78.0,4.7,8.0,525.0,165.22,97.11
2016,4,25,8,15,880.0,80.5,4.75,8.5,576.5,218.54,140.87
2016,4,25,8,30,900.0,83.0,4.8,9.0,628.0,273.74,189.96
2016,4,25,8,45,915.5,85.0,4.9,9.5,676.0,328.98,240.62
2016,4,25,9,0,931.0,87.0,5.0,10.0,724.0,385.22,292.05
2016,4,25,9,15,942.0,89.0,5.05,10.0,766.0,440.49,342.54
2016,4,25,9,30,953.0,91.0,5.1,10.0,808.0,495.85,392.06
2016,4,25,9,45,961.0,92.5,5.2,10.5,844.0,549.19,438.13
2016,4,25,10,0,969.0,94.0,5.3,11.0,880.0,601.84,482.4
2016,4,25,10,15,975.5,95.0,5.4,11.0,909.0,652.3,524.76
2016,4,25,10,30,982.0,96.0,5.5,11.0,938.0,701.51,565.26
2016,4,25,10,45,984.5,98.0,5.65,11.5,959.0,747.46,601.53
2016,4,25,11,0,987.0,100.0,5.8,12.0,980.0,791.45,634.43
2016,4,25,11,15,989.5,100.5,5.85,12.0,994.0,831.94,664.31
2016,4,25,11,30,992.0,101.0,5.9,12.0,1008.0,870.1,692.36
2016,4,25,11,45,991.5,102.0,6.0,12.0,1012.5,903.81,717.32
2016,4,25,12,0,991.0,103.0,6.1,12.0,1017.0,934.71,740.26
2016,4,25,12,15,990.5,103.0,6.1,12.0,1014.0,961.74,759.86
2016,4,25,12,30,990.0,103.0,6.1,12.0,1011.0,985.69,777.28
2016,4,25,12,45,976.0,109.5,6.2,12.0,996.0,1000.66,788.89
2016,4,25,13,0,962.0,116.0,6.3,12.0,981.0,1012.09,798.13
2016,4,25,13,15,957.5,115.0,6.2,12.0,961.0,1021.34,804.72
2016,4,25,13,30,953.0,114.0,6.1,12.0,941.0,1027.17,808.95
2016,4,25,13,45,946.5,113.0,6.1,12.0,913.5,1027.66,810.16
2016,4,25,14,0,940.0,112.0,6.1,12.0,886.0,1024.72,809.08
2016,4,25,14,15,931.5,110.0,6.0,12.0,851.5,1015.42,802.93
2016,4,25,14,30,923.0,108.0,5.9,12.0,817.0,1002.81,794.57
2016,4,25,14,45,912.0,105.5,5.8,12.0,776.0,984.09,781.92
2016,4,25,15,0,901.0,103.0,5.7,12.0,735.0,962.34,767.22
2016,4,25,15,15,886.0,100.5,5.6,12.0,689.0,934.08,747.83
2016,4,25,15,30,871.0,98.0,5.5,12.0,643.0,910.93,732.31
2016,4,25,15,45,852.5,94.5,5.4,12.0,592.5,873.43,706.11
2016,4,25,16,0,834.0,91.0,5.3,12.0,542.0,833.93,678.36
2016,4,25,16,15,807.0,87.0,5.2,11.5,488.0,785.1,644.49
2016,4,25,16,30,780.0,83.0,5.1,11.0,434.0,735.3,609.32
2016,4,25,16,45,744.5,78.0,5.0,10.5,379.0,677.21,566.85
2016,4,25,17,0,709.0,73.0,4.9,10.0,324.0,623.55,526.81
2016,4,25,17,15,655.5,67.0,4.55,9.5,268.5,553.38,470.61
2016,4,25,17,30,602.0,61.0,4.2,9.0,213.0,485.84,413.77
2016,4,25,17,45,519.0,52.5,3.9,8.5,161.5,400.63,340.16
2016,4,25,18,0,436.0,44.0,3.6,8.0,110.0,321.64,269.34
2016,4,25,18,15,298.0,31.5,3.4,7.5,68.5,217.5,174.42
2016,4,25,18,30,160.0,19.0,3.2,7.0,27.0,114.42,38.67
2016,4,25,18,45,80.0,9.5,3.0,6.5,13.5,42.02,0.0
2016,4,25,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,6.0,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,6.0,13.0,12.39,0.0
2016,4,26,5,45,111.0,29.5,2.2,6.5,43.5,24.3,14.45
2016,4,26,6,0,222.0,46.0,2.3,7.0,74.0,35.4,26.09
2016,4,26,6,15,280.5,63.0,2.25,7.0,116.0,47.52,37.69
2016,4,26,6,30,339.0,80.0,2.2,7.0,158.0,59.06,48.54
2016,4,26,6,45,392.5,90.0,2.2,7.5,203.0,64.77,53.72
2016,4,26,7,0,446.0,100.0,2.2,8.0,248.0,70.19,58.44
2016,4,26,7,15,484.0,112.5,2.2,8.5,299.0,77.02,64.28
2016,4,26,7,30,522.0,125.0,2.2,9.0,350.0,91.27,67.61
2016,4,26,7,45,613.0,116.5,2.25,9.5,413.0,119.95,74.54
2016,4,26,8,0,704.0,108.0,2.3,10.0,476.0,159.78,98.23
2016,4,26,8,15,760.0,109.0,2.35,10.5,541.5,216.02,142.39
2016,4,26,8,30,816.0,110.0,2.4,11.0,607.0,272.21,189.5
2016,4,26,8,45,831.5,113.5,2.5,11.5,653.0,324.65,236.27
2016,4,26,9,0,847.0,117.0,2.6,12.0,699.0,378.29,283.8
2016,4,26,9,15,859.5,119.5,2.6,12.5,740.0,430.9,329.57
2016,4,26,9,30,872.0,122.0,2.6,13.0,781.0,488.48,377.81
2016,4,26,9,45,872.5,128.5,2.65,13.5,813.5,538.48,419.08
2016,4,26,10,0,873.0,135.0,2.7,14.0,846.0,584.33,456.03
2016,4,26,10,15,880.0,137.0,2.7,14.0,874.0,634.81,495.93
2016,4,26,10,30,887.0,139.0,2.7,14.0,902.0,681.32,531.97
2016,4,26,10,45,891.0,140.0,2.7,14.5,922.0,723.79,563.24
2016,4,26,11,0,895.0,141.0,2.7,15.0,942.0,764.61,592.56
2016,4,26,11,15,897.5,142.0,2.8,15.0,955.0,802.53,619.75
2016,4,26,11,30,900.0,143.0,2.9,15.0,968.0,838.39,645.03
2016,4,26,11,45,893.5,148.0,3.0,15.0,970.5,868.33,666.14
2016,4,26,12,0,887.0,153.0,3.1,15.0,973.0,895.51,685.39
2016,4,26,12,15,886.0,152.5,3.25,15.0,969.5,919.63,702.92
2016,4,26,12,30,885.0,152.0,3.4,15.0,966.0,940.99,718.65
2016,4,26,12,45,690.0,268.0,3.55,15.0,898.0,907.86,695.74
2016,4,26,13,0,495.0,384.0,3.7,15.0,830.0,856.32,654.95
2016,4,26,13,15,683.5,265.5,3.8,15.0,867.5,929.66,714.24
2016,4,26,13,30,872.0,147.0,3.9,15.0,905.0,993.55,760.01
2016,4,26,13,45,867.5,143.5,4.0,15.0,878.5,993.64,761.03
2016,4,26,14,0,863.0,140.0,4.1,15.0,852.0,990.44,760.43
2016,4,26,14,15,707.0,207.0,4.15,14.5,775.5,920.22,714.08
2016,4,26,14,30,551.0,274.0,4.2,14.0,699.0,838.9,656.05
2016,4,26,14,45,684.5,201.5,4.3,14.0,702.0,890.24,698.7
2016,4,26,15,0,818.0,129.0,4.4,14.0,705.0,923.94,724.84
2016,4,26,15,15,801.5,126.0,4.45,13.5,660.5,895.13,707.42
2016,4,26,15,30,785.0,123.0,4.5,13.0,616.0,863.96,688.56
2016,4,26,15,45,759.0,120.0,4.55,13.0,566.0,827.07,663.97
2016,4,26,16,0,733.0,117.0,4.6,13.0,516.0,784.39,634.79
2016,4,26,16,15,703.5,112.0,4.55,12.5,464.0,735.34,600.96
2016,4,26,16,30,674.0,107.0,4.5,12.0,412.0,685.72,566.06
2016,4,26,16,45,639.0,99.5,4.45,11.5,359.5,628.71,524.51
2016,4,26,17,0,604.0,92.0,4.4,11.0,307.0,572.19,481.59
2016,4,26,17,15,548.5,83.5,4.2,10.5,254.5,501.31,424.49
2016,4,26,17,30,493.0,75.0,4.0,10.0,202.0,433.2,367.8
2016,4,26,17,45,418.5,63.5,3.8,9.5,153.5,353.69,299.52
2016,4,26,18,0,344.0,52.0,3.6,9.0,105.0,279.29,233.28
2016,4,26,18,15,172.0,39.5,3.5,8.5,66.0,163.7,130.34
2016,4,26,18,30,0.0,27.0,3.4,8.0,27.0,32.31,9.51
2016,4,26,18,45,0.0,13.5,3.3,8.0,13.5,12.87,0.0
2016,4,26,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,27,5,15,31.5,6.5,1.95,6.0,7.5,0.0,0.0
2016,4,27,5,30,63.0,13.0,2.0,6.0,15.0,12.39,0.0
2016,4,27,5,45,202.0,27.5,2.15,6.5,51.5,21.45,12.38
2016,4,27,6,0,341.0,42.0,2.3,7.0,88.0,33.02,24.03
2016,4,27,6,15,431.5,52.0,2.35,7.0,136.5,39.32,30.28
2016,4,27,6,30,522.0,62.0,2.4,7.0,185.0,45.31,36.0
2016,4,27,6,45,586.0,68.0,2.45,7.5,239.0,47.6,38.07
2016,4,27,7,0,650.0,74.0,2.5,8.0,293.0,49.81,39.94
2016,4,27,7,15,376.0,128.5,2.55,8.0,260.0,87.84,74.15
2016,4,27,7,30,102.0,183.0,2.6,8.0,227.0,147.47,119.73
2016,4,27,7,45,59.5,185.0,2.7,8.5,212.0,156.17,125.36
2016,4,27,8,0,17.0,187.0,2.8,9.0,197.0,166.31,134.57
2016,4,27,8,15,16.5,200.0,2.9,9.5,209.5,179.65,144.92
2016,4,27,8,30,16.0,213.0,3.0,10.0,222.0,192.87,155.13
2016,4,27,8,45,23.0,242.5,3.2,10.5,257.5,221.64,177.73
2016,4,27,9,0,30.0,272.0,3.4,11.0,293.0,243.27,194.39
2016,4,27,9,15,470.0,186.5,3.5,11.0,542.0,333.38,261.51
2016,4,27,9,30,910.0,101.0,3.6,11.0,791.0,490.78,385.08
2016,4,27,9,45,684.5,214.5,3.75,11.5,747.0,513.06,405.01
2016,4,27,10,0,459.0,328.0,3.9,12.0,703.0,522.89,412.68
2016,4,27,10,15,449.0,345.5,4.05,12.0,722.5,557.68,440.5
2016,4,27,10,30,439.0,363.0,4.2,12.0,742.0,591.24,466.91
2016,4,27,10,45,436.0,375.0,4.35,12.5,759.0,623.64,491.33
2016,4,27,11,0,433.0,387.0,4.5,13.0,776.0,655.26,514.8
2016,4,27,11,15,440.5,396.0,4.65,13.0,796.5,691.31,542.48
2016,4,27,11,30,448.0,405.0,4.8,13.0,817.0,727.15,569.78
2016,4,27,11,45,453.0,409.5,4.95,13.0,827.5,756.55,592.28
2016,4,27,12,0,458.0,414.0,5.1,13.0,838.0,785.12,614.13
2016,4,27,12,15,441.5,410.0,5.25,12.5,818.0,786.18,616.76
2016,4,27,12,30,425.0,406.0,5.4,12.0,798.0,784.84,617.75
2016,4,27,12,45,226.5,383.0,5.55,12.0,592.0,591.12,469.23
2016,4,27,13,0,28.0,360.0,5.7,12.0,386.0,376.68,298.38
2016,4,27,13,15,117.5,401.5,5.75,11.5,505.0,515.52,410.87
2016,4,27,13,30,207.0,443.0,5.8,11.0,624.0,648.96,516.38
2016,4,27,13,45,541.5,294.5,5.85,11.0,747.5,842.1,673.33
2016,4,27,14,0,876.0,146.0,5.9,11.0,871.0,1010.81,801.62
2016,4,27,14,15,867.0,144.0,5.9,10.5,837.5,1001.7,796.74
2016,4,27,14,30,858.0,142.0,5.9,10.0,804.0,989.41,790.68
2016,4,27,14,45,853.0,135.5,5.9,10.0,766.0,972.88,780.14
2016,4,27,15,0,848.0,129.0,5.9,10.0,728.0,953.23,767.41
2016,4,27,15,15,832.0,126.0,5.85,9.5,682.5,924.39,749.03
2016,4,27,15,30,816.0,123.0,5.8,9.0,637.0,893.08,728.76
2016,4,27,15,45,466.0,183.0,5.75,9.0,472.0,637.33,530.1
2016,4,27,16,0,116.0,243.0,5.7,9.0,307.0,372.51,309.23
2016,4,27,16,15,197.5,213.0,5.6,8.5,308.5,404.7,340.6
2016,4,27,16,30,279.0,183.0,5.5,8.0,310.0,444.02,376.76
2016,4,27,16,45,139.5,145.5,5.4,8.0,209.0,272.92,232.12
2016,4,27,17,0,0.0,108.0,5.3,8.0,108.0,105.78,86.2
2016,4,27,17,15,0.0,89.5,5.1,7.5,89.5,87.41,70.77
2016,4,27,17,30,0.0,71.0,4.9,7.0,71.0,68.84,54.75
2016,4,27,17,45,0.0,54.0,4.7,7.0,54.0,51.75,39.65
2016,4,27,18,0,0.0,37.0,4.5,7.0,37.0,34.38,24.14
2016,4,27,18,15,0.0,23.0,4.3,7.0,23.0,21.35,12.3
2016,4,27,18,30,0.0,9.0,4.1,7.0,9.0,8.33,0.0
2016,4,27,18,45,0.0,4.5,3.95,7.0,4.5,4.29,0.0
2016,4,27,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,7.5,2.8,6.0,9.0,7.15,0.0
2016,4,28,5,30,69.0,15.0,2.8,6.0,18.0,14.3,0.0
2016,4,28,5,45,202.0,30.0,2.85,6.0,54.5,23.41,14.3
2016,4,28,6,0,335.0,45.0,2.9,6.0,91.0,35.66,26.55
2016,4,28,6,15,424.0,55.5,2.95,6.0,139.5,42.28,33.12
2016,4,28,6,30,513.0,66.0,3.0,6.0,188.0,48.57,39.13
2016,4,28,6,45,569.0,74.0,3.05,6.5,241.0,52.31,42.53
2016,4,28,7,0,625.0,82.0,3.1,7.0,294.0,55.84,45.59
2016,4,28,7,15,666.0,88.0,3.1,7.0,348.5,57.55,46.98
2016,4,28,7,30,707.0,94.0,3.1,7.0,403.0,74.78,48.34
2016,4,28,7,45,739.5,98.0,3.15,7.5,456.5,120.09,69.27
2016,4,28,8,0,772.0,102.0,3.2,8.0,510.0,174.67,108.33
2016,4,28,8,15,794.0,105.5,3.25,8.5,560.5,224.57,149.67
2016,4,28,8,30,816.0,109.0,3.3,9.0,611.0,276.77,195.73
2016,4,28,8,45,836.5,110.5,3.35,9.5,658.0,328.98,242.79
2016,4,28,9,0,857.0,112.0,3.4,10.0,705.0,382.88,291.0
2016,4,28,9,15,869.5,114.0,3.45,10.5,746.0,440.72,341.49
2016,4,28,9,30,882.0,116.0,3.5,11.0,787.0,493.18,386.57
2016,4,28,9,45,908.5,108.5,3.6,12.0,826.5,544.81,429.18
2016,4,28,10,0,935.0,101.0,3.7,13.0,866.0,597.37,471.27
2016,4,28,10,15,941.5,102.0,3.8,13.5,894.5,646.13,510.04
2016,4,28,10,30,948.0,103.0,3.9,14.0,923.0,693.7,546.9
2016,4,28,10,45,954.0,103.0,4.0,14.5,944.5,738.67,580.96
2016,4,28,11,0,960.0,103.0,4.1,15.0,966.0,781.98,611.8
2016,4,28,11,15,963.0,103.5,4.2,15.0,979.0,821.65,640.16
2016,4,28,11,30,966.0,104.0,4.3,15.0,992.0,859.11,666.98
2016,4,28,11,45,965.0,105.0,4.4,15.5,997.0,891.4,688.87
2016,4,28,12,0,964.0,106.0,4.5,16.0,1002.0,920.94,708.79
2016,4,28,12,15,964.0,106.0,4.6,16.0,999.0,947.55,728.05
2016,4,28,12,30,964.0,106.0,4.7,16.0,996.0,971.21,745.35
2016,4,28,12,45,961.5,106.0,4.8,16.0,984.5,989.53,759.06
2016,4,28,13,0,959.0,106.0,4.9,16.0,973.0,1004.61,770.67
2016,4,28,13,15,955.5,105.0,4.95,16.0,954.5,1014.43,778.37
2016,4,28,13,30,952.0,104.0,5.0,16.0,936.0,1020.86,783.89
2016,4,28,13,45,946.5,103.0,5.1,16.0,909.0,1021.98,786.3
2016,4,28,14,0,941.0,102.0,5.2,16.0,882.0,1019.69,786.52
2016,4,28,14,15,933.5,100.5,5.2,15.5,848.5,1011.58,783.53
2016,4,28,14,30,926.0,99.0,5.2,15.0,815.0,1000.18,778.39
2016,4,28,14,45,915.0,97.5,5.2,15.0,775.5,982.29,767.26
2016,4,28,15,0,904.0,96.0,5.2,15.0,736.0,961.4,754.12
2016,4,28,15,15,890.5,93.5,5.1,14.5,690.5,934.24,737.26
2016,4,28,15,30,877.0,91.0,5.0,14.0,645.0,904.5,718.52
2016,4,28,15,45,855.5,89.5,4.95,14.0,595.0,874.0,698.15
2016,4,28,16,0,834.0,88.0,4.9,14.0,545.0,834.18,670.81
2016,4,28,16,15,809.0,84.0,4.8,13.5,492.0,786.89,638.57
2016,4,28,16,30,784.0,80.0,4.7,13.0,439.0,738.53,605.01
2016,4,28,16,45,744.5,77.0,4.6,12.5,383.5,679.57,562.5
2016,4,28,17,0,705.0,74.0,4.5,12.0,328.0,625.23,522.55
2016,4,28,17,15,653.5,68.0,4.25,11.5,273.5,556.36,468.62
2016,4,28,17,30,602.0,62.0,4.0,11.0,219.0,489.98,413.86
2016,4,28,17,45,516.5,54.5,3.8,10.5,167.5,404.1,340.95
2016,4,28,18,0,431.0,47.0,3.6,10.0,116.0,324.49,270.62
2016,4,28,18,15,300.5,34.5,3.45,9.5,74.0,223.48,179.99
2016,4,28,18,30,170.0,22.0,3.3,9.0,32.0,124.73,67.44
2016,4,28,18,45,85.0,11.0,3.2,8.5,16.0,45.92,0.0
2016,4,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,9.0,2.2,6.0,9.0,8.58,0.0
2016,4,29,5,30,0.0,18.0,2.2,6.0,18.0,16.33,0.0
2016,4,29,5,45,134.5,36.0,2.25,6.5,55.0,29.36,19.57
2016,4,29,6,0,269.0,54.0,2.3,7.0,92.0,41.61,31.84
2016,4,29,6,15,359.0,67.0,2.2,7.0,140.5,50.46,40.45
2016,4,29,6,30,449.0,80.0,2.1,7.0,189.0,58.92,48.44
2016,4,29,6,45,515.0,89.0,2.05,7.5,243.0,64.9,53.83
2016,4,29,7,0,581.0,98.0,2.0,8.0,297.0,68.68,57.04
2016,4,29,7,15,624.5,105.0,2.0,8.5,351.0,70.53,58.4
2016,4,29,7,30,668.0,112.0,2.0,9.0,405.0,89.98,60.09
2016,4,29,7,45,710.0,113.5,2.05,9.5,460.0,132.0,79.24
2016,4,29,8,0,752.0,115.0,2.1,10.0,515.0,178.89,111.59
2016,4,29,8,15,774.5,119.0,2.15,10.5,565.0,228.68,152.5
2016,4,29,8,30,797.0,123.0,2.2,11.0,615.0,286.29,202.19
2016,4,29,8,45,816.5,125.0,2.25,11.5,661.5,337.61,247.6
2016,4,29,9,0,836.0,127.0,2.3,12.0,708.0,390.56,294.02
2016,4,29,9,15,848.5,129.5,2.4,12.0,748.5,442.53,339.64
2016,4,29,9,30,861.0,132.0,2.5,12.0,789.0,494.96,384.62
2016,4,29,9,45,880.0,128.5,2.7,12.5,826.0,549.51,429.64
2016,4,29,10,0,899.0,125.0,2.9,13.0,863.0,600.29,470.82
2016,4,29,10,15,905.0,126.5,3.0,13.0,890.0,647.7,509.0
2016,4,29,10,30,911.0,128.0,3.1,13.0,917.0,693.97,545.5
2016,4,29,10,45,916.5,127.5,3.25,13.5,938.0,736.83,578.0
2016,4,29,11,0,922.0,127.0,3.4,14.0,959.0,778.09,608.21
2016,4,29,11,15,924.5,127.5,3.45,14.5,971.0,816.2,633.95
2016,4,29,11,30,927.0,128.0,3.5,15.0,983.0,852.17,657.97
2016,4,29,11,45,930.0,126.5,3.55,15.5,988.0,884.46,679.23
2016,4,29,12,0,933.0,125.0,3.6,16.0,993.0,914.3,698.7
2016,4,29,12,15,932.0,125.0,3.75,16.0,989.5,939.46,716.83
2016,4,29,12,30,931.0,125.0,3.9,16.0,986.0,961.75,733.09
2016,4,29,12,45,927.0,125.0,4.05,16.0,974.0,978.31,745.51
2016,4,29,13,0,923.0,125.0,4.2,16.0,962.0,991.7,755.92
2016,4,29,13,15,919.0,124.5,4.35,15.5,943.0,1001.37,765.49
2016,4,29,13,30,915.0,124.0,4.5,15.0,924.0,1007.79,773.44
2016,4,29,13,45,908.0,123.0,4.65,15.0,897.5,1007.54,775.43
2016,4,29,14,0,901.0,122.0,4.8,15.0,871.0,1004.01,775.28
2016,4,29,14,15,892.5,120.0,4.85,14.5,837.5,994.75,771.87
2016,4,29,14,30,884.0,118.0,4.9,14.0,804.0,982.33,766.36
2016,4,29,14,45,874.0,115.0,4.95,14.0,765.0,964.34,755.51
2016,4,29,15,0,864.0,112.0,5.0,14.0,726.0,951.49,748.45
2016,4,29,15,15,849.5,109.5,5.0,13.5,681.0,924.19,732.05
2016,4,29,15,30,835.0,107.0,5.0,13.0,636.0,894.39,713.81
2016,4,29,15,45,817.0,103.0,5.0,13.0,587.0,857.45,688.84
2016,4,29,16,0,799.0,99.0,5.0,13.0,538.0,818.59,662.26
2016,4,29,16,15,773.0,94.5,4.9,12.5,485.5,770.83,629.31
2016,4,29,16,30,747.0,90.0,4.8,12.0,433.0,722.11,595.11
2016,4,29,16,45,701.5,87.0,4.7,11.5,378.0,664.12,552.93
2016,4,29,17,0,656.0,84.0,4.6,11.0,323.0,603.25,507.38
2016,4,29,17,15,602.5,77.5,4.35,10.5,269.0,534.09,452.08
2016,4,29,17,30,549.0,71.0,4.1,10.0,215.0,467.49,396.8
2016,4,29,17,45,456.5,62.5,3.95,9.5,164.0,377.9,320.41
2016,4,29,18,0,364.0,54.0,3.8,9.0,113.0,294.29,246.68
2016,4,29,18,15,243.0,39.0,3.7,8.5,72.5,198.96,161.03
2016,4,29,18,30,122.0,24.0,3.6,8.0,32.0,106.51,61.77
2016,4,29,18,45,61.0,12.0,3.55,8.0,16.0,36.97,0.0
2016,4,29,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,30,5,15,70.0,8.5,2.6,6.5,11.5,8.1,0.0
2016,4,30,5,30,140.0,17.0,2.9,7.0,23.0,13.42,0.0
2016,4,30,5,45,287.5,29.0,3.2,7.5,63.0,22.89,14.1
2016,4,30,6,0,435.0,41.0,3.5,8.0,103.0,31.61,22.79
2016,4,30,6,15,519.5,49.0,3.65,8.5,154.5,36.27,27.37
2016,4,30,6,30,604.0,57.0,3.8,9.0,206.0,40.72,31.54
2016,4,30,6,45,656.0,63.5,4.0,9.5,260.5,43.67,34.18
2016,4,30,7,0,708.0,70.0,4.2,10.0,315.0,51.21,40.85
2016,4,30,7,15,745.5,75.0,4.3,10.5,370.5,52.94,42.17
2016,4,30,7,30,783.0,80.0,4.4,11.0,426.0,77.05,45.12
2016,4,30,7,45,806.5,85.0,4.55,12.0,479.5,126.16,69.46
2016,4,30,8,0,830.0,90.0,4.7,13.0,533.0,178.06,106.61
2016,4,30,8,15,850.5,93.0,4.65,13.5,584.5,230.39,150.11
2016,4,30,8,30,871.0,96.0,4.6,14.0,636.0,284.8,197.96
2016,4,30,8,45,883.5,100.0,4.55,14.5,682.5,345.78,251.95
2016,4,30,9,0,896.0,104.0,4.5,15.0,729.0,400.88,300.74
2016,4,30,9,15,907.5,106.0,4.5,15.0,770.0,454.47,348.11
2016,4,30,9,30,919.0,108.0,4.5,15.0,811.0,508.22,394.52
2016,4,30,9,45,933.5,106.0,4.5,15.5,848.0,560.08,437.55
2016,4,30,10,0,948.0,104.0,4.5,16.0,885.0,611.84,479.26
2016,4,30,10,15,953.5,105.5,4.5,16.0,913.0,660.93,518.68
2016,4,30,10,30,959.0,107.0,4.5,16.0,941.0,708.73,556.2
2016,4,30,10,45,961.5,108.5,4.5,16.5,961.0,753.0,589.15
2016,4,30,11,0,964.0,110.0,4.5,17.0,981.0,795.36,618.63
2016,4,30,11,15,966.0,110.5,4.5,17.0,993.5,834.37,645.96
2016,4,30,11,30,968.0,111.0,4.5,17.0,1006.0,871.09,671.51
2016,4,30,11,45,967.5,112.0,4.5,17.0,1010.0,903.8,694.13
2016,4,30,12,0,967.0,113.0,4.5,17.0,1014.0,933.8,714.82
2016,4,30,12,15,965.5,112.5,4.45,17.0,1010.0,958.68,731.52
2016,4,30,12,30,964.0,112.0,4.4,17.0,1006.0,980.54,746.14
2016,4,30,12,45,963.5,110.5,4.4,17.5,994.5,999.2,757.61
2016,4,30,13,0,963.0,109.0,4.4,18.0,983.0,1014.65,766.93
2016,4,30,13,15,958.5,108.0,4.4,18.0,963.5,1023.53,773.4
2016,4,30,13,30,954.0,107.0,4.4,18.0,944.0,1028.99,777.74
2016,4,30,13,45,949.0,105.0,4.4,18.0,917.0,1029.5,778.89
2016,4,30,14,0,944.0,103.0,4.4,18.0,890.0,1026.58,777.89
2016,4,30,14,15,936.0,101.5,4.35,18.0,856.0,1017.93,772.77
2016,4,30,14,30,928.0,100.0,4.3,18.0,822.0,1005.99,765.67
2016,4,30,14,45,919.0,97.0,4.3,18.0,782.0,988.23,755.01
2016,4,30,15,0,910.0,94.0,4.3,18.0,742.0,967.39,742.34
2016,4,30,15,15,896.0,92.0,4.2,17.5,696.0,940.16,726.11
2016,4,30,15,30,882.0,90.0,4.1,17.0,650.0,910.38,708.06
2016,4,30,15,45,865.0,86.5,4.1,17.0,600.5,873.82,684.3
2016,4,30,16,0,848.0,83.0,4.1,17.0,551.0,842.51,664.19
2016,4,30,16,15,823.5,79.5,3.95,16.5,497.5,795.77,633.12
2016,4,30,16,30,799.0,76.0,3.8,16.0,444.0,747.94,600.81
2016,4,30,16,45,766.5,71.5,3.65,16.0,389.5,691.96,560.61
2016,4,30,17,0,734.0,67.0,3.5,16.0,335.0,636.07,519.63
2016,4,30,17,15,685.0,61.5,3.1,15.0,280.5,567.99,469.01
2016,4,30,17,30,636.0,56.0,2.7,14.0,226.0,506.08,419.88
2016,4,30,17,45,561.5,49.0,2.35,13.5,174.0,425.96,353.08
2016,4,30,18,0,487.0,42.0,2.0,13.0,122.0,351.37,288.24
2016,4,30,18,15,362.0,31.5,1.9,12.0,79.0,252.59,201.94
2016,4,30,18,30,237.0,21.0,1.8,11.0,36.0,158.6,98.41
2016,4,30,18,45,118.5,10.5,1.7,10.5,18.0,59.8,0.0
2016,4,30,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,5,15,93.5,8.5,0.9,9.5,12.5,8.1,0.0
2016,5,1,5,30,187.0,17.0,0.9,10.0,25.0,13.54,0.0
2016,5,1,5,45,325.5,28.0,0.95,10.5,66.0,21.84,13.16
2016,5,1,6,0,464.0,39.0,1.0,11.0,107.0,29.68,20.86
2016,5,1,6,15,544.5,46.0,1.2,11.5,158.0,33.6,24.69
2016,5,1,6,30,625.0,53.0,1.4,12.0,209.0,40.94,31.4
2016,5,1,6,45,676.0,58.5,1.6,13.0,263.5,43.58,33.63
2016,5,1,7,0,727.0,64.0,1.8,14.0,318.0,46.11,35.66
2016,5,1,7,15,762.0,68.0,1.9,14.5,373.0,47.28,36.49
2016,5,1,7,30,797.0,72.0,2.0,15.0,428.0,73.91,40.03
2016,5,1,7,45,821.5,75.5,2.15,16.0,481.0,122.69,64.27
2016,5,1,8,0,846.0,79.0,2.3,17.0,534.0,181.49,106.68
2016,5,1,8,15,865.0,82.0,2.4,17.0,584.5,234.17,150.07
2016,5,1,8,30,884.0,85.0,2.5,17.0,635.0,288.63,197.51
2016,5,1,8,45,897.0,87.5,2.65,17.5,681.0,342.48,245.02
2016,5,1,9,0,910.0,90.0,2.8,18.0,727.0,397.08,292.67
2016,5,1,9,15,920.5,92.0,2.9,18.0,768.0,450.78,339.26
2016,5,1,9,30,931.0,94.0,3.0,18.0,809.0,504.53,384.79
2016,5,1,9,45,935.0,97.5,3.1,18.5,842.5,556.1,426.75
2016,5,1,10,0,939.0,101.0,3.2,19.0,876.0,606.68,466.7
2016,5,1,10,15,945.0,102.5,3.3,19.0,904.0,655.56,505.25
2016,5,1,10,30,951.0,104.0,3.4,19.0,932.0,703.2,542.04
2016,5,1,10,45,952.5,106.0,3.55,19.5,952.0,746.79,574.28
2016,5,1,11,0,954.0,108.0,3.7,20.0,972.0,788.42,603.07
2016,5,1,11,15,956.5,108.5,3.75,20.0,985.0,827.34,629.99
2016,5,1,11,30,959.0,109.0,3.8,20.0,998.0,864.05,655.25
2016,5,1,11,45,957.5,110.5,3.9,20.0,1002.0,896.01,677.41
2016,5,1,12,0,956.0,112.0,4.0,20.0,1006.0,925.26,697.74
2016,5,1,12,15,955.5,112.0,4.0,20.0,1002.5,951.14,715.25
2016,5,1,12,30,955.0,112.0,4.0,20.0,999.0,974.09,730.8
2016,5,1,12,45,949.0,114.0,4.0,20.0,986.5,990.92,742.29
2016,5,1,13,0,943.0,116.0,4.0,20.0,974.0,1004.51,751.73
2016,5,1,13,15,939.0,115.0,3.95,20.0,954.5,1013.68,758.01
2016,5,1,13,30,935.0,114.0,3.9,20.0,935.0,1019.52,762.21
2016,5,1,13,45,927.0,114.0,3.85,20.0,908.0,1019.22,762.45
2016,5,1,14,0,919.0,114.0,3.8,20.0,881.0,1015.61,760.65
2016,5,1,14,15,910.5,112.0,3.7,19.5,847.5,1006.12,756.17
2016,5,1,14,30,902.0,110.0,3.6,19.0,814.0,993.42,749.67
2016,5,1,14,45,890.5,108.5,3.55,19.0,774.0,975.32,738.56
2016,5,1,15,0,879.0,107.0,3.5,19.0,734.0,954.34,725.62
2016,5,1,15,15,864.0,104.5,3.4,19.0,689.0,926.26,707.53
2016,5,1,15,30,849.0,102.0,3.3,19.0,644.0,903.58,693.27
2016,5,1,15,45,830.0,98.5,3.2,19.0,594.5,865.97,668.55
2016,5,1,16,0,811.0,95.0,3.1,19.0,545.0,826.47,642.45
2016,5,1,16,15,785.0,91.0,2.9,18.5,492.0,778.91,610.92
2016,5,1,16,30,759.0,87.0,2.7,18.0,439.0,730.4,578.24
2016,5,1,16,45,724.0,82.0,2.55,17.5,385.0,677.06,541.59
2016,5,1,17,0,689.0,77.0,2.4,17.0,331.0,620.51,501.6
2016,5,1,17,15,638.0,71.0,2.1,16.0,277.0,552.41,451.14
2016,5,1,17,30,587.0,65.0,1.8,15.0,223.0,486.73,399.72
2016,5,1,17,45,510.0,56.5,1.5,14.5,172.0,405.02,332.6
2016,5,1,18,0,433.0,48.0,1.2,14.0,121.0,328.94,267.61
2016,5,1,18,15,310.5,36.0,1.2,13.5,78.5,231.79,183.92
2016,5,1,18,30,188.0,24.0,1.2,13.0,36.0,138.94,88.83
2016,5,1,18,45,94.0,12.0,1.2,12.5,18.0,51.09,0.0
2016,5,1,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,2,5,15,56.0,9.5,0.2,8.5,12.5,9.05,0.0
2016,5,2,5,30,112.0,19.0,0.2,9.0,25.0,14.95,0.96
2016,5,2,5,45,230.5,34.0,0.2,9.5,63.5,26.42,17.36
2016,5,2,6,0,349.0,49.0,0.2,10.0,102.0,38.6,29.04
2016,5,2,6,15,430.5,59.5,0.25,10.0,150.5,45.07,35.3
2016,5,2,6,30,512.0,70.0,0.3,10.0,199.0,51.21,41.02
2016,5,2,6,45,566.0,77.5,0.35,10.5,251.5,54.41,43.8
2016,5,2,7,0,620.0,85.0,0.4,11.0,304.0,57.42,46.3
2016,5,2,7,15,659.0,91.0,0.5,12.0,357.0,59.03,47.37
2016,5,2,7,30,698.0,97.0,0.6,13.0,410.0,86.47,51.79
2016,5,2,7,45,727.5,101.5,0.75,14.0,462.5,131.58,75.2
2016,5,2,8,0,757.0,106.0,0.9,15.0,515.0,185.76,114.27
2016,5,2,8,15,778.5,109.5,1.0,15.5,564.0,234.76,154.09
2016,5,2,8,30,800.0,113.0,1.1,16.0,613.0,286.01,197.76
2016,5,2,8,45,818.0,115.5,1.25,17.0,659.0,337.4,241.79
2016,5,2,9,0,836.0,118.0,1.4,18.0,705.0,390.23,286.37
2016,5,2,9,15,848.5,120.0,1.45,18.0,745.5,441.63,329.85
2016,5,2,9,30,861.0,122.0,1.5,18.0,786.0,497.92,375.8
2016,5,2,9,45,877.5,120.0,1.55,18.5,822.0,548.04,415.38
2016,5,2,10,0,894.0,118.0,1.6,19.0,858.0,598.35,453.97
2016,5,2,10,15,900.5,119.0,1.65,19.0,885.5,645.15,489.82
2016,5,2,10,30,907.0,120.0,1.7,19.0,913.0,690.84,524.06
2016,5,2,10,45,910.5,122.0,1.75,19.5,933.0,734.04,554.73
2016,5,2,11,0,914.0,124.0,1.8,20.0,953.0,775.55,582.73
2016,5,2,11,15,916.5,124.5,1.85,20.0,965.5,813.12,607.97
2016,5,2,11,30,919.0,125.0,1.9,20.0,978.0,848.59,631.7
2016,5,2,11,45,917.0,127.0,1.95,20.5,982.0,879.46,651.06
2016,5,2,12,0,915.0,129.0,2.0,21.0,986.0,907.74,668.63
2016,5,2,12,15,914.0,129.0,2.0,21.0,982.5,932.33,684.53
2016,5,2,12,30,913.0,129.0,2.0,21.0,979.0,954.12,698.64
2016,5,2,12,45,905.5,131.5,2.0,21.0,966.0,969.43,708.61
2016,5,2,13,0,898.0,134.0,2.0,21.0,953.0,981.61,716.72
2016,5,2,13,15,893.5,133.0,2.0,20.5,934.0,990.01,723.91
2016,5,2,13,30,889.0,132.0,2.0,20.0,915.0,995.22,729.23
2016,5,2,13,45,880.0,132.0,2.05,20.0,888.0,993.93,729.73
2016,5,2,14,0,871.0,132.0,2.1,20.0,861.0,989.48,728.36
2016,5,2,14,15,861.5,130.0,2.15,20.0,827.5,979.35,723.44
2016,5,2,14,30,852.0,128.0,2.2,20.0,794.0,974.64,722.23
2016,5,2,14,45,839.0,126.0,2.3,20.0,754.5,955.27,711.9
2016,5,2,15,0,826.0,124.0,2.4,20.0,715.0,933.11,699.81
2016,5,2,15,15,810.0,121.0,2.45,19.5,670.5,904.43,684.09
2016,5,2,15,30,794.0,118.0,2.5,19.0,626.0,873.41,666.63
2016,5,2,15,45,772.0,114.5,2.6,19.0,577.5,834.36,642.48
2016,5,2,16,0,750.0,111.0,2.7,19.0,529.0,798.12,619.97
2016,5,2,16,15,400.0,149.0,2.7,18.5,370.0,525.57,419.98
2016,5,2,16,30,50.0,187.0,2.7,18.0,211.0,240.76,192.12
2016,5,2,16,45,113.5,168.5,2.75,17.5,213.0,281.97,229.03
2016,5,2,17,0,177.0,150.0,2.8,17.0,215.0,305.83,250.88
2016,5,2,17,15,345.0,113.0,2.6,16.0,215.0,396.73,328.05
2016,5,2,17,30,513.0,76.0,2.4,15.0,215.0,452.34,374.69
2016,5,2,17,45,434.5,66.0,2.25,14.5,165.5,370.63,306.68
2016,5,2,18,0,356.0,56.0,2.1,14.0,116.0,293.65,240.89
2016,5,2,18,15,248.0,41.0,1.95,13.5,75.5,204.66,163.22
2016,5,2,18,30,140.0,26.0,1.8,13.0,35.0,120.56,79.49
2016,5,2,18,45,70.0,13.0,1.65,12.5,17.5,42.04,0.0
2016,5,2,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,0.65,9.5,7.0,6.67,0.0
2016,5,3,5,30,0.0,14.0,0.7,10.0,14.0,12.99,1.26
2016,5,3,5,45,10.0,33.5,0.75,10.5,35.5,29.94,20.37
2016,5,3,6,0,20.0,53.0,0.8,11.0,57.0,46.17,35.61
2016,5,3,6,15,35.0,75.5,0.95,11.0,84.0,64.2,52.22
2016,5,3,6,30,50.0,98.0,1.1,11.0,111.0,81.83,68.21
2016,5,3,6,45,62.5,119.5,1.25,11.5,139.5,98.45,82.81
2016,5,3,7,0,75.0,141.0,1.4,12.0,168.0,114.72,96.77
2016,5,3,7,15,182.0,160.0,1.4,12.5,239.0,122.5,103.01
2016,5,3,7,30,289.0,179.0,1.4,13.0,310.0,140.92,105.91
2016,5,3,7,45,202.5,210.0,1.45,13.5,307.0,181.34,137.04
2016,5,3,8,0,116.0,241.0,1.5,14.0,304.0,205.15,158.4
2016,5,3,8,15,185.0,262.0,1.65,14.5,373.0,244.51,186.53
2016,5,3,8,30,254.0,283.0,1.8,15.0,442.0,283.78,215.4
2016,5,3,8,45,335.5,283.5,1.95,16.0,510.0,326.92,247.45
2016,5,3,9,0,417.0,284.0,2.1,17.0,578.0,371.87,281.62
2016,5,3,9,15,378.5,317.0,2.25,17.5,595.0,413.2,314.97
2016,5,3,9,30,340.0,350.0,2.4,18.0,612.0,444.73,339.84
2016,5,3,9,45,253.5,383.0,2.6,18.5,583.5,448.39,343.13
2016,5,3,10,0,167.0,416.0,2.8,19.0,555.0,449.67,343.58
2016,5,3,10,15,269.0,406.5,2.85,19.0,638.5,510.98,390.42
2016,5,3,10,30,371.0,397.0,2.9,19.0,722.0,586.03,446.75
2016,5,3,10,45,402.0,396.0,3.0,19.5,755.5,627.29,476.49
2016,5,3,11,0,433.0,395.0,3.1,20.0,789.0,668.22,505.9
2016,5,3,11,15,479.5,393.0,3.05,20.0,835.0,724.39,546.26
2016,5,3,11,30,526.0,391.0,3.0,20.0,881.0,782.74,587.43
2016,5,3,11,45,372.0,437.5,3.0,20.0,785.0,720.11,540.28
2016,5,3,12,0,218.0,484.0,3.0,20.0,689.0,646.14,484.81
2016,5,3,12,15,293.0,457.0,2.9,19.5,731.5,702.13,527.7
2016,5,3,12,30,368.0,430.0,2.8,19.0,774.0,757.22,568.8
2016,5,3,12,45,399.0,414.5,2.75,19.0,783.0,783.9,587.93
2016,5,3,13,0,430.0,399.0,2.7,19.0,792.0,816.13,610.87
2016,5,3,13,15,313.5,424.5,2.65,18.5,708.0,735.67,553.24
2016,5,3,13,30,197.0,450.0,2.6,18.0,624.0,648.49,490.29
2016,5,3,13,45,317.5,398.5,2.55,18.0,669.0,728.38,551.67
2016,5,3,14,0,438.0,347.0,2.5,18.0,714.0,806.89,609.8
2016,5,3,14,15,448.5,327.0,2.5,17.5,690.5,800.27,607.24
2016,5,3,14,30,459.0,307.0,2.5,17.0,667.0,791.27,603.83
2016,5,3,14,45,483.0,281.5,2.5,17.0,643.0,786.83,602.99
2016,5,3,15,0,507.0,256.0,2.5,17.0,619.0,779.39,600.11
2016,5,3,15,15,294.5,272.5,2.55,16.5,480.5,582.45,455.85
2016,5,3,15,30,82.0,289.0,2.6,16.0,342.0,378.7,298.86
2016,5,3,15,45,127.5,270.0,2.7,16.0,345.0,413.22,329.01
2016,5,3,16,0,173.0,251.0,2.8,16.0,348.0,431.17,345.46
2016,5,3,16,15,292.0,208.0,2.8,15.5,353.0,491.69,397.49
2016,5,3,16,30,411.0,165.0,2.8,15.0,358.0,543.66,442.2
2016,5,3,16,45,373.5,154.0,2.85,14.5,313.0,490.05,401.81
2016,5,3,17,0,336.0,143.0,2.9,14.0,268.0,425.67,352.56
2016,5,3,17,15,402.0,114.0,2.8,13.5,240.5,438.0,364.76
2016,5,3,17,30,468.0,85.0,2.7,13.0,213.0,430.71,360.05
2016,5,3,17,45,402.0,72.0,2.6,12.5,165.0,356.16,297.67
2016,5,3,18,0,336.0,59.0,2.5,12.0,117.0,286.84,237.64
2016,5,3,18,15,232.5,43.0,2.3,11.5,76.5,199.65,160.85
2016,5,3,18,30,129.0,27.0,2.1,11.0,36.0,117.85,80.55
2016,5,3,18,45,64.5,13.5,1.9,11.0,18.0,40.29,0.0
