Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,9.5,1.8,9.0,10.0,9.05,0.0
2016,5,4,5,30,11.0,19.0,1.9,9.0,20.0,17.38,4.85
2016,5,4,5,45,63.5,40.0,2.0,9.5,49.5,33.8,23.87
2016,5,4,6,0,116.0,61.0,2.1,10.0,79.0,50.34,39.46
2016,5,4,6,15,154.5,82.0,2.05,10.0,116.0,63.73,52.01
2016,5,4,6,30,193.0,103.0,2.0,10.0,153.0,78.51,65.53
2016,5,4,6,45,236.5,118.5,1.95,10.0,193.5,89.01,74.91
2016,5,4,7,0,280.0,134.0,1.9,10.0,234.0,99.08,83.68
2016,5,4,7,15,220.5,164.0,1.9,10.0,250.5,117.71,99.86
2016,5,4,7,30,161.0,194.0,1.9,10.0,267.0,154.09,121.12
2016,5,4,7,45,218.5,213.0,1.9,10.5,324.5,185.7,141.55
2016,5,4,8,0,276.0,232.0,1.9,11.0,382.0,215.68,161.9
2016,5,4,8,15,383.5,225.0,1.95,11.5,455.0,251.31,186.44
2016,5,4,8,30,491.0,218.0,2.0,12.0,528.0,290.09,215.47
2016,5,4,8,45,518.0,228.0,2.1,12.5,576.0,335.31,253.26
2016,5,4,9,0,545.0,238.0,2.2,13.0,624.0,383.24,292.97
2016,5,4,9,15,563.5,251.0,2.2,13.0,669.5,432.58,333.72
2016,5,4,9,30,582.0,264.0,2.2,13.0,715.0,483.51,374.89
2016,5,4,9,45,510.5,303.0,2.2,13.5,711.5,511.04,396.69
2016,5,4,10,0,439.0,342.0,2.2,14.0,708.0,531.77,412.21
2016,5,4,10,15,441.0,356.5,2.2,14.0,734.0,570.06,441.34
2016,5,4,10,30,443.0,371.0,2.2,14.0,760.0,608.17,469.66
2016,5,4,10,45,430.0,384.5,2.25,14.5,769.5,634.87,488.43
2016,5,4,11,0,417.0,398.0,2.3,15.0,779.0,660.05,505.8
2016,5,4,11,15,623.0,290.5,2.4,15.0,867.5,742.81,570.68
2016,5,4,11,30,829.0,183.0,2.5,15.0,956.0,835.26,640.14
2016,5,4,11,45,671.5,294.0,2.65,15.5,922.0,838.0,637.93
2016,5,4,12,0,514.0,405.0,2.8,16.0,888.0,831.42,628.47
2016,5,4,12,15,464.5,410.0,2.85,16.0,845.5,812.53,615.11
2016,5,4,12,30,415.0,415.0,2.9,16.0,803.0,789.87,599.04
2016,5,4,12,45,424.0,408.0,3.0,16.5,800.0,806.47,610.94
2016,5,4,13,0,433.0,401.0,3.1,17.0,797.0,821.56,621.48
2016,5,4,13,15,438.0,388.5,3.15,17.0,782.5,825.79,625.47
2016,5,4,13,30,443.0,376.0,3.2,17.0,768.0,827.99,628.23
2016,5,4,13,45,448.5,360.0,3.25,17.0,746.5,825.07,627.62
2016,5,4,14,0,454.0,344.0,3.3,17.0,725.0,819.94,625.59
2016,5,4,14,15,435.5,334.5,3.35,16.5,689.0,796.05,610.93
2016,5,4,14,30,417.0,325.0,3.4,16.0,653.0,770.3,594.92
2016,5,4,14,45,372.0,323.0,3.45,16.0,605.0,713.83,554.98
2016,5,4,15,0,327.0,321.0,3.5,16.0,557.0,668.87,522.74
2016,5,4,15,15,361.0,290.5,3.5,15.5,535.5,664.97,523.78
2016,5,4,15,30,395.0,260.0,3.5,15.0,514.0,657.97,522.32
2016,5,4,15,45,375.5,242.0,3.5,15.0,469.0,614.71,491.27
2016,5,4,16,0,356.0,224.0,3.5,15.0,424.0,570.87,459.55
2016,5,4,16,15,292.0,210.5,3.45,14.5,364.5,494.97,402.09
2016,5,4,16,30,228.0,197.0,3.4,14.0,305.0,421.94,345.53
2016,5,4,16,45,235.0,171.5,3.4,14.0,271.0,392.13,323.61
2016,5,4,17,0,242.0,146.0,3.4,14.0,237.0,360.68,299.67
2016,5,4,17,15,209.5,128.5,3.25,13.5,198.5,310.56,259.2
2016,5,4,17,30,177.0,111.0,3.1,13.0,160.0,251.69,210.58
2016,5,4,17,45,148.0,89.0,3.0,12.5,124.0,202.42,168.72
2016,5,4,18,0,119.0,67.0,2.9,12.0,88.0,154.76,127.08
2016,5,4,18,15,74.5,46.5,2.75,11.5,58.0,102.79,80.93
2016,5,4,18,30,30.0,26.0,2.6,11.0,28.0,51.32,32.96
2016,5,4,18,45,15.0,13.0,2.5,10.5,14.0,18.79,0.0
2016,5,4,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,5,5,15,63.0,11.5,0.9,9.0,15.0,10.96,0.0
2016,5,5,5,30,126.0,23.0,1.0,9.0,30.0,18.1,6.29
2016,5,5,5,45,244.0,37.0,1.15,9.0,69.5,28.66,19.55
2016,5,5,6,0,362.0,51.0,1.3,9.0,109.0,39.88,30.32
2016,5,5,6,15,440.5,61.5,1.35,9.0,158.0,46.3,36.52
2016,5,5,6,30,519.0,72.0,1.4,9.0,207.0,52.37,42.19
2016,5,5,6,45,274.0,103.0,1.45,9.5,176.0,78.45,65.59
2016,5,5,7,0,29.0,134.0,1.5,10.0,145.0,110.3,93.62
2016,5,5,7,15,15.0,137.5,1.55,10.5,143.0,120.21,101.79
2016,5,5,7,30,1.0,141.0,1.6,11.0,141.0,125.02,100.54
2016,5,5,7,45,8.0,165.5,1.65,11.5,169.5,146.97,117.83
2016,5,5,8,0,15.0,190.0,1.7,12.0,198.0,169.86,135.56
2016,5,5,8,15,10.0,184.5,1.75,12.0,190.5,167.03,133.01
2016,5,5,8,30,5.0,179.0,1.8,12.0,183.0,162.97,129.55
2016,5,5,8,45,48.0,254.5,1.9,12.5,289.5,232.65,183.92
2016,5,5,9,0,91.0,330.0,2.0,13.0,396.0,311.61,244.62
2016,5,5,9,15,132.0,356.5,2.0,13.0,456.5,350.59,274.19
2016,5,5,9,30,173.0,383.0,2.0,13.0,517.0,401.35,313.01
2016,5,5,9,45,226.5,393.5,2.05,13.5,577.0,450.4,349.9
2016,5,5,10,0,280.0,404.0,2.1,14.0,637.0,498.72,386.1
2016,5,5,10,15,218.5,426.0,2.1,14.0,612.0,502.69,388.44
2016,5,5,10,30,157.0,448.0,2.1,14.0,587.0,495.74,382.45
2016,5,5,10,45,267.5,431.0,2.15,14.5,673.0,566.13,435.87
2016,5,5,11,0,378.0,414.0,2.2,15.0,759.0,648.4,496.57
2016,5,5,11,15,246.0,445.0,2.2,15.0,671.0,594.5,454.67
2016,5,5,11,30,114.0,476.0,2.2,15.0,583.0,531.48,405.95
2016,5,5,11,45,69.0,415.5,2.25,15.0,480.5,446.11,343.03
2016,5,5,12,0,24.0,355.0,2.3,15.0,378.0,352.83,272.55
2016,5,5,12,15,17.0,270.5,2.3,15.0,287.0,268.87,208.83
2016,5,5,12,30,10.0,186.0,2.3,15.0,196.0,183.67,142.57
2016,5,5,12,45,5.0,149.5,2.3,15.0,154.5,144.96,111.97
2016,5,5,13,0,0.0,113.0,2.3,15.0,113.0,105.94,80.64
2016,5,5,13,15,9.5,210.5,2.3,15.0,219.5,207.86,162.26
2016,5,5,13,30,19.0,308.0,2.3,15.0,326.0,312.23,243.43
2016,5,5,13,45,37.0,345.0,2.3,15.0,377.5,379.13,294.89
2016,5,5,14,0,55.0,382.0,2.3,15.0,429.0,438.39,340.04
2016,5,5,14,15,123.0,385.0,2.3,15.0,484.0,523.83,406.16
2016,5,5,14,30,191.0,388.0,2.3,15.0,539.0,596.54,461.76
2016,5,5,14,45,344.0,324.5,2.3,15.0,579.0,689.12,534.36
2016,5,5,15,0,497.0,261.0,2.3,15.0,619.0,776.66,601.75
2016,5,5,15,15,342.5,281.0,2.25,14.5,521.0,637.34,499.16
2016,5,5,15,30,188.0,301.0,2.2,14.0,423.0,503.06,397.86
2016,5,5,15,45,94.0,175.5,2.2,14.0,236.5,274.14,221.14
2016,5,5,16,0,0.0,50.0,2.2,14.0,50.0,46.51,33.43
2016,5,5,16,15,0.0,74.5,2.2,13.5,74.5,69.36,53.0
2016,5,5,16,30,0.0,99.0,2.2,13.0,99.0,93.3,73.41
2016,5,5,16,45,0.0,62.5,2.2,13.0,62.5,58.13,43.98
2016,5,5,17,0,0.0,26.0,2.2,13.0,26.0,24.12,15.11
2016,5,5,17,15,0.0,21.5,2.05,12.5,21.5,19.94,11.6
2016,5,5,17,30,0.0,17.0,1.9,12.0,17.0,15.75,8.03
2016,5,5,17,45,0.0,13.0,1.8,12.0,13.0,12.04,4.78
2016,5,5,18,0,0.0,9.0,1.7,12.0,9.0,8.33,1.51
2016,5,5,18,15,0.0,6.0,1.65,11.5,6.0,5.55,0.0
2016,5,5,18,30,0.0,3.0,1.6,11.0,3.0,2.77,0.0
2016,5,5,18,45,0.0,1.5,1.55,11.0,1.5,1.43,0.0
2016,5,5,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,10.5,1.75,8.0,10.5,10.01,0.0
2016,5,6,5,30,0.0,21.0,1.9,8.0,21.0,19.3,7.93
2016,5,6,5,45,37.5,40.5,2.05,8.5,47.0,35.51,25.66
2016,5,6,6,0,75.0,60.0,2.2,9.0,73.0,49.77,39.2
2016,5,6,6,15,97.0,82.5,2.2,9.0,105.0,66.88,55.1
2016,5,6,6,30,119.0,105.0,2.2,9.0,137.0,83.49,70.28
2016,5,6,6,45,140.0,126.0,2.2,9.5,171.5,98.66,83.67
2016,5,6,7,0,161.0,147.0,2.2,10.0,206.0,113.36,96.35
2016,5,6,7,15,199.5,168.5,2.2,10.5,253.0,127.97,108.67
2016,5,6,7,30,238.0,190.0,2.2,11.0,300.0,149.0,113.81
2016,5,6,7,45,306.5,202.0,2.2,11.5,360.5,181.05,133.38
2016,5,6,8,0,375.0,214.0,2.2,12.0,421.0,220.33,160.91
2016,5,6,8,15,413.0,224.5,2.2,12.5,471.5,252.28,185.7
2016,5,6,8,30,451.0,235.0,2.2,13.0,522.0,295.43,220.62
2016,5,6,8,45,480.0,243.5,2.2,13.5,568.0,338.22,255.88
2016,5,6,9,0,509.0,252.0,2.2,14.0,614.0,383.91,293.22
2016,5,6,9,15,467.0,285.0,2.2,14.0,631.5,422.2,325.53
2016,5,6,9,30,425.0,318.0,2.2,14.0,649.0,456.41,353.51
2016,5,6,9,45,367.5,357.5,2.2,14.5,652.5,488.85,378.18
2016,5,6,10,0,310.0,397.0,2.2,15.0,656.0,510.62,393.83
2016,5,6,10,15,276.5,419.5,2.25,15.0,656.0,528.19,406.96
2016,5,6,10,30,243.0,442.0,2.3,15.0,656.0,547.09,420.59
2016,5,6,10,45,190.5,455.5,2.35,15.0,626.0,537.57,412.92
2016,5,6,11,0,138.0,469.0,2.4,15.0,596.0,523.79,401.93
2016,5,6,11,15,91.0,442.5,2.45,14.5,526.5,475.78,366.6
2016,5,6,11,30,44.0,416.0,2.5,14.0,457.0,421.02,325.58
2016,5,6,11,45,53.0,432.5,2.55,14.0,482.5,448.69,346.85
2016,5,6,12,0,62.0,449.0,2.6,14.0,508.0,477.22,368.27
2016,5,6,12,15,47.0,418.5,2.65,14.0,463.5,440.29,340.48
2016,5,6,12,30,32.0,388.0,2.7,14.0,419.0,401.6,311.4
2016,5,6,12,45,25.5,350.5,2.75,14.0,375.0,362.39,281.97
2016,5,6,13,0,19.0,313.0,2.8,14.0,331.0,314.72,245.71
2016,5,6,13,15,16.5,284.5,2.75,13.5,299.5,285.89,224.12
2016,5,6,13,30,14.0,256.0,2.7,13.0,268.0,256.67,201.93
2016,5,6,13,45,15.5,268.0,2.7,13.0,281.0,270.61,213.21
2016,5,6,14,0,17.0,280.0,2.7,13.0,294.0,284.79,224.59
2016,5,6,14,15,28.5,306.5,2.65,12.5,329.0,335.61,265.29
2016,5,6,14,30,40.0,333.0,2.6,12.0,364.0,377.51,298.77
2016,5,6,14,45,85.5,340.0,2.55,12.0,403.0,431.71,342.53
2016,5,6,15,0,131.0,347.0,2.5,12.0,442.0,499.42,395.84
2016,5,6,15,15,84.5,305.0,2.45,12.0,365.0,396.69,316.49
2016,5,6,15,30,38.0,263.0,2.4,12.0,288.0,308.52,247.18
2016,5,6,15,45,19.0,170.0,2.35,12.0,182.5,180.53,145.02
2016,5,6,16,0,0.0,77.0,2.3,12.0,77.0,71.71,54.94
2016,5,6,16,15,0.0,104.0,2.2,11.5,104.0,97.87,77.37
2016,5,6,16,30,0.0,131.0,2.1,11.0,131.0,126.39,101.71
2016,5,6,16,45,0.0,99.5,2.05,11.0,99.5,94.48,75.17
2016,5,6,17,0,0.0,68.0,2.0,11.0,68.0,63.26,48.89
2016,5,6,17,15,0.0,57.0,1.85,10.5,57.0,52.99,40.33
2016,5,6,17,30,0.0,46.0,1.7,10.0,46.0,42.73,31.6
2016,5,6,17,45,0.0,35.5,1.55,10.0,35.5,32.95,23.06
2016,5,6,18,0,0.0,25.0,1.4,10.0,25.0,23.18,14.42
2016,5,6,18,15,0.0,16.5,1.2,9.5,16.5,15.29,7.38
2016,5,6,18,30,0.0,8.0,1.0,9.0,8.0,7.4,0.15
2016,5,6,18,45,0.0,4.0,0.8,9.0,4.0,3.81,0.0
2016,5,6,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,5,15,31.5,12.0,1.4,7.0,14.0,11.44,0.0
2016,5,7,5,30,63.0,24.0,1.4,7.0,28.0,19.92,9.09
2016,5,7,5,45,122.0,42.5,1.45,7.5,59.5,34.45,24.93
2016,5,7,6,0,181.0,61.0,1.5,8.0,91.0,48.53,38.3
2016,5,7,6,15,219.5,80.5,1.5,8.0,130.0,62.82,51.67
2016,5,7,6,30,258.0,100.0,1.5,8.0,169.0,76.58,64.3
2016,5,7,6,45,290.0,116.0,1.5,8.5,209.5,87.41,73.86
2016,5,7,7,0,322.0,132.0,1.5,9.0,250.0,97.78,82.77
2016,5,7,7,15,220.5,164.5,1.5,9.0,251.5,117.87,100.27
2016,5,7,7,30,119.0,197.0,1.5,9.0,253.0,156.11,123.71
2016,5,7,7,45,232.0,209.5,1.55,9.5,333.0,179.46,135.85
2016,5,7,8,0,345.0,222.0,1.6,10.0,413.0,222.42,164.79
2016,5,7,8,15,285.0,257.0,1.6,10.5,424.0,257.13,195.53
2016,5,7,8,30,225.0,292.0,1.6,11.0,435.0,293.66,227.29
2016,5,7,8,45,226.0,315.0,1.6,11.5,467.5,327.17,254.06
2016,5,7,9,0,227.0,338.0,1.6,12.0,500.0,360.98,280.65
2016,5,7,9,15,162.5,356.0,1.6,12.5,475.5,363.92,283.72
2016,5,7,9,30,98.0,374.0,1.6,13.0,451.0,367.09,286.08
2016,5,7,9,45,88.5,387.0,1.65,13.5,458.5,381.37,296.46
2016,5,7,10,0,79.0,400.0,1.7,14.0,466.0,394.72,305.84
2016,5,7,10,15,64.0,398.0,1.7,14.0,452.5,391.35,302.96
2016,5,7,10,30,49.0,396.0,1.7,14.0,439.0,386.24,298.76
2016,5,7,10,45,76.5,428.5,1.7,14.5,498.0,438.92,337.82
2016,5,7,11,0,104.0,461.0,1.7,15.0,557.0,494.43,377.97
2016,5,7,11,15,77.5,445.5,1.65,15.0,517.5,468.29,357.75
2016,5,7,11,30,51.0,430.0,1.6,15.0,478.0,439.52,335.95
2016,5,7,11,45,34.0,362.5,1.55,15.0,394.5,367.99,282.77
2016,5,7,12,0,17.0,295.0,1.5,15.0,311.0,290.74,224.44
2016,5,7,12,15,16.5,289.5,1.5,15.0,305.5,286.4,221.52
2016,5,7,12,30,16.0,284.0,1.5,15.0,300.0,281.9,218.17
2016,5,7,12,45,65.5,375.5,1.5,15.5,436.5,424.11,326.22
2016,5,7,13,0,115.0,467.0,1.5,16.0,573.0,574.63,434.61
2016,5,7,13,15,138.0,460.5,1.55,16.0,585.5,596.82,450.53
2016,5,7,13,30,161.0,454.0,1.6,16.0,598.0,618.8,467.43
2016,5,7,13,45,89.5,369.5,1.7,16.0,449.5,455.54,349.35
2016,5,7,14,0,18.0,285.0,1.8,16.0,301.0,290.73,225.02
2016,5,7,14,15,9.0,206.0,1.9,16.0,214.0,204.65,159.16
2016,5,7,14,30,0.0,127.0,2.0,16.0,127.0,119.37,91.6
2016,5,7,14,45,83.5,238.0,2.1,16.0,298.5,331.66,262.54
2016,5,7,15,0,167.0,349.0,2.2,16.0,470.0,535.81,417.92
2016,5,7,15,15,86.5,267.5,2.2,15.5,330.0,356.32,281.32
2016,5,7,15,30,6.0,186.0,2.2,15.0,190.0,184.5,145.33
2016,5,7,15,45,40.5,215.5,2.25,15.0,239.0,258.97,207.08
2016,5,7,16,0,75.0,245.0,2.3,15.0,288.0,325.61,261.22
2016,5,7,16,15,72.0,222.5,2.25,14.5,260.5,298.62,240.9
2016,5,7,16,30,69.0,200.0,2.2,14.0,233.0,271.4,220.45
2016,5,7,16,45,102.5,178.0,2.2,14.0,220.5,285.13,233.45
2016,5,7,17,0,136.0,156.0,2.2,14.0,208.0,283.28,233.63
2016,5,7,17,15,122.0,134.0,2.05,13.5,175.5,245.01,202.88
2016,5,7,17,30,108.0,112.0,1.9,13.0,143.0,207.24,171.89
2016,5,7,17,45,261.5,83.0,1.8,12.5,136.5,273.9,229.27
2016,5,7,18,0,415.0,54.0,1.7,12.0,130.0,329.59,273.21
2016,5,7,18,15,307.5,41.5,1.55,11.5,88.0,239.21,193.91
2016,5,7,18,30,200.0,29.0,1.4,11.0,46.0,158.48,117.53
2016,5,7,18,45,100.0,14.5,1.25,11.0,23.0,57.02,0.0
2016,5,7,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,5,8,5,15,92.0,12.0,0.45,8.0,18.5,11.44,0.0
2016,5,8,5,30,184.0,24.0,0.5,8.0,37.0,18.82,8.75
2016,5,8,5,45,301.0,35.5,0.6,8.5,77.5,27.72,18.99
2016,5,8,6,0,418.0,47.0,0.7,9.0,118.0,35.71,26.7
2016,5,8,6,15,491.5,55.0,0.7,9.5,167.0,40.16,30.97
2016,5,8,6,30,565.0,63.0,0.7,10.0,216.0,44.38,34.83
2016,5,8,6,45,618.0,68.5,0.75,11.0,268.5,46.35,36.43
2016,5,8,7,0,671.0,74.0,0.8,12.0,321.0,48.22,37.84
2016,5,8,7,15,706.0,78.5,0.8,12.5,374.0,54.48,43.17
2016,5,8,7,30,741.0,83.0,0.8,13.0,427.0,96.46,53.33
2016,5,8,7,45,767.5,86.5,0.85,13.5,479.0,142.52,80.82
2016,5,8,8,0,794.0,90.0,0.9,14.0,531.0,191.63,118.02
2016,5,8,8,15,813.0,93.0,1.0,14.5,579.5,241.62,160.01
2016,5,8,8,30,832.0,96.0,1.1,15.0,628.0,293.51,205.0
2016,5,8,8,45,847.0,98.5,1.2,15.5,673.0,351.64,254.98
2016,5,8,9,0,862.0,101.0,1.3,16.0,718.0,404.17,299.92
2016,5,8,9,15,873.5,103.0,1.4,16.0,757.5,455.58,343.71
2016,5,8,9,30,885.0,105.0,1.5,16.0,797.0,507.18,386.59
2016,5,8,9,45,897.0,104.5,1.6,16.5,832.0,556.93,426.31
2016,5,8,10,0,909.0,104.0,1.7,17.0,867.0,606.44,464.73
2016,5,8,10,15,915.0,105.0,1.8,17.0,894.0,653.1,500.98
2016,5,8,10,30,921.0,106.0,1.9,17.0,921.0,698.59,535.62
2016,5,8,10,45,925.0,107.0,2.05,17.5,941.0,741.32,566.87
2016,5,8,11,0,929.0,108.0,2.2,18.0,961.0,782.35,594.66
2016,5,8,11,15,931.5,108.5,2.3,18.0,973.5,819.92,620.64
2016,5,8,11,30,934.0,109.0,2.4,18.0,986.0,855.35,645.1
2016,5,8,11,45,934.0,110.0,2.55,18.0,990.0,886.88,667.27
2016,5,8,12,0,934.0,111.0,2.7,18.0,994.0,915.88,687.77
2016,5,8,12,15,481.0,234.0,2.8,18.0,689.0,664.21,510.06
2016,5,8,12,30,28.0,357.0,2.9,18.0,384.0,368.02,281.08
2016,5,8,12,45,28.0,353.0,3.0,18.0,379.5,367.24,281.9
2016,5,8,13,0,28.0,349.0,3.1,18.0,375.0,366.24,281.46
2016,5,8,13,15,26.0,343.5,3.15,18.0,368.0,361.62,278.19
2016,5,8,13,30,24.0,338.0,3.2,18.0,361.0,346.58,267.11
2016,5,8,13,45,25.0,327.5,3.3,18.0,350.5,349.45,269.79
2016,5,8,14,0,26.0,317.0,3.4,18.0,340.0,341.91,264.57
2016,5,8,14,15,16.5,251.0,3.4,17.5,265.5,256.36,199.41
2016,5,8,14,30,7.0,185.0,3.4,17.0,191.0,182.47,141.93
2016,5,8,14,45,5.0,171.5,3.45,17.0,176.0,167.57,130.42
2016,5,8,15,0,3.0,158.0,3.5,17.0,161.0,152.64,118.72
2016,5,8,15,15,1.5,149.5,3.45,16.5,151.0,143.12,111.53
2016,5,8,15,30,0.0,141.0,3.4,16.0,141.0,133.63,104.3
2016,5,8,15,45,0.0,143.0,3.4,16.0,143.0,136.07,106.62
2016,5,8,16,0,0.0,145.0,3.4,16.0,145.0,138.76,109.17
2016,5,8,16,15,4.5,152.0,3.35,15.5,154.0,150.87,119.87
2016,5,8,16,30,9.0,159.0,3.3,15.0,163.0,163.63,131.17
2016,5,8,16,45,347.5,117.5,3.25,15.0,251.5,427.91,355.19
2016,5,8,17,0,686.0,76.0,3.2,15.0,340.0,623.59,512.05
2016,5,8,17,15,640.5,70.5,3.05,14.5,287.5,559.76,462.93
2016,5,8,17,30,595.0,65.0,2.9,14.0,235.0,497.95,414.01
2016,5,8,17,45,527.0,57.5,2.8,13.5,185.0,422.08,351.74
2016,5,8,18,0,459.0,50.0,2.7,13.0,135.0,351.0,290.87
2016,5,8,18,15,353.0,39.0,2.55,12.5,92.0,261.06,212.22
2016,5,8,18,30,247.0,28.0,2.4,12.0,49.0,181.28,136.29
2016,5,8,18,45,123.5,14.0,2.25,11.5,24.5,66.9,0.0
2016,5,8,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,9,5,15,120.0,12.0,1.2,8.0,20.5,11.44,0.0
2016,5,9,5,30,240.0,24.0,1.2,8.0,41.0,19.17,9.39
2016,5,9,5,45,355.5,34.5,1.3,8.5,83.5,26.72,18.11
2016,5,9,6,0,471.0,45.0,1.4,9.0,126.0,33.87,25.02
2016,5,9,6,15,542.0,52.0,1.3,9.5,176.0,37.59,28.62
2016,5,9,6,30,613.0,59.0,1.2,10.0,226.0,41.14,31.87
2016,5,9,6,45,659.5,64.5,1.2,10.5,279.0,43.29,33.71
2016,5,9,7,0,706.0,70.0,1.2,11.0,332.0,49.96,39.53
2016,5,9,7,15,739.5,74.0,1.2,11.5,385.5,51.35,40.54
2016,5,9,7,30,773.0,78.0,1.2,12.0,439.0,96.35,51.72
2016,5,9,7,45,796.0,82.0,1.3,12.5,490.5,144.12,81.13
2016,5,9,8,0,819.0,86.0,1.4,13.0,542.0,194.55,120.1
2016,5,9,8,15,837.5,88.5,1.45,13.5,591.0,245.32,163.28
2016,5,9,8,30,856.0,91.0,1.5,14.0,640.0,304.55,214.52
2016,5,9,8,45,869.0,94.0,1.6,15.0,684.5,357.03,260.17
2016,5,9,9,0,882.0,97.0,1.7,16.0,729.0,410.26,305.54
2016,5,9,9,15,892.5,98.5,1.75,16.0,769.0,461.77,349.54
2016,5,9,9,30,903.0,100.0,1.8,16.0,809.0,513.33,392.46
2016,5,9,9,45,913.0,101.0,1.9,16.5,843.5,564.06,433.04
2016,5,9,10,0,923.0,102.0,2.0,17.0,878.0,614.37,472.14
2016,5,9,10,15,929.0,103.0,2.1,17.0,905.5,661.59,508.89
2016,5,9,10,30,935.0,104.0,2.2,17.0,933.0,707.6,544.0
2016,5,9,10,45,940.0,104.0,2.3,17.5,953.5,750.65,574.99
2016,5,9,11,0,945.0,104.0,2.4,18.0,974.0,792.02,602.66
2016,5,9,11,15,947.5,104.5,2.45,18.0,986.5,830.06,628.62
2016,5,9,11,30,950.0,105.0,2.5,18.0,999.0,865.93,652.97
2016,5,9,11,45,952.0,105.0,2.65,18.5,1004.0,898.61,674.61
2016,5,9,12,0,954.0,105.0,2.8,19.0,1009.0,928.79,694.51
2016,5,9,12,15,953.5,104.5,2.9,19.0,1006.0,953.63,711.75
2016,5,9,12,30,953.0,104.0,3.0,19.0,1003.0,975.58,727.17
2016,5,9,12,45,951.5,104.0,3.15,19.0,992.0,994.08,740.8
2016,5,9,13,0,950.0,104.0,3.3,19.0,981.0,1009.45,752.48
2016,5,9,13,15,946.5,103.0,3.4,19.0,962.5,1018.7,759.82
2016,5,9,13,30,943.0,102.0,3.5,19.0,944.0,1024.63,765.13
2016,5,9,13,45,938.0,101.0,3.65,19.0,918.0,1025.78,767.78
2016,5,9,14,0,933.0,100.0,3.8,19.0,892.0,1023.61,768.34
2016,5,9,14,15,926.0,98.5,3.85,18.5,859.5,1015.66,765.91
2016,5,9,14,30,919.0,97.0,3.9,18.0,827.0,1004.5,761.45
2016,5,9,14,45,909.0,95.5,4.0,18.0,788.0,987.34,751.86
2016,5,9,15,0,899.0,94.0,4.1,18.0,749.0,967.24,740.32
2016,5,9,15,15,886.5,92.0,4.1,17.5,705.0,941.44,725.63
2016,5,9,15,30,874.0,90.0,4.1,17.0,661.0,913.09,709.13
2016,5,9,15,45,857.0,87.5,4.1,17.0,612.5,877.78,686.24
2016,5,9,16,0,840.0,85.0,4.1,17.0,564.0,847.92,667.17
2016,5,9,16,15,817.5,82.0,4.05,16.5,512.5,803.59,638.34
2016,5,9,16,30,795.0,79.0,4.0,16.0,461.0,758.09,608.22
2016,5,9,16,45,763.5,75.0,3.95,15.5,407.0,703.45,570.55
2016,5,9,17,0,732.0,71.0,3.9,15.0,353.0,648.85,531.93
2016,5,9,17,15,688.5,66.0,3.75,14.5,299.5,584.92,484.5
2016,5,9,17,30,645.0,61.0,3.6,14.0,246.0,526.77,438.94
2016,5,9,17,45,578.0,54.0,3.45,13.5,194.5,450.01,375.79
2016,5,9,18,0,511.0,47.0,3.3,13.0,143.0,377.97,313.92
2016,5,9,18,15,402.5,37.5,3.1,12.0,98.5,286.06,233.75
2016,5,9,18,30,294.0,28.0,2.9,11.0,54.0,204.34,156.14
2016,5,9,18,45,147.0,14.0,2.75,10.5,27.0,95.28,0.0
2016,5,9,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,10,5,15,98.5,13.5,1.05,7.0,21.0,12.87,0.0
2016,5,10,5,30,197.0,27.0,1.1,7.0,42.0,21.18,11.38
2016,5,10,5,45,314.5,39.0,1.15,7.5,84.5,30.74,21.82
2016,5,10,6,0,432.0,51.0,1.2,8.0,127.0,39.07,29.87
2016,5,10,6,15,506.5,59.5,1.2,8.5,177.5,43.79,34.39
2016,5,10,6,30,581.0,68.0,1.2,9.0,228.0,48.28,38.49
2016,5,10,6,45,627.5,75.0,1.25,9.5,281.0,51.23,41.04
2016,5,10,7,0,674.0,82.0,1.3,10.0,334.0,53.98,43.3
2016,5,10,7,15,709.0,87.0,1.3,10.5,387.5,57.52,46.22
2016,5,10,7,30,744.0,92.0,1.3,11.0,441.0,102.12,57.01
2016,5,10,7,45,768.5,97.0,1.3,11.5,493.0,155.02,91.45
2016,5,10,8,0,793.0,102.0,1.3,12.0,545.0,205.06,130.21
2016,5,10,8,15,812.5,105.0,1.25,12.5,594.0,255.08,172.57
2016,5,10,8,30,832.0,108.0,1.2,13.0,643.0,307.06,217.72
2016,5,10,8,45,847.5,110.5,1.2,14.0,688.5,359.11,262.52
2016,5,10,9,0,863.0,113.0,1.2,15.0,734.0,417.83,311.29
2016,5,10,9,15,874.0,115.5,1.15,15.5,774.0,469.51,353.76
2016,5,10,9,30,885.0,118.0,1.1,16.0,814.0,521.32,394.88
2016,5,10,9,45,887.5,123.0,1.1,16.5,846.5,570.68,433.04
2016,5,10,10,0,890.0,128.0,1.1,17.0,879.0,618.99,469.12
2016,5,10,10,15,896.5,129.5,1.05,17.5,906.0,665.64,502.43
2016,5,10,10,30,903.0,131.0,1.0,18.0,933.0,711.21,533.81
2016,5,10,10,45,908.5,131.0,1.0,18.5,953.0,753.52,562.59
2016,5,10,11,0,914.0,131.0,1.0,19.0,973.0,794.29,588.42
2016,5,10,11,15,916.5,132.0,1.0,19.0,985.5,831.89,612.45
2016,5,10,11,30,919.0,133.0,1.0,19.0,998.0,867.44,634.96
2016,5,10,11,45,918.5,133.5,1.0,19.5,1002.0,897.83,652.77
2016,5,10,12,0,918.0,134.0,1.0,20.0,1006.0,925.73,668.89
2016,5,10,12,15,917.0,134.0,1.1,20.0,1002.0,950.09,685.75
2016,5,10,12,30,916.0,134.0,1.2,20.0,998.0,971.7,700.95
2016,5,10,12,45,904.5,139.0,1.35,20.0,984.0,985.43,712.09
2016,5,10,13,0,893.0,144.0,1.5,20.0,970.0,995.99,721.35
2016,5,10,13,15,888.5,143.0,1.65,20.0,950.5,1004.24,729.2
2016,5,10,13,30,884.0,142.0,1.8,20.0,931.0,1009.34,735.11
2016,5,10,13,45,671.0,245.0,2.0,20.0,834.0,930.27,686.87
2016,5,10,14,0,458.0,348.0,2.2,20.0,737.0,831.2,617.79
2016,5,10,14,15,653.5,242.0,2.3,20.0,773.5,918.21,685.31
2016,5,10,14,30,849.0,136.0,2.4,20.0,810.0,988.82,733.75
2016,5,10,14,45,837.5,133.0,2.55,20.0,771.0,969.72,723.23
2016,5,10,15,0,826.0,130.0,2.7,20.0,732.0,947.82,711.63
2016,5,10,15,15,810.0,126.5,2.8,19.5,687.5,918.51,695.8
2016,5,10,15,30,794.0,123.0,2.9,19.0,643.0,886.86,678.17
2016,5,10,15,45,775.5,118.5,3.0,19.0,595.0,849.72,655.15
2016,5,10,16,0,757.0,114.0,3.1,19.0,547.0,815.29,633.76
2016,5,10,16,15,730.5,109.5,3.15,18.5,496.0,768.33,603.85
2016,5,10,16,30,704.0,105.0,3.2,18.0,445.0,720.62,572.79
2016,5,10,16,45,673.0,98.0,3.25,17.5,392.5,665.92,535.66
2016,5,10,17,0,642.0,91.0,3.3,17.0,340.0,611.42,497.58
2016,5,10,17,15,593.5,84.0,3.15,16.5,287.5,545.07,447.53
2016,5,10,17,30,545.0,77.0,3.0,16.0,235.0,480.93,397.14
2016,5,10,17,45,479.5,67.0,2.95,15.5,185.5,405.33,335.71
2016,5,10,18,0,414.0,57.0,2.9,15.0,136.0,334.28,275.56
2016,5,10,18,15,309.0,44.5,2.75,14.0,93.5,242.92,196.96
2016,5,10,18,30,204.0,32.0,2.6,13.0,51.0,164.82,125.28
2016,5,10,18,45,102.0,16.0,2.5,12.5,25.5,77.0,0.0
2016,5,10,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,11,5,15,105.5,13.5,0.8,8.5,21.5,12.87,0.0
2016,5,11,5,30,211.0,27.0,0.8,9.0,43.0,21.15,11.53
2016,5,11,5,45,324.0,39.0,0.8,9.5,85.5,30.6,21.56
2016,5,11,6,0,437.0,51.0,0.8,10.0,128.0,38.93,29.53
2016,5,11,6,15,509.0,59.5,0.7,10.5,178.5,43.66,34.02
2016,5,11,6,30,581.0,68.0,0.6,11.0,229.0,48.14,38.08
2016,5,11,6,45,629.0,74.0,0.5,11.5,282.0,50.31,39.91
2016,5,11,7,0,677.0,80.0,0.4,12.0,335.0,52.35,41.53
2016,5,11,7,15,712.0,85.0,0.45,12.5,388.5,58.0,46.29
2016,5,11,7,30,747.0,90.0,0.5,13.0,442.0,108.28,60.9
2016,5,11,7,45,769.0,95.5,0.55,14.0,493.5,155.74,90.67
2016,5,11,8,0,791.0,101.0,0.6,15.0,545.0,205.79,128.92
2016,5,11,8,15,810.5,104.5,0.7,15.5,594.0,256.09,170.94
2016,5,11,8,30,830.0,108.0,0.8,16.0,643.0,308.35,215.73
2016,5,11,8,45,841.5,112.0,0.9,17.0,687.5,360.18,259.89
2016,5,11,9,0,853.0,116.0,1.0,18.0,732.0,412.74,303.66
2016,5,11,9,15,864.5,118.5,1.05,18.0,771.5,469.57,350.3
2016,5,11,9,30,876.0,121.0,1.1,18.0,811.0,521.12,391.94
2016,5,11,9,45,889.0,120.0,1.15,18.5,846.0,570.58,430.25
2016,5,11,10,0,902.0,119.0,1.2,19.0,881.0,619.89,467.32
2016,5,11,10,15,908.0,120.5,1.15,19.0,908.0,666.63,501.51
2016,5,11,10,30,914.0,122.0,1.1,19.0,935.0,712.22,533.88
2016,5,11,10,45,919.5,122.0,1.05,19.5,955.5,754.84,562.27
2016,5,11,11,0,925.0,122.0,1.0,20.0,976.0,795.88,587.2
2016,5,11,11,15,927.5,122.5,1.0,20.0,988.0,833.29,610.99
2016,5,11,11,30,930.0,123.0,1.0,20.0,1000.0,868.6,633.26
2016,5,11,11,45,934.5,120.5,1.0,20.5,1005.0,900.62,652.03
2016,5,11,12,0,939.0,118.0,1.0,21.0,1010.0,930.3,669.17
2016,5,11,12,15,938.0,117.5,1.05,21.0,1006.5,954.44,684.92
2016,5,11,12,30,937.0,117.0,1.1,21.0,1003.0,975.73,699.0
2016,5,11,12,45,933.5,117.0,1.2,21.5,991.0,992.22,709.7
2016,5,11,13,0,930.0,117.0,1.3,22.0,979.0,1005.58,718.55
2016,5,11,13,15,926.0,116.0,1.4,21.5,959.5,1014.28,727.37
2016,5,11,13,30,922.0,115.0,1.5,21.0,940.0,1019.73,734.32
2016,5,11,13,45,916.0,114.0,1.6,21.0,913.5,1019.98,736.73
2016,5,11,14,0,910.0,113.0,1.7,21.0,887.0,1016.98,737.21
2016,5,11,14,15,901.5,111.0,1.8,21.0,854.0,1007.26,733.49
2016,5,11,14,30,893.0,109.0,1.9,21.0,821.0,994.41,727.86
2016,5,11,14,45,882.0,107.5,2.0,21.0,782.0,976.68,719.08
2016,5,11,15,0,871.0,106.0,2.1,21.0,743.0,956.12,708.44
2016,5,11,15,15,857.0,103.5,2.15,20.5,698.5,928.94,694.15
2016,5,11,15,30,843.0,101.0,2.2,20.0,654.0,907.26,683.48
2016,5,11,15,45,825.0,97.5,2.25,20.0,606.0,870.56,661.14
2016,5,11,16,0,807.0,94.0,2.3,20.0,558.0,831.99,637.34
2016,5,11,16,15,783.0,90.5,2.35,19.5,506.5,786.71,609.62
2016,5,11,16,30,759.0,87.0,2.4,19.0,455.0,740.41,580.53
2016,5,11,16,45,727.5,82.5,2.45,18.5,402.0,686.31,544.9
2016,5,11,17,0,696.0,78.0,2.5,18.0,349.0,636.22,511.19
2016,5,11,17,15,650.5,72.0,2.45,17.5,296.0,571.26,464.43
2016,5,11,17,30,605.0,66.0,2.4,17.0,243.0,508.28,416.17
2016,5,11,17,45,539.0,58.5,2.35,16.5,192.5,433.01,355.89
2016,5,11,18,0,473.0,51.0,2.3,16.0,142.0,362.33,296.72
2016,5,11,18,15,368.0,40.5,2.15,15.0,98.0,272.38,219.92
2016,5,11,18,30,263.0,30.0,2.0,14.0,54.0,192.21,146.83
2016,5,11,18,45,131.5,15.0,1.9,13.5,27.0,91.46,2.82
2016,5,11,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,12,5,15,98.0,14.0,1.1,8.5,22.0,13.34,0.0
2016,5,12,5,30,196.0,28.0,1.2,9.0,44.0,21.91,12.37
2016,5,12,5,45,298.5,41.5,1.35,9.5,85.5,31.91,22.74
2016,5,12,6,0,401.0,55.0,1.5,10.0,127.0,42.41,32.64
2016,5,12,6,15,473.5,64.0,1.5,10.5,176.5,47.38,37.35
2016,5,12,6,30,546.0,73.0,1.5,11.0,226.0,52.11,41.62
2016,5,12,6,45,595.0,80.0,1.55,11.5,278.5,54.86,43.94
2016,5,12,7,0,644.0,87.0,1.6,12.0,331.0,57.44,46.02
2016,5,12,7,15,680.0,92.5,1.55,12.5,384.0,64.94,52.39
2016,5,12,7,30,716.0,98.0,1.5,13.0,437.0,108.53,61.64
2016,5,12,7,45,744.5,102.0,1.45,13.5,489.0,154.29,90.88
2016,5,12,8,0,773.0,106.0,1.4,14.0,541.0,208.62,133.17
2016,5,12,8,15,793.0,109.5,1.35,14.5,589.5,258.06,174.84
2016,5,12,8,30,813.0,113.0,1.3,15.0,638.0,309.52,219.18
2016,5,12,8,45,828.5,115.5,1.3,16.0,683.0,360.52,262.73
2016,5,12,9,0,844.0,118.0,1.3,17.0,728.0,412.66,306.15
2016,5,12,9,15,855.5,120.5,1.3,17.5,768.0,464.02,348.33
2016,5,12,9,30,867.0,123.0,1.3,18.0,808.0,520.01,392.45
2016,5,12,9,45,872.5,127.0,1.35,18.5,840.5,569.16,430.55
2016,5,12,10,0,878.0,131.0,1.4,19.0,873.0,617.57,466.98
2016,5,12,10,15,884.5,132.5,1.5,19.5,900.5,663.6,501.08
2016,5,12,10,30,891.0,134.0,1.6,20.0,928.0,708.56,533.61
2016,5,12,10,45,895.5,135.0,1.7,20.5,947.5,750.46,563.29
2016,5,12,11,0,900.0,136.0,1.8,21.0,967.0,790.79,590.24
2016,5,12,11,15,903.0,136.5,1.9,21.0,979.5,827.79,615.36
2016,5,12,11,30,906.0,137.0,2.0,21.0,992.0,862.79,639.1
2016,5,12,11,45,908.0,136.5,2.15,21.5,997.0,893.94,659.46
2016,5,12,12,0,910.0,136.0,2.3,22.0,1002.0,922.75,678.23
2016,5,12,12,15,909.5,136.0,2.35,22.0,999.0,947.32,694.6
2016,5,12,12,30,909.0,136.0,2.4,22.0,996.0,969.19,709.27
2016,5,12,12,45,913.0,131.5,2.5,22.5,986.5,988.1,721.23
2016,5,12,13,0,917.0,127.0,2.6,23.0,977.0,1004.07,731.34
2016,5,12,13,15,913.0,126.0,2.6,23.0,958.5,1012.76,737.32
2016,5,12,13,30,909.0,125.0,2.6,23.0,940.0,1018.25,741.42
2016,5,12,13,45,906.0,122.5,2.65,23.0,915.0,1019.96,743.74
2016,5,12,14,0,903.0,120.0,2.7,23.0,890.0,1018.42,744.13
2016,5,12,14,15,895.0,118.0,2.75,22.5,857.0,1009.32,741.19
2016,5,12,14,30,887.0,116.0,2.8,22.0,824.0,997.09,736.36
2016,5,12,14,45,877.5,113.5,2.85,22.0,785.5,979.86,726.9
2016,5,12,15,0,868.0,111.0,2.9,22.0,747.0,959.75,715.6
2016,5,12,15,15,854.5,108.0,2.95,21.5,703.0,940.72,706.43
2016,5,12,15,30,841.0,105.0,3.0,21.0,659.0,911.03,689.95
2016,5,12,15,45,822.5,102.0,3.05,21.0,610.5,874.55,667.39
2016,5,12,16,0,804.0,99.0,3.1,21.0,562.0,836.22,643.31
2016,5,12,16,15,779.5,95.0,3.15,20.5,510.5,790.01,614.49
2016,5,12,16,30,755.0,91.0,3.2,20.0,459.0,742.79,584.32
2016,5,12,16,45,720.5,87.0,3.25,19.5,405.5,691.03,549.99
2016,5,12,17,0,686.0,83.0,3.3,19.0,352.0,635.98,512.17
2016,5,12,17,15,640.0,77.0,3.25,18.0,298.5,570.99,465.82
2016,5,12,17,30,594.0,71.0,3.2,17.0,245.0,507.99,417.9
2016,5,12,17,45,522.5,63.5,3.15,16.0,194.0,429.55,355.26
2016,5,12,18,0,451.0,56.0,3.1,15.0,143.0,356.02,293.86
2016,5,12,18,15,348.0,44.0,3.0,14.0,99.5,266.13,216.57
2016,5,12,18,30,245.0,32.0,2.9,13.0,56.0,184.53,142.55
2016,5,12,18,45,122.5,16.0,2.85,12.5,28.0,87.0,13.66
2016,5,12,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,13,5,15,106.0,14.5,1.65,8.0,23.5,13.82,0.0
2016,5,13,5,30,212.0,29.0,1.8,8.0,47.0,22.69,13.26
2016,5,13,5,45,326.0,41.0,1.95,8.5,90.0,32.2,23.11
2016,5,13,6,0,440.0,53.0,2.1,9.0,133.0,40.47,31.03
2016,5,13,6,15,510.5,61.5,2.15,9.5,183.5,45.12,35.45
2016,5,13,6,30,581.0,70.0,2.2,10.0,234.0,49.54,39.45
2016,5,13,6,45,633.0,75.5,2.3,10.5,287.5,51.26,40.86
2016,5,13,7,0,685.0,81.0,2.4,11.0,341.0,52.89,42.11
2016,5,13,7,15,719.0,86.0,2.4,11.5,394.5,62.45,41.61
2016,5,13,7,30,753.0,91.0,2.4,12.0,448.0,113.1,63.96
2016,5,13,7,45,778.5,94.5,2.4,12.5,500.5,159.65,94.22
2016,5,13,8,0,804.0,98.0,2.4,13.0,553.0,209.16,133.3
2016,5,13,8,15,823.0,101.0,2.3,13.5,602.0,259.58,176.55
2016,5,13,8,30,842.0,104.0,2.2,14.0,651.0,311.88,222.42
2016,5,13,8,45,857.0,106.5,2.15,14.5,696.0,364.16,268.26
2016,5,13,9,0,872.0,109.0,2.1,15.0,741.0,423.12,318.26
2016,5,13,9,15,882.5,111.0,2.05,15.5,780.5,474.43,361.19
2016,5,13,9,30,893.0,113.0,2.0,16.0,820.0,525.82,402.81
2016,5,13,9,45,909.5,110.0,1.95,16.5,856.0,576.1,442.27
2016,5,13,10,0,926.0,107.0,1.9,17.0,892.0,626.48,480.5
2016,5,13,10,15,931.5,108.5,1.95,17.0,919.0,673.77,516.75
2016,5,13,10,30,937.0,110.0,2.0,17.0,946.0,719.82,551.29
2016,5,13,10,45,942.5,109.5,2.1,17.5,966.5,762.71,581.8
2016,5,13,11,0,948.0,109.0,2.2,18.0,987.0,803.95,609.2
2016,5,13,11,15,950.0,109.5,2.35,18.0,999.0,841.56,635.47
2016,5,13,11,30,952.0,110.0,2.5,18.0,1011.0,876.97,660.22
2016,5,13,11,45,954.5,109.0,2.65,18.5,1016.0,909.09,681.43
2016,5,13,12,0,957.0,108.0,2.8,19.0,1021.0,938.73,700.92
2016,5,13,12,15,956.5,108.0,2.9,19.0,1017.5,964.03,718.43
2016,5,13,12,30,956.0,108.0,3.0,19.0,1014.0,986.45,734.14
2016,5,13,12,45,953.0,108.0,3.2,19.5,1002.5,1003.55,745.8
2016,5,13,13,0,950.0,108.0,3.4,20.0,991.0,1017.5,755.44
2016,5,13,13,15,946.5,107.5,3.55,20.0,972.0,1027.24,763.46
2016,5,13,13,30,943.0,107.0,3.7,20.0,953.0,1033.7,769.44
2016,5,13,13,45,938.5,105.0,3.85,20.0,927.5,1034.31,771.67
2016,5,13,14,0,934.0,103.0,4.0,20.0,902.0,1031.58,771.82
2016,5,13,14,15,927.0,102.0,4.1,19.5,869.0,1024.2,770.1
2016,5,13,14,30,920.0,101.0,4.2,19.0,836.0,1013.63,766.34
2016,5,13,14,45,911.0,98.5,4.35,18.5,797.5,996.35,758.37
2016,5,13,15,0,902.0,96.0,4.5,18.0,759.0,976.09,748.81
2016,5,13,15,15,889.5,94.0,4.55,17.5,715.0,950.27,734.53
2016,5,13,15,30,877.0,92.0,4.6,17.0,671.0,921.92,718.36
2016,5,13,15,45,861.5,88.5,4.65,17.0,622.5,886.75,695.79
2016,5,13,16,0,846.0,85.0,4.7,17.0,574.0,849.54,671.55
2016,5,13,16,15,824.0,82.0,4.65,16.5,522.5,812.87,648.09
2016,5,13,16,30,802.0,79.0,4.6,16.0,471.0,767.59,617.85
2016,5,13,16,45,774.5,74.5,4.6,15.5,417.5,715.23,581.9
2016,5,13,17,0,747.0,70.0,4.6,15.0,364.0,662.6,544.83
2016,5,13,17,15,704.5,65.0,4.45,14.0,310.5,598.76,498.14
2016,5,13,17,30,662.0,60.0,4.3,13.0,257.0,536.45,450.36
2016,5,13,17,45,604.0,53.5,4.15,12.5,205.5,468.75,394.14
2016,5,13,18,0,546.0,47.0,4.0,12.0,154.0,401.19,335.78
2016,5,13,18,15,444.0,38.0,3.8,11.5,108.5,311.17,256.54
2016,5,13,18,30,342.0,29.0,3.6,11.0,63.0,230.52,181.2
2016,5,13,18,45,171.0,14.5,3.4,10.5,31.5,109.83,30.39
2016,5,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
