Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,14,5,15,136.5,14.0,1.8,7.0,25.5,13.34,0.0
2016,5,14,5,30,273.0,28.0,1.9,7.0,51.0,22.39,13.25
2016,5,14,5,45,384.0,37.5,2.05,7.5,94.5,28.88,20.28
2016,5,14,6,0,495.0,47.0,2.2,8.0,138.0,35.06,26.28
2016,5,14,6,15,561.5,54.0,2.25,8.5,188.5,38.74,29.8
2016,5,14,6,30,628.0,61.0,2.3,9.0,239.0,42.24,32.98
2016,5,14,6,45,675.5,65.5,2.4,10.0,292.5,47.98,37.97
2016,5,14,7,0,723.0,70.0,2.5,11.0,346.0,49.49,39.05
2016,5,14,7,15,754.5,74.0,2.6,11.5,399.0,61.01,38.78
2016,5,14,7,30,786.0,78.0,2.7,12.0,452.0,106.75,56.95
2016,5,14,7,45,810.5,80.5,2.8,12.5,504.0,154.15,88.22
2016,5,14,8,0,835.0,83.0,2.9,13.0,556.0,204.35,128.32
2016,5,14,8,15,852.0,85.5,2.9,13.5,604.5,262.37,178.27
2016,5,14,8,30,869.0,88.0,2.9,14.0,653.0,314.83,224.82
2016,5,14,8,45,884.0,89.0,2.95,14.5,698.0,366.78,271.01
2016,5,14,9,0,899.0,90.0,3.0,15.0,743.0,419.64,317.15
2016,5,14,9,15,908.5,92.0,2.95,15.5,782.5,471.65,361.39
2016,5,14,9,30,918.0,94.0,2.9,16.0,822.0,523.61,404.19
2016,5,14,9,45,687.0,220.0,2.9,16.5,777.5,544.82,421.13
2016,5,14,10,0,456.0,346.0,2.9,17.0,733.0,553.51,425.98
2016,5,14,10,15,457.0,363.0,2.9,17.5,761.0,593.69,455.39
2016,5,14,10,30,458.0,380.0,2.9,18.0,789.0,633.62,483.77
2016,5,14,10,45,322.0,428.5,2.95,18.5,719.0,606.66,461.37
2016,5,14,11,0,186.0,477.0,3.0,19.0,649.0,568.46,430.39
2016,5,14,11,15,562.0,295.5,3.1,19.0,825.5,708.96,541.67
2016,5,14,11,30,938.0,114.0,3.2,19.0,1002.0,870.29,659.07
2016,5,14,11,45,941.0,112.5,3.3,19.0,1007.0,901.96,679.94
2016,5,14,12,0,944.0,111.0,3.4,19.0,1012.0,931.21,700.21
2016,5,14,12,15,676.5,267.0,3.5,19.0,911.5,873.89,660.28
2016,5,14,12,30,409.0,423.0,3.6,19.0,811.0,793.41,597.42
2016,5,14,12,45,675.5,266.0,3.75,19.0,898.0,910.54,688.79
2016,5,14,13,0,942.0,109.0,3.9,19.0,985.0,1011.77,758.79
2016,5,14,13,15,938.5,108.0,3.95,19.0,966.5,1020.91,764.97
2016,5,14,13,30,935.0,107.0,4.0,19.0,948.0,1026.77,769.84
2016,5,14,13,45,928.5,107.0,4.1,19.0,922.0,1027.48,771.73
2016,5,14,14,0,922.0,107.0,4.2,19.0,896.0,1024.94,771.59
2016,5,14,14,15,915.0,105.5,4.25,19.0,864.0,1017.09,767.69
2016,5,14,14,30,908.0,104.0,4.3,19.0,832.0,1006.09,761.8
2016,5,14,14,45,895.0,103.5,4.4,19.0,792.5,987.33,751.04
2016,5,14,15,0,882.0,103.0,4.5,19.0,753.0,965.79,738.75
2016,5,14,15,15,869.0,101.0,4.55,18.5,709.0,939.92,724.41
2016,5,14,15,30,856.0,99.0,4.6,18.0,665.0,911.59,708.24
2016,5,14,15,45,629.0,160.0,4.7,17.5,560.0,773.72,612.54
2016,5,14,16,0,402.0,221.0,4.8,17.0,455.0,624.65,500.11
2016,5,14,16,15,585.5,154.5,4.8,16.5,460.0,700.45,565.68
2016,5,14,16,30,769.0,88.0,4.8,16.0,465.0,752.44,608.05
2016,5,14,16,45,737.5,83.5,4.8,16.0,411.5,698.0,568.57
2016,5,14,17,0,706.0,79.0,4.8,16.0,358.0,647.52,531.89
2016,5,14,17,15,662.0,73.5,4.6,15.5,305.0,583.8,484.08
2016,5,14,17,30,618.0,68.0,4.4,15.0,252.0,521.9,435.06
2016,5,14,17,45,555.0,60.5,4.2,14.5,201.5,447.75,374.02
2016,5,14,18,0,492.0,53.0,4.0,14.0,151.0,377.85,314.25
2016,5,14,18,15,390.0,42.5,3.65,13.5,106.0,288.17,235.99
2016,5,14,18,30,288.0,32.0,3.3,13.0,61.0,207.78,162.52
2016,5,14,18,45,144.0,16.0,2.95,12.5,30.5,100.84,35.57
2016,5,14,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,15,5,15,109.5,15.5,2.4,8.0,25.5,12.23,0.0
2016,5,15,5,30,219.0,31.0,2.5,8.0,51.0,24.24,14.87
2016,5,15,5,45,332.0,42.5,2.7,8.5,94.0,33.35,24.19
2016,5,15,6,0,445.0,54.0,2.9,9.0,137.0,41.11,31.63
2016,5,15,6,15,515.5,62.5,2.95,9.5,187.5,45.74,36.02
2016,5,15,6,30,586.0,71.0,3.0,10.0,238.0,50.14,39.98
2016,5,15,6,45,632.5,77.5,3.05,10.5,291.0,52.6,42.05
2016,5,15,7,0,679.0,84.0,3.1,11.0,344.0,54.91,43.9
2016,5,15,7,15,713.0,88.5,3.1,11.0,397.5,67.56,43.68
2016,5,15,7,30,747.0,93.0,3.1,11.0,451.0,117.67,67.33
2016,5,15,7,45,772.5,97.0,3.1,11.5,503.0,164.29,98.57
2016,5,15,8,0,798.0,101.0,3.1,12.0,555.0,213.86,138.28
2016,5,15,8,15,817.0,104.0,3.1,12.5,603.5,263.92,181.7
2016,5,15,8,30,836.0,107.0,3.1,13.0,652.0,315.86,227.75
2016,5,15,8,45,852.5,108.5,3.15,13.5,697.5,367.44,273.56
2016,5,15,9,0,869.0,110.0,3.2,14.0,743.0,425.82,323.84
2016,5,15,9,15,880.0,112.0,3.25,14.5,782.0,477.11,367.6
2016,5,15,9,30,891.0,114.0,3.3,15.0,821.0,528.53,410.25
2016,5,15,9,45,914.0,107.0,3.35,15.5,858.5,578.76,450.92
2016,5,15,10,0,937.0,100.0,3.4,16.0,896.0,629.59,490.98
2016,5,15,10,15,942.5,101.0,3.45,16.5,923.0,676.76,527.11
2016,5,15,10,30,948.0,102.0,3.5,17.0,950.0,722.68,561.36
2016,5,15,10,45,950.5,103.5,3.55,17.5,969.5,765.47,591.74
2016,5,15,11,0,953.0,105.0,3.6,18.0,989.0,806.4,619.18
2016,5,15,11,15,955.0,105.5,3.7,18.0,1001.0,844.05,645.5
2016,5,15,11,30,957.0,106.0,3.8,18.0,1013.0,879.49,670.22
2016,5,15,11,45,957.5,106.0,3.9,18.5,1017.5,910.86,690.77
2016,5,15,12,0,958.0,106.0,4.0,19.0,1022.0,939.67,709.5
2016,5,15,12,15,957.5,106.0,4.15,19.0,1018.5,964.89,727.42
2016,5,15,12,30,957.0,106.0,4.3,19.0,1015.0,987.25,743.48
2016,5,15,12,45,958.0,103.5,4.45,19.0,1004.5,1005.58,757.09
2016,5,15,13,0,959.0,101.0,4.6,19.0,994.0,1020.79,769.06
2016,5,15,13,15,955.5,100.0,4.7,19.0,975.5,1029.97,776.62
2016,5,15,13,30,952.0,99.0,4.8,19.0,957.0,1035.84,782.12
2016,5,15,13,45,947.0,98.0,4.9,19.0,931.0,1036.9,784.5
2016,5,15,14,0,942.0,97.0,5.0,19.0,905.0,1034.65,784.76
2016,5,15,14,15,935.0,96.0,5.05,18.5,872.5,1027.15,782.69
2016,5,15,14,30,928.0,95.0,5.1,18.0,840.0,1016.45,778.54
2016,5,15,14,45,917.0,94.0,5.2,18.0,801.0,998.76,768.49
2016,5,15,15,0,906.0,93.0,5.3,18.0,762.0,978.17,756.46
2016,5,15,15,15,894.0,91.0,5.25,17.5,718.0,952.74,741.4
2016,5,15,15,30,882.0,89.0,5.2,17.0,674.0,924.73,724.5
2016,5,15,15,45,866.5,86.0,5.2,17.0,626.0,890.02,701.61
2016,5,15,16,0,851.0,83.0,5.2,17.0,578.0,853.27,677.13
2016,5,15,16,15,829.5,80.0,5.15,16.5,526.5,816.85,653.67
2016,5,15,16,30,808.0,77.0,5.1,16.0,475.0,771.83,623.42
2016,5,15,16,45,776.0,74.0,5.05,15.5,421.5,717.6,585.57
2016,5,15,17,0,744.0,71.0,5.0,15.0,368.0,663.4,546.87
2016,5,15,17,15,702.5,66.5,4.8,14.0,314.5,600.96,500.96
2016,5,15,17,30,661.0,62.0,4.6,13.0,261.0,543.85,457.03
2016,5,15,17,45,594.5,56.0,4.45,12.5,208.5,467.63,393.96
2016,5,15,18,0,528.0,50.0,4.3,12.0,156.0,395.96,332.24
2016,5,15,18,15,427.0,41.0,4.0,11.5,110.5,306.94,253.73
2016,5,15,18,30,326.0,32.0,3.7,11.0,65.0,226.96,179.9
2016,5,15,18,45,163.0,16.0,3.45,10.5,32.5,110.14,47.32
2016,5,15,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,16,5,15,116.0,15.5,2.65,8.0,26.0,12.21,0.0
2016,5,16,5,30,232.0,31.0,2.6,8.0,52.0,24.21,14.98
2016,5,16,5,45,330.0,43.5,2.6,8.5,94.5,34.16,24.95
2016,5,16,6,0,428.0,56.0,2.6,9.0,137.0,42.78,33.16
2016,5,16,6,15,498.5,64.5,2.5,9.0,187.0,47.32,37.54
2016,5,16,6,30,569.0,73.0,2.4,9.0,237.0,51.64,41.51
2016,5,16,6,45,614.0,80.0,2.35,9.5,289.5,54.42,43.87
2016,5,16,7,0,659.0,87.0,2.3,10.0,342.0,57.0,45.96
2016,5,16,7,15,693.5,92.0,2.25,10.5,395.0,71.3,46.09
2016,5,16,7,30,728.0,97.0,2.2,11.0,448.0,115.2,65.45
2016,5,16,7,45,756.5,100.5,2.15,12.0,499.5,166.71,100.85
2016,5,16,8,0,785.0,104.0,2.1,13.0,551.0,215.54,139.44
2016,5,16,8,15,803.5,107.0,2.15,13.5,599.5,264.77,181.83
2016,5,16,8,30,822.0,110.0,2.2,14.0,648.0,315.85,226.71
2016,5,16,8,45,841.0,111.0,2.3,15.0,693.5,367.1,271.17
2016,5,16,9,0,860.0,112.0,2.4,16.0,739.0,425.37,320.07
2016,5,16,9,15,870.5,114.0,2.45,16.5,778.0,475.96,362.56
2016,5,16,9,30,881.0,116.0,2.5,17.0,817.0,526.64,403.91
2016,5,16,9,45,904.0,109.0,2.65,17.5,854.0,576.39,443.85
2016,5,16,10,0,927.0,102.0,2.8,18.0,891.0,626.76,483.27
2016,5,16,10,15,932.0,103.0,2.9,18.5,917.5,673.14,518.45
2016,5,16,10,30,937.0,104.0,3.0,19.0,944.0,718.24,551.84
2016,5,16,10,45,941.5,104.5,3.1,19.5,964.0,761.09,582.11
2016,5,16,11,0,946.0,105.0,3.2,20.0,984.0,802.24,609.6
2016,5,16,11,15,948.0,105.5,3.3,20.0,996.0,839.59,635.43
2016,5,16,11,30,950.0,106.0,3.4,20.0,1008.0,874.75,659.69
2016,5,16,11,45,950.5,106.0,3.55,20.5,1012.0,905.87,680.14
2016,5,16,12,0,951.0,106.0,3.7,21.0,1016.0,934.45,698.82
2016,5,16,12,15,950.5,106.0,3.8,21.0,1012.5,959.47,716.16
2016,5,16,12,30,950.0,106.0,3.9,21.0,1009.0,981.65,731.67
2016,5,16,12,45,945.5,107.0,4.05,21.0,997.5,998.12,743.75
2016,5,16,13,0,941.0,108.0,4.2,21.0,986.0,1011.45,753.88
2016,5,16,13,15,937.0,107.5,4.3,21.0,967.0,1020.56,761.01
2016,5,16,13,30,933.0,107.0,4.4,21.0,948.0,1026.41,766.13
2016,5,16,13,45,928.5,105.5,4.55,21.0,922.5,1027.48,768.83
2016,5,16,14,0,924.0,104.0,4.7,21.0,897.0,1025.27,769.63
2016,5,16,14,15,916.5,102.5,4.75,20.5,864.5,1016.88,767.0
2016,5,16,14,30,909.0,101.0,4.8,20.0,832.0,1005.33,762.34
2016,5,16,14,45,902.0,97.5,4.85,20.0,794.0,988.97,752.97
2016,5,16,15,0,895.0,94.0,4.9,20.0,756.0,969.6,741.59
2016,5,16,15,15,882.5,92.0,4.9,19.5,712.5,943.88,726.88
2016,5,16,15,30,870.0,90.0,4.9,19.0,669.0,915.65,710.35
2016,5,16,15,45,853.5,87.5,4.9,19.0,621.0,880.91,687.7
2016,5,16,16,0,837.0,85.0,4.9,19.0,573.0,844.25,663.55
2016,5,16,16,15,815.5,82.0,4.8,18.5,522.0,808.29,640.37
2016,5,16,16,30,794.0,79.0,4.7,18.0,471.0,763.71,610.51
2016,5,16,16,45,760.5,76.0,4.6,17.5,417.5,708.75,572.33
2016,5,16,17,0,727.0,73.0,4.5,17.0,364.0,653.95,533.43
2016,5,16,17,15,685.5,68.0,4.25,16.5,311.0,591.5,486.92
2016,5,16,17,30,644.0,63.0,4.0,16.0,258.0,534.52,442.84
2016,5,16,17,45,577.0,57.0,3.75,15.5,206.5,458.63,381.04
2016,5,16,18,0,510.0,51.0,3.5,15.0,155.0,387.33,320.67
2016,5,16,18,15,411.5,41.5,3.2,14.0,110.0,299.72,245.24
2016,5,16,18,30,313.0,32.0,2.9,13.0,65.0,220.99,174.14
2016,5,16,18,45,156.5,16.0,2.65,12.5,32.5,108.05,51.88
2016,5,16,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,17,5,15,148.0,14.5,1.05,8.5,28.0,11.34,0.0
2016,5,17,5,30,296.0,29.0,1.2,9.0,56.0,23.03,14.04
2016,5,17,5,45,405.5,38.0,1.4,10.0,100.5,29.05,20.3
2016,5,17,6,0,515.0,47.0,1.6,11.0,145.0,34.79,25.75
2016,5,17,6,15,580.5,53.5,1.65,11.5,196.5,38.09,28.86
2016,5,17,6,30,646.0,60.0,1.7,12.0,248.0,41.24,31.67
2016,5,17,6,45,692.5,64.5,1.75,12.5,302.0,46.92,36.64
2016,5,17,7,0,739.0,69.0,1.8,13.0,356.0,48.49,37.83
2016,5,17,7,15,770.0,73.0,2.0,14.0,409.5,65.55,38.52
2016,5,17,7,30,801.0,77.0,2.2,15.0,463.0,112.06,58.78
2016,5,17,7,45,826.5,79.5,2.45,16.5,516.0,160.33,90.89
2016,5,17,8,0,852.0,82.0,2.7,18.0,569.0,218.58,136.79
2016,5,17,8,15,869.0,84.5,2.75,18.5,618.0,270.27,180.96
2016,5,17,8,30,886.0,87.0,2.8,19.0,667.0,323.49,227.35
2016,5,17,8,45,901.0,88.5,2.9,19.5,712.5,376.58,273.57
2016,5,17,9,0,916.0,90.0,3.0,20.0,758.0,430.57,319.7
2016,5,17,9,15,926.0,91.5,2.95,20.5,798.5,483.09,363.36
2016,5,17,9,30,936.0,93.0,2.9,21.0,839.0,535.58,405.62
2016,5,17,9,45,941.5,95.5,2.9,21.5,872.5,586.28,445.31
2016,5,17,10,0,947.0,98.0,2.9,22.0,906.0,636.12,483.12
2016,5,17,10,15,953.0,99.0,2.85,22.0,933.5,683.94,519.14
2016,5,17,10,30,959.0,100.0,2.8,22.0,961.0,730.52,553.36
2016,5,17,10,45,963.5,100.5,2.75,22.5,981.0,774.17,582.59
2016,5,17,11,0,968.0,101.0,2.7,23.0,1001.0,816.08,609.11
2016,5,17,11,15,970.0,101.5,2.65,23.0,1013.5,854.13,633.85
2016,5,17,11,30,972.0,102.0,2.6,23.0,1026.0,889.94,656.88
2016,5,17,11,45,973.0,101.5,2.6,23.5,1030.5,921.61,676.08
2016,5,17,12,0,974.0,101.0,2.6,24.0,1035.0,950.69,693.47
2016,5,17,12,15,973.5,101.0,2.65,24.0,1031.5,976.18,710.28
2016,5,17,12,30,973.0,101.0,2.7,24.0,1028.0,998.76,725.27
2016,5,17,12,45,970.5,100.5,2.75,24.0,1016.5,1015.96,736.88
2016,5,17,13,0,968.0,100.0,2.8,24.0,1005.0,1029.96,746.58
2016,5,17,13,15,964.5,99.5,2.85,24.0,985.5,1039.72,753.71
2016,5,17,13,30,961.0,99.0,2.9,24.0,966.0,1046.17,758.88
2016,5,17,13,45,955.0,98.0,3.0,24.0,939.5,1046.3,760.6
2016,5,17,14,0,949.0,97.0,3.1,24.0,913.0,1043.08,760.33
2016,5,17,14,15,942.0,95.5,3.15,24.0,880.0,1035.02,756.63
2016,5,17,14,30,935.0,94.0,3.2,24.0,847.0,1023.73,750.98
2016,5,17,14,45,924.5,93.0,3.3,24.0,807.5,1006.47,741.91
2016,5,17,15,0,914.0,92.0,3.4,24.0,768.0,986.28,730.95
2016,5,17,15,15,901.0,90.0,3.4,23.5,724.0,959.79,716.49
2016,5,17,15,30,888.0,88.0,3.4,23.0,680.0,930.75,700.26
2016,5,17,15,45,871.5,85.5,3.45,23.0,631.0,895.6,678.71
2016,5,17,16,0,855.0,83.0,3.5,23.0,582.0,858.48,655.61
2016,5,17,16,15,833.0,80.0,3.45,22.5,530.5,821.55,633.09
2016,5,17,16,30,811.0,77.0,3.4,22.0,479.0,776.04,604.08
2016,5,17,16,45,782.5,73.0,3.35,21.5,425.5,723.23,569.19
2016,5,17,17,0,754.0,69.0,3.3,21.0,372.0,670.22,533.29
2016,5,17,17,15,713.5,64.5,3.0,20.0,318.5,608.12,489.5
2016,5,17,17,30,673.0,60.0,2.7,19.0,265.0,547.39,444.91
2016,5,17,17,45,613.5,53.5,2.4,18.5,213.5,477.83,389.35
2016,5,17,18,0,554.0,47.0,2.1,18.0,162.0,408.76,332.08
2016,5,17,18,15,458.5,39.0,1.9,17.0,115.5,322.64,259.64
2016,5,17,18,30,363.0,31.0,1.7,16.0,69.0,245.06,190.81
2016,5,17,18,45,181.5,15.5,1.55,15.0,34.5,119.26,62.39
2016,5,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,18,5,15,144.0,15.0,1.3,11.5,28.5,11.73,0.0
2016,5,18,5,30,288.0,30.0,1.4,12.0,57.0,23.87,14.62
2016,5,18,5,45,392.0,40.0,1.55,13.0,101.0,30.75,21.53
2016,5,18,6,0,496.0,50.0,1.7,14.0,145.0,37.27,27.63
2016,5,18,6,15,562.0,57.0,1.7,14.5,196.0,40.85,30.95
2016,5,18,6,30,628.0,64.0,1.7,15.0,247.0,44.25,33.95
2016,5,18,6,45,673.5,69.0,1.75,15.5,300.5,45.88,35.25
2016,5,18,7,0,719.0,74.0,1.8,16.0,354.0,52.37,40.78
2016,5,18,7,15,750.5,78.0,1.85,16.5,407.5,70.52,41.65
2016,5,18,7,30,782.0,82.0,1.9,17.0,461.0,116.06,61.9
2016,5,18,7,45,804.5,85.5,2.0,18.0,512.5,163.73,93.91
2016,5,18,8,0,827.0,89.0,2.1,19.0,564.0,213.98,133.5
2016,5,18,8,15,845.0,92.0,2.15,19.5,612.5,265.2,176.96
2016,5,18,8,30,863.0,95.0,2.2,20.0,661.0,324.69,227.64
2016,5,18,8,45,876.0,97.5,2.25,21.0,705.5,376.76,271.92
2016,5,18,9,0,889.0,100.0,2.3,22.0,750.0,429.57,315.75
2016,5,18,9,15,899.0,102.0,2.4,22.5,789.5,481.19,358.22
2016,5,18,9,30,909.0,104.0,2.5,23.0,829.0,532.82,399.49
2016,5,18,9,45,919.5,104.0,2.6,23.5,863.5,582.85,438.44
2016,5,18,10,0,930.0,104.0,2.7,24.0,898.0,632.48,476.01
2016,5,18,10,15,935.5,105.5,2.8,24.0,925.0,679.66,511.8
2016,5,18,10,30,941.0,107.0,2.9,24.0,952.0,725.6,545.97
2016,5,18,10,45,944.5,108.0,3.05,24.5,971.5,768.27,575.61
2016,5,18,11,0,948.0,109.0,3.2,25.0,991.0,809.18,602.57
2016,5,18,11,15,950.0,109.5,3.25,25.0,1003.5,846.56,627.6
2016,5,18,11,30,952.0,110.0,3.3,25.0,1016.0,881.76,651.07
2016,5,18,11,45,952.0,110.5,3.4,25.0,1020.0,912.96,672.11
2016,5,18,12,0,952.0,111.0,3.5,25.0,1024.0,941.61,691.48
2016,5,18,12,15,951.0,111.0,3.6,25.0,1020.5,966.23,708.23
2016,5,18,12,30,950.0,111.0,3.7,25.0,1017.0,988.01,723.19
2016,5,18,12,45,947.0,111.0,3.8,25.0,1005.5,1004.95,735.08
2016,5,18,13,0,944.0,111.0,3.9,25.0,994.0,1018.78,745.06
2016,5,18,13,15,940.0,110.5,3.95,25.0,975.0,1027.95,751.81
2016,5,18,13,30,936.0,110.0,4.0,25.0,956.0,1033.88,756.6
2016,5,18,13,45,929.5,109.5,4.1,25.0,929.5,1034.09,758.12
2016,5,18,14,0,923.0,109.0,4.2,25.0,903.0,1031.06,757.66
2016,5,18,14,15,915.5,107.0,4.25,24.5,870.5,1022.22,754.69
2016,5,18,14,30,908.0,105.0,4.3,24.0,838.0,1010.22,749.74
2016,5,18,14,45,898.0,103.5,4.35,24.0,799.0,993.29,740.12
2016,5,18,15,0,888.0,102.0,4.4,24.0,760.0,973.49,728.65
2016,5,18,15,15,875.0,99.5,4.4,23.5,716.5,946.98,713.8
2016,5,18,15,30,862.0,97.0,4.4,23.0,673.0,917.99,697.19
2016,5,18,15,45,846.0,93.5,4.45,23.0,625.0,882.83,675.05
2016,5,18,16,0,830.0,90.0,4.5,23.0,577.0,853.24,656.88
2016,5,18,16,15,808.0,86.5,4.4,22.5,526.0,809.08,628.38
2016,5,18,16,30,786.0,83.0,4.3,22.0,475.0,763.73,598.9
2016,5,18,16,45,758.5,78.5,4.2,21.5,422.5,711.92,564.04
2016,5,18,17,0,731.0,74.0,4.1,21.0,370.0,659.88,528.2
2016,5,18,17,15,689.5,69.0,3.65,20.0,316.5,597.25,483.25
2016,5,18,17,30,648.0,64.0,3.2,19.0,263.0,540.1,440.4
2016,5,18,17,45,588.5,57.5,2.8,18.5,212.0,468.02,382.56
2016,5,18,18,0,529.0,51.0,2.4,18.0,161.0,399.89,325.74
2016,5,18,18,15,434.5,42.0,2.1,17.0,115.5,313.97,253.24
2016,5,18,18,30,340.0,33.0,1.8,16.0,70.0,236.42,184.69
2016,5,18,18,45,170.0,16.5,1.55,15.0,35.0,116.47,65.2
2016,5,18,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,5,15,133.5,16.5,3.1,9.0,29.5,12.97,0.0
2016,5,19,5,30,267.0,33.0,3.1,9.0,59.0,26.65,17.27
2016,5,19,5,45,376.5,43.0,3.1,9.5,103.5,33.39,24.22
2016,5,19,6,0,486.0,53.0,3.1,10.0,148.0,39.81,30.38
2016,5,19,6,15,554.0,60.5,3.2,10.5,199.5,43.68,34.02
2016,5,19,6,30,622.0,68.0,3.3,11.0,251.0,47.36,37.3
2016,5,19,6,45,671.5,72.5,3.45,11.5,305.0,48.45,38.13
2016,5,19,7,0,721.0,77.0,3.6,12.0,359.0,54.76,43.56
2016,5,19,7,15,753.5,81.5,3.8,12.5,413.0,74.84,45.08
2016,5,19,7,30,786.0,86.0,4.0,13.0,467.0,120.99,66.61
2016,5,19,7,45,811.5,89.0,4.25,13.5,520.0,168.83,99.7
2016,5,19,8,0,837.0,92.0,4.5,14.0,573.0,219.58,140.98
2016,5,19,8,15,854.0,94.5,4.4,14.0,621.5,270.66,186.01
2016,5,19,8,30,871.0,97.0,4.3,14.0,670.0,329.88,238.58
2016,5,19,8,45,886.0,98.5,4.25,14.5,715.5,382.22,285.15
2016,5,19,9,0,901.0,100.0,4.2,15.0,761.0,435.48,331.58
2016,5,19,9,15,910.5,102.0,4.2,15.0,800.0,487.43,376.7
2016,5,19,9,30,920.0,104.0,4.2,15.0,839.0,539.33,420.64
2016,5,19,9,45,920.0,109.0,4.2,15.5,870.0,588.38,460.39
2016,5,19,10,0,920.0,114.0,4.2,16.0,901.0,636.14,497.9
2016,5,19,10,15,925.5,115.5,4.3,16.0,928.0,682.91,535.14
2016,5,19,10,30,931.0,117.0,4.4,16.0,955.0,728.46,570.76
2016,5,19,10,45,937.0,116.5,4.55,16.5,975.0,771.25,602.39
2016,5,19,11,0,943.0,116.0,4.7,17.0,995.0,812.47,631.12
2016,5,19,11,15,946.5,116.5,4.75,17.0,1008.5,850.88,658.32
2016,5,19,11,30,950.0,117.0,4.8,17.0,1022.0,887.23,683.97
2016,5,19,11,45,955.5,114.5,4.9,17.0,1028.5,920.35,707.62
2016,5,19,12,0,961.0,112.0,5.0,17.0,1035.0,951.16,729.68
2016,5,19,12,15,962.0,112.0,5.1,17.0,1033.5,977.79,748.88
2016,5,19,12,30,963.0,112.0,5.2,17.0,1032.0,1001.66,766.24
2016,5,19,12,45,962.0,112.5,5.3,17.0,1022.0,1021.22,780.73
2016,5,19,13,0,961.0,113.0,5.4,17.0,1012.0,1037.7,793.22
2016,5,19,13,15,777.0,223.0,5.45,16.5,941.0,997.51,767.5
2016,5,19,13,30,593.0,333.0,5.5,16.0,870.0,938.29,724.44
2016,5,19,13,45,772.0,220.0,5.6,16.0,898.5,1009.06,780.23
2016,5,19,14,0,951.0,107.0,5.7,16.0,927.0,1057.18,815.3
2016,5,19,14,15,944.0,106.0,5.7,15.5,894.5,1049.85,812.57
2016,5,19,14,30,937.0,105.0,5.7,15.0,862.0,1039.3,808.04
2016,5,19,14,45,931.0,101.5,5.75,15.0,823.5,1023.8,798.92
2016,5,19,15,0,925.0,98.0,5.8,15.0,785.0,1005.17,787.68
2016,5,19,15,15,912.5,96.0,5.85,14.5,740.5,979.12,772.64
2016,5,19,15,30,900.0,94.0,5.9,14.0,696.0,950.46,755.64
2016,5,19,15,45,802.0,110.5,6.0,13.5,618.5,871.56,701.41
2016,5,19,16,0,704.0,127.0,6.1,13.0,541.0,791.14,644.77
2016,5,19,16,15,536.0,157.5,5.85,12.5,456.5,658.78,544.11
2016,5,19,16,30,368.0,188.0,5.6,12.0,372.0,528.11,439.15
2016,5,19,16,45,563.5,124.0,5.4,12.0,370.5,616.69,515.54
2016,5,19,17,0,759.0,60.0,5.2,12.0,369.0,664.24,554.64
2016,5,19,17,15,686.5,66.5,5.25,11.5,316.0,592.92,500.37
2016,5,19,17,30,614.0,73.0,5.3,11.0,263.0,529.28,449.76
2016,5,19,17,45,563.5,65.5,5.4,10.5,214.5,462.91,394.7
2016,5,19,18,0,513.0,58.0,5.5,10.0,166.0,399.59,339.77
2016,5,19,18,15,412.5,48.0,5.35,9.5,119.5,309.5,259.77
2016,5,19,18,30,312.0,38.0,5.2,9.0,73.0,228.02,184.88
2016,5,19,18,45,156.0,19.0,5.05,8.5,36.5,114.66,69.85
2016,5,19,19,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,7.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,5,20,5,15,43.5,17.5,4.45,7.0,22.0,14.7,0.01
2016,5,20,5,30,87.0,35.0,4.5,7.0,44.0,28.62,19.2
2016,5,20,5,45,135.5,54.5,4.55,7.0,77.0,43.59,33.66
2016,5,20,6,0,184.0,74.0,4.6,7.0,110.0,58.06,47.35
2016,5,20,6,15,213.0,94.5,4.6,7.5,148.0,72.68,60.85
2016,5,20,6,30,242.0,115.0,4.6,8.0,186.0,86.74,73.52
2016,5,20,6,45,277.0,130.0,4.6,8.5,227.0,96.57,82.09
2016,5,20,7,0,312.0,145.0,4.6,9.0,268.0,105.97,90.08
2016,5,20,7,15,237.5,177.5,4.55,9.0,279.0,134.34,105.22
2016,5,20,7,30,163.0,210.0,4.5,9.0,290.0,174.27,136.42
2016,5,20,7,45,497.5,152.5,4.5,9.5,432.0,174.13,119.58
2016,5,20,8,0,832.0,95.0,4.5,10.0,574.0,222.4,145.74
2016,5,20,8,15,473.0,200.0,4.5,10.0,477.5,261.17,194.82
2016,5,20,8,30,114.0,305.0,4.5,10.0,381.0,286.45,228.24
2016,5,20,8,45,135.0,329.0,4.5,10.5,425.0,313.89,249.64
2016,5,20,9,0,156.0,353.0,4.5,11.0,469.0,351.48,279.12
2016,5,20,9,15,539.5,228.5,4.5,11.0,655.5,421.65,333.61
2016,5,20,9,30,923.0,104.0,4.5,11.0,842.0,541.88,430.15
2016,5,20,9,45,502.5,257.0,4.55,11.5,661.5,483.95,385.56
2016,5,20,10,0,82.0,410.0,4.6,12.0,481.0,407.28,321.77
2016,5,20,10,15,262.5,398.0,4.65,12.0,633.5,508.28,402.8
2016,5,20,10,30,443.0,386.0,4.7,12.0,786.0,631.81,499.44
2016,5,20,10,45,704.5,245.5,4.8,12.5,896.0,718.59,569.85
2016,5,20,11,0,966.0,105.0,4.9,13.0,1006.0,820.8,648.35
2016,5,20,11,15,968.0,105.5,4.95,13.0,1018.5,858.7,675.31
2016,5,20,11,30,970.0,106.0,5.0,13.0,1031.0,894.38,700.93
2016,5,20,11,45,971.0,106.0,5.05,13.0,1035.5,926.41,723.88
2016,5,20,12,0,972.0,106.0,5.1,13.0,1040.0,955.88,745.02
2016,5,20,12,15,971.5,105.5,5.1,13.0,1037.0,980.86,762.62
2016,5,20,12,30,971.0,105.0,5.1,13.0,1034.0,1002.94,778.23
2016,5,20,12,45,964.0,108.0,5.1,13.0,1021.0,1019.33,789.91
2016,5,20,13,0,957.0,111.0,5.1,13.0,1008.0,1032.52,799.47
2016,5,20,13,15,953.5,110.0,5.1,13.0,989.5,1041.82,806.44
2016,5,20,13,30,950.0,109.0,5.1,13.0,971.0,1047.83,811.27
2016,5,20,13,45,950.5,105.0,5.15,13.0,946.5,1051.32,814.93
2016,5,20,14,0,951.0,101.0,5.2,13.0,922.0,1051.42,816.38
2016,5,20,14,15,944.0,99.5,5.15,12.5,889.0,1043.46,813.04
2016,5,20,14,30,937.0,98.0,5.1,12.0,856.0,1032.27,807.59
2016,5,20,14,45,931.0,94.0,5.1,12.0,818.0,1016.09,797.62
2016,5,20,15,0,925.0,90.0,5.1,12.0,780.0,996.77,785.54
2016,5,20,15,15,913.0,88.5,5.05,12.0,736.0,971.66,768.98
2016,5,20,15,30,901.0,87.0,5.0,12.0,692.0,943.95,750.61
2016,5,20,15,45,886.0,84.0,4.95,12.0,643.5,909.33,727.2
2016,5,20,16,0,871.0,81.0,4.9,12.0,595.0,872.6,702.17
2016,5,20,16,15,850.0,78.5,4.8,11.5,543.5,829.51,673.18
2016,5,20,16,30,829.0,76.0,4.7,11.0,492.0,792.17,648.21
2016,5,20,16,45,797.5,73.5,4.6,11.0,437.5,738.29,608.94
2016,5,20,17,0,766.0,71.0,4.5,11.0,383.0,684.37,569.04
2016,5,20,17,15,725.5,66.5,4.3,10.5,329.0,621.78,521.95
2016,5,20,17,30,685.0,62.0,4.1,10.0,275.0,560.51,474.36
2016,5,20,17,45,615.5,57.5,3.95,9.5,222.0,486.68,413.23
2016,5,20,18,0,546.0,53.0,3.8,9.0,169.0,413.87,350.74
2016,5,20,18,15,450.0,44.0,3.55,8.5,122.5,326.07,273.35
2016,5,20,18,30,354.0,35.0,3.3,8.0,76.0,246.62,200.48
2016,5,20,18,45,177.0,17.5,3.1,8.0,38.0,122.85,78.42
2016,5,20,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,5,15,153.0,15.5,1.4,7.0,31.0,12.01,0.0
2016,5,21,5,30,306.0,31.0,1.6,7.0,62.0,24.54,15.78
2016,5,21,5,45,413.0,40.0,1.8,7.5,107.0,30.5,21.9
2016,5,21,6,0,520.0,49.0,2.0,8.0,152.0,36.18,27.38
2016,5,21,6,15,583.0,55.5,2.0,8.0,203.0,39.41,30.51
2016,5,21,6,30,646.0,62.0,2.0,8.0,254.0,42.5,33.35
2016,5,21,6,45,690.0,66.5,2.0,8.5,307.0,48.27,38.46
2016,5,21,7,0,734.0,71.0,2.0,9.0,360.0,49.78,39.6
2016,5,21,7,15,419.0,140.0,2.0,9.5,310.0,106.84,77.86
2016,5,21,7,30,104.0,209.0,2.0,10.0,260.0,176.81,139.82
2016,5,21,7,45,96.5,231.5,2.05,10.5,282.5,201.14,158.55
2016,5,21,8,0,89.0,254.0,2.1,11.0,305.0,224.93,177.45
2016,5,21,8,15,59.5,255.5,2.15,11.0,291.0,227.88,180.81
2016,5,21,8,30,30.0,257.0,2.2,11.0,277.0,227.0,180.88
2016,5,21,8,45,66.5,301.5,2.3,11.5,349.5,277.98,220.2
2016,5,21,9,0,103.0,346.0,2.4,12.0,422.0,333.21,262.5
2016,5,21,9,15,79.5,352.0,2.5,12.0,412.5,336.66,265.34
2016,5,21,9,30,56.0,358.0,2.6,12.0,403.0,337.47,266.0
2016,5,21,9,45,36.5,321.5,2.75,12.5,351.5,303.03,238.72
2016,5,21,10,0,17.0,285.0,2.9,13.0,300.0,269.64,212.07
2016,5,21,10,15,30.5,340.5,3.0,13.0,368.0,323.72,254.31
2016,5,21,10,30,44.0,396.0,3.1,13.0,436.0,384.5,300.92
2016,5,21,10,45,29.5,335.0,3.25,13.5,362.5,325.69,254.9
2016,5,21,11,0,15.0,274.0,3.4,14.0,289.0,264.75,207.07
2016,5,21,11,15,15.5,281.0,3.45,14.0,296.5,272.88,213.52
2016,5,21,11,30,16.0,288.0,3.5,14.0,304.0,281.07,219.86
2016,5,21,11,45,17.0,304.0,3.6,14.0,321.0,298.12,233.1
2016,5,21,12,0,18.0,320.0,3.7,14.0,338.0,315.36,246.47
2016,5,21,12,15,38.5,384.5,3.75,14.0,421.5,400.89,312.66
2016,5,21,12,30,59.0,449.0,3.8,14.0,505.0,486.17,377.27
2016,5,21,12,45,53.0,435.5,3.9,14.0,486.0,472.1,366.54
2016,5,21,13,0,47.0,422.0,4.0,14.0,467.0,457.25,355.63
2016,5,21,13,15,58.0,426.5,4.05,14.0,480.5,476.44,370.9
2016,5,21,13,30,69.0,431.0,4.1,14.0,494.0,495.86,386.23
2016,5,21,13,45,168.0,426.5,4.15,14.0,574.0,604.2,471.11
2016,5,21,14,0,267.0,422.0,4.2,14.0,654.0,714.03,554.91
2016,5,21,14,15,223.0,411.0,4.2,14.0,600.0,651.01,507.95
2016,5,21,14,30,179.0,400.0,4.2,14.0,546.0,599.35,469.51
2016,5,21,14,45,277.5,360.5,4.25,14.0,573.5,668.32,525.52
2016,5,21,15,0,376.0,321.0,4.3,14.0,601.0,720.08,568.03
2016,5,21,15,15,619.5,209.5,4.2,13.5,640.0,843.56,667.43
2016,5,21,15,30,863.0,98.0,4.1,13.0,679.0,922.26,726.15
2016,5,21,15,45,508.0,183.0,4.1,13.0,518.5,687.37,553.35
2016,5,21,16,0,153.0,268.0,4.1,13.0,358.0,434.24,351.03
2016,5,21,16,15,249.5,231.0,4.0,12.5,363.0,486.54,397.83
2016,5,21,16,30,346.0,194.0,3.9,12.0,368.0,517.73,426.89
2016,5,21,16,45,534.5,136.0,3.85,12.0,371.5,603.21,499.35
2016,5,21,17,0,723.0,78.0,3.8,12.0,375.0,661.1,546.77
2016,5,21,17,15,681.5,73.0,3.65,11.5,322.0,602.6,502.86
2016,5,21,17,30,640.0,68.0,3.5,11.0,269.0,542.14,455.92
2016,5,21,17,45,580.0,61.5,3.35,11.0,217.5,469.9,396.09
2016,5,21,18,0,520.0,55.0,3.2,11.0,166.0,401.57,337.37
2016,5,21,18,15,427.0,45.5,2.95,10.5,120.5,315.82,262.59
2016,5,21,18,30,334.0,36.0,2.7,10.0,75.0,238.15,192.27
2016,5,21,18,45,194.0,23.0,2.5,9.5,43.0,138.73,91.55
2016,5,21,19,0,54.0,10.0,2.3,9.0,11.0,31.56,0.0
2016,5,21,19,15,27.0,5.0,2.15,8.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,22,5,15,151.0,16.5,1.8,7.0,32.0,12.87,0.79
2016,5,22,5,30,302.0,33.0,1.8,7.0,64.0,26.36,17.42
2016,5,22,5,45,400.5,43.0,1.85,7.5,108.5,33.13,24.28
2016,5,22,6,0,499.0,53.0,1.9,8.0,153.0,39.55,30.46
2016,5,22,6,15,563.0,60.5,1.85,8.0,204.0,43.44,34.19
2016,5,22,6,30,627.0,68.0,1.8,8.0,255.0,47.12,37.57
2016,5,22,6,45,672.5,73.0,1.75,8.5,308.5,48.61,38.76
2016,5,22,7,0,718.0,78.0,1.7,9.0,362.0,50.0,39.8
2016,5,22,7,15,749.0,82.0,1.65,9.5,415.0,79.04,47.05
2016,5,22,7,30,780.0,86.0,1.6,10.0,468.0,124.43,69.5
2016,5,22,7,45,805.5,88.5,1.55,10.5,520.0,171.51,102.77
2016,5,22,8,0,831.0,91.0,1.5,11.0,572.0,221.48,143.63
2016,5,22,8,15,848.0,94.0,1.5,11.5,620.5,272.54,188.19
2016,5,22,8,30,865.0,97.0,1.5,12.0,669.0,331.72,239.73
2016,5,22,8,45,877.5,99.5,1.5,12.5,713.0,383.57,285.12
2016,5,22,9,0,890.0,102.0,1.5,13.0,757.0,436.1,330.04
2016,5,22,9,15,607.5,234.5,1.55,13.5,692.5,456.36,350.59
2016,5,22,9,30,325.0,367.0,1.6,14.0,628.0,463.58,357.21
2016,5,22,9,45,634.5,232.5,1.65,14.5,767.5,533.86,412.41
2016,5,22,10,0,944.0,98.0,1.7,15.0,907.0,639.38,493.39
2016,5,22,10,15,683.5,242.0,1.8,15.0,837.5,637.08,489.73
2016,5,22,10,30,423.0,386.0,1.9,15.0,768.0,619.16,473.58
2016,5,22,10,45,369.0,421.5,2.05,15.5,760.0,636.91,485.51
2016,5,22,11,0,315.0,457.0,2.2,16.0,752.0,646.99,491.32
2016,5,22,11,15,162.0,318.5,2.35,16.0,470.5,422.17,326.83
2016,5,22,11,30,9.0,180.0,2.5,16.0,189.0,175.33,134.99
2016,5,22,11,45,27.0,305.0,2.65,16.0,331.0,309.15,239.88
2016,5,22,12,0,45.0,430.0,2.8,16.0,473.0,445.56,342.48
2016,5,22,12,15,40.5,419.0,2.9,16.0,458.0,435.68,334.63
2016,5,22,12,30,36.0,408.0,3.0,16.0,443.0,425.13,326.96
2016,5,22,12,45,25.5,338.0,3.2,16.5,362.5,350.44,270.55
2016,5,22,13,0,15.0,268.0,3.4,17.0,282.0,267.85,207.25
2016,5,22,13,15,106.5,365.0,3.55,16.5,462.5,470.91,365.79
2016,5,22,13,30,198.0,462.0,3.7,16.0,643.0,664.75,510.65
2016,5,22,13,45,105.0,350.0,3.85,16.0,446.0,462.52,359.76
2016,5,22,14,0,12.0,238.0,4.0,16.0,249.0,238.48,185.9
2016,5,22,14,15,240.0,278.0,4.1,16.0,473.5,537.71,425.11
2016,5,22,14,30,468.0,318.0,4.2,16.0,698.0,819.74,635.97
2016,5,22,14,45,687.5,205.0,4.35,16.0,734.0,916.73,710.85
2016,5,22,15,0,907.0,92.0,4.5,16.0,770.0,983.12,759.55
2016,5,22,15,15,894.5,90.0,4.5,15.5,726.0,957.3,744.07
2016,5,22,15,30,882.0,88.0,4.5,15.0,682.0,928.93,727.4
2016,5,22,15,45,865.5,85.5,4.55,14.5,634.0,894.01,706.26
2016,5,22,16,0,849.0,83.0,4.6,14.0,586.0,857.13,683.42
2016,5,22,16,15,828.0,80.0,4.55,13.5,535.0,821.3,660.37
2016,5,22,16,30,807.0,77.0,4.5,13.0,484.0,776.86,630.51
2016,5,22,16,45,777.0,74.0,4.5,13.0,431.0,724.29,593.07
2016,5,22,17,0,747.0,71.0,4.5,13.0,378.0,671.62,554.82
2016,5,22,17,15,708.0,66.5,4.4,12.5,325.5,610.83,509.77
2016,5,22,17,30,669.0,62.0,4.3,12.0,273.0,551.27,464.14
2016,5,22,17,45,609.0,56.0,4.2,11.5,221.5,482.01,407.24
2016,5,22,18,0,549.0,50.0,4.1,11.0,170.0,413.2,348.54
2016,5,22,18,15,460.5,42.0,3.85,10.5,124.0,330.52,275.86
2016,5,22,18,30,372.0,34.0,3.6,10.0,78.0,255.53,207.31
2016,5,22,18,45,228.0,22.0,3.35,9.5,45.0,154.19,105.18
2016,5,22,19,0,84.0,10.0,3.1,9.0,12.0,43.92,0.0
2016,5,22,19,15,42.0,5.0,3.05,8.5,6.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,23,5,15,133.0,17.0,2.35,7.0,31.0,13.3,1.58
2016,5,23,5,30,266.0,34.0,2.4,7.0,62.0,27.2,18.19
2016,5,23,5,45,366.5,45.0,2.45,7.5,106.0,34.84,25.83
2016,5,23,6,0,467.0,56.0,2.5,8.0,150.0,42.07,32.74
2016,5,23,6,15,530.0,63.5,2.5,8.0,199.5,45.82,36.34
2016,5,23,6,30,593.0,71.0,2.5,8.0,249.0,49.37,39.61
2016,5,23,6,45,641.5,76.0,2.55,8.5,302.0,50.73,40.67
2016,5,23,7,0,690.0,81.0,2.6,9.0,355.0,52.01,41.6
2016,5,23,7,15,721.5,85.5,2.55,9.5,407.0,76.59,44.9
2016,5,23,7,30,753.0,90.0,2.5,10.0,459.0,126.51,72.16
2016,5,23,7,45,779.5,92.0,2.5,10.5,510.5,171.89,104.43
2016,5,23,8,0,806.0,94.0,2.5,11.0,562.0,220.29,144.26
2016,5,23,8,15,823.5,97.0,2.5,11.5,609.5,270.14,188.08
2016,5,23,8,30,841.0,100.0,2.5,12.0,657.0,321.71,233.98
2016,5,23,8,45,856.0,101.5,2.5,12.5,701.5,378.79,283.89
2016,5,23,9,0,871.0,103.0,2.5,13.0,746.0,430.39,328.57
2016,5,23,9,15,881.5,105.0,2.6,13.0,784.5,481.12,372.41
2016,5,23,9,30,892.0,107.0,2.7,13.0,823.0,531.95,415.27
2016,5,23,9,45,906.5,104.5,2.8,13.5,858.0,581.06,455.06
2016,5,23,10,0,921.0,102.0,2.9,14.0,893.0,630.11,493.75
2016,5,23,10,15,598.0,273.5,2.95,14.0,793.0,610.45,476.34
2016,5,23,10,30,275.0,445.0,3.0,14.0,693.0,573.14,443.53
2016,5,23,10,45,606.0,276.5,3.15,14.5,838.5,676.77,527.33
2016,5,23,11,0,937.0,108.0,3.3,15.0,984.0,803.81,623.29
2016,5,23,11,15,939.0,108.5,3.35,15.0,996.5,840.6,648.31
2016,5,23,11,30,941.0,109.0,3.4,15.0,1009.0,875.26,672.4
2016,5,23,11,45,940.5,110.0,3.5,15.5,1013.0,906.0,692.71
2016,5,23,12,0,940.0,111.0,3.6,16.0,1017.0,934.24,711.23
2016,5,23,12,15,939.5,111.0,3.65,16.0,1014.0,958.92,728.34
2016,5,23,12,30,939.0,111.0,3.7,16.0,1011.0,980.85,743.62
2016,5,23,12,45,923.0,120.0,3.8,16.0,996.5,994.05,753.38
2016,5,23,13,0,907.0,129.0,3.9,16.0,982.0,1004.01,761.12
2016,5,23,13,15,903.0,128.0,3.95,16.0,963.5,1012.53,767.69
2016,5,23,13,30,899.0,127.0,4.0,16.0,945.0,1017.93,772.28
2016,5,23,13,45,670.5,243.5,4.05,16.0,844.5,935.09,716.22
2016,5,23,14,0,442.0,360.0,4.1,16.0,744.0,832.15,638.34
2016,5,23,14,15,227.0,294.5,4.1,16.0,491.0,542.74,425.41
2016,5,23,14,30,12.0,229.0,4.1,16.0,238.0,230.68,180.23
2016,5,23,14,45,31.0,276.5,4.2,16.0,299.5,309.73,243.99
2016,5,23,15,0,50.0,324.0,4.3,16.0,361.0,381.92,300.92
2016,5,23,15,15,52.5,307.5,4.3,15.5,345.0,368.51,291.74
2016,5,23,15,30,55.0,291.0,4.3,15.0,329.0,354.75,282.51
2016,5,23,15,45,140.5,278.0,4.3,15.0,364.0,434.16,348.47
2016,5,23,16,0,226.0,265.0,4.3,15.0,399.0,495.24,399.32
2016,5,23,16,15,151.5,239.5,4.2,14.5,326.0,399.0,323.58
2016,5,23,16,30,77.0,214.0,4.1,14.0,253.0,293.18,238.72
2016,5,23,16,45,171.0,188.0,4.1,14.0,262.0,350.81,289.31
2016,5,23,17,0,265.0,162.0,4.1,14.0,271.0,400.79,332.59
2016,5,23,17,15,248.5,142.0,3.95,13.5,233.0,357.5,298.33
2016,5,23,17,30,232.0,122.0,3.8,13.0,195.0,314.66,263.9
2016,5,23,17,45,382.0,87.5,3.65,12.5,182.0,372.11,313.59
2016,5,23,18,0,532.0,53.0,3.5,12.0,169.0,407.56,342.27
2016,5,23,18,15,444.0,44.0,3.1,11.5,123.5,324.51,269.41
