Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,18,30,356.0,35.0,2.7,11.0,78.0,249.09,201.22
2016,5,23,18,45,218.0,22.5,2.35,10.5,45.0,151.28,104.9
2016,5,23,19,0,80.0,10.0,2.0,10.0,12.0,42.4,0.0
2016,5,23,19,15,40.0,5.0,1.95,9.5,6.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,5,15,148.5,16.5,2.4,8.0,32.0,12.76,1.72
2016,5,24,5,30,297.0,33.0,2.5,8.0,64.0,26.18,17.26
2016,5,24,5,45,395.0,43.0,2.65,8.5,108.5,32.95,24.04
2016,5,24,6,0,493.0,53.0,2.8,9.0,153.0,39.38,30.17
2016,5,24,6,15,555.5,60.0,2.8,9.0,203.0,42.85,33.5
2016,5,24,6,30,618.0,67.0,2.8,9.0,253.0,46.16,36.52
2016,5,24,6,45,663.5,72.0,2.85,9.5,306.0,47.69,37.75
2016,5,24,7,0,709.0,77.0,2.9,10.0,359.0,54.35,43.53
2016,5,24,7,15,739.5,81.0,2.9,10.5,411.5,80.18,46.84
2016,5,24,7,30,770.0,85.0,2.9,11.0,464.0,125.03,69.76
2016,5,24,7,45,522.0,167.0,2.9,11.5,436.5,191.23,131.41
2016,5,24,8,0,274.0,249.0,2.9,12.0,409.0,241.58,182.99
2016,5,24,8,15,280.5,271.5,2.9,12.0,446.5,277.65,212.65
2016,5,24,8,30,287.0,294.0,2.9,12.0,484.0,314.7,243.29
2016,5,24,8,45,275.0,319.0,2.95,12.5,511.0,348.16,270.86
2016,5,24,9,0,263.0,344.0,3.0,13.0,538.0,380.7,297.08
2016,5,24,9,15,204.5,369.5,3.05,13.5,525.5,399.07,311.93
2016,5,24,9,30,146.0,395.0,3.1,14.0,513.0,404.59,316.01
2016,5,24,9,45,236.5,401.0,3.15,14.5,600.5,469.98,365.89
2016,5,24,10,0,327.0,407.0,3.2,15.0,688.0,537.64,416.96
2016,5,24,10,15,178.0,383.5,3.25,15.0,537.0,449.1,349.45
2016,5,24,10,30,29.0,360.0,3.3,15.0,386.0,343.55,267.01
2016,5,24,10,45,30.5,373.0,3.4,15.0,401.0,359.92,279.82
2016,5,24,11,0,32.0,386.0,3.5,15.0,416.0,376.62,292.46
2016,5,24,11,15,50.5,423.5,3.55,15.0,471.5,429.12,332.49
2016,5,24,11,30,69.0,461.0,3.6,15.0,527.0,483.71,373.55
2016,5,24,11,45,41.5,359.5,3.65,15.0,399.5,372.27,289.17
2016,5,24,12,0,14.0,258.0,3.7,15.0,272.0,253.84,197.67
2016,5,24,12,15,17.0,297.0,3.75,15.0,314.0,294.25,229.44
2016,5,24,12,30,20.0,336.0,3.8,15.0,356.0,335.27,261.06
2016,5,24,12,45,30.0,372.5,3.85,15.0,401.5,388.47,302.0
2016,5,24,13,0,40.0,409.0,3.9,15.0,447.0,437.54,339.42
2016,5,24,13,15,51.5,418.0,3.9,15.0,466.0,461.48,357.91
2016,5,24,13,30,63.0,427.0,3.9,15.0,485.0,485.82,376.78
2016,5,24,13,45,49.0,394.0,3.9,15.0,438.5,441.55,343.44
2016,5,24,14,0,35.0,361.0,3.9,15.0,392.0,396.34,309.3
2016,5,24,14,15,36.0,350.0,3.9,15.0,380.5,388.46,303.96
2016,5,24,14,30,37.0,339.0,3.9,15.0,369.0,380.34,298.34
2016,5,24,14,45,57.5,342.0,3.9,15.0,386.5,406.29,319.68
2016,5,24,15,0,78.0,345.0,3.9,15.0,404.0,432.19,340.86
2016,5,24,15,15,214.0,316.0,3.9,14.5,464.0,545.34,433.44
2016,5,24,15,30,350.0,287.0,3.9,14.0,524.0,653.17,519.96
2016,5,24,15,45,195.0,263.0,3.9,14.0,393.5,466.32,374.9
2016,5,24,16,0,40.0,239.0,3.9,14.0,263.0,286.23,229.83
2016,5,24,16,15,211.0,214.0,3.85,13.5,323.0,419.61,343.64
2016,5,24,16,30,382.0,189.0,3.8,13.0,383.0,542.19,445.34
2016,5,24,16,45,221.5,177.5,3.8,13.0,287.0,391.19,323.02
2016,5,24,17,0,61.0,166.0,3.8,13.0,191.0,226.09,185.83
2016,5,24,17,15,55.5,144.0,3.65,12.5,165.0,197.12,162.86
2016,5,24,17,30,50.0,122.0,3.5,12.0,139.0,168.16,139.1
2016,5,24,17,45,42.5,101.0,3.4,12.0,113.0,139.25,114.56
2016,5,24,18,0,35.0,80.0,3.3,12.0,87.0,110.45,89.63
2016,5,24,18,15,22.0,60.0,2.95,11.5,64.0,79.99,62.91
2016,5,24,18,30,9.0,40.0,2.6,11.0,41.0,45.46,32.63
2016,5,24,18,45,4.5,23.5,2.3,10.5,24.0,25.1,13.25
2016,5,24,19,0,0.0,7.0,2.0,10.0,7.0,6.67,0.0
2016,5,24,19,15,0.0,3.5,1.9,9.5,3.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,25,5,15,168.0,16.0,2.45,7.0,33.5,12.28,1.84
2016,5,25,5,30,336.0,32.0,2.5,7.0,67.0,25.2,16.52
2016,5,25,5,45,430.5,40.5,2.55,7.5,112.0,30.68,22.11
2016,5,25,6,0,525.0,49.0,2.6,8.0,157.0,35.91,27.16
2016,5,25,6,15,585.5,55.5,2.6,8.5,207.0,39.17,30.22
2016,5,25,6,30,646.0,62.0,2.6,9.0,257.0,42.26,32.98
2016,5,25,6,45,687.5,66.5,2.65,9.5,310.0,48.02,38.05
2016,5,25,7,0,729.0,71.0,2.7,10.0,363.0,49.53,39.19
2016,5,25,7,15,759.0,75.0,2.7,10.5,415.5,77.18,43.31
2016,5,25,7,30,789.0,79.0,2.7,11.0,468.0,122.98,67.07
2016,5,25,7,45,811.5,82.0,2.75,11.5,519.0,170.45,101.44
2016,5,25,8,0,834.0,85.0,2.8,12.0,570.0,220.47,142.98
2016,5,25,8,15,850.5,87.5,2.85,12.5,618.0,277.85,193.07
2016,5,25,8,30,867.0,90.0,2.9,13.0,666.0,329.69,239.31
2016,5,25,8,45,879.5,92.5,3.0,13.5,710.0,381.44,285.34
2016,5,25,9,0,892.0,95.0,3.1,14.0,754.0,433.88,331.05
2016,5,25,9,15,902.0,96.5,3.2,14.5,793.0,484.88,374.54
2016,5,25,9,30,912.0,98.0,3.3,15.0,832.0,535.88,416.84
2016,5,25,9,45,924.5,96.0,3.45,15.5,866.5,585.1,456.8
2016,5,25,10,0,937.0,94.0,3.6,16.0,901.0,634.07,495.54
2016,5,25,10,15,942.5,95.0,3.7,16.0,927.5,680.74,532.37
2016,5,25,10,30,948.0,96.0,3.8,16.0,954.0,726.18,567.55
2016,5,25,10,45,952.0,96.5,3.9,16.5,973.5,768.67,597.42
2016,5,25,11,0,956.0,97.0,4.0,17.0,993.0,809.44,625.16
2016,5,25,11,15,958.0,97.5,4.05,17.0,1005.0,846.74,651.2
2016,5,25,11,30,960.0,98.0,4.1,17.0,1017.0,881.86,675.61
2016,5,25,11,45,961.0,98.0,4.2,17.5,1021.5,913.36,696.37
2016,5,25,12,0,962.0,98.0,4.3,18.0,1026.0,942.35,715.34
2016,5,25,12,15,961.5,98.0,4.35,18.0,1023.0,967.37,732.61
2016,5,25,12,30,961.0,98.0,4.4,18.0,1020.0,989.56,748.2
2016,5,25,12,45,950.0,103.5,4.5,18.0,1007.0,1004.31,759.28
2016,5,25,13,0,939.0,109.0,4.6,18.0,994.0,1015.86,768.34
2016,5,25,13,15,935.5,108.0,4.6,18.0,975.5,1024.92,774.95
2016,5,25,13,30,932.0,107.0,4.6,18.0,957.0,1030.78,779.51
2016,5,25,13,45,928.5,105.0,4.7,18.0,932.0,1032.36,782.25
2016,5,25,14,0,925.0,103.0,4.8,18.0,907.0,1030.68,782.92
2016,5,25,14,15,918.0,102.0,4.85,17.5,875.5,1023.41,780.97
2016,5,25,14,30,911.0,101.0,4.9,17.0,844.0,1013.02,777.0
2016,5,25,14,45,903.5,98.0,4.95,17.0,806.5,996.89,767.62
2016,5,25,15,0,896.0,95.0,5.0,17.0,769.0,977.79,756.25
2016,5,25,15,15,883.5,93.0,5.0,16.5,726.0,952.24,741.44
2016,5,25,15,30,871.0,91.0,5.0,16.0,683.0,924.2,724.81
2016,5,25,15,45,856.5,88.5,5.05,16.0,636.0,891.44,703.62
2016,5,25,16,0,842.0,86.0,5.1,16.0,589.0,856.67,680.82
2016,5,25,16,15,821.0,83.0,5.05,15.5,538.5,821.22,658.01
2016,5,25,16,30,800.0,80.0,5.0,15.0,488.0,777.06,628.36
2016,5,25,16,45,772.5,76.0,4.95,14.5,435.5,725.5,592.56
2016,5,25,17,0,745.0,72.0,4.9,14.0,383.0,673.69,555.78
2016,5,25,17,15,706.5,67.5,4.75,13.5,330.5,613.33,510.91
2016,5,25,17,30,668.0,63.0,4.6,13.0,278.0,554.16,465.63
2016,5,25,17,45,612.0,57.5,4.45,12.5,227.0,488.04,411.37
2016,5,25,18,0,556.0,52.0,4.3,12.0,176.0,421.98,355.16
2016,5,25,18,15,469.0,44.0,4.05,11.5,129.5,339.49,283.02
2016,5,25,18,30,382.0,36.0,3.8,11.0,83.0,264.4,214.95
2016,5,25,18,45,238.5,24.5,3.6,10.5,49.0,165.25,119.18
2016,5,25,19,0,95.0,13.0,3.4,10.0,15.0,51.7,0.0
2016,5,25,19,15,47.5,6.5,3.4,9.5,7.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,26,5,15,141.0,18.0,2.4,8.0,33.0,14.06,3.26
2016,5,26,5,30,282.0,36.0,2.4,8.0,66.0,28.9,19.72
2016,5,26,5,45,378.5,46.5,2.4,8.5,110.0,36.0,26.81
2016,5,26,6,0,475.0,57.0,2.4,9.0,154.0,42.74,33.24
2016,5,26,6,15,538.5,64.5,2.35,9.5,204.5,46.47,36.72
2016,5,26,6,30,602.0,72.0,2.3,10.0,255.0,50.01,39.86
2016,5,26,6,45,646.0,77.5,2.25,10.5,307.0,51.71,41.22
2016,5,26,7,0,690.0,83.0,2.2,11.0,359.0,53.3,42.41
2016,5,26,7,15,721.5,87.5,2.15,11.5,411.5,81.08,46.8
2016,5,26,7,30,753.0,92.0,2.1,12.0,464.0,131.08,74.8
2016,5,26,7,45,778.0,95.0,2.1,12.5,515.0,176.99,107.77
2016,5,26,8,0,803.0,98.0,2.1,13.0,566.0,225.75,147.77
2016,5,26,8,15,821.0,101.0,2.15,13.5,614.0,275.49,191.09
2016,5,26,8,30,839.0,104.0,2.2,14.0,662.0,326.98,236.44
2016,5,26,8,45,854.0,105.5,2.25,14.5,706.0,383.79,285.59
2016,5,26,9,0,869.0,107.0,2.3,15.0,750.0,435.22,329.66
2016,5,26,9,15,879.5,109.0,2.4,15.5,789.0,485.77,372.15
2016,5,26,9,30,890.0,111.0,2.5,16.0,828.0,536.42,413.51
2016,5,26,9,45,897.0,113.5,2.6,16.5,861.0,585.46,452.53
2016,5,26,10,0,904.0,116.0,2.7,17.0,894.0,633.88,489.98
2016,5,26,10,15,910.0,117.0,2.75,17.0,920.5,679.57,525.27
2016,5,26,10,30,916.0,118.0,2.8,17.0,947.0,724.12,559.0
2016,5,26,10,45,919.5,119.0,2.85,17.5,966.5,765.58,588.13
2016,5,26,11,0,923.0,120.0,2.9,18.0,986.0,805.37,614.48
2016,5,26,11,15,925.0,120.5,2.95,18.5,998.0,841.7,638.18
2016,5,26,11,30,927.0,121.0,3.0,19.0,1010.0,875.97,660.27
2016,5,26,11,45,927.0,122.0,3.1,19.5,1014.5,906.79,680.22
2016,5,26,12,0,927.0,123.0,3.2,20.0,1019.0,935.21,698.49
2016,5,26,12,15,926.5,123.0,3.25,20.0,1016.0,959.73,715.12
2016,5,26,12,30,926.0,123.0,3.3,20.0,1013.0,981.56,730.02
2016,5,26,12,45,921.5,124.0,3.4,20.0,1001.5,997.76,741.63
2016,5,26,13,0,917.0,125.0,3.5,20.0,990.0,1010.94,751.39
2016,5,26,13,15,913.5,124.0,3.55,20.0,971.5,1020.03,758.19
2016,5,26,13,30,910.0,123.0,3.6,20.0,953.0,1025.98,763.07
2016,5,26,13,45,904.0,122.0,3.7,20.0,928.0,1026.31,764.73
2016,5,26,14,0,898.0,121.0,3.8,20.0,903.0,1023.48,764.44
2016,5,26,14,15,890.5,119.5,3.85,20.0,871.0,1015.52,760.51
2016,5,26,14,30,883.0,118.0,3.9,20.0,839.0,1004.52,754.68
2016,5,26,14,45,872.5,116.0,3.95,20.0,801.0,987.1,744.61
2016,5,26,15,0,862.0,114.0,4.0,20.0,763.0,966.9,732.74
2016,5,26,15,15,849.0,111.5,4.05,19.5,720.5,949.42,724.18
2016,5,26,15,30,836.0,109.0,4.1,19.0,678.0,921.16,708.08
2016,5,26,15,45,818.5,106.0,4.15,19.0,630.5,885.93,685.68
2016,5,26,16,0,801.0,103.0,4.2,19.0,583.0,848.84,661.78
2016,5,26,16,15,779.0,99.5,4.2,18.5,533.0,805.64,634.19
2016,5,26,16,30,757.0,96.0,4.2,18.0,483.0,761.28,605.3
2016,5,26,16,45,727.0,91.5,4.2,17.5,431.0,712.48,572.48
2016,5,26,17,0,697.0,87.0,4.2,17.0,379.0,659.96,536.04
2016,5,26,17,15,656.0,81.5,4.1,16.5,326.5,598.54,491.39
2016,5,26,17,30,615.0,76.0,4.0,16.0,274.0,538.63,445.54
2016,5,26,17,45,556.5,68.5,3.9,15.5,223.5,466.84,388.03
2016,5,26,18,0,498.0,61.0,3.8,15.0,173.0,398.77,331.34
2016,5,26,18,15,409.0,51.0,3.55,14.0,127.5,314.97,259.91
2016,5,26,18,30,320.0,41.0,3.3,13.0,82.0,238.65,192.49
2016,5,26,18,45,191.0,27.0,3.1,12.5,48.5,145.52,105.02
2016,5,26,19,0,62.0,13.0,2.9,12.0,15.0,38.13,0.0
2016,5,26,19,15,31.0,6.5,2.85,11.5,7.5,6.2,0.0
2016,5,26,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,27,5,15,134.0,19.0,1.75,8.0,33.5,14.85,4.08
2016,5,27,5,30,268.0,38.0,1.8,8.0,67.0,29.54,20.33
2016,5,27,5,45,372.0,48.0,1.9,8.5,112.0,37.33,28.02
2016,5,27,6,0,476.0,58.0,2.0,9.0,157.0,43.57,34.01
2016,5,27,6,15,540.5,66.0,1.95,9.5,207.5,47.69,37.84
2016,5,27,6,30,605.0,74.0,1.9,10.0,258.0,51.58,41.29
2016,5,27,6,45,653.0,78.5,1.85,11.0,311.5,52.45,41.8
2016,5,27,7,0,701.0,83.0,1.8,12.0,365.0,53.29,42.23
2016,5,27,7,15,732.5,87.5,1.7,12.5,417.5,82.39,47.02
2016,5,27,7,30,764.0,92.0,1.6,13.0,470.0,132.92,75.39
2016,5,27,7,45,790.0,95.0,1.5,14.0,522.0,179.51,108.5
2016,5,27,8,0,816.0,98.0,1.4,15.0,574.0,229.06,148.42
2016,5,27,8,15,833.5,101.0,1.3,15.5,622.0,279.31,191.47
2016,5,27,8,30,851.0,104.0,1.2,16.0,670.0,331.27,236.2
2016,5,27,8,45,866.0,105.5,1.15,17.0,714.5,388.65,283.98
2016,5,27,9,0,881.0,107.0,1.1,18.0,759.0,440.64,326.34
2016,5,27,9,15,891.0,108.5,1.05,18.5,798.0,491.13,366.84
2016,5,27,9,30,901.0,110.0,1.0,19.0,837.0,541.63,405.87
2016,5,27,9,45,912.0,109.5,1.0,19.5,871.0,590.84,442.95
2016,5,27,10,0,923.0,109.0,1.0,20.0,905.0,639.71,478.56
2016,5,27,10,15,928.5,110.5,1.1,20.5,931.5,686.25,512.37
2016,5,27,10,30,934.0,112.0,1.2,21.0,958.0,731.59,544.55
2016,5,27,10,45,939.5,111.5,1.3,21.5,978.0,773.82,573.05
2016,5,27,11,0,945.0,111.0,1.4,22.0,998.0,814.46,599.21
2016,5,27,11,15,947.0,111.5,1.5,22.0,1010.0,851.47,623.97
2016,5,27,11,30,949.0,112.0,1.6,22.0,1022.0,886.35,647.3
2016,5,27,11,45,951.0,111.0,1.75,22.5,1027.0,917.6,667.55
2016,5,27,12,0,953.0,110.0,1.9,23.0,1032.0,946.43,686.19
2016,5,27,12,15,952.0,110.0,2.0,23.0,1028.5,970.94,702.82
2016,5,27,12,30,951.0,110.0,2.1,23.0,1025.0,992.65,717.75
2016,5,27,12,45,948.0,110.0,2.25,23.0,1014.0,1009.56,730.28
2016,5,27,13,0,945.0,110.0,2.4,23.0,1003.0,1023.39,740.96
2016,5,27,13,15,941.5,109.5,2.55,23.0,984.5,1033.08,749.1
2016,5,27,13,30,938.0,109.0,2.7,23.0,966.0,1039.56,755.31
2016,5,27,13,45,931.5,108.0,2.85,23.0,940.0,1039.32,757.3
2016,5,27,14,0,925.0,107.0,3.0,23.0,914.0,1035.85,757.32
2016,5,27,14,15,918.0,106.0,3.1,23.0,881.5,1028.69,754.59
2016,5,27,14,30,911.0,105.0,3.2,23.0,849.0,1018.41,749.94
2016,5,27,14,45,900.0,103.5,3.3,23.0,811.0,1000.66,740.43
2016,5,27,15,0,889.0,102.0,3.4,23.0,773.0,980.06,729.09
2016,5,27,15,15,876.5,99.5,3.45,22.5,729.5,954.21,715.25
2016,5,27,15,30,864.0,97.0,3.5,22.0,686.0,925.87,699.64
2016,5,27,15,45,848.0,94.5,3.6,21.5,638.5,892.04,680.38
2016,5,27,16,0,832.0,92.0,3.7,21.0,591.0,863.89,664.83
2016,5,27,16,15,810.5,88.5,3.7,20.5,540.5,820.29,637.5
2016,5,27,16,30,789.0,85.0,3.7,20.0,490.0,775.47,608.89
2016,5,27,16,45,761.5,81.0,3.75,20.0,438.0,724.31,574.09
2016,5,27,17,0,734.0,77.0,3.8,20.0,386.0,672.87,538.36
2016,5,27,17,15,694.5,72.0,3.65,19.0,333.0,611.54,495.46
2016,5,27,17,30,655.0,67.0,3.5,18.0,280.0,555.42,454.77
2016,5,27,17,45,598.0,61.0,3.35,17.5,229.0,484.93,398.99
2016,5,27,18,0,541.0,55.0,3.2,17.0,178.0,418.06,343.94
2016,5,27,18,15,454.5,46.5,2.85,16.0,131.5,335.64,274.39
2016,5,27,18,30,368.0,38.0,2.5,15.0,85.0,260.52,208.5
2016,5,27,18,45,233.0,25.5,2.15,14.5,51.0,166.04,120.54
2016,5,27,19,0,98.0,13.0,1.8,14.0,17.0,53.21,0.0
2016,5,27,19,15,49.0,6.5,1.7,13.5,8.5,6.2,0.0
2016,5,27,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,28,5,15,153.5,17.5,0.95,10.5,34.5,13.5,3.37
2016,5,28,5,30,307.0,35.0,1.1,11.0,69.0,27.81,18.61
2016,5,28,5,45,402.0,44.5,1.25,11.5,113.5,34.06,24.8
2016,5,28,6,0,497.0,54.0,1.4,12.0,158.0,40.0,30.41
2016,5,28,6,15,558.5,61.0,1.3,12.5,208.0,43.46,33.6
2016,5,28,6,30,620.0,68.0,1.2,13.0,258.0,46.74,36.47
2016,5,28,6,45,663.0,73.5,1.2,14.0,310.5,48.61,37.89
2016,5,28,7,0,706.0,79.0,1.2,15.0,363.0,50.35,39.13
2016,5,28,7,15,736.5,83.5,1.1,16.0,415.5,85.75,48.67
2016,5,28,7,30,767.0,88.0,1.0,17.0,468.0,130.77,72.09
2016,5,28,7,45,789.5,91.5,0.95,18.0,518.5,177.41,104.94
2016,5,28,8,0,812.0,95.0,0.9,19.0,569.0,226.63,144.05
2016,5,28,8,15,829.0,98.0,0.9,19.5,617.0,276.51,186.07
2016,5,28,8,30,846.0,101.0,0.9,20.0,665.0,328.04,229.75
2016,5,28,8,45,859.0,103.5,0.95,20.5,708.5,385.27,277.33
2016,5,28,9,0,872.0,106.0,1.0,21.0,752.0,436.87,319.68
2016,5,28,9,15,882.0,108.0,1.1,21.0,791.0,487.27,361.02
2016,5,28,9,30,892.0,110.0,1.2,21.0,830.0,537.71,401.38
2016,5,28,9,45,899.0,112.0,1.3,21.5,862.5,586.36,438.64
2016,5,28,10,0,906.0,114.0,1.4,22.0,895.0,634.37,474.39
2016,5,28,10,15,911.5,115.0,1.5,22.0,921.5,679.75,508.37
2016,5,28,10,30,917.0,116.0,1.6,22.0,948.0,723.96,540.87
2016,5,28,10,45,920.0,118.0,1.7,22.5,967.5,765.89,569.43
2016,5,28,11,0,923.0,120.0,1.8,23.0,987.0,806.13,595.44
2016,5,28,11,15,925.0,120.5,1.9,23.0,999.0,842.43,619.8
2016,5,28,11,30,927.0,121.0,2.0,23.0,1011.0,876.66,642.77
2016,5,28,11,45,926.0,122.0,2.15,23.5,1015.0,906.6,662.09
2016,5,28,12,0,925.0,123.0,2.3,24.0,1019.0,934.1,679.79
2016,5,28,12,15,924.5,123.0,2.4,24.0,1015.5,958.56,696.39
2016,5,28,12,30,924.0,123.0,2.5,24.0,1012.0,980.35,711.34
2016,5,28,12,45,919.0,124.0,2.7,24.0,1000.5,996.05,723.39
2016,5,28,13,0,914.0,125.0,2.9,24.0,989.0,1008.73,733.6
2016,5,28,13,15,910.0,124.0,3.05,23.5,970.5,1017.32,742.27
2016,5,28,13,30,906.0,123.0,3.2,23.0,952.0,1022.78,749.06
2016,5,28,13,45,898.0,123.0,3.35,23.0,926.0,1022.18,750.56
2016,5,28,14,0,890.0,123.0,3.5,23.0,900.0,1018.46,750.14
2016,5,28,14,15,882.0,121.5,3.6,22.5,868.0,1010.09,747.84
2016,5,28,14,30,874.0,120.0,3.7,22.0,836.0,998.72,743.63
2016,5,28,14,45,862.0,118.5,3.85,22.0,797.5,980.54,733.79
2016,5,28,15,0,850.0,117.0,4.0,22.0,759.0,959.65,722.14
2016,5,28,15,15,836.5,114.5,4.05,21.5,716.5,942.07,713.54
2016,5,28,15,30,823.0,112.0,4.1,21.0,674.0,913.64,697.4
2016,5,28,15,45,803.5,109.5,4.2,21.0,626.5,877.51,674.7
2016,5,28,16,0,784.0,107.0,4.3,21.0,579.0,839.64,650.55
2016,5,28,16,15,760.5,103.5,4.3,20.5,529.0,795.64,622.48
2016,5,28,16,30,737.0,100.0,4.3,20.0,479.0,754.67,596.15
2016,5,28,16,45,704.5,95.5,4.3,19.5,427.0,700.79,559.63
2016,5,28,17,0,672.0,91.0,4.3,19.0,375.0,647.15,522.51
2016,5,28,17,15,630.0,85.0,4.1,18.5,323.5,585.27,477.42
2016,5,28,17,30,588.0,79.0,3.9,18.0,272.0,525.02,431.13
2016,5,28,17,45,527.0,71.5,3.7,17.5,221.5,452.61,373.37
2016,5,28,18,0,466.0,64.0,3.5,17.0,171.0,384.1,316.75
2016,5,28,18,15,380.5,53.5,3.15,16.0,126.5,302.86,248.08
2016,5,28,18,30,295.0,43.0,2.8,15.0,82.0,227.64,182.46
2016,5,28,18,45,177.0,28.5,2.5,14.5,49.0,142.84,104.28
2016,5,28,19,0,59.0,14.0,2.2,14.0,16.0,38.0,0.0
2016,5,28,19,15,29.5,7.0,2.05,13.5,8.0,6.67,0.0
2016,5,28,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,29,5,15,129.5,19.0,1.5,10.5,33.5,14.82,4.47
2016,5,29,5,30,259.0,38.0,1.6,11.0,67.0,29.48,20.07
2016,5,29,5,45,354.5,48.5,1.75,11.5,110.0,37.63,27.97
2016,5,29,6,0,450.0,59.0,1.9,12.0,153.0,44.29,34.24
2016,5,29,6,15,512.5,67.0,1.9,12.5,202.5,48.36,37.98
2016,5,29,6,30,575.0,75.0,1.9,13.0,252.0,52.21,41.34
2016,5,29,6,45,620.5,81.0,1.9,13.5,304.0,54.19,42.92
2016,5,29,7,0,666.0,87.0,1.9,14.0,356.0,56.02,44.3
2016,5,29,7,15,698.0,92.0,1.8,14.5,407.5,85.86,49.66
2016,5,29,7,30,730.0,97.0,1.7,15.0,459.0,129.74,73.26
2016,5,29,7,45,754.0,101.0,1.6,15.5,509.5,180.71,110.44
2016,5,29,8,0,778.0,105.0,1.5,16.0,560.0,228.76,149.33
2016,5,29,8,15,796.5,108.0,1.5,16.5,607.5,277.24,190.77
2016,5,29,8,30,815.0,111.0,1.5,17.0,655.0,327.55,234.13
2016,5,29,8,45,829.0,113.5,1.55,18.0,698.5,377.52,276.49
2016,5,29,9,0,843.0,116.0,1.6,19.0,742.0,428.47,318.54
2016,5,29,9,15,854.0,118.5,1.65,19.5,780.5,483.72,363.09
2016,5,29,9,30,865.0,121.0,1.7,20.0,819.0,533.76,402.59
2016,5,29,9,45,876.0,121.0,1.75,20.5,852.5,581.73,439.51
2016,5,29,10,0,887.0,121.0,1.8,21.0,886.0,629.42,475.17
2016,5,29,10,15,893.0,122.0,1.95,21.0,912.5,674.31,509.45
2016,5,29,10,30,899.0,123.0,2.1,21.0,939.0,718.11,542.34
2016,5,29,10,45,903.0,124.5,2.25,21.5,958.5,759.65,571.56
2016,5,29,11,0,907.0,126.0,2.4,22.0,978.0,799.6,598.07
2016,5,29,11,15,909.0,126.5,2.5,22.0,990.0,835.37,622.4
2016,5,29,11,30,911.0,127.0,2.6,22.0,1002.0,869.12,645.33
2016,5,29,11,45,911.5,127.5,2.75,22.0,1006.5,899.46,666.33
2016,5,29,12,0,912.0,128.0,2.9,22.0,1011.0,927.48,685.82
2016,5,29,12,15,911.5,128.0,2.95,22.0,1008.0,951.7,702.07
2016,5,29,12,30,911.0,128.0,3.0,22.0,1005.0,973.29,716.66
2016,5,29,12,45,905.0,130.0,3.15,22.0,993.5,988.84,728.16
2016,5,29,13,0,899.0,132.0,3.3,22.0,982.0,1001.42,737.84
2016,5,29,13,15,895.5,131.0,3.4,22.0,964.5,1010.46,744.93
2016,5,29,13,30,892.0,130.0,3.5,22.0,947.0,1016.42,750.15
2016,5,29,13,45,887.0,128.5,3.6,22.0,922.0,1017.29,752.15
2016,5,29,14,0,882.0,127.0,3.7,22.0,897.0,1015.06,752.25
2016,5,29,14,15,874.5,125.0,3.75,22.0,866.0,1006.77,748.1
2016,5,29,14,30,867.0,123.0,3.8,22.0,835.0,995.47,742.1
2016,5,29,14,45,857.5,121.0,3.85,22.0,797.5,979.31,732.94
2016,5,29,15,0,848.0,119.0,3.9,22.0,760.0,968.93,727.81
2016,5,29,15,15,835.0,116.5,3.9,21.5,718.0,943.45,713.5
2016,5,29,15,30,822.0,114.0,3.9,21.0,676.0,915.56,697.57
2016,5,29,15,45,804.5,110.5,3.9,21.0,629.0,880.15,674.98
2016,5,29,16,0,787.0,107.0,3.9,21.0,582.0,842.9,650.97
2016,5,29,16,15,764.5,103.5,3.85,20.5,532.5,799.71,623.45
2016,5,29,16,30,742.0,100.0,3.8,20.0,483.0,759.45,597.65
2016,5,29,16,45,712.5,95.0,3.75,19.5,431.5,707.21,562.49
2016,5,29,17,0,683.0,90.0,3.7,19.0,380.0,654.97,526.56
2016,5,29,17,15,642.0,84.5,3.55,18.5,328.0,594.04,482.68
2016,5,29,17,30,601.0,79.0,3.4,18.0,276.0,534.62,437.6
2016,5,29,17,45,544.0,71.0,3.3,17.5,226.0,463.64,381.58
2016,5,29,18,0,487.0,63.0,3.2,17.0,176.0,396.26,326.32
2016,5,29,18,15,401.0,53.0,2.9,16.0,130.5,314.32,257.35
2016,5,29,18,30,315.0,43.0,2.6,15.0,85.0,239.51,192.16
2016,5,29,18,45,193.5,29.0,2.35,14.5,51.5,151.23,111.53
2016,5,29,19,0,72.0,15.0,2.1,14.0,18.0,44.49,0.0
2016,5,29,19,15,36.0,7.5,2.1,13.5,9.0,20.62,0.0
2016,5,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,30,5,15,153.0,18.0,0.7,9.5,35.5,13.88,4.07
2016,5,30,5,30,306.0,36.0,0.7,10.0,71.0,28.65,19.5
2016,5,30,5,45,404.0,45.5,0.75,11.0,116.0,34.87,25.62
2016,5,30,6,0,502.0,55.0,0.8,12.0,161.0,40.78,31.15
2016,5,30,6,15,564.0,62.0,0.75,12.5,211.5,44.21,34.3
2016,5,30,6,30,626.0,69.0,0.7,13.0,262.0,47.46,37.13
2016,5,30,6,45,671.0,73.5,0.7,13.5,315.0,48.56,37.94
2016,5,30,7,0,716.0,78.0,0.7,14.0,368.0,54.9,43.34
2016,5,30,7,15,746.5,82.5,0.75,15.0,420.5,86.8,48.81
2016,5,30,7,30,777.0,87.0,0.8,16.0,473.0,132.3,72.94
2016,5,30,7,45,801.0,90.0,0.85,17.0,524.5,179.21,106.23
2016,5,30,8,0,825.0,93.0,0.9,18.0,576.0,228.86,145.94
2016,5,30,8,15,842.0,95.5,0.95,18.5,624.0,278.94,188.46
2016,5,30,8,30,859.0,98.0,1.0,19.0,672.0,337.09,237.51
2016,5,30,8,45,873.0,100.0,1.05,20.0,716.5,388.45,280.39
2016,5,30,9,0,887.0,102.0,1.1,21.0,761.0,440.64,322.8
2016,5,30,9,15,897.0,104.0,1.2,21.5,800.0,491.68,363.99
2016,5,30,9,30,907.0,106.0,1.3,22.0,839.0,542.74,404.02
2016,5,30,9,45,914.0,108.0,1.45,22.5,872.0,592.01,441.92
2016,5,30,10,0,921.0,110.0,1.6,23.0,905.0,640.61,478.34
2016,5,30,10,15,926.5,111.0,1.7,23.5,931.5,686.57,511.68
2016,5,30,10,30,932.0,112.0,1.8,24.0,958.0,731.32,543.38
2016,5,30,10,45,935.0,113.5,1.95,24.5,977.5,773.35,571.99
2016,5,30,11,0,938.0,115.0,2.1,25.0,997.0,813.65,598.25
2016,5,30,11,15,940.0,115.5,2.2,25.0,1009.5,850.4,622.77
2016,5,30,11,30,942.0,116.0,2.3,25.0,1022.0,885.04,645.86
2016,5,30,11,45,942.5,116.5,2.4,25.0,1026.0,916.19,666.63
2016,5,30,12,0,943.0,117.0,2.5,25.0,1030.0,944.92,685.86
2016,5,30,12,15,942.0,117.0,2.6,25.0,1027.0,969.29,702.3
2016,5,30,12,30,941.0,117.0,2.7,25.0,1024.0,990.91,717.07
2016,5,30,12,45,938.5,116.5,2.85,25.0,1013.0,1007.77,729.31
2016,5,30,13,0,936.0,116.0,3.0,25.0,1002.0,1021.58,739.73
2016,5,30,13,15,932.5,115.5,3.1,25.0,984.0,1031.31,747.21
2016,5,30,13,30,929.0,115.0,3.2,25.0,966.0,1037.87,752.81
2016,5,30,13,45,923.0,114.0,3.35,25.0,940.5,1038.25,754.96
2016,5,30,14,0,917.0,113.0,3.5,25.0,915.0,1035.43,755.16
2016,5,30,14,15,909.5,111.5,3.6,24.5,883.0,1027.42,753.19
2016,5,30,14,30,902.0,110.0,3.7,24.0,851.0,1016.32,749.3
2016,5,30,14,45,892.0,108.5,3.8,24.0,813.0,999.77,740.4
2016,5,30,15,0,882.0,107.0,3.9,24.0,775.0,980.4,729.67
2016,5,30,15,15,869.0,104.5,3.95,23.5,732.0,954.34,715.55
2016,5,30,15,30,856.0,102.0,4.0,23.0,689.0,925.84,699.68
2016,5,30,15,45,840.0,99.5,4.1,23.0,642.0,900.23,684.62
2016,5,30,16,0,824.0,97.0,4.2,23.0,595.0,864.65,662.45
2016,5,30,16,15,802.5,93.5,4.2,22.5,544.5,821.36,635.41
2016,5,30,16,30,781.0,90.0,4.2,22.0,494.0,776.86,607.05
2016,5,30,16,45,753.0,86.0,4.2,21.5,442.0,725.59,573.14
2016,5,30,17,0,725.0,82.0,4.2,21.0,390.0,674.07,538.23
2016,5,30,17,15,686.0,77.0,4.0,20.0,337.5,617.4,498.84
2016,5,30,17,30,647.0,72.0,3.8,19.0,285.0,558.37,455.79
2016,5,30,17,45,591.5,65.0,3.65,18.5,234.0,487.76,400.25
2016,5,30,18,0,536.0,58.0,3.5,18.0,183.0,420.62,345.34
2016,5,30,18,15,451.0,49.5,3.1,17.0,136.5,338.94,276.72
2016,5,30,18,30,366.0,41.0,2.7,16.0,90.0,264.24,211.61
2016,5,30,18,45,235.0,28.5,2.35,15.5,55.0,171.73,127.53
2016,5,30,19,0,104.0,16.0,2.0,15.0,20.0,75.28,0.0
2016,5,30,19,15,52.0,8.0,1.9,14.5,10.0,27.15,0.0
2016,5,30,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,31,4,45,36.0,5.0,0.55,11.5,5.5,0.0,0.0
2016,5,31,5,0,72.0,10.0,0.5,12.0,11.0,9.53,0.0
2016,5,31,5,15,222.5,21.5,0.45,12.5,43.0,17.14,6.41
2016,5,31,5,30,373.0,33.0,0.4,13.0,75.0,25.84,16.84
2016,5,31,5,45,465.0,41.0,0.4,14.0,121.0,30.88,21.79
2016,5,31,6,0,557.0,49.0,0.4,15.0,167.0,35.69,26.27
2016,5,31,6,15,615.5,55.0,0.3,15.5,218.0,38.58,28.91
2016,5,31,6,30,674.0,61.0,0.2,16.0,269.0,45.4,34.89
2016,5,31,6,45,713.0,65.5,0.15,17.0,322.0,47.04,36.09
2016,5,31,7,0,752.0,70.0,0.1,18.0,375.0,48.6,37.17
2016,5,31,7,15,780.5,73.5,0.25,19.0,427.5,81.77,42.73
2016,5,31,7,30,809.0,77.0,0.4,20.0,480.0,128.02,66.85
2016,5,31,7,45,829.5,80.5,0.55,21.0,531.0,176.43,100.97
2016,5,31,8,0,850.0,84.0,0.7,22.0,582.0,234.21,146.66
2016,5,31,8,15,866.0,86.5,0.75,22.5,630.0,285.04,189.06
2016,5,31,8,30,882.0,89.0,0.8,23.0,678.0,337.3,232.97
2016,5,31,8,45,893.5,91.5,0.85,23.5,722.0,389.23,276.22
2016,5,31,9,0,905.0,94.0,0.9,24.0,766.0,441.75,318.88
2016,5,31,9,15,915.0,95.5,1.0,24.5,805.5,493.17,359.82
2016,5,31,9,30,925.0,97.0,1.1,25.0,845.0,544.59,399.56
2016,5,31,9,45,929.0,100.0,1.25,25.5,877.5,593.81,436.92
2016,5,31,10,0,933.0,103.0,1.4,26.0,910.0,642.09,472.61
2016,5,31,10,15,938.5,104.5,1.55,26.0,936.5,688.91,507.41
2016,5,31,10,30,944.0,106.0,1.7,26.0,963.0,734.53,540.74
2016,5,31,10,45,947.5,107.0,1.9,26.5,983.0,776.89,569.47
2016,5,31,11,0,951.0,108.0,2.1,27.0,1003.0,817.53,596.09
2016,5,31,11,15,953.5,108.5,2.25,27.0,1015.5,855.05,621.31
2016,5,31,11,30,956.0,109.0,2.4,27.0,1028.0,890.47,645.11
2016,5,31,11,45,956.0,109.5,2.55,27.0,1032.5,921.53,666.06
2016,5,31,12,0,956.0,110.0,2.7,27.0,1037.0,950.09,685.45
2016,5,31,12,15,955.5,110.0,2.8,27.0,1034.0,975.14,702.21
2016,5,31,12,30,955.0,110.0,2.9,27.0,1031.0,997.42,717.27
2016,5,31,12,45,952.5,110.0,3.05,27.0,1020.5,1014.92,729.78
2016,5,31,13,0,950.0,110.0,3.2,27.0,1010.0,1029.35,740.46
2016,5,31,13,15,946.5,109.0,3.3,27.0,991.5,1038.67,747.6
2016,5,31,13,30,943.0,108.0,3.4,27.0,973.0,1044.75,752.82
2016,5,31,13,45,938.0,107.0,3.5,27.0,948.0,1046.1,755.15
2016,5,31,14,0,933.0,106.0,3.6,27.0,923.0,1044.21,755.55
2016,5,31,14,15,926.0,104.5,3.65,27.0,891.0,1036.6,752.02
2016,5,31,14,30,919.0,103.0,3.7,27.0,859.0,1025.84,746.6
2016,5,31,14,45,910.0,101.5,3.75,27.0,821.0,1010.06,738.02
2016,5,31,15,0,901.0,100.0,3.8,27.0,783.0,991.38,727.63
2016,5,31,15,15,889.0,97.5,3.8,26.5,740.0,965.93,713.9
2016,5,31,15,30,877.0,95.0,3.8,26.0,697.0,937.93,698.44
2016,5,31,15,45,861.0,92.5,3.8,26.0,650.0,903.92,677.45
2016,5,31,16,0,845.0,90.0,3.8,26.0,603.0,867.95,655.01
2016,5,31,16,15,824.5,87.0,3.75,25.5,552.5,833.14,634.2
2016,5,31,16,30,804.0,84.0,3.7,25.0,502.0,789.46,606.82
2016,5,31,16,45,776.5,80.5,3.65,24.5,449.5,738.5,573.74
2016,5,31,17,0,749.0,77.0,3.6,24.0,397.0,687.24,539.69
2016,5,31,17,15,711.0,72.5,3.3,23.0,344.0,627.07,498.21
2016,5,31,17,30,673.0,68.0,3.0,22.0,291.0,571.89,459.08
2016,5,31,17,45,618.0,62.0,2.75,21.5,239.5,501.82,404.84
2016,5,31,18,0,563.0,56.0,2.5,21.0,188.0,435.15,351.25
2016,5,31,18,15,478.5,48.0,2.2,20.0,141.0,353.15,283.85
2016,5,31,18,30,394.0,40.0,1.9,19.0,94.0,278.1,219.67
2016,5,31,18,45,258.5,28.0,1.6,18.0,57.5,182.51,134.92
2016,5,31,19,0,123.0,16.0,1.3,17.0,21.0,83.68,0.0
2016,5,31,19,15,61.5,8.0,1.25,16.5,10.5,30.79,0.0
2016,5,31,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,1,4,45,27.5,5.0,1.2,12.0,5.5,0.0,0.0
2016,6,1,5,0,55.0,10.0,1.2,12.0,11.0,9.53,0.0
2016,6,1,5,15,203.5,22.5,1.5,12.5,43.0,18.04,7.18
2016,6,1,5,30,352.0,35.0,1.8,13.0,75.0,27.65,18.36
2016,6,1,5,45,446.0,44.0,2.1,14.0,121.0,33.49,24.02
2016,6,1,6,0,540.0,53.0,2.4,15.0,167.0,39.04,29.16
2016,6,1,6,15,600.5,59.0,2.4,15.5,218.5,41.75,31.63
2016,6,1,6,30,661.0,65.0,2.4,16.0,270.0,44.35,33.86
2016,6,1,6,45,702.0,70.0,2.4,16.5,323.0,50.71,39.32
2016,6,1,7,0,743.0,75.0,2.4,17.0,376.0,52.51,40.67
2016,6,1,7,15,773.0,79.0,2.4,17.5,429.5,86.34,46.76
2016,6,1,7,30,803.0,83.0,2.4,18.0,483.0,132.7,71.69
2016,6,1,7,45,825.0,86.0,2.4,19.0,534.5,180.61,106.03
2016,6,1,8,0,847.0,89.0,2.4,20.0,586.0,231.03,146.73
2016,6,1,8,15,863.5,92.0,2.35,20.5,634.5,289.19,195.85
2016,6,1,8,30,880.0,95.0,2.3,21.0,683.0,341.89,241.06
2016,6,1,8,45,893.0,97.0,2.3,22.0,727.5,393.87,284.87
2016,6,1,9,0,906.0,99.0,2.3,23.0,772.0,446.58,328.06
2016,6,1,9,15,916.0,101.0,2.3,23.5,811.5,498.46,369.98
2016,6,1,9,30,926.0,103.0,2.3,24.0,851.0,550.36,410.6
2016,6,1,9,45,929.0,107.0,2.3,24.5,883.5,599.93,448.21
2016,6,1,10,0,932.0,111.0,2.3,25.0,916.0,648.49,483.89
2016,6,1,10,15,937.5,112.0,2.35,25.0,943.5,694.89,518.31
2016,6,1,10,30,943.0,113.0,2.4,25.0,971.0,740.08,551.14
2016,6,1,10,45,945.5,115.0,2.45,25.5,990.5,782.59,579.39
2016,6,1,11,0,948.0,117.0,2.5,26.0,1010.0,823.33,605.2
2016,6,1,11,15,950.5,118.0,2.6,26.0,1022.5,861.27,630.48
2016,6,1,11,30,953.0,119.0,2.7,26.0,1035.0,897.14,654.32
2016,6,1,11,45,951.5,120.5,2.8,26.5,1039.5,927.85,673.41
2016,6,1,12,0,950.0,122.0,2.9,27.0,1044.0,956.03,690.83
2016,6,1,12,15,949.5,122.0,3.0,27.0,1041.0,981.12,707.61
2016,6,1,12,30,949.0,122.0,3.1,27.0,1038.0,1003.47,722.72
2016,6,1,12,45,733.5,261.5,3.25,27.0,965.0,967.23,700.46
2016,6,1,13,0,518.0,401.0,3.4,27.0,892.0,912.39,659.58
2016,6,1,13,15,715.5,268.0,3.5,26.5,932.5,986.81,717.92
2016,6,1,13,30,913.0,135.0,3.6,26.0,973.0,1042.89,756.54
2016,6,1,13,45,905.0,135.0,3.75,26.0,947.0,1042.6,757.71
2016,6,1,14,0,897.0,135.0,3.9,26.0,921.0,1039.18,757.4
2016,6,1,14,15,758.0,202.0,3.95,25.5,849.5,989.11,727.29
2016,6,1,14,30,619.0,269.0,4.0,25.0,778.0,921.49,683.65
2016,6,1,14,45,739.0,198.5,4.05,25.0,779.0,963.78,715.66
2016,6,1,15,0,859.0,128.0,4.1,25.0,780.0,991.08,735.36
2016,6,1,15,15,845.5,125.0,4.05,24.5,737.0,964.57,720.06
2016,6,1,15,30,832.0,122.0,4.0,24.0,694.0,935.59,703.44
2016,6,1,15,45,815.5,118.0,4.0,24.0,647.0,900.45,681.42
2016,6,1,16,0,799.0,114.0,4.0,24.0,600.0,863.36,657.92
2016,6,1,16,15,776.0,110.0,3.85,23.5,549.5,818.91,629.56
2016,6,1,16,30,753.0,106.0,3.7,23.0,499.0,777.85,603.27
2016,6,1,16,45,725.5,100.5,3.6,22.5,446.5,726.3,569.13
2016,6,1,17,0,698.0,95.0,3.5,22.0,394.0,674.56,534.15
2016,6,1,17,15,657.0,89.0,3.2,21.0,341.5,612.42,490.71
2016,6,1,17,30,616.0,83.0,2.9,20.0,289.0,551.7,445.97
2016,6,1,17,45,561.5,75.0,2.6,19.5,238.0,481.58,391.18
2016,6,1,18,0,507.0,67.0,2.3,19.0,187.0,414.72,337.04
2016,6,1,18,15,420.5,57.0,2.0,18.0,140.0,331.19,268.1
2016,6,1,18,30,334.0,47.0,1.7,17.0,93.0,254.35,202.41
2016,6,1,18,45,167.0,34.5,1.45,16.5,57.5,147.36,109.44
2016,6,1,19,0,0.0,22.0,1.2,16.0,22.0,24.62,0.0
2016,6,1,19,15,0.0,11.0,1.15,15.5,11.0,10.48,0.0
2016,6,1,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,5.5,0.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,0.0,11.0,0.8,12.0,11.0,10.48,0.0
2016,6,2,5,15,154.0,25.0,0.85,12.5,42.5,19.67,8.52
2016,6,2,5,30,308.0,39.0,0.9,13.0,74.0,31.43,21.67
2016,6,2,5,45,404.5,49.0,1.0,13.5,120.0,37.97,28.08
2016,6,2,6,0,501.0,59.0,1.1,14.0,166.0,44.2,33.91
2016,6,2,6,15,564.0,66.5,1.1,14.5,217.0,47.89,37.26
2016,6,2,6,30,627.0,74.0,1.1,15.0,268.0,51.38,40.28
2016,6,2,6,45,672.0,79.0,1.1,15.5,321.5,52.66,41.22
2016,6,2,7,0,717.0,84.0,1.1,16.0,375.0,53.86,42.04
2016,6,2,7,15,748.5,88.5,1.05,17.0,428.5,93.42,53.1
2016,6,2,7,30,780.0,93.0,1.0,18.0,482.0,139.01,77.46
2016,6,2,7,45,804.5,96.0,0.95,19.0,534.0,186.05,110.72
2016,6,2,8,0,829.0,99.0,0.9,20.0,586.0,235.89,150.21
2016,6,2,8,15,846.5,102.0,0.95,20.5,634.5,286.61,192.82
2016,6,2,8,30,864.0,105.0,1.0,21.0,683.0,339.05,237.14
2016,6,2,8,45,878.0,107.5,1.05,22.0,728.0,397.31,284.72
2016,6,2,9,0,892.0,110.0,1.1,23.0,773.0,450.13,327.07
2016,6,2,9,15,902.5,112.0,1.2,23.5,812.5,501.62,368.13
2016,6,2,9,30,913.0,114.0,1.3,24.0,852.0,553.18,408.08
2016,6,2,9,45,920.0,116.0,1.4,24.5,885.5,602.71,445.44
2016,6,2,10,0,927.0,118.0,1.5,25.0,919.0,651.58,481.28
2016,6,2,10,15,932.5,119.0,1.6,25.0,946.0,697.8,515.38
2016,6,2,10,30,938.0,120.0,1.7,25.0,973.0,742.82,547.98
2016,6,2,10,45,941.5,121.0,1.8,25.5,992.5,785.04,576.24
2016,6,2,11,0,945.0,122.0,1.9,26.0,1012.0,825.55,601.98
2016,6,2,11,15,947.0,122.5,1.95,26.0,1024.5,862.59,626.0
2016,6,2,11,30,949.0,123.0,2.0,26.0,1037.0,897.52,648.57
2016,6,2,11,45,950.5,123.0,2.15,26.5,1042.0,929.36,668.76
2016,6,2,12,0,952.0,123.0,2.3,27.0,1047.0,958.83,687.38
2016,6,2,12,15,951.0,122.5,2.4,27.0,1043.5,983.06,703.54
2016,6,2,12,30,950.0,122.0,2.5,27.0,1040.0,1004.53,718.06
2016,6,2,12,45,957.5,115.5,2.6,27.0,1032.0,1025.35,732.26
2016,6,2,13,0,965.0,109.0,2.7,27.0,1024.0,1043.19,744.67
2016,6,2,13,15,961.5,108.0,2.8,27.0,1005.5,1052.72,751.97
2016,6,2,13,30,958.0,107.0,2.9,27.0,987.0,1058.98,757.4
2016,6,2,13,45,954.5,105.0,3.0,27.0,962.0,1060.9,760.22
2016,6,2,14,0,951.0,103.0,3.1,27.0,937.0,1059.5,761.09
2016,6,2,14,15,944.5,101.5,3.1,27.0,905.0,1052.38,757.57
2016,6,2,14,30,938.0,100.0,3.1,27.0,873.0,1042.05,752.18
2016,6,2,14,45,930.5,97.5,3.15,27.0,835.5,1026.5,744.0
2016,6,2,15,0,923.0,95.0,3.2,27.0,798.0,1007.93,733.95
2016,6,2,15,15,911.5,93.0,3.2,26.5,754.5,983.2,720.98
2016,6,2,15,30,900.0,91.0,3.2,26.0,711.0,955.87,706.27
