Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,15,45,886.0,88.0,3.2,26.0,663.5,922.63,686.17
2016,6,2,16,0,872.0,85.0,3.2,26.0,616.0,887.25,664.53
2016,6,2,16,15,852.5,82.0,3.2,25.5,565.5,845.19,639.36
2016,6,2,16,30,833.0,79.0,3.2,25.0,515.0,808.86,617.8
2016,6,2,16,45,808.5,75.5,3.2,24.5,462.0,759.43,586.49
2016,6,2,17,0,784.0,72.0,3.2,24.0,409.0,709.45,554.07
2016,6,2,17,15,748.0,67.5,2.95,23.0,355.5,649.53,513.37
2016,6,2,17,30,712.0,63.0,2.7,22.0,302.0,590.51,472.06
2016,6,2,17,45,661.0,57.5,2.45,21.5,249.5,521.7,419.69
2016,6,2,18,0,610.0,52.0,2.2,21.0,197.0,459.88,370.08
2016,6,2,18,15,529.5,45.0,1.95,20.0,149.0,379.28,304.27
2016,6,2,18,30,449.0,38.0,1.7,19.0,101.0,305.28,241.15
2016,6,2,18,45,314.5,27.5,1.45,18.0,63.0,208.93,156.21
2016,6,2,19,0,180.0,17.0,1.2,17.0,25.0,112.19,11.01
2016,6,2,19,15,90.0,8.5,1.15,16.5,12.5,42.22,0.0
2016,6,2,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,6,3,4,45,46.5,5.0,0.4,15.5,6.0,0.0,0.0
2016,6,3,5,0,93.0,10.0,0.4,16.0,12.0,9.53,0.0
2016,6,3,5,15,246.5,22.0,0.35,16.5,46.0,17.53,6.92
2016,6,3,5,30,400.0,34.0,0.3,17.0,80.0,26.69,17.29
2016,6,3,5,45,491.0,42.0,0.3,17.5,127.0,31.71,22.19
2016,6,3,6,0,582.0,50.0,0.3,18.0,174.0,36.5,26.64
2016,6,3,6,15,639.5,55.5,0.35,18.5,225.5,38.97,28.85
2016,6,3,6,30,697.0,61.0,0.4,19.0,277.0,45.39,34.4
2016,6,3,6,45,735.5,65.5,0.45,20.0,331.0,47.05,35.59
2016,6,3,7,0,774.0,70.0,0.5,21.0,385.0,48.62,36.66
2016,6,3,7,15,801.5,73.5,0.55,22.0,438.0,84.25,42.99
2016,6,3,7,30,829.0,77.0,0.6,23.0,491.0,131.38,67.75
2016,6,3,7,45,848.5,80.5,0.65,24.0,542.5,187.71,107.81
2016,6,3,8,0,868.0,84.0,0.7,25.0,594.0,239.03,147.94
2016,6,3,8,15,883.5,86.5,0.65,25.5,642.0,290.56,190.26
2016,6,3,8,30,899.0,89.0,0.6,26.0,690.0,343.47,233.76
2016,6,3,8,45,910.0,91.0,0.55,27.0,734.0,395.58,275.46
2016,6,3,9,0,921.0,93.0,0.5,28.0,778.0,448.23,316.07
2016,6,3,9,15,930.0,95.0,0.35,28.0,817.0,500.29,355.21
2016,6,3,9,30,939.0,97.0,0.2,28.0,856.0,552.27,392.56
2016,6,3,9,45,948.5,96.0,0.1,28.5,890.0,601.71,426.46
2016,6,3,10,0,958.0,95.0,0.0,29.0,924.0,650.62,459.02
2016,6,3,10,15,963.0,96.0,0.15,29.0,950.5,697.68,491.98
2016,6,3,10,30,968.0,97.0,0.3,29.0,977.0,743.44,524.21
2016,6,3,10,45,967.0,100.0,0.45,29.5,995.5,785.17,551.09
2016,6,3,11,0,966.0,103.0,0.6,30.0,1014.0,824.82,576.21
2016,6,3,11,15,968.0,103.5,0.7,30.0,1026.0,862.41,600.28
2016,6,3,11,30,970.0,104.0,0.8,30.0,1038.0,897.83,622.98
2016,6,3,11,45,966.0,107.0,0.95,30.0,1041.5,928.13,643.41
2016,6,3,12,0,962.0,110.0,1.1,30.0,1045.0,955.74,662.25
2016,6,3,12,15,961.0,110.0,1.15,30.0,1041.5,980.51,677.76
2016,6,3,12,30,960.0,110.0,1.2,30.0,1038.0,1002.49,691.67
2016,6,3,12,45,953.5,112.5,1.3,30.0,1026.0,1018.78,703.09
2016,6,3,13,0,947.0,115.0,1.4,30.0,1014.0,1031.95,712.79
2016,6,3,13,15,943.0,114.5,1.45,30.0,995.5,1041.41,719.58
2016,6,3,13,30,939.0,114.0,1.5,30.0,977.0,1047.66,724.59
2016,6,3,13,45,930.0,114.5,1.6,30.0,950.0,1046.77,726.23
2016,6,3,14,0,921.0,115.0,1.7,30.0,923.0,1042.69,726.08
2016,6,3,14,15,913.0,113.5,1.8,29.5,891.0,1034.34,724.84
2016,6,3,14,30,905.0,112.0,1.9,29.0,859.0,1022.9,721.75
2016,6,3,14,45,893.5,111.0,2.0,29.0,820.5,1005.58,713.58
2016,6,3,15,0,882.0,110.0,2.1,29.0,782.0,985.46,703.65
2016,6,3,15,15,869.0,107.5,2.15,28.5,739.0,959.59,690.85
2016,6,3,15,30,856.0,105.0,2.2,28.0,696.0,931.26,676.38
2016,6,3,15,45,839.5,102.0,2.3,28.0,648.5,904.86,662.15
2016,6,3,16,0,823.0,99.0,2.4,28.0,601.0,868.39,641.03
2016,6,3,16,15,801.5,95.5,2.45,27.5,551.0,825.25,615.97
2016,6,3,16,30,780.0,92.0,2.5,27.0,501.0,780.89,589.56
2016,6,3,16,45,752.0,88.0,2.55,27.0,448.5,729.73,556.6
2016,6,3,17,0,724.0,84.0,2.6,27.0,396.0,682.09,525.42
2016,6,3,17,15,685.0,78.5,2.35,26.0,343.5,621.13,484.27
2016,6,3,17,30,646.0,73.0,2.1,25.0,291.0,561.49,442.47
2016,6,3,17,45,592.5,66.5,1.9,24.5,240.0,492.76,390.56
2016,6,3,18,0,539.0,60.0,1.7,24.0,189.0,427.26,339.18
2016,6,3,18,15,458.0,51.0,1.5,23.0,142.5,346.78,274.63
2016,6,3,18,30,377.0,42.0,1.3,22.0,96.0,272.93,212.97
2016,6,3,18,45,254.5,29.5,1.15,21.0,60.0,183.11,135.49
2016,6,3,19,0,132.0,17.0,1.0,20.0,24.0,90.34,14.72
2016,6,3,19,15,66.0,8.5,0.95,19.5,12.0,33.19,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.65,17.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.7,17.0,5.0,4.77,0.0
2016,6,4,5,15,0.0,21.0,0.7,17.5,21.0,19.37,8.28
2016,6,4,5,30,0.0,37.0,0.7,18.0,37.0,33.48,22.95
2016,6,4,5,45,13.0,56.5,0.7,18.5,59.0,50.22,38.1
2016,6,4,6,0,26.0,76.0,0.7,19.0,81.0,64.81,51.12
2016,6,4,6,15,34.5,97.0,0.9,19.0,106.0,81.34,65.65
2016,6,4,6,30,43.0,118.0,1.1,19.0,131.0,97.56,79.62
2016,6,4,6,45,50.0,139.0,1.3,19.5,157.5,113.45,92.87
2016,6,4,7,0,57.0,160.0,1.5,20.0,184.0,129.0,105.58
2016,6,4,7,15,262.0,162.5,1.5,20.0,291.0,130.66,94.86
2016,6,4,7,30,467.0,165.0,1.5,20.0,398.0,160.22,106.27
2016,6,4,7,45,400.5,202.5,1.55,20.5,417.5,204.78,142.23
2016,6,4,8,0,334.0,240.0,1.6,21.0,437.0,249.89,180.25
2016,6,4,8,15,285.5,273.0,1.65,21.5,451.0,282.68,207.94
2016,6,4,8,30,237.0,306.0,1.7,22.0,465.0,318.7,237.37
2016,6,4,8,45,132.5,297.0,1.8,22.5,387.0,291.78,219.71
2016,6,4,9,0,28.0,288.0,1.9,23.0,309.0,259.88,196.9
2016,6,4,9,15,27.5,300.5,1.95,23.0,322.5,273.7,207.23
2016,6,4,9,30,27.0,313.0,2.0,23.0,336.0,287.52,217.36
2016,6,4,9,45,21.0,290.5,2.05,23.5,308.5,274.92,207.29
2016,6,4,10,0,15.0,268.0,2.1,24.0,281.0,253.7,190.83
2016,6,4,10,15,68.5,363.0,2.2,24.5,425.0,367.31,275.25
2016,6,4,10,30,122.0,458.0,2.3,25.0,569.0,486.02,360.29
2016,6,4,10,45,275.0,438.5,2.4,25.5,696.0,585.53,432.4
2016,6,4,11,0,428.0,419.0,2.5,26.0,823.0,697.81,511.83
2016,6,4,11,15,674.0,273.0,2.55,26.5,918.5,783.61,575.12
2016,6,4,11,30,920.0,127.0,2.6,27.0,1014.0,877.28,638.6
2016,6,4,11,45,666.0,284.5,2.7,27.5,928.0,840.39,610.63
2016,6,4,12,0,412.0,442.0,2.8,28.0,842.0,785.72,566.83
2016,6,4,12,15,464.0,428.5,2.8,28.0,878.0,839.31,604.12
2016,6,4,12,30,516.0,415.0,2.8,28.0,914.0,892.54,639.99
2016,6,4,12,45,730.5,261.5,2.85,28.5,960.0,964.55,692.44
2016,6,4,13,0,945.0,108.0,2.9,29.0,1006.0,1023.21,728.55
2016,6,4,13,15,942.0,107.5,2.9,29.0,988.5,1033.52,734.99
2016,6,4,13,30,939.0,107.0,2.9,29.0,971.0,1040.66,739.99
2016,6,4,13,45,934.0,106.0,2.9,29.0,946.0,1042.09,741.54
2016,6,4,14,0,929.0,105.0,2.9,29.0,921.0,1040.3,741.24
2016,6,4,14,15,922.0,103.5,2.85,28.5,889.5,1032.81,738.52
2016,6,4,14,30,915.0,102.0,2.8,28.0,858.0,1022.19,733.96
2016,6,4,14,45,905.0,101.0,2.8,28.0,820.5,1006.15,725.07
2016,6,4,15,0,895.0,100.0,2.8,28.0,783.0,987.25,714.46
2016,6,4,15,15,883.5,97.5,2.8,27.5,740.5,962.51,701.52
2016,6,4,15,30,872.0,95.0,2.8,27.0,698.0,935.22,686.89
2016,6,4,15,45,854.0,93.5,2.85,27.0,650.5,900.79,666.46
2016,6,4,16,0,836.0,92.0,2.9,27.0,603.0,872.15,649.79
2016,6,4,16,15,815.5,89.0,2.95,26.5,553.0,830.14,625.01
2016,6,4,16,30,795.0,86.0,3.0,26.0,503.0,786.85,598.91
2016,6,4,16,45,764.0,83.0,3.05,25.5,450.5,734.04,565.45
2016,6,4,17,0,733.0,80.0,3.1,25.0,398.0,681.16,531.04
2016,6,4,17,15,696.0,75.0,2.95,24.0,345.5,625.33,493.61
2016,6,4,17,30,659.0,70.0,2.8,23.0,293.0,567.32,453.1
2016,6,4,17,45,602.5,64.5,2.65,22.5,242.0,497.37,399.62
2016,6,4,18,0,546.0,59.0,2.5,22.0,191.0,430.89,346.81
2016,6,4,18,15,467.5,50.0,2.3,21.0,144.5,351.49,282.16
2016,6,4,18,30,389.0,41.0,2.1,20.0,98.0,278.53,220.29
2016,6,4,18,45,267.0,29.0,1.95,19.0,61.0,188.77,141.89
2016,6,4,19,0,145.0,17.0,1.8,18.0,24.0,98.63,23.61
2016,6,4,19,15,72.5,8.5,1.75,17.5,12.0,35.75,0.0
2016,6,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,5,4,45,46.0,5.0,0.7,12.5,6.0,0.0,0.0
2016,6,5,5,0,92.0,10.0,0.7,13.0,12.0,9.53,0.0
2016,6,5,5,15,231.0,22.0,0.8,13.5,45.0,17.47,7.18
2016,6,5,5,30,370.0,34.0,0.9,14.0,78.0,26.61,17.44
2016,6,5,5,45,459.0,43.0,1.0,14.5,123.5,32.5,23.15
2016,6,5,6,0,548.0,52.0,1.1,15.0,169.0,38.09,28.36
2016,6,5,6,15,605.5,58.5,1.15,15.5,220.0,41.27,31.24
2016,6,5,6,30,663.0,65.0,1.2,16.0,271.0,44.27,33.82
2016,6,5,6,45,703.5,69.5,1.25,16.5,324.0,50.21,38.9
2016,6,5,7,0,744.0,74.0,1.3,17.0,377.0,51.64,39.92
2016,6,5,7,15,772.5,78.0,1.35,17.5,429.5,87.18,46.73
2016,6,5,7,30,801.0,82.0,1.4,18.0,482.0,133.28,71.89
2016,6,5,7,45,823.0,85.0,1.45,19.0,533.0,180.96,106.13
2016,6,5,8,0,845.0,88.0,1.5,20.0,584.0,231.15,146.54
2016,6,5,8,15,861.0,90.5,1.5,20.5,632.5,288.56,194.79
2016,6,5,8,30,877.0,93.0,1.5,21.0,681.0,340.45,239.04
2016,6,5,8,45,889.0,95.5,1.55,22.0,725.0,392.19,282.34
2016,6,5,9,0,901.0,98.0,1.6,23.0,769.0,444.57,324.96
2016,6,5,9,15,910.5,99.5,1.65,23.5,808.0,495.46,365.87
2016,6,5,9,30,920.0,101.0,1.7,24.0,847.0,546.32,405.52
2016,6,5,9,45,933.0,99.5,1.75,24.5,881.5,596.35,443.39
2016,6,5,10,0,946.0,98.0,1.8,25.0,916.0,646.2,480.02
2016,6,5,10,15,951.0,99.0,1.85,25.0,943.0,692.73,514.25
2016,6,5,10,30,956.0,100.0,1.9,25.0,970.0,737.98,546.86
2016,6,5,10,45,954.5,104.0,2.0,25.5,988.5,779.75,574.33
2016,6,5,11,0,953.0,108.0,2.1,26.0,1007.0,819.45,599.65
2016,6,5,11,15,955.0,108.5,2.25,26.0,1019.0,856.62,624.73
2016,6,5,11,30,957.0,109.0,2.4,26.0,1031.0,891.67,648.37
2016,6,5,11,45,952.5,112.5,2.6,26.5,1034.0,921.65,667.8
2016,6,5,12,0,948.0,116.0,2.8,27.0,1037.0,948.99,685.47
2016,6,5,12,15,947.0,116.0,2.9,27.0,1034.5,973.53,701.92
2016,6,5,12,30,946.0,116.0,3.0,27.0,1032.0,995.33,716.68
2016,6,5,12,45,941.0,117.5,3.2,27.0,1020.5,1011.94,729.0
2016,6,5,13,0,936.0,119.0,3.4,27.0,1009.0,1025.5,739.48
2016,6,5,13,15,932.5,118.5,3.5,27.0,991.0,1035.44,746.98
2016,6,5,13,30,929.0,118.0,3.6,27.0,973.0,1042.21,752.6
2016,6,5,13,45,920.5,118.5,3.7,27.0,947.0,1041.89,753.79
2016,6,5,14,0,912.0,119.0,3.8,27.0,921.0,1038.41,753.1
2016,6,5,14,15,904.5,117.5,3.85,26.5,889.5,1030.7,750.94
2016,6,5,14,30,897.0,116.0,3.9,26.0,858.0,1019.92,746.9
2016,6,5,14,45,888.5,113.5,3.95,26.0,821.0,1004.09,738.15
2016,6,5,15,0,880.0,111.0,4.0,26.0,784.0,985.38,727.59
2016,6,5,15,15,867.5,108.5,4.0,25.5,741.5,960.11,713.8
2016,6,5,15,30,855.0,106.0,4.0,25.0,699.0,932.36,698.32
2016,6,5,15,45,843.0,101.5,4.0,25.0,653.0,908.45,684.05
2016,6,5,16,0,831.0,97.0,4.0,25.0,607.0,874.21,662.59
2016,6,5,16,15,810.5,94.0,3.95,24.5,556.5,832.38,636.73
2016,6,5,16,30,790.0,91.0,3.9,24.0,506.0,789.26,609.59
2016,6,5,16,45,767.5,85.5,3.9,23.5,455.0,740.48,578.06
2016,6,5,17,0,745.0,80.0,3.9,23.0,404.0,691.06,545.32
2016,6,5,17,15,708.0,75.0,3.7,22.0,351.0,631.19,504.21
2016,6,5,17,30,671.0,70.0,3.5,21.0,298.0,576.3,465.55
2016,6,5,17,45,622.5,63.5,3.35,20.5,247.0,509.81,414.18
2016,6,5,18,0,574.0,57.0,3.2,20.0,196.0,446.14,363.02
2016,6,5,18,15,496.5,49.0,2.9,19.0,149.0,367.27,297.9
2016,6,5,18,30,419.0,41.0,2.6,18.0,102.0,294.68,235.47
2016,6,5,18,45,298.0,29.5,2.3,17.5,64.5,204.38,155.4
2016,6,5,19,0,177.0,18.0,2.0,17.0,27.0,114.15,34.94
2016,6,5,19,15,88.5,9.0,2.0,16.5,13.5,42.44,0.0
2016,6,5,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,6.5,1.4,10.5,6.5,0.0,0.0
2016,6,6,5,0,0.0,13.0,1.5,11.0,13.0,12.39,0.0
2016,6,6,5,15,191.5,23.0,1.55,11.5,45.5,18.37,7.99
2016,6,6,5,30,383.0,33.0,1.6,12.0,78.0,25.68,16.78
2016,6,6,5,45,472.5,41.0,1.65,12.5,124.0,30.74,21.78
2016,6,6,6,0,562.0,49.0,1.7,13.0,170.0,35.57,26.33
2016,6,6,6,15,618.5,55.0,1.65,13.5,220.5,38.47,28.99
2016,6,6,6,30,675.0,61.0,1.6,14.0,271.0,45.28,35.0
2016,6,6,6,45,714.5,65.5,1.6,15.0,324.0,46.94,36.23
2016,6,6,7,0,754.0,70.0,1.6,16.0,377.0,48.51,37.33
2016,6,6,7,15,782.0,73.5,1.55,16.5,429.5,84.36,44.22
2016,6,6,7,30,810.0,77.0,1.5,17.0,482.0,130.46,69.49
2016,6,6,7,45,831.0,79.5,1.5,18.0,533.0,178.03,103.89
2016,6,6,8,0,852.0,82.0,1.5,19.0,584.0,235.02,149.9
2016,6,6,8,15,868.0,84.5,1.55,19.5,631.5,285.73,193.21
2016,6,6,8,30,884.0,87.0,1.6,20.0,679.0,337.89,238.08
2016,6,6,8,45,896.5,89.0,1.65,21.0,723.5,389.66,281.72
2016,6,6,9,0,909.0,91.0,1.7,22.0,768.0,442.13,324.73
2016,6,6,9,15,918.5,92.5,1.75,22.5,806.5,493.32,366.17
2016,6,6,9,30,928.0,94.0,1.8,23.0,845.0,544.49,406.32
2016,6,6,9,45,934.0,96.0,1.85,24.0,878.0,593.94,443.14
2016,6,6,10,0,940.0,98.0,1.9,25.0,911.0,642.64,478.13
2016,6,6,10,15,945.0,99.0,1.95,25.0,938.0,688.88,512.26
2016,6,6,10,30,950.0,100.0,2.0,25.0,965.0,733.88,544.78
2016,6,6,10,45,953.5,100.5,2.15,25.5,984.5,775.93,572.89
2016,6,6,11,0,957.0,101.0,2.3,26.0,1004.0,816.25,599.07
2016,6,6,11,15,959.0,101.5,2.4,26.0,1016.5,853.49,623.86
2016,6,6,11,30,961.0,102.0,2.5,26.0,1029.0,888.59,647.18
2016,6,6,11,45,962.0,102.0,2.65,26.5,1034.0,920.13,667.22
2016,6,6,12,0,963.0,102.0,2.8,27.0,1039.0,949.22,685.63
2016,6,6,12,15,718.5,270.0,2.9,27.0,968.0,920.91,667.29
2016,6,6,12,30,474.0,438.0,3.0,27.0,897.0,874.82,630.31
2016,6,6,12,45,436.5,430.5,3.1,27.0,850.0,848.42,613.65
2016,6,6,13,0,399.0,423.0,3.2,27.0,803.0,813.11,590.79
2016,6,6,13,15,669.0,265.0,3.25,26.5,887.5,938.82,685.07
2016,6,6,13,30,939.0,107.0,3.3,26.0,972.0,1040.95,753.27
2016,6,6,13,45,933.5,106.0,3.4,26.0,947.0,1041.95,754.54
2016,6,6,14,0,928.0,105.0,3.5,26.0,922.0,1039.74,754.73
2016,6,6,14,15,921.0,103.5,3.55,25.5,890.5,1032.32,752.79
2016,6,6,14,30,914.0,102.0,3.6,25.0,859.0,1021.78,748.94
2016,6,6,14,45,905.0,100.5,3.7,25.0,821.5,1006.25,740.78
2016,6,6,15,0,896.0,99.0,3.8,25.0,784.0,987.83,730.78
2016,6,6,15,15,884.0,96.5,3.8,24.5,741.5,962.66,717.06
2016,6,6,15,30,872.0,94.0,3.8,24.0,699.0,934.95,701.61
2016,6,6,15,45,857.5,91.5,3.85,24.0,652.5,902.62,681.83
2016,6,6,16,0,843.0,89.0,3.9,24.0,606.0,868.25,660.52
2016,6,6,16,15,823.0,86.0,3.85,23.5,556.5,834.09,639.93
2016,6,6,16,30,803.0,83.0,3.8,23.0,507.0,791.05,612.74
2016,6,6,16,45,777.0,79.5,3.8,22.5,455.0,741.47,580.56
2016,6,6,17,0,751.0,76.0,3.8,22.0,403.0,691.49,547.34
2016,6,6,17,15,715.0,71.5,3.7,21.0,350.5,632.79,507.3
2016,6,6,17,30,679.0,67.0,3.6,20.0,298.0,575.01,466.6
2016,6,6,17,45,628.5,61.0,3.55,19.5,247.0,511.09,417.37
2016,6,6,18,0,578.0,55.0,3.5,19.0,196.0,446.6,365.44
2016,6,6,18,15,500.0,47.5,3.35,18.0,149.0,367.89,300.28
2016,6,6,18,30,422.0,40.0,3.2,17.0,102.0,295.53,237.78
2016,6,6,18,45,211.0,34.0,3.1,16.5,65.0,167.14,127.59
2016,6,6,19,0,0.0,28.0,3.0,16.0,28.0,33.95,8.32
2016,6,6,19,15,0.0,14.0,3.0,15.5,14.0,13.34,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,7,4,45,37.5,5.5,1.6,10.0,6.0,0.0,0.0
2016,6,7,5,0,75.0,11.0,1.6,10.0,12.0,10.48,0.0
2016,6,7,5,15,210.5,23.0,1.55,10.5,44.0,18.37,8.1
2016,6,7,5,30,346.0,35.0,1.5,11.0,76.0,27.48,18.45
2016,6,7,5,45,438.5,43.0,1.45,11.5,120.5,32.44,23.4
2016,6,7,6,0,531.0,51.0,1.4,12.0,165.0,37.18,27.91
2016,6,7,6,15,588.5,57.5,1.35,12.5,215.0,40.39,30.85
2016,6,7,6,30,646.0,64.0,1.3,13.0,265.0,43.43,33.5
2016,6,7,6,45,688.0,68.5,1.3,14.0,317.5,49.31,38.5
2016,6,7,7,0,730.0,73.0,1.3,15.0,370.0,50.78,39.49
2016,6,7,7,15,758.5,76.5,1.3,15.5,422.0,85.81,46.17
2016,6,7,7,30,787.0,80.0,1.3,16.0,474.0,130.75,70.89
2016,6,7,7,45,809.5,83.0,1.35,17.0,524.5,177.73,104.93
2016,6,7,8,0,832.0,86.0,1.4,18.0,575.0,227.27,145.1
2016,6,7,8,15,848.0,88.5,1.45,18.5,623.0,283.96,193.16
2016,6,7,8,30,864.0,91.0,1.5,19.0,671.0,335.11,237.22
2016,6,7,8,45,877.0,93.5,1.6,20.0,714.5,386.47,280.65
2016,6,7,9,0,890.0,96.0,1.7,21.0,758.0,438.58,323.58
2016,6,7,9,15,899.5,97.5,1.85,21.5,797.0,488.87,364.79
2016,6,7,9,30,909.0,99.0,2.0,22.0,836.0,539.15,404.87
2016,6,7,9,45,919.5,98.5,2.2,23.0,870.0,588.08,442.27
2016,6,7,10,0,930.0,98.0,2.4,24.0,904.0,636.66,478.3
2016,6,7,10,15,935.5,99.0,2.5,24.0,930.5,682.77,513.05
2016,6,7,10,30,941.0,100.0,2.6,24.0,957.0,727.7,546.28
2016,6,7,10,45,944.0,101.5,2.75,24.5,976.5,769.9,574.83
2016,6,7,11,0,947.0,103.0,2.9,25.0,996.0,810.38,601.4
2016,6,7,11,15,949.0,103.5,3.0,25.0,1008.5,847.29,626.28
2016,6,7,11,30,951.0,104.0,3.1,25.0,1021.0,882.09,649.69
2016,6,7,11,45,951.5,104.5,3.25,25.5,1026.0,913.39,669.74
2016,6,7,12,0,952.0,105.0,3.4,26.0,1031.0,942.26,688.14
2016,6,7,12,15,951.5,105.0,3.5,26.0,1028.5,967.22,704.99
2016,6,7,12,30,951.0,105.0,3.6,26.0,1026.0,989.45,720.15
2016,6,7,12,45,941.0,110.0,3.7,26.0,1013.5,1004.71,730.84
2016,6,7,13,0,931.0,115.0,3.8,26.0,1001.0,1016.85,739.66
2016,6,7,13,15,927.5,114.5,3.85,26.0,983.5,1026.71,746.8
2016,6,7,13,30,924.0,114.0,3.9,26.0,966.0,1033.44,752.03
2016,6,7,13,45,918.0,113.5,3.95,26.0,941.5,1034.54,753.74
2016,6,7,14,0,912.0,113.0,4.0,26.0,917.0,1032.48,753.57
2016,6,7,14,15,905.0,111.5,4.05,25.5,886.0,1025.24,751.63
2016,6,7,14,30,898.0,110.0,4.1,25.0,855.0,1014.94,747.8
2016,6,7,14,45,887.5,109.0,4.15,25.0,817.5,998.77,738.71
2016,6,7,15,0,877.0,108.0,4.2,25.0,780.0,979.81,727.86
2016,6,7,15,15,865.0,106.0,4.2,24.5,738.0,955.65,714.67
2016,6,7,15,30,853.0,104.0,4.2,24.0,696.0,929.03,699.79
2016,6,7,15,45,835.5,101.5,4.2,23.5,649.5,902.47,684.87
2016,6,7,16,0,818.0,99.0,4.2,23.0,603.0,865.93,662.86
2016,6,7,16,15,797.5,96.0,4.15,22.5,553.5,824.51,636.93
2016,6,7,16,30,777.0,93.0,4.1,22.0,504.0,781.81,609.72
2016,6,7,16,45,748.5,89.0,4.1,21.5,452.0,730.43,575.83
2016,6,7,17,0,720.0,85.0,4.1,21.0,400.0,682.6,543.81
2016,6,7,17,15,682.5,80.0,4.0,20.5,348.0,623.55,502.12
2016,6,7,17,30,645.0,75.0,3.9,20.0,296.0,565.67,459.81
2016,6,7,17,45,591.0,69.0,3.8,19.5,245.5,497.17,406.51
2016,6,7,18,0,537.0,63.0,3.7,19.0,195.0,431.87,353.73
2016,6,7,18,15,457.0,54.0,3.55,18.0,148.0,351.72,287.38
2016,6,7,18,30,377.0,45.0,3.4,17.0,101.0,277.98,223.91
2016,6,7,18,45,255.0,32.5,3.25,16.5,64.5,187.67,144.18
2016,6,7,19,0,133.0,20.0,3.1,16.0,28.0,97.32,38.17
2016,6,7,19,15,66.5,10.0,3.0,15.5,14.0,35.12,0.0
2016,6,7,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,5.5,2.25,10.5,6.5,0.0,0.0
2016,6,8,5,0,82.0,11.0,2.3,11.0,13.0,10.48,0.0
2016,6,8,5,15,223.0,23.5,2.35,11.0,46.0,18.85,8.45
2016,6,8,5,30,364.0,36.0,2.4,11.0,79.0,28.43,19.27
2016,6,8,5,45,458.5,44.0,2.45,11.5,124.5,33.35,24.19
2016,6,8,6,0,553.0,52.0,2.5,12.0,170.0,38.07,28.68
2016,6,8,6,15,610.0,58.0,2.5,12.5,221.0,40.85,31.23
2016,6,8,6,30,667.0,64.0,2.5,13.0,272.0,43.49,33.52
2016,6,8,6,45,709.0,68.0,2.55,13.5,325.0,48.97,38.25
2016,6,8,7,0,751.0,72.0,2.6,14.0,378.0,50.07,39.01
2016,6,8,7,15,779.0,75.5,2.6,14.5,430.5,86.08,46.0
2016,6,8,7,30,807.0,79.0,2.6,15.0,483.0,131.98,71.49
2016,6,8,7,45,711.0,116.5,2.65,15.5,499.5,184.14,115.36
2016,6,8,8,0,615.0,154.0,2.7,16.0,516.0,232.7,159.78
2016,6,8,8,15,616.5,171.5,2.75,16.5,559.5,280.45,200.49
2016,6,8,8,30,618.0,189.0,2.8,17.0,603.0,328.52,241.54
2016,6,8,8,45,604.0,213.0,2.9,18.0,640.0,376.71,281.89
2016,6,8,9,0,590.0,237.0,3.0,19.0,677.0,424.34,320.55
2016,6,8,9,15,537.0,274.5,3.05,19.5,690.5,462.64,351.64
2016,6,8,9,30,484.0,312.0,3.1,20.0,704.0,495.94,377.62
2016,6,8,9,45,709.5,207.5,3.2,20.5,808.0,557.81,426.18
2016,6,8,10,0,935.0,103.0,3.3,21.0,912.0,643.73,492.4
2016,6,8,10,15,657.5,253.5,3.35,21.0,831.0,633.68,482.69
2016,6,8,10,30,380.0,404.0,3.4,21.0,750.0,610.66,461.91
2016,6,8,10,45,664.5,256.5,3.5,21.5,877.5,703.32,534.41
2016,6,8,11,0,949.0,109.0,3.6,22.0,1005.0,817.05,617.18
2016,6,8,11,15,951.0,109.5,3.7,22.0,1017.5,854.09,642.1
2016,6,8,11,30,953.0,110.0,3.8,22.0,1030.0,889.04,666.02
2016,6,8,11,45,704.0,278.5,3.9,22.0,960.5,867.08,649.46
2016,6,8,12,0,455.0,447.0,4.0,22.0,891.0,828.65,616.06
2016,6,8,12,15,703.5,279.5,4.1,22.0,962.5,915.96,684.96
2016,6,8,12,30,952.0,112.0,4.2,22.0,1034.0,997.05,740.71
2016,6,8,12,45,929.0,125.5,4.3,22.0,1017.5,1008.3,748.45
2016,6,8,13,0,906.0,139.0,4.4,22.0,1001.0,1016.16,754.56
2016,6,8,13,15,902.0,138.0,4.45,22.0,983.5,1025.17,761.3
2016,6,8,13,30,898.0,137.0,4.5,22.0,966.0,1031.1,766.17
2016,6,8,13,45,893.5,135.0,4.6,22.0,941.5,1032.42,768.67
2016,6,8,14,0,889.0,133.0,4.7,22.0,917.0,1030.61,769.22
2016,6,8,14,15,881.0,131.5,4.75,21.5,885.5,1022.76,766.92
2016,6,8,14,30,873.0,130.0,4.8,21.0,854.0,1011.92,762.71
2016,6,8,14,45,862.5,128.0,4.85,21.0,817.0,995.18,753.05
2016,6,8,15,0,852.0,126.0,4.9,21.0,780.0,984.51,747.68
2016,6,8,15,15,735.5,163.5,4.85,20.5,706.0,910.37,698.75
2016,6,8,15,30,619.0,201.0,4.8,20.0,632.0,831.59,645.86
2016,6,8,15,45,557.5,203.0,4.8,20.0,571.0,761.34,596.05
2016,6,8,16,0,496.0,205.0,4.8,20.0,510.0,697.68,549.93
2016,6,8,16,15,621.0,156.0,4.7,19.5,506.0,745.38,590.35
2016,6,8,16,30,746.0,107.0,4.6,19.0,502.0,776.94,616.06
2016,6,8,16,45,718.0,101.5,4.6,18.5,450.5,725.35,580.87
2016,6,8,17,0,690.0,96.0,4.6,18.0,399.0,673.6,545.2
2016,6,8,17,15,650.0,90.5,4.5,17.5,347.0,613.11,501.44
2016,6,8,17,30,610.0,85.0,4.4,17.0,295.0,553.95,456.56
2016,6,8,17,45,560.0,76.5,4.3,16.5,244.5,486.31,403.06
2016,6,8,18,0,510.0,68.0,4.2,16.0,194.0,421.57,349.96
2016,6,8,18,15,428.5,58.5,4.0,15.0,147.5,340.91,282.15
2016,6,8,18,30,347.0,49.0,3.8,14.0,101.0,265.61,216.66
2016,6,8,18,45,236.0,35.0,3.6,13.5,64.5,180.71,140.73
2016,6,8,19,0,125.0,21.0,3.4,13.0,28.0,95.88,41.62
2016,6,8,19,15,62.5,10.5,3.3,12.5,14.0,34.13,0.0
2016,6,8,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,6,9,4,45,36.5,6.0,2.8,9.5,6.5,0.0,0.0
2016,6,9,5,0,73.0,12.0,2.9,10.0,13.0,11.44,0.0
2016,6,9,5,15,209.5,24.5,2.95,10.0,45.5,19.8,9.24
2016,6,9,5,30,346.0,37.0,3.0,10.0,78.0,29.36,20.16
2016,6,9,5,45,439.0,45.5,3.05,10.5,123.0,34.67,25.47
2016,6,9,6,0,532.0,54.0,3.1,11.0,168.0,39.74,30.3
2016,6,9,6,15,590.0,60.0,3.05,11.0,218.5,42.42,32.84
2016,6,9,6,30,648.0,66.0,3.0,11.0,269.0,44.98,35.15
2016,6,9,6,45,693.0,69.5,3.0,11.5,321.5,50.16,39.63
2016,6,9,7,0,738.0,73.0,3.0,12.0,374.0,50.81,39.99
2016,6,9,7,15,766.5,77.0,2.9,12.5,426.5,86.75,47.26
2016,6,9,7,30,795.0,81.0,2.8,13.0,479.0,132.43,72.93
2016,6,9,7,45,821.0,82.0,2.75,14.0,530.5,178.71,106.8
2016,6,9,8,0,847.0,83.0,2.7,15.0,582.0,234.91,152.96
2016,6,9,8,15,863.0,85.5,2.65,15.5,629.5,285.3,196.96
2016,6,9,8,30,879.0,88.0,2.6,16.0,677.0,337.13,242.57
2016,6,9,8,45,894.0,88.5,2.55,16.5,721.5,388.25,287.19
2016,6,9,9,0,909.0,89.0,2.5,17.0,766.0,440.3,331.53
2016,6,9,9,15,918.5,90.5,2.45,17.5,804.5,491.42,373.95
2016,6,9,9,30,928.0,92.0,2.4,18.0,843.0,542.53,414.97
2016,6,9,9,45,934.5,93.5,2.4,18.5,876.5,591.78,453.46
2016,6,9,10,0,941.0,95.0,2.4,19.0,910.0,640.31,490.22
2016,6,9,10,15,946.0,96.0,2.4,19.5,936.5,686.56,524.24
2016,6,9,10,30,951.0,97.0,2.4,20.0,963.0,731.56,556.41
2016,6,9,10,45,955.0,97.5,2.45,20.5,983.0,773.98,584.78
2016,6,9,11,0,959.0,98.0,2.5,21.0,1003.0,814.71,611.19
2016,6,9,11,15,961.0,98.0,2.55,21.0,1015.5,851.57,635.91
2016,6,9,11,30,963.0,98.0,2.6,21.0,1028.0,886.27,659.1
2016,6,9,11,45,963.5,98.5,2.7,21.5,1032.5,917.89,679.25
2016,6,9,12,0,964.0,99.0,2.8,22.0,1037.0,947.06,697.71
2016,6,9,12,15,963.5,99.0,2.9,22.0,1034.5,972.26,714.91
2016,6,9,12,30,963.0,99.0,3.0,22.0,1032.0,994.72,730.38
2016,6,9,12,45,958.5,100.5,3.2,22.5,1021.0,1011.96,741.92
2016,6,9,13,0,954.0,102.0,3.4,23.0,1010.0,1026.13,751.52
2016,6,9,13,15,716.5,250.0,3.55,22.5,925.5,970.3,717.51
2016,6,9,13,30,479.0,398.0,3.7,22.0,841.0,894.29,662.34
2016,6,9,13,45,491.0,378.5,3.85,22.0,822.0,895.09,665.58
2016,6,9,14,0,503.0,359.0,4.0,22.0,803.0,893.53,666.73
2016,6,9,14,15,496.0,342.0,4.1,21.5,767.0,873.24,655.7
2016,6,9,14,30,489.0,325.0,4.2,21.0,731.0,850.66,643.12
2016,6,9,14,45,465.0,312.0,4.3,21.0,684.5,813.44,618.5
2016,6,9,15,0,441.0,299.0,4.4,21.0,638.0,774.65,592.62
2016,6,9,15,15,380.5,301.5,4.45,20.5,583.0,703.33,543.09
2016,6,9,15,30,320.0,304.0,4.5,20.0,528.0,646.28,502.66
2016,6,9,15,45,352.0,273.5,4.55,19.5,504.5,637.9,500.53
2016,6,9,16,0,384.0,243.0,4.6,19.0,481.0,626.37,495.8
2016,6,9,16,15,369.5,224.0,4.55,18.5,437.5,584.53,466.48
2016,6,9,16,30,355.0,205.0,4.5,18.0,394.0,542.14,436.38
2016,6,9,16,45,236.5,194.5,4.5,17.5,315.0,425.41,345.15
2016,6,9,17,0,118.0,184.0,4.5,17.0,236.0,303.31,246.91
2016,6,9,17,15,111.5,161.5,4.4,16.5,206.0,270.48,221.65
2016,6,9,17,30,105.0,139.0,4.3,16.0,176.0,237.58,195.54
2016,6,9,17,45,348.5,97.0,4.25,15.5,189.0,367.61,307.23
2016,6,9,18,0,592.0,55.0,4.2,15.0,202.0,456.87,381.21
2016,6,9,18,15,517.0,48.0,4.0,14.5,155.0,379.73,314.92
2016,6,9,18,30,442.0,41.0,3.8,14.0,108.0,308.58,252.01
2016,6,9,18,45,321.5,30.5,3.65,13.5,70.0,218.02,170.77
2016,6,9,19,0,201.0,20.0,3.5,13.0,32.0,129.41,61.91
2016,6,9,19,15,100.5,10.0,3.35,12.5,16.0,48.42,0.0
2016,6,9,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,6.0,2.05,9.5,6.0,0.0,0.0
2016,6,10,5,0,0.0,12.0,2.1,10.0,12.0,11.44,0.0
2016,6,10,5,15,147.5,24.5,2.2,10.0,42.0,19.21,8.82
2016,6,10,5,30,295.0,37.0,2.3,10.0,72.0,29.3,20.12
2016,6,10,5,45,360.5,49.5,2.4,10.5,112.5,38.22,28.65
2016,6,10,6,0,426.0,62.0,2.5,11.0,153.0,46.62,36.49
2016,6,10,6,15,470.0,73.0,2.55,11.0,198.5,53.15,42.52
2016,6,10,6,30,514.0,84.0,2.6,11.0,244.0,59.25,48.0
2016,6,10,6,45,558.5,88.5,2.7,11.5,291.5,59.65,48.14
2016,6,10,7,0,603.0,93.0,2.8,12.0,339.0,60.07,48.25
2016,6,10,7,15,648.5,95.5,2.85,12.5,392.0,90.1,53.28
2016,6,10,7,30,694.0,98.0,2.9,13.0,445.0,130.65,75.62
2016,6,10,7,45,774.0,89.0,2.95,13.5,513.5,177.26,107.92
2016,6,10,8,0,854.0,80.0,3.0,14.0,582.0,233.88,152.54
2016,6,10,8,15,869.5,82.5,2.95,14.5,629.5,284.44,196.99
2016,6,10,8,30,885.0,85.0,2.9,15.0,677.0,336.4,243.04
2016,6,10,8,45,769.0,147.5,2.9,15.5,686.5,381.28,285.37
2016,6,10,9,0,653.0,210.0,2.9,16.0,696.0,426.2,324.91
2016,6,10,9,15,585.0,256.5,2.85,16.5,709.0,469.68,360.43
2016,6,10,9,30,517.0,303.0,2.8,17.0,722.0,504.92,387.97
2016,6,10,9,45,430.5,350.5,2.75,17.5,709.0,524.6,402.51
2016,6,10,10,0,344.0,398.0,2.7,18.0,696.0,541.43,413.74
2016,6,10,10,15,651.5,244.0,2.65,18.5,829.5,621.5,476.86
2016,6,10,10,30,959.0,90.0,2.6,19.0,963.0,730.65,559.74
2016,6,10,10,45,960.0,92.0,2.6,19.5,982.5,772.51,586.92
2016,6,10,11,0,961.0,94.0,2.6,20.0,1002.0,812.46,612.66
2016,6,10,11,15,707.0,267.0,2.65,20.0,939.5,803.68,603.75
2016,6,10,11,30,453.0,440.0,2.7,20.0,877.0,778.95,580.04
2016,6,10,11,45,437.5,444.0,2.8,20.0,867.5,790.46,588.61
2016,6,10,12,0,422.0,448.0,2.9,20.0,858.0,799.52,595.17
2016,6,10,12,15,363.0,464.0,2.95,20.0,816.5,778.26,579.49
2016,6,10,12,30,304.0,480.0,3.0,20.0,775.0,753.59,561.48
2016,6,10,12,45,616.5,298.0,3.1,20.0,888.5,890.99,667.06
2016,6,10,13,0,929.0,116.0,3.2,20.0,1002.0,1015.88,752.97
2016,6,10,13,15,692.0,259.5,3.25,19.5,913.0,955.77,714.0
2016,6,10,13,30,455.0,403.0,3.3,19.0,824.0,875.5,654.31
2016,6,10,13,45,403.5,402.5,3.4,19.0,769.0,823.67,619.55
2016,6,10,14,0,352.0,402.0,3.5,19.0,714.0,777.9,588.0
2016,6,10,14,15,333.0,394.0,3.55,18.5,680.5,755.05,573.97
2016,6,10,14,30,314.0,386.0,3.6,18.0,647.0,730.89,558.71
2016,6,10,14,45,593.0,248.0,3.7,18.0,714.0,874.57,670.99
2016,6,10,15,0,872.0,110.0,3.8,18.0,781.0,978.07,744.99
2016,6,10,15,15,697.5,172.0,3.8,17.5,690.0,884.05,681.7
2016,6,10,15,30,523.0,234.0,3.8,17.0,599.0,773.08,603.5
2016,6,10,15,45,502.5,222.0,3.85,17.0,553.5,732.64,576.33
2016,6,10,16,0,482.0,210.0,3.9,17.0,508.0,691.25,547.61
2016,6,10,16,15,403.0,211.0,3.9,16.5,446.0,612.91,490.02
2016,6,10,16,30,324.0,212.0,3.9,16.0,384.0,524.55,423.66
2016,6,10,16,45,265.5,196.5,3.9,16.0,328.5,451.47,367.29
2016,6,10,17,0,207.0,181.0,3.9,16.0,273.0,368.72,302.06
2016,6,10,17,15,193.5,160.5,3.85,15.5,237.5,329.93,272.27
2016,6,10,17,30,180.0,140.0,3.8,15.0,202.0,291.53,241.91
2016,6,10,17,45,167.0,118.0,3.8,14.5,168.0,251.9,209.76
2016,6,10,18,0,154.0,96.0,3.8,14.0,134.0,212.61,176.92
2016,6,10,18,15,130.5,75.5,3.7,13.5,102.5,169.74,139.89
2016,6,10,18,30,107.0,55.0,3.6,13.0,71.0,128.04,103.06
2016,6,10,18,45,63.0,37.0,3.5,12.5,46.0,81.36,61.31
2016,6,10,19,0,19.0,19.0,3.4,12.0,21.0,28.36,10.16
2016,6,10,19,15,9.5,9.5,3.3,11.5,10.5,12.74,0.0
2016,6,10,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.5,0.75,8.5,6.5,0.0,0.0
2016,6,11,5,0,0.0,13.0,0.8,9.0,13.0,12.39,0.0
2016,6,11,5,15,156.5,26.0,0.75,9.5,44.5,20.44,9.81
2016,6,11,5,30,313.0,39.0,0.7,10.0,76.0,31.26,21.89
2016,6,11,5,45,401.0,49.0,0.7,10.5,120.0,37.82,28.36
2016,6,11,6,0,489.0,59.0,0.7,11.0,164.0,44.05,34.24
2016,6,11,6,15,549.5,66.0,0.65,11.5,214.0,47.32,37.25
2016,6,11,6,30,610.0,73.0,0.6,12.0,264.0,50.43,39.96
2016,6,11,6,45,650.0,79.5,0.55,13.0,315.5,52.9,41.89
2016,6,11,7,0,690.0,86.0,0.5,14.0,367.0,55.17,43.57
2016,6,11,7,15,719.0,85.0,0.7,14.5,412.5,90.88,51.59
2016,6,11,7,30,748.0,84.0,0.9,15.0,458.0,130.16,72.2
2016,6,11,7,45,502.5,169.5,1.1,15.5,432.0,195.56,133.05
2016,6,11,8,0,257.0,255.0,1.3,16.0,406.0,245.46,183.05
2016,6,11,8,15,302.0,268.5,1.5,16.5,460.5,283.56,211.95
2016,6,11,8,30,347.0,282.0,1.7,17.0,515.0,326.29,245.06
2016,6,11,8,45,603.5,197.5,1.9,18.0,634.0,363.46,270.44
2016,6,11,9,0,860.0,113.0,2.1,19.0,753.0,439.69,328.17
2016,6,11,9,15,869.5,115.0,2.2,19.0,791.5,488.99,369.37
2016,6,11,9,30,879.0,117.0,2.3,19.0,830.0,538.34,409.75
2016,6,11,9,45,707.0,225.5,2.4,19.5,813.5,570.88,434.34
2016,6,11,10,0,535.0,334.0,2.5,20.0,797.0,596.95,451.95
2016,6,11,10,15,721.0,228.0,2.5,20.0,872.5,651.8,495.51
2016,6,11,10,30,907.0,122.0,2.5,20.0,948.0,722.8,550.24
2016,6,11,10,45,531.5,303.0,2.5,20.0,790.0,650.02,492.34
2016,6,11,11,0,156.0,484.0,2.5,20.0,632.0,553.6,415.37
2016,6,11,11,15,145.5,490.0,2.5,20.0,629.5,561.77,421.5
2016,6,11,11,30,135.0,496.0,2.5,20.0,627.0,569.09,426.36
2016,6,11,11,45,83.5,448.5,2.55,20.0,530.0,490.27,368.98
2016,6,11,12,0,32.0,401.0,2.6,20.0,433.0,406.38,306.97
2016,6,11,12,15,91.0,451.0,2.6,20.0,540.0,511.5,385.69
2016,6,11,12,30,150.0,501.0,2.6,20.0,647.0,625.81,467.96
2016,6,11,12,45,188.5,493.0,2.65,20.0,674.5,663.2,495.12
2016,6,11,13,0,227.0,485.0,2.7,20.0,702.0,700.96,522.94
2016,6,11,13,15,295.5,452.0,2.75,20.0,729.0,751.62,560.7
2016,6,11,13,30,364.0,419.0,2.8,20.0,756.0,794.09,592.65
2016,6,11,13,45,376.0,401.5,2.85,20.0,742.0,795.3,594.67
2016,6,11,14,0,388.0,384.0,2.9,20.0,728.0,794.73,595.87
2016,6,11,14,15,341.5,388.0,2.95,20.0,683.0,757.08,569.57
2016,6,11,14,30,295.0,392.0,3.0,20.0,638.0,718.55,542.6
2016,6,11,14,45,198.5,378.5,3.15,20.0,540.5,597.63,455.85
2016,6,11,15,0,102.0,365.0,3.3,20.0,443.0,476.78,366.36
2016,6,11,15,15,320.0,297.5,3.4,19.5,524.5,640.98,496.87
2016,6,11,15,30,538.0,230.0,3.5,19.0,606.0,782.93,606.71
2016,6,11,15,45,360.5,255.5,3.6,19.0,500.5,625.21,489.13
2016,6,11,16,0,183.0,281.0,3.7,19.0,395.0,476.17,374.9
2016,6,11,16,15,237.5,250.0,3.7,18.5,384.5,486.37,387.11
2016,6,11,16,30,292.0,219.0,3.7,18.0,374.0,506.06,405.64
2016,6,11,16,45,490.0,154.5,3.7,18.0,384.0,597.86,481.92
2016,6,11,17,0,688.0,90.0,3.7,18.0,394.0,666.08,536.9
2016,6,11,17,15,650.5,84.5,3.65,17.5,343.0,607.58,494.54
2016,6,11,17,30,613.0,79.0,3.6,17.0,292.0,550.27,452.02
2016,6,11,17,45,555.0,73.0,3.55,16.5,242.0,480.29,397.07
2016,6,11,18,0,497.0,67.0,3.5,16.0,192.0,413.8,342.93
2016,6,11,18,15,422.0,57.5,3.4,15.5,146.5,337.38,278.56
2016,6,11,18,30,347.0,48.0,3.3,15.0,101.0,266.88,217.08
2016,6,11,18,45,236.0,35.0,3.25,14.5,65.0,180.84,141.09
2016,6,11,19,0,125.0,22.0,3.2,14.0,29.0,98.59,50.72
2016,6,11,19,15,62.5,11.0,3.2,13.5,14.5,34.79,0.0
2016,6,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.0,2.15,10.5,6.0,0.0,0.0
2016,6,12,5,0,0.0,12.0,2.3,11.0,12.0,11.44,0.0
2016,6,12,5,15,139.0,26.0,2.4,11.0,42.5,20.43,9.66
2016,6,12,5,30,278.0,40.0,2.5,11.0,73.0,30.99,21.49
2016,6,12,5,45,371.5,50.0,2.65,11.5,116.5,38.72,28.97
2016,6,12,6,0,465.0,60.0,2.8,12.0,160.0,44.91,34.8
2016,6,12,6,15,525.0,68.0,2.8,12.5,209.0,48.97,38.52
2016,6,12,6,30,585.0,76.0,2.8,13.0,258.0,52.81,41.86
2016,6,12,6,45,631.0,81.0,2.85,13.5,310.0,54.01,42.74
2016,6,12,7,0,677.0,86.0,2.9,14.0,362.0,55.13,43.49
2016,6,12,7,15,708.0,91.0,2.8,14.5,413.5,89.32,50.68
2016,6,12,7,30,739.0,96.0,2.7,15.0,465.0,138.79,79.94
2016,6,12,7,45,766.5,98.0,2.65,15.5,516.0,183.08,112.08
2016,6,12,8,0,794.0,100.0,2.6,16.0,567.0,230.48,150.85
2016,6,12,8,15,812.0,103.0,2.55,16.5,614.5,279.26,193.02
2016,6,12,8,30,830.0,106.0,2.5,17.0,662.0,329.83,237.06
2016,6,12,8,45,846.5,107.0,2.45,17.5,706.0,385.8,284.8
2016,6,12,9,0,863.0,108.0,2.4,18.0,750.0,436.62,327.63
2016,6,12,9,15,873.5,110.0,2.4,18.5,789.0,486.47,368.76
2016,6,12,9,30,884.0,112.0,2.4,19.0,828.0,536.45,408.75
2016,6,12,9,45,901.5,108.0,2.45,19.5,863.5,585.2,446.89
2016,6,12,10,0,919.0,104.0,2.5,20.0,899.0,634.19,484.18
2016,6,12,10,15,924.5,105.0,2.6,20.0,926.0,679.86,519.19
2016,6,12,10,30,930.0,106.0,2.7,20.0,953.0,724.38,552.7
2016,6,12,10,45,935.5,105.5,2.8,20.5,973.5,766.26,581.53
2016,6,12,11,0,941.0,105.0,2.9,21.0,994.0,806.6,608.2
2016,6,12,11,15,943.0,105.5,3.0,21.0,1006.5,843.37,633.39
2016,6,12,11,30,945.0,106.0,3.1,21.0,1019.0,878.06,657.11
2016,6,12,11,45,946.0,106.5,3.25,21.5,1024.0,909.71,677.75
2016,6,12,12,0,947.0,107.0,3.4,22.0,1029.0,938.99,696.75
2016,6,12,12,15,946.5,107.0,3.5,22.0,1026.5,963.97,713.89
2016,6,12,12,30,946.0,107.0,3.6,22.0,1024.0,986.26,729.33
2016,6,12,12,45,935.5,112.5,3.7,22.0,1011.5,1001.61,740.25
2016,6,12,13,0,925.0,118.0,3.8,22.0,999.0,1013.86,749.27
2016,6,12,13,15,921.0,117.0,3.9,22.0,982.0,1022.88,756.29
2016,6,12,13,30,917.0,116.0,4.0,22.0,965.0,1028.78,761.38
2016,6,12,13,45,910.5,116.0,4.15,22.0,940.0,1030.08,763.89
2016,6,12,14,0,904.0,116.0,4.3,22.0,915.0,1028.26,764.45
