Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,14,15,897.0,114.5,4.35,21.5,884.5,1021.28,762.55
2016,6,12,14,30,890.0,113.0,4.4,21.0,854.0,1011.26,758.74
2016,6,12,14,45,880.5,111.0,4.5,21.0,817.0,995.28,750.0
2016,6,12,15,0,871.0,109.0,4.6,21.0,780.0,976.49,739.56
2016,6,12,15,15,859.0,106.5,4.6,20.5,738.5,952.05,725.86
2016,6,12,15,30,847.0,104.0,4.6,20.0,697.0,925.16,710.41
2016,6,12,15,45,832.5,101.0,4.6,20.0,651.0,901.07,695.5
2016,6,12,16,0,818.0,98.0,4.6,20.0,605.0,866.88,673.36
2016,6,12,16,15,798.0,94.5,4.55,19.5,556.0,825.45,646.86
2016,6,12,16,30,778.0,91.0,4.5,19.0,507.0,782.72,619.05
2016,6,12,16,45,754.5,86.5,4.45,19.0,456.5,734.89,585.85
2016,6,12,17,0,731.0,82.0,4.4,19.0,406.0,686.49,551.72
2016,6,12,17,15,695.5,77.0,4.25,18.5,354.5,631.94,512.78
2016,6,12,17,30,660.0,72.0,4.1,18.0,303.0,575.0,471.17
2016,6,12,17,45,613.0,65.5,3.95,17.5,252.5,509.86,420.25
2016,6,12,18,0,566.0,59.0,3.8,17.0,202.0,447.38,369.5
2016,6,12,18,15,491.5,51.5,3.5,16.0,155.0,370.8,305.59
2016,6,12,18,30,417.0,44.0,3.2,15.0,108.0,300.09,244.18
2016,6,12,18,45,303.0,32.5,2.9,14.5,70.5,212.24,166.21
2016,6,12,19,0,189.0,21.0,2.6,14.0,33.0,127.1,69.24
2016,6,12,19,15,94.5,10.5,2.5,13.5,16.5,46.85,0.0
2016,6,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,5.5,1.8,9.5,6.5,0.0,0.0
2016,6,13,5,0,77.0,11.0,2.1,10.0,13.0,10.48,0.0
2016,6,13,5,15,207.5,23.5,2.15,10.5,44.5,18.84,8.48
2016,6,13,5,30,338.0,36.0,2.2,11.0,76.0,28.41,19.25
2016,6,13,5,45,427.0,45.0,2.25,11.5,120.5,34.22,24.97
2016,6,13,6,0,516.0,54.0,2.3,12.0,165.0,39.73,30.17
2016,6,13,6,15,574.0,60.5,2.15,12.5,214.5,42.82,33.01
2016,6,13,6,30,632.0,67.0,2.0,13.0,264.0,45.75,35.56
2016,6,13,6,45,677.5,71.0,1.95,13.5,316.5,46.59,36.14
2016,6,13,7,0,723.0,75.0,1.9,14.0,369.0,52.38,41.07
2016,6,13,7,15,752.0,78.5,1.8,14.5,421.0,86.9,47.55
2016,6,13,7,30,781.0,82.0,1.7,15.0,473.0,131.38,72.05
2016,6,13,7,45,807.5,83.5,1.6,16.0,524.0,177.3,105.16
2016,6,13,8,0,834.0,85.0,1.5,17.0,575.0,233.18,150.27
2016,6,13,8,15,850.5,87.5,1.6,17.5,623.0,282.96,193.08
2016,6,13,8,30,867.0,90.0,1.7,18.0,671.0,334.24,237.59
2016,6,13,8,45,882.5,90.5,1.85,19.0,715.5,384.89,280.84
2016,6,13,9,0,898.0,91.0,2.0,20.0,760.0,436.52,323.89
2016,6,13,9,15,908.0,93.0,2.25,20.5,799.0,487.7,366.41
2016,6,13,9,30,918.0,95.0,2.5,21.0,838.0,538.95,407.88
2016,6,13,9,45,926.5,95.5,2.75,21.5,872.0,587.98,446.71
2016,6,13,10,0,935.0,96.0,3.0,22.0,906.0,636.49,484.2
2016,6,13,10,15,940.5,97.0,3.2,22.0,933.0,682.8,520.03
2016,6,13,10,30,946.0,98.0,3.4,22.0,960.0,727.94,554.37
2016,6,13,10,45,951.5,98.0,3.6,22.5,980.5,770.83,584.07
2016,6,13,11,0,957.0,98.0,3.8,23.0,1001.0,812.17,611.85
2016,6,13,11,15,959.0,98.5,3.95,23.0,1014.0,849.45,637.64
2016,6,13,11,30,961.0,99.0,4.1,23.0,1027.0,884.62,661.94
2016,6,13,11,45,963.5,98.0,4.3,23.0,1033.0,916.6,684.29
2016,6,13,12,0,966.0,97.0,4.5,23.0,1039.0,946.2,705.14
2016,6,13,12,15,966.0,97.0,4.65,22.5,1037.0,971.99,725.02
2016,6,13,12,30,966.0,97.0,4.8,22.0,1035.0,995.05,743.23
2016,6,13,12,45,959.0,100.5,4.95,22.0,1023.5,1012.05,756.02
2016,6,13,13,0,952.0,104.0,5.1,22.0,1012.0,1025.95,766.87
2016,6,13,13,15,949.0,103.5,5.2,21.5,995.5,1036.59,776.79
2016,6,13,13,30,946.0,103.0,5.3,21.0,979.0,1044.05,784.74
2016,6,13,13,45,940.5,102.5,5.45,21.0,954.5,1045.83,787.82
2016,6,13,14,0,935.0,102.0,5.6,21.0,930.0,1044.39,788.83
2016,6,13,14,15,929.0,101.0,5.6,20.5,899.5,1038.74,787.53
2016,6,13,14,30,923.0,100.0,5.6,20.0,869.0,1029.96,784.22
2016,6,13,14,45,914.5,98.5,5.6,20.0,832.5,1015.11,775.28
2016,6,13,15,0,906.0,97.0,5.6,20.0,796.0,997.34,764.44
2016,6,13,15,15,895.0,95.0,5.55,19.5,754.0,973.81,750.78
2016,6,13,15,30,884.0,93.0,5.5,19.0,712.0,947.7,735.3
2016,6,13,15,45,873.0,89.0,5.45,18.5,666.0,916.83,716.38
2016,6,13,16,0,862.0,85.0,5.4,18.0,620.0,883.67,695.69
2016,6,13,16,15,842.5,82.5,5.3,17.5,570.0,842.83,668.9
2016,6,13,16,30,823.0,80.0,5.2,17.0,520.0,807.77,646.14
2016,6,13,16,45,801.0,75.5,5.1,17.0,469.0,759.73,612.11
2016,6,13,17,0,779.0,71.0,5.0,17.0,418.0,710.96,577.11
2016,6,13,17,15,745.0,67.0,4.9,16.5,365.0,653.45,535.77
2016,6,13,17,30,711.0,63.0,4.8,16.0,312.0,596.68,493.88
2016,6,13,17,45,664.5,58.0,4.7,15.5,261.0,531.42,443.1
2016,6,13,18,0,618.0,53.0,4.6,15.0,210.0,472.36,394.34
2016,6,13,18,15,545.5,46.5,4.45,14.0,162.0,396.02,329.94
2016,6,13,18,30,473.0,40.0,4.3,13.0,114.0,325.43,267.79
2016,6,13,18,45,356.0,30.5,4.15,12.5,74.5,235.87,187.11
2016,6,13,19,0,239.0,21.0,4.0,12.0,35.0,149.57,85.67
2016,6,13,19,15,119.5,10.5,4.0,11.5,17.5,56.71,0.0
2016,6,13,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,6,14,4,45,43.0,6.0,2.85,8.0,7.0,0.0,0.0
2016,6,14,5,0,86.0,12.0,2.9,8.0,14.0,11.44,0.0
2016,6,14,5,15,230.0,23.5,2.95,8.0,47.0,18.86,8.58
2016,6,14,5,30,374.0,35.0,3.0,8.0,80.0,27.52,18.71
2016,6,14,5,45,465.0,43.0,3.1,8.5,125.5,32.5,23.73
2016,6,14,6,0,556.0,51.0,3.2,9.0,171.0,37.26,28.3
2016,6,14,6,15,613.0,57.0,3.2,9.5,221.5,40.08,30.92
2016,6,14,6,30,670.0,63.0,3.2,10.0,272.0,42.77,33.29
2016,6,14,6,45,709.5,67.0,3.2,10.5,324.0,48.19,38.02
2016,6,14,7,0,749.0,71.0,3.2,11.0,376.0,49.32,38.82
2016,6,14,7,15,777.0,75.0,3.2,11.5,428.5,85.04,46.01
2016,6,14,7,30,805.0,79.0,3.2,12.0,481.0,131.05,71.8
2016,6,14,7,45,826.0,81.5,3.2,13.0,531.5,178.14,106.59
2016,6,14,8,0,847.0,84.0,3.2,14.0,582.0,234.64,153.41
2016,6,14,8,15,862.5,86.5,3.3,14.5,629.5,284.81,197.56
2016,6,14,8,30,878.0,89.0,3.4,15.0,677.0,336.37,243.44
2016,6,14,8,45,891.0,90.5,3.5,15.5,721.0,387.48,288.69
2016,6,14,9,0,904.0,92.0,3.6,16.0,765.0,439.35,333.68
2016,6,14,9,15,913.0,94.0,3.7,16.0,804.0,490.38,377.67
2016,6,14,9,30,922.0,96.0,3.8,16.0,843.0,541.38,420.59
2016,6,14,9,45,933.0,95.0,3.9,16.5,877.0,590.7,460.41
2016,6,14,10,0,944.0,94.0,4.0,17.0,911.0,639.7,498.92
2016,6,14,10,15,949.0,95.0,4.1,17.0,937.5,686.08,535.47
2016,6,14,10,30,954.0,96.0,4.2,17.0,964.0,731.23,570.38
2016,6,14,10,45,959.0,95.5,4.35,17.5,984.5,773.64,600.37
2016,6,14,11,0,964.0,95.0,4.5,18.0,1005.0,814.43,628.57
2016,6,14,11,15,966.0,95.5,4.55,18.0,1018.0,851.95,654.91
2016,6,14,11,30,968.0,96.0,4.6,18.0,1031.0,887.34,679.66
2016,6,14,11,45,969.5,95.5,4.7,18.5,1036.5,919.13,700.83
2016,6,14,12,0,971.0,95.0,4.8,19.0,1042.0,948.48,720.25
2016,6,14,12,15,971.0,95.0,4.9,19.0,1039.5,974.4,738.73
2016,6,14,12,30,971.0,95.0,5.0,19.0,1037.0,997.57,755.4
2016,6,14,12,45,967.0,96.0,5.1,19.0,1026.5,1015.05,768.28
2016,6,14,13,0,963.0,97.0,5.2,19.0,1016.0,1029.45,779.19
2016,6,14,13,15,960.0,96.5,5.25,18.5,999.0,1040.15,788.86
2016,6,14,13,30,957.0,96.0,5.3,18.0,982.0,1047.64,796.5
2016,6,14,13,45,953.0,94.5,5.4,18.0,957.5,1049.84,799.52
2016,6,14,14,0,949.0,93.0,5.5,18.0,933.0,1048.77,800.43
2016,6,14,14,15,942.5,91.5,5.5,17.5,902.0,1041.96,798.3
2016,6,14,14,30,936.0,90.0,5.5,17.0,871.0,1031.97,794.1
2016,6,14,14,45,929.0,88.0,5.55,17.0,834.5,1017.82,785.94
2016,6,14,15,0,922.0,86.0,5.6,17.0,798.0,1000.67,775.76
2016,6,14,15,15,911.5,84.5,5.55,16.5,756.0,977.84,762.42
2016,6,14,15,30,901.0,83.0,5.5,16.0,714.0,952.38,747.23
2016,6,14,15,45,888.0,80.5,5.5,16.0,668.0,920.96,726.59
2016,6,14,16,0,875.0,78.0,5.5,16.0,622.0,887.35,704.3
2016,6,14,16,15,857.5,75.5,5.4,15.5,572.5,847.84,678.26
2016,6,14,16,30,840.0,73.0,5.3,15.0,523.0,806.82,650.84
2016,6,14,16,45,816.5,70.0,5.25,14.5,471.5,759.07,618.14
2016,6,14,17,0,793.0,67.0,5.2,14.0,420.0,717.32,589.46
2016,6,14,17,15,761.0,63.0,5.1,13.5,367.5,660.81,548.34
2016,6,14,17,30,729.0,59.0,5.0,13.0,315.0,604.88,506.62
2016,6,14,17,45,680.5,55.0,4.95,12.5,263.5,538.87,455.0
2016,6,14,18,0,632.0,51.0,4.9,12.0,212.0,475.41,402.17
2016,6,14,18,15,561.5,44.5,4.75,11.5,164.0,403.01,339.45
2016,6,14,18,30,491.0,38.0,4.6,11.0,116.0,332.81,276.37
2016,6,14,18,45,368.0,29.5,4.5,10.5,76.0,240.72,192.88
2016,6,14,19,0,245.0,21.0,4.4,10.0,36.0,152.79,90.69
2016,6,14,19,15,122.5,10.5,4.3,9.5,18.0,58.0,0.0
2016,6,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,6,15,4,45,29.5,6.0,3.05,7.0,6.5,0.0,0.0
2016,6,15,5,0,59.0,12.0,3.1,7.0,13.0,11.44,0.0
2016,6,15,5,15,191.5,25.0,3.15,7.0,44.5,19.66,9.18
2016,6,15,5,30,324.0,38.0,3.2,7.0,76.0,30.35,21.29
2016,6,15,5,45,427.0,45.5,3.25,7.5,121.5,34.7,25.82
2016,6,15,6,0,530.0,53.0,3.3,8.0,167.0,38.93,29.94
2016,6,15,6,15,588.5,59.0,3.3,8.5,216.5,41.66,32.49
2016,6,15,6,30,647.0,65.0,3.3,9.0,266.0,44.27,34.79
2016,6,15,6,45,696.5,67.5,3.35,9.5,319.5,48.58,38.53
2016,6,15,7,0,746.0,70.0,3.4,10.0,373.0,48.54,38.28
2016,6,15,7,15,774.0,73.5,3.4,10.5,425.0,83.45,45.05
2016,6,15,7,30,802.0,77.0,3.4,11.0,477.0,128.88,70.44
2016,6,15,7,45,824.5,79.0,3.4,11.5,528.0,175.62,105.22
2016,6,15,8,0,847.0,81.0,3.4,12.0,579.0,231.94,152.4
2016,6,15,8,15,862.5,83.5,3.5,12.5,626.5,282.05,196.9
2016,6,15,8,30,878.0,86.0,3.6,13.0,674.0,333.57,243.15
2016,6,15,8,45,888.5,89.0,3.75,13.5,717.0,384.98,289.15
2016,6,15,9,0,899.0,92.0,3.9,14.0,760.0,436.92,334.7
2016,6,15,9,15,908.0,93.5,4.0,14.0,799.0,487.29,378.61
2016,6,15,9,30,917.0,95.0,4.1,14.0,838.0,537.63,421.46
2016,6,15,9,45,928.0,94.0,4.2,14.5,871.5,586.7,461.59
2016,6,15,10,0,939.0,93.0,4.3,15.0,905.0,635.47,500.47
2016,6,15,10,15,944.0,94.0,4.4,15.0,932.0,681.63,537.43
2016,6,15,10,30,949.0,95.0,4.5,15.0,959.0,726.57,572.77
2016,6,15,10,45,952.0,96.0,4.65,15.5,979.0,768.67,603.06
2016,6,15,11,0,955.0,97.0,4.8,16.0,999.0,809.04,631.32
2016,6,15,11,15,957.5,97.0,4.9,16.0,1011.5,846.23,658.1
2016,6,15,11,30,960.0,97.0,5.0,16.0,1024.0,881.34,683.34
2016,6,15,11,45,962.5,96.0,5.1,16.0,1030.0,913.31,706.33
2016,6,15,12,0,965.0,95.0,5.2,16.0,1036.0,942.91,727.68
2016,6,15,12,15,965.0,95.0,5.25,16.0,1034.0,968.71,746.04
2016,6,15,12,30,965.0,95.0,5.3,16.0,1032.0,991.78,762.55
2016,6,15,12,45,960.5,97.0,5.35,16.0,1022.0,1009.7,775.55
2016,6,15,13,0,956.0,99.0,5.4,16.0,1012.0,1024.57,786.55
2016,6,15,13,15,953.5,98.5,5.4,16.0,995.5,1035.74,794.73
2016,6,15,13,30,951.0,98.0,5.4,16.0,979.0,1043.74,800.84
2016,6,15,13,45,950.0,95.0,5.45,16.0,956.0,1047.38,804.46
2016,6,15,14,0,949.0,92.0,5.5,16.0,933.0,1047.73,805.96
2016,6,15,14,15,943.5,91.0,5.45,15.5,903.0,1042.49,804.5
2016,6,15,14,30,938.0,90.0,5.4,15.0,873.0,1034.08,800.97
2016,6,15,14,45,933.0,87.0,5.4,15.0,837.0,1020.81,793.0
2016,6,15,15,0,928.0,84.0,5.4,15.0,801.0,1004.44,782.98
2016,6,15,15,15,918.0,82.5,5.3,15.0,759.5,982.02,768.02
2016,6,15,15,30,908.0,81.0,5.2,15.0,718.0,956.93,751.27
2016,6,15,15,45,896.5,78.0,5.15,15.0,672.5,926.17,730.84
2016,6,15,16,0,885.0,75.0,5.1,15.0,627.0,893.1,708.72
2016,6,15,16,15,868.5,72.5,5.05,14.5,577.5,854.18,683.5
2016,6,15,16,30,852.0,70.0,5.0,14.0,528.0,813.68,656.81
2016,6,15,16,45,829.5,67.0,4.95,14.0,476.5,766.34,623.33
2016,6,15,17,0,807.0,64.0,4.9,14.0,425.0,718.32,588.86
2016,6,15,17,15,776.0,61.0,4.75,13.5,372.5,669.9,554.06
2016,6,15,17,30,745.0,58.0,4.6,13.0,320.0,615.4,513.56
2016,6,15,17,45,701.0,53.5,4.45,12.5,268.5,551.12,463.62
2016,6,15,18,0,657.0,49.0,4.3,12.0,217.0,489.04,412.12
2016,6,15,18,15,588.0,43.0,3.95,11.5,168.5,413.15,346.73
2016,6,15,18,30,519.0,37.0,3.6,11.0,120.0,342.39,283.47
2016,6,15,18,45,405.0,28.5,3.25,10.5,79.5,257.66,206.12
2016,6,15,19,0,291.0,20.0,2.9,10.0,39.0,172.37,104.8
2016,6,15,19,15,145.5,10.0,2.7,9.5,19.5,66.65,0.0
2016,6,15,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,6,16,4,45,73.5,5.5,0.55,7.5,7.0,0.0,0.0
2016,6,16,5,0,147.0,11.0,0.6,8.0,14.0,10.48,0.0
2016,6,16,5,15,292.0,20.5,0.75,8.5,47.5,16.1,6.42
2016,6,16,5,30,437.0,30.0,0.9,9.0,81.0,23.04,14.72
2016,6,16,5,45,522.0,36.0,1.1,10.0,126.5,28.94,20.43
2016,6,16,6,0,607.0,42.0,1.3,11.0,172.0,32.67,23.96
2016,6,16,6,15,659.0,47.0,1.35,11.5,222.5,35.34,26.42
2016,6,16,6,30,711.0,52.0,1.4,12.0,273.0,37.91,28.68
2016,6,16,6,45,746.0,55.5,1.45,13.0,325.0,39.13,29.57
2016,6,16,7,0,781.0,59.0,1.5,14.0,377.0,40.29,30.36
2016,6,16,7,15,806.5,62.0,1.45,14.5,428.5,83.06,43.32
2016,6,16,7,30,832.0,65.0,1.4,15.0,480.0,129.43,68.51
2016,6,16,7,45,850.5,67.5,1.35,15.5,530.5,177.29,103.43
2016,6,16,8,0,869.0,70.0,1.3,16.0,581.0,227.22,144.49
2016,6,16,8,15,883.5,72.5,1.3,16.5,628.0,278.06,188.45
2016,6,16,8,30,898.0,75.0,1.3,17.0,675.0,330.22,233.83
2016,6,16,8,45,909.5,76.5,1.3,17.5,718.5,381.65,278.17
2016,6,16,9,0,921.0,78.0,1.3,18.0,762.0,433.69,321.9
2016,6,16,9,15,929.5,79.5,1.4,18.0,800.5,484.79,364.75
2016,6,16,9,30,938.0,81.0,1.5,18.0,839.0,535.8,406.46
2016,6,16,9,45,946.0,81.0,1.6,18.5,872.5,584.95,444.95
2016,6,16,10,0,954.0,81.0,1.7,19.0,906.0,633.51,481.92
2016,6,16,10,15,958.5,82.0,1.85,19.0,933.0,679.93,517.66
2016,6,16,10,30,963.0,83.0,2.0,19.0,960.0,725.06,551.81
2016,6,16,10,45,967.5,82.5,2.2,19.5,980.0,767.38,580.83
2016,6,16,11,0,972.0,82.0,2.4,20.0,1000.0,808.03,608.3
2016,6,16,11,15,974.0,82.5,2.55,20.0,1012.5,845.75,634.44
2016,6,16,11,30,976.0,83.0,2.7,20.0,1025.0,881.32,659.07
2016,6,16,11,45,977.0,83.0,2.85,20.5,1030.5,913.28,679.95
2016,6,16,12,0,978.0,83.0,3.0,21.0,1036.0,942.76,699.11
2016,6,16,12,15,977.5,83.0,3.15,21.0,1033.5,968.29,716.99
2016,6,16,12,30,977.0,83.0,3.3,21.0,1031.0,991.01,733.1
2016,6,16,12,45,974.0,83.5,3.45,21.0,1021.0,1008.95,746.13
2016,6,16,13,0,971.0,84.0,3.6,21.0,1011.0,1023.79,757.25
2016,6,16,13,15,968.0,83.5,3.65,21.0,994.0,1034.44,765.0
2016,6,16,13,30,965.0,83.0,3.7,21.0,977.0,1041.86,770.77
2016,6,16,13,45,961.0,82.0,3.8,21.0,953.0,1044.49,773.89
2016,6,16,14,0,957.0,81.0,3.9,21.0,929.0,1043.85,775.0
2016,6,16,14,15,517.0,236.5,3.95,20.5,693.0,787.54,600.1
2016,6,16,14,30,77.0,392.0,4.0,20.0,457.0,475.79,363.54
2016,6,16,14,45,87.5,378.5,4.1,20.0,449.0,474.5,365.08
2016,6,16,15,0,98.0,365.0,4.2,20.0,441.0,472.65,365.04
2016,6,16,15,15,504.0,219.0,4.2,19.5,576.5,745.15,580.69
2016,6,16,15,30,910.0,73.0,4.2,19.0,712.0,949.64,728.97
2016,6,16,15,45,897.0,71.0,4.25,19.0,666.5,918.55,707.86
2016,6,16,16,0,884.0,69.0,4.3,19.0,621.0,885.26,686.81
2016,6,16,16,15,867.0,67.0,4.3,18.5,572.0,846.47,662.69
2016,6,16,16,30,850.0,65.0,4.3,18.0,523.0,806.14,637.09
2016,6,16,16,45,828.0,62.5,4.3,18.0,471.5,759.83,605.52
2016,6,16,17,0,806.0,60.0,4.3,18.0,420.0,712.84,572.91
2016,6,16,17,15,775.5,57.0,4.2,17.5,368.5,658.48,534.66
2016,6,16,17,30,745.0,54.0,4.1,17.0,317.0,610.68,500.47
2016,6,16,17,45,701.0,50.0,4.1,16.5,265.5,547.08,452.69
2016,6,16,18,0,657.0,46.0,4.1,16.0,214.0,485.72,403.06
2016,6,16,18,15,590.5,40.5,3.85,15.5,166.5,411.98,340.77
2016,6,16,18,30,524.0,35.0,3.6,15.0,119.0,343.22,280.17
2016,6,16,18,45,412.0,27.5,3.4,14.5,79.0,255.42,201.7
2016,6,16,19,0,300.0,20.0,3.2,14.0,39.0,176.83,107.92
2016,6,16,19,15,150.0,10.0,3.0,13.5,19.5,68.53,0.0
2016,6,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,17,4,45,73.0,5.0,0.9,10.5,7.0,0.0,0.0
2016,6,17,5,0,146.0,10.0,1.0,11.0,14.0,9.53,0.0
2016,6,17,5,15,286.0,19.5,1.0,11.5,46.5,15.2,5.54
2016,6,17,5,30,426.0,29.0,1.0,12.0,79.0,24.14,15.45
2016,6,17,5,45,509.0,35.5,1.0,12.5,123.5,28.47,19.77
2016,6,17,6,0,592.0,42.0,1.0,13.0,168.0,32.66,23.75
2016,6,17,6,15,643.5,46.5,0.85,13.5,217.5,34.9,25.81
2016,6,17,6,30,695.0,51.0,0.7,14.0,267.0,37.07,27.71
2016,6,17,6,45,731.5,54.0,0.6,14.5,318.0,37.94,28.35
2016,6,17,7,0,768.0,57.0,0.5,15.0,369.0,38.78,28.94
2016,6,17,7,15,793.5,60.0,0.55,15.5,420.0,80.58,41.6
2016,6,17,7,30,819.0,63.0,0.6,16.0,471.0,126.23,66.08
2016,6,17,7,45,838.5,65.0,0.7,17.0,520.5,173.15,99.71
2016,6,17,8,0,858.0,67.0,0.8,18.0,570.0,222.21,139.4
2016,6,17,8,15,872.5,69.0,0.95,18.5,617.0,272.04,182.2
2016,6,17,8,30,887.0,71.0,1.1,19.0,664.0,323.18,226.58
2016,6,17,8,45,898.5,72.5,1.25,19.5,707.0,374.01,270.43
2016,6,17,9,0,910.0,74.0,1.4,20.0,750.0,425.46,313.91
2016,6,17,9,15,919.0,75.5,1.5,20.5,788.5,476.21,355.61
2016,6,17,9,30,928.0,77.0,1.6,21.0,827.0,526.93,396.07
2016,6,17,9,45,928.0,82.0,1.75,21.5,858.5,575.52,434.0
2016,6,17,10,0,928.0,87.0,1.9,22.0,890.0,622.88,469.98
2016,6,17,10,15,933.0,88.0,2.0,22.0,916.5,668.53,504.59
2016,6,17,10,30,938.0,89.0,2.1,22.0,943.0,712.99,537.65
2016,6,17,10,45,940.5,90.5,2.25,22.5,962.5,754.72,565.95
2016,6,17,11,0,943.0,92.0,2.4,23.0,982.0,794.72,592.4
2016,6,17,11,15,945.5,92.5,2.5,23.0,995.0,831.92,617.6
2016,6,17,11,30,948.0,93.0,2.6,23.0,1008.0,867.08,641.37
2016,6,17,11,45,489.0,243.5,2.75,23.0,716.0,649.9,489.43
2016,6,17,12,0,30.0,394.0,2.9,23.0,424.0,397.74,296.95
2016,6,17,12,15,28.0,385.5,3.05,23.0,413.5,391.65,293.7
2016,6,17,12,30,26.0,377.0,3.2,23.0,403.0,385.12,289.16
2016,6,17,12,45,21.0,330.5,3.35,23.0,351.0,332.17,250.33
2016,6,17,13,0,16.0,284.0,3.5,23.0,299.0,284.03,214.66
2016,6,17,13,15,16.5,278.0,3.6,23.0,294.0,279.62,211.71
2016,6,17,13,30,17.0,272.0,3.7,23.0,289.0,275.11,208.58
2016,6,17,13,45,21.0,303.5,3.85,23.0,323.5,310.65,235.74
2016,6,17,14,0,25.0,335.0,4.0,23.0,358.0,358.44,271.84
2016,6,17,14,15,29.5,338.0,4.1,22.5,363.5,368.35,280.24
2016,6,17,14,30,34.0,341.0,4.2,22.0,369.0,378.39,288.94
2016,6,17,14,45,456.5,218.0,4.3,22.0,572.0,703.75,543.52
2016,6,17,15,0,879.0,95.0,4.4,22.0,775.0,969.57,732.37
2016,6,17,15,15,867.5,93.0,4.4,21.5,734.0,946.06,717.24
2016,6,17,15,30,856.0,91.0,4.4,21.0,693.0,920.05,702.37
2016,6,17,15,45,842.5,88.0,4.45,20.5,648.0,888.72,684.19
2016,6,17,16,0,829.0,85.0,4.5,20.0,603.0,855.33,664.33
2016,6,17,16,15,810.5,82.5,4.45,19.5,555.0,816.33,639.5
2016,6,17,16,30,792.0,80.0,4.4,19.0,507.0,783.15,618.64
2016,6,17,16,45,768.0,76.5,4.35,19.0,457.0,735.79,585.79
2016,6,17,17,0,744.0,73.0,4.3,19.0,407.0,687.91,552.12
2016,6,17,17,15,711.5,69.0,4.2,18.5,356.0,632.82,513.17
2016,6,17,17,30,679.0,65.0,4.1,18.0,305.0,578.4,473.68
2016,6,17,17,45,634.0,59.5,4.0,17.5,255.5,518.14,427.35
2016,6,17,18,0,589.0,54.0,3.9,17.0,206.0,457.33,378.1
2016,6,17,18,15,519.5,47.5,3.75,16.0,159.5,383.84,317.0
2016,6,17,18,30,450.0,41.0,3.6,15.0,113.0,315.83,257.93
2016,6,17,18,45,342.5,31.0,3.5,14.5,75.0,230.95,182.43
2016,6,17,19,0,235.0,21.0,3.4,14.0,37.0,149.87,92.39
2016,6,17,19,15,117.5,10.5,3.25,13.5,18.5,56.31,0.0
2016,6,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,18,4,45,66.0,5.5,1.75,9.0,7.0,0.0,0.0
2016,6,18,5,0,132.0,11.0,1.9,9.0,14.0,10.48,0.0
2016,6,18,5,15,273.0,20.5,2.0,9.5,46.5,16.13,6.21
2016,6,18,5,30,414.0,30.0,2.1,10.0,79.0,23.05,14.6
2016,6,18,5,45,498.5,37.0,2.25,10.5,123.5,27.41,18.97
2016,6,18,6,0,583.0,44.0,2.4,11.0,168.0,34.47,25.55
2016,6,18,6,15,635.5,48.5,2.45,11.5,217.5,36.61,27.54
2016,6,18,6,30,688.0,53.0,2.5,12.0,267.0,38.7,29.36
2016,6,18,6,45,724.5,57.0,2.6,13.0,318.0,40.27,30.56
2016,6,18,7,0,761.0,61.0,2.7,14.0,369.0,41.75,31.64
2016,6,18,7,15,787.5,64.0,2.65,14.5,420.5,75.54,37.9
2016,6,18,7,30,814.0,67.0,2.6,15.0,472.0,128.28,68.57
2016,6,18,7,45,833.5,69.5,2.6,16.0,522.0,175.37,102.72
2016,6,18,8,0,853.0,72.0,2.6,17.0,572.0,224.62,143.09
2016,6,18,8,15,868.0,74.0,2.55,17.5,619.0,274.36,186.34
2016,6,18,8,30,883.0,76.0,2.5,18.0,666.0,325.47,231.19
2016,6,18,8,45,894.5,78.0,2.45,18.5,709.5,376.55,275.65
2016,6,18,9,0,906.0,80.0,2.4,19.0,753.0,428.26,319.58
2016,6,18,9,15,915.0,81.5,2.3,19.5,791.5,478.87,361.3
2016,6,18,9,30,924.0,83.0,2.2,20.0,830.0,529.45,401.57
2016,6,18,9,45,927.5,86.5,2.1,20.5,862.5,578.52,439.25
2016,6,18,10,0,931.0,90.0,2.0,21.0,895.0,626.66,474.86
2016,6,18,10,15,936.0,91.0,1.9,21.5,922.0,672.48,507.6
2016,6,18,10,30,941.0,92.0,1.8,22.0,949.0,717.11,538.34
2016,6,18,10,45,945.0,92.5,1.7,22.5,969.0,759.2,564.88
2016,6,18,11,0,949.0,93.0,1.6,23.0,989.0,799.65,589.2
2016,6,18,11,15,951.5,93.5,1.55,23.0,1002.0,837.11,612.72
2016,6,18,11,30,954.0,94.0,1.5,23.0,1015.0,872.51,634.63
2016,6,18,11,45,955.5,94.0,1.45,23.5,1021.0,904.41,652.78
2016,6,18,12,0,957.0,94.0,1.4,24.0,1027.0,933.95,669.19
2016,6,18,12,15,957.0,94.0,1.45,24.0,1025.0,959.63,685.78
2016,6,18,12,30,957.0,94.0,1.5,24.0,1023.0,982.61,700.74
2016,6,18,12,45,737.0,248.0,1.6,24.0,959.5,955.91,685.23
2016,6,18,13,0,517.0,402.0,1.7,24.0,896.0,911.0,651.93
2016,6,18,13,15,735.0,245.5,1.8,24.0,934.0,982.93,706.51
2016,6,18,13,30,953.0,89.0,1.9,24.0,972.0,1036.1,741.08
2016,6,18,13,45,948.5,88.0,2.05,24.0,948.5,1038.36,744.53
2016,6,18,14,0,944.0,87.0,2.2,24.0,925.0,1037.38,746.54
2016,6,18,14,15,938.5,86.0,2.25,24.0,895.5,1032.2,744.8
2016,6,18,14,30,933.0,85.0,2.3,24.0,866.0,1023.85,741.19
2016,6,18,14,45,925.0,84.5,2.35,24.0,830.0,1010.52,734.51
2016,6,18,15,0,917.0,84.0,2.4,24.0,794.0,994.26,726.04
2016,6,18,15,15,907.0,82.5,2.4,23.5,753.0,972.11,714.69
2016,6,18,15,30,897.0,81.0,2.4,23.0,712.0,947.33,701.63
2016,6,18,15,45,883.5,79.0,2.4,23.0,666.5,916.24,682.98
2016,6,18,16,0,870.0,77.0,2.4,23.0,621.0,883.0,662.83
2016,6,18,16,15,853.5,74.5,2.4,22.5,572.5,844.59,640.23
2016,6,18,16,30,837.0,72.0,2.4,22.0,524.0,804.64,616.21
2016,6,18,16,45,814.0,69.5,2.4,21.5,473.0,758.08,587.04
2016,6,18,17,0,791.0,67.0,2.4,21.0,422.0,717.53,561.56
2016,6,18,17,15,760.0,63.5,2.35,20.5,370.0,662.52,524.45
2016,6,18,17,30,729.0,60.0,2.3,20.0,318.0,608.0,486.65
2016,6,18,17,45,685.5,55.0,2.3,19.5,267.0,544.03,440.07
2016,6,18,18,0,642.0,50.0,2.3,19.0,216.0,482.24,391.82
2016,6,18,18,15,574.0,44.0,2.15,18.0,168.0,407.48,331.19
2016,6,18,18,30,506.0,38.0,2.0,17.0,120.0,342.23,275.37
2016,6,18,18,45,395.5,29.5,1.95,16.5,80.0,255.15,199.28
2016,6,18,19,0,285.0,21.0,1.9,16.0,40.0,172.38,107.03
2016,6,18,19,15,142.5,10.5,1.85,15.5,20.0,66.26,0.0
2016,6,18,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.0,12.5,7.0,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.0,13.0,14.0,10.48,0.0
2016,6,19,5,15,279.5,21.0,1.15,13.5,47.0,16.62,6.31
2016,6,19,5,30,426.0,31.0,1.3,14.0,80.0,24.0,15.14
2016,6,19,5,45,513.0,37.5,1.5,14.5,126.0,30.42,21.29
2016,6,19,6,0,600.0,44.0,1.7,15.0,172.0,34.53,25.17
2016,6,19,6,15,654.0,49.0,1.75,15.5,222.5,37.11,27.52
2016,6,19,6,30,708.0,54.0,1.8,16.0,273.0,39.61,29.68
2016,6,19,6,45,746.5,57.5,1.85,16.5,326.0,40.76,30.55
2016,6,19,7,0,785.0,61.0,1.9,17.0,379.0,41.86,31.34
2016,6,19,7,15,811.5,64.0,1.85,17.5,431.5,83.26,43.49
2016,6,19,7,30,838.0,67.0,1.8,18.0,484.0,129.92,68.16
2016,6,19,7,45,859.0,69.0,1.8,19.0,535.0,178.04,102.39
2016,6,19,8,0,880.0,71.0,1.8,20.0,586.0,228.46,142.98
2016,6,19,8,15,895.0,73.0,1.6,20.5,634.0,279.56,186.47
2016,6,19,8,30,910.0,75.0,1.4,21.0,682.0,332.02,231.26
2016,6,19,8,45,922.5,76.0,1.25,22.0,726.5,383.98,274.52
2016,6,19,9,0,935.0,77.0,1.1,23.0,771.0,436.64,316.77
2016,6,19,9,15,943.5,78.5,0.9,23.5,810.0,488.43,356.97
2016,6,19,9,30,952.0,80.0,0.7,24.0,849.0,540.12,395.03
2016,6,19,9,45,960.5,80.0,0.5,24.5,883.0,590.21,429.84
2016,6,19,10,0,969.0,80.0,0.3,25.0,917.0,639.75,462.27
2016,6,19,10,15,974.0,80.5,0.35,25.5,944.5,686.75,494.65
2016,6,19,10,30,979.0,81.0,0.4,26.0,972.0,732.48,525.31
2016,6,19,10,45,982.0,82.0,0.45,26.5,992.5,775.76,551.83
2016,6,19,11,0,985.0,83.0,0.5,27.0,1013.0,817.25,576.76
2016,6,19,11,15,987.0,83.5,0.65,27.0,1026.0,855.54,602.37
2016,6,19,11,30,989.0,84.0,0.8,27.0,1039.0,891.64,626.63
2016,6,19,11,45,987.5,85.5,0.95,27.5,1044.0,923.38,646.9
2016,6,19,12,0,986.0,87.0,1.1,28.0,1049.0,952.51,665.52
2016,6,19,12,15,985.5,87.0,1.25,28.0,1047.0,978.4,683.45
2016,6,19,12,30,985.0,87.0,1.4,28.0,1045.0,1001.49,699.71
2016,6,19,12,45,978.0,91.0,1.6,28.0,1033.5,1019.44,713.62
2016,6,19,13,0,971.0,95.0,1.8,28.0,1022.0,1034.26,725.64
2016,6,19,13,15,967.5,94.0,1.9,28.0,1004.5,1044.25,733.39
2016,6,19,13,30,964.0,93.0,2.0,28.0,987.0,1050.98,739.29
2016,6,19,13,45,959.5,92.0,2.15,28.0,962.5,1053.43,743.3
2016,6,19,14,0,955.0,91.0,2.3,28.0,938.0,1052.6,745.35
2016,6,19,14,15,948.5,89.5,2.4,27.5,907.0,1045.98,744.78
2016,6,19,14,30,942.0,88.0,2.5,27.0,876.0,1036.16,742.29
2016,6,19,14,45,933.0,86.5,2.65,27.0,839.0,1020.75,735.34
2016,6,19,15,0,924.0,85.0,2.8,27.0,802.0,1002.37,726.45
2016,6,19,15,15,913.0,83.5,2.9,26.5,759.5,979.22,715.4
2016,6,19,15,30,902.0,82.0,3.0,26.0,717.0,953.45,702.52
2016,6,19,15,45,887.5,80.0,3.1,26.0,670.5,921.39,683.92
2016,6,19,16,0,873.0,78.0,3.2,26.0,624.0,887.21,663.72
2016,6,19,16,15,855.0,75.5,3.25,25.5,575.0,847.45,640.4
2016,6,19,16,30,837.0,73.0,3.3,25.0,526.0,806.22,615.63
2016,6,19,16,45,812.5,70.5,3.4,24.5,474.0,758.48,585.93
2016,6,19,17,0,788.0,68.0,3.5,24.0,422.0,716.84,559.88
2016,6,19,17,15,756.0,64.5,3.5,23.5,370.0,661.2,522.31
2016,6,19,17,30,724.0,61.0,3.5,23.0,318.0,606.12,484.04
2016,6,19,17,45,678.0,56.5,3.5,22.5,267.0,541.29,436.44
2016,6,19,18,0,632.0,52.0,3.5,22.0,216.0,478.8,387.42
2016,6,19,18,15,564.0,45.5,3.35,21.0,168.0,407.72,329.66
2016,6,19,18,30,496.0,39.0,3.2,20.0,120.0,338.51,270.94
2016,6,19,18,45,383.5,30.5,3.05,19.0,80.0,250.82,194.97
2016,6,19,19,0,271.0,22.0,2.9,18.0,40.0,167.76,104.66
2016,6,19,19,15,135.5,11.0,2.85,17.5,20.0,64.06,0.0
2016,6,19,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,20,4,45,66.0,5.0,1.55,12.5,6.5,0.0,0.0
2016,6,20,5,0,132.0,10.0,1.7,13.0,13.0,9.53,0.0
2016,6,20,5,15,275.0,20.0,1.8,13.5,46.0,15.72,5.53
2016,6,20,5,30,418.0,30.0,1.9,14.0,79.0,23.11,14.35
2016,6,20,5,45,504.5,37.0,2.05,14.5,124.0,29.96,20.86
2016,6,20,6,0,591.0,44.0,2.2,15.0,169.0,34.55,25.17
2016,6,20,6,15,644.5,49.0,2.25,15.5,219.0,37.12,27.52
2016,6,20,6,30,698.0,54.0,2.3,16.0,269.0,39.61,29.67
2016,6,20,6,45,735.5,57.5,2.4,17.0,321.0,40.75,30.47
2016,6,20,7,0,773.0,61.0,2.5,18.0,373.0,41.84,31.18
2016,6,20,7,15,799.0,64.0,2.6,18.5,425.0,82.13,42.97
2016,6,20,7,30,825.0,67.0,2.7,19.0,477.0,128.1,67.09
2016,6,20,7,45,844.5,69.5,2.8,20.0,527.0,175.71,100.96
2016,6,20,8,0,864.0,72.0,2.9,21.0,577.0,225.48,141.13
2016,6,20,8,15,879.0,74.0,2.9,22.0,624.5,275.77,183.89
2016,6,20,8,30,894.0,76.0,2.9,23.0,672.0,327.42,228.15
2016,6,20,8,45,906.0,77.5,2.95,24.0,716.0,378.81,271.79
2016,6,20,9,0,918.0,79.0,3.0,25.0,760.0,430.88,314.88
2016,6,20,9,15,927.0,80.5,3.0,25.5,799.0,482.08,356.66
2016,6,20,9,30,936.0,82.0,3.0,26.0,838.0,533.25,397.12
2016,6,20,9,45,928.5,92.0,3.0,26.5,867.5,582.46,434.78
2016,6,20,10,0,921.0,102.0,3.0,27.0,897.0,629.79,469.82
2016,6,20,10,15,927.0,103.0,3.0,27.5,924.5,675.94,503.15
2016,6,20,10,30,933.0,104.0,3.0,28.0,952.0,721.0,534.79
2016,6,20,10,45,938.0,104.5,3.0,28.5,973.0,763.64,562.97
2016,6,20,11,0,943.0,105.0,3.0,29.0,994.0,804.73,588.8
2016,6,20,11,15,946.0,105.5,3.05,29.0,1008.0,842.54,613.64
2016,6,20,11,30,949.0,106.0,3.1,29.0,1022.0,878.36,637.06
2016,6,20,11,45,732.0,262.0,3.15,29.0,971.0,872.71,632.31
2016,6,20,12,0,515.0,418.0,3.2,29.0,920.0,852.69,612.94
2016,6,20,12,15,735.0,261.0,3.3,29.0,976.0,924.43,668.13
2016,6,20,12,30,955.0,104.0,3.4,29.0,1032.0,989.77,710.71
2016,6,20,12,45,957.0,102.0,3.5,29.0,1024.0,1010.09,724.15
2016,6,20,13,0,959.0,100.0,3.6,29.0,1016.0,1027.47,736.16
2016,6,20,13,15,956.5,99.0,3.7,29.0,999.5,1038.41,744.18
2016,6,20,13,30,954.0,98.0,3.8,29.0,983.0,1046.15,750.31
2016,6,20,13,45,949.5,97.5,3.9,29.0,959.5,1049.2,753.58
2016,6,20,14,0,945.0,97.0,4.0,29.0,936.0,1049.01,754.93
2016,6,20,14,15,939.0,96.0,4.05,28.5,905.5,1043.59,754.23
2016,6,20,14,30,933.0,95.0,4.1,28.0,875.0,1035.0,751.62
2016,6,20,14,45,924.5,93.5,4.2,28.0,839.0,1020.31,743.96
2016,6,20,15,0,916.0,92.0,4.3,28.0,803.0,1002.65,734.43
2016,6,20,15,15,905.5,90.0,4.3,27.5,761.0,979.67,722.29
2016,6,20,15,30,895.0,88.0,4.3,27.0,719.0,954.05,708.38
2016,6,20,15,45,880.0,86.5,4.35,27.0,673.0,922.38,689.19
2016,6,20,16,0,865.0,85.0,4.4,27.0,627.0,888.65,668.49
2016,6,20,16,15,847.0,82.0,4.35,26.5,577.5,848.64,644.1
2016,6,20,16,30,829.0,79.0,4.3,26.0,528.0,814.3,623.4
2016,6,20,16,45,802.0,76.5,4.25,25.5,476.0,764.64,591.39
2016,6,20,17,0,775.0,74.0,4.2,25.0,424.0,714.55,558.47
2016,6,20,17,15,742.0,70.0,4.05,24.0,371.5,657.99,520.64
2016,6,20,17,30,709.0,66.0,3.9,23.0,319.0,602.05,482.05
2016,6,20,17,45,660.0,61.0,3.8,22.5,267.0,535.1,432.11
2016,6,20,18,0,611.0,56.0,3.7,22.0,215.0,474.81,384.39
2016,6,20,18,15,541.5,49.0,3.35,21.0,167.0,399.58,323.14
2016,6,20,18,30,472.0,42.0,3.0,20.0,119.0,329.76,263.84
2016,6,20,18,45,360.0,32.5,2.7,19.5,79.5,242.02,187.66
2016,6,20,19,0,248.0,23.0,2.4,19.0,40.0,159.03,99.49
2016,6,20,19,15,124.0,11.5,2.4,18.5,20.0,60.06,0.0
2016,6,20,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,21,4,45,68.5,5.0,0.8,13.5,6.5,0.0,0.0
2016,6,21,5,0,137.0,10.0,0.8,14.0,13.0,9.53,0.0
2016,6,21,5,15,281.0,20.0,0.95,14.5,46.0,15.75,5.4
2016,6,21,5,30,425.0,30.0,1.1,15.0,79.0,23.15,14.31
2016,6,21,5,45,511.0,36.5,1.3,16.0,124.5,29.53,20.35
2016,6,21,6,0,597.0,43.0,1.5,17.0,170.0,33.68,24.19
2016,6,21,6,15,650.5,48.0,1.55,17.5,220.0,36.3,26.56
2016,6,21,6,30,704.0,53.0,1.6,18.0,270.0,38.83,28.74
2016,6,21,6,45,742.0,57.0,1.7,19.0,322.5,40.4,29.91
2016,6,21,7,0,780.0,61.0,1.8,20.0,375.0,41.9,30.97
2016,6,21,7,15,806.5,64.0,1.9,21.0,427.5,81.77,42.34
2016,6,21,7,30,833.0,67.0,2.0,22.0,480.0,128.14,66.06
2016,6,21,7,45,852.5,69.5,2.15,23.0,531.0,176.14,99.64
2016,6,21,8,0,872.0,72.0,2.3,24.0,582.0,226.3,139.52
2016,6,21,8,15,887.0,74.0,2.35,24.5,629.5,276.99,182.34
2016,6,21,8,30,902.0,76.0,2.4,25.0,677.0,329.04,226.82
2016,6,21,8,45,913.0,78.0,2.5,26.0,721.0,380.91,270.41
2016,6,21,9,0,924.0,80.0,2.6,27.0,765.0,433.35,313.38
2016,6,21,9,15,932.5,81.5,2.6,27.5,804.0,484.64,354.72
2016,6,21,9,30,941.0,83.0,2.6,28.0,843.0,535.84,394.7
2016,6,21,9,45,944.0,86.0,2.65,28.5,875.0,585.06,432.14
2016,6,21,10,0,947.0,89.0,2.7,29.0,907.0,633.29,467.72
2016,6,21,10,15,951.5,90.0,2.75,29.0,934.0,679.55,501.95
2016,6,21,10,30,956.0,91.0,2.8,29.0,961.0,724.56,534.55
2016,6,21,10,45,957.5,93.0,2.85,29.5,980.0,766.86,562.13
2016,6,21,11,0,959.0,95.0,2.9,30.0,999.0,807.33,587.62
2016,6,21,11,15,960.5,95.5,2.95,30.0,1012.0,844.48,611.87
2016,6,21,11,30,962.0,96.0,3.0,30.0,1025.0,879.48,634.61
2016,6,21,11,45,960.5,97.5,3.1,30.5,1029.5,910.59,653.76
2016,6,21,12,0,959.0,99.0,3.2,31.0,1034.0,939.18,671.22
2016,6,21,12,15,958.5,99.0,3.3,31.0,1032.0,964.65,688.04
2016,6,21,12,30,958.0,99.0,3.4,31.0,1030.0,987.41,703.18
2016,6,21,12,45,953.5,100.5,3.5,31.0,1020.0,1005.01,715.13
2016,6,21,13,0,949.0,102.0,3.6,31.0,1010.0,1019.57,725.28
2016,6,21,13,15,946.0,101.5,3.65,30.5,993.0,1030.49,734.37
2016,6,21,13,30,943.0,101.0,3.7,30.0,976.0,1038.24,741.61
2016,6,21,13,45,938.0,100.5,3.8,30.0,952.5,1040.81,744.57
2016,6,21,14,0,933.0,100.0,3.9,30.0,929.0,1040.19,745.64
2016,6,21,14,15,927.0,98.5,4.0,29.5,898.5,1034.32,744.97
2016,6,21,14,30,921.0,97.0,4.1,29.0,868.0,1025.31,742.4
2016,6,21,14,45,912.0,96.0,4.2,29.0,832.0,1010.84,734.86
2016,6,21,15,0,903.0,95.0,4.3,29.0,796.0,993.47,725.51
2016,6,21,15,15,892.5,93.0,4.4,28.5,754.5,970.75,714.07
2016,6,21,15,30,882.0,91.0,4.5,28.0,713.0,945.43,700.84
2016,6,21,15,45,868.5,88.5,4.6,27.5,667.5,914.31,683.6
2016,6,21,16,0,855.0,86.0,4.7,27.0,622.0,881.06,664.96
2016,6,21,16,15,837.0,83.5,4.75,26.5,573.0,841.96,641.56
2016,6,21,16,30,819.0,81.0,4.8,26.0,524.0,808.59,621.87
2016,6,21,16,45,797.0,77.0,4.85,25.5,473.5,761.49,591.86
2016,6,21,17,0,775.0,73.0,4.9,25.0,423.0,713.65,560.64
2016,6,21,17,15,743.0,69.0,4.8,24.0,371.0,657.85,523.07
2016,6,21,17,30,711.0,65.0,4.7,23.0,319.0,602.6,484.72
2016,6,21,17,45,668.0,59.5,4.6,22.5,268.0,539.01,437.03
2016,6,21,18,0,625.0,54.0,4.5,22.0,217.0,481.27,390.98
2016,6,21,18,15,556.5,47.5,4.2,21.0,169.0,406.66,329.87
2016,6,21,18,30,488.0,41.0,3.9,20.0,121.0,337.38,270.76
2016,6,21,18,45,380.0,31.5,3.6,19.0,81.0,250.82,195.49
2016,6,21,19,0,272.0,22.0,3.3,18.0,41.0,168.96,107.39
2016,6,21,19,15,136.0,11.0,3.15,17.5,20.5,64.42,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,22,4,45,76.0,5.5,2.1,10.5,7.0,0.0,0.0
2016,6,22,5,0,152.0,11.0,2.3,11.0,14.0,10.48,0.0
2016,6,22,5,15,306.0,20.5,2.4,11.5,48.0,16.26,5.71
2016,6,22,5,30,460.0,30.0,2.5,12.0,82.0,25.34,16.38
2016,6,22,5,45,548.0,36.0,2.65,12.5,129.0,29.15,20.3
2016,6,22,6,0,636.0,42.0,2.8,13.0,176.0,32.88,23.89
2016,6,22,6,15,688.5,46.5,2.85,13.5,227.5,35.13,25.97
2016,6,22,6,30,741.0,51.0,2.9,14.0,279.0,37.32,27.88
2016,6,22,6,45,778.0,54.0,3.0,15.0,332.0,38.21,28.47
2016,6,22,7,0,815.0,57.0,3.1,16.0,385.0,46.01,35.13
2016,6,22,7,15,840.0,60.0,3.15,16.5,438.0,79.45,40.75
2016,6,22,7,30,865.0,63.0,3.2,17.0,491.0,127.26,65.63
2016,6,22,7,45,884.0,65.0,3.3,18.0,542.5,176.34,100.65
2016,6,22,8,0,903.0,67.0,3.4,19.0,594.0,227.54,142.33
2016,6,22,8,15,917.0,69.0,3.45,19.5,642.5,279.5,187.4
2016,6,22,8,30,931.0,71.0,3.5,20.0,691.0,332.73,234.16
2016,6,22,8,45,941.0,73.0,3.55,21.0,735.0,385.66,279.92
2016,6,22,9,0,951.0,75.0,3.6,22.0,779.0,439.07,324.91
2016,6,22,9,15,959.5,76.0,3.65,22.5,818.5,491.24,368.35
2016,6,22,9,30,968.0,77.0,3.7,23.0,858.0,543.29,410.42
2016,6,22,9,45,972.5,79.0,3.75,23.5,891.5,593.71,450.02
2016,6,22,10,0,977.0,81.0,3.8,24.0,925.0,643.23,487.77
2016,6,22,10,15,981.5,82.0,3.85,24.5,952.0,690.78,523.06
2016,6,22,10,30,986.0,83.0,3.9,25.0,979.0,737.02,556.47
