Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,10,45,989.0,84.0,3.95,25.5,999.5,780.69,585.52
2016,6,22,11,0,992.0,85.0,4.0,26.0,1020.0,822.55,612.68
2016,6,22,11,15,994.0,85.0,4.05,26.0,1033.5,860.76,638.32
2016,6,22,11,30,996.0,85.0,4.1,26.0,1047.0,896.77,662.37
2016,6,22,11,45,997.0,85.5,4.15,26.5,1053.0,930.04,683.17
2016,6,22,12,0,998.0,86.0,4.2,27.0,1059.0,960.81,702.17
2016,6,22,12,15,998.0,86.0,4.25,27.0,1057.0,987.58,719.89
2016,6,22,12,30,998.0,86.0,4.3,27.0,1055.0,1011.52,735.8
2016,6,22,12,45,992.0,89.0,4.4,27.0,1044.5,1029.8,748.38
2016,6,22,13,0,986.0,92.0,4.5,27.0,1034.0,1044.92,759.03
2016,6,22,13,15,983.0,91.0,4.5,26.5,1017.0,1055.68,767.9
2016,6,22,13,30,980.0,90.0,4.5,26.0,1000.0,1063.13,774.79
2016,6,22,13,45,975.5,89.5,4.55,26.0,976.0,1066.31,777.82
2016,6,22,14,0,971.0,89.0,4.6,26.0,952.0,1066.16,778.89
2016,6,22,14,15,965.0,88.0,4.6,25.5,921.5,1060.69,777.87
2016,6,22,14,30,959.0,87.0,4.6,25.0,891.0,1051.98,774.87
2016,6,22,14,45,951.5,86.0,4.6,25.0,854.0,1038.61,767.36
2016,6,22,15,0,944.0,85.0,4.6,25.0,817.0,1022.19,757.96
2016,6,22,15,15,934.0,83.0,4.55,24.5,775.5,999.28,745.37
2016,6,22,15,30,924.0,81.0,4.5,24.0,734.0,973.63,730.95
2016,6,22,15,45,911.0,79.5,4.5,24.0,687.5,943.21,712.24
2016,6,22,16,0,898.0,78.0,4.5,24.0,641.0,910.54,691.92
2016,6,22,16,15,881.0,75.5,4.45,23.5,591.0,871.11,667.72
2016,6,22,16,30,864.0,73.0,4.4,23.0,541.0,830.07,642.2
2016,6,22,16,45,841.0,70.0,4.35,22.5,489.0,782.15,611.25
2016,6,22,17,0,818.0,67.0,4.3,22.0,437.0,740.13,584.02
2016,6,22,17,15,787.0,63.5,4.2,21.0,383.5,684.19,546.61
2016,6,22,17,30,756.0,60.0,4.1,20.0,330.0,628.67,508.33
2016,6,22,17,45,710.5,55.5,4.0,19.5,277.5,562.89,459.51
2016,6,22,18,0,665.0,51.0,3.9,19.0,225.0,499.36,408.94
2016,6,22,18,15,597.5,45.0,3.75,18.0,176.0,423.75,347.03
2016,6,22,18,30,530.0,39.0,3.6,17.0,127.0,353.0,286.32
2016,6,22,18,45,416.5,30.5,3.45,16.0,85.0,267.69,211.1
2016,6,22,19,0,303.0,22.0,3.3,15.0,43.0,183.08,118.82
2016,6,22,19,15,151.5,11.0,3.25,14.5,21.5,70.65,0.0
2016,6,22,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,23,4,45,72.5,5.0,2.3,9.5,6.5,0.0,0.0
2016,6,23,5,0,145.0,10.0,2.5,10.0,13.0,9.53,0.0
2016,6,23,5,15,297.0,19.5,2.55,10.5,46.5,15.36,4.95
2016,6,23,5,30,449.0,29.0,2.6,11.0,80.0,24.36,15.59
2016,6,23,5,45,537.0,35.5,2.65,11.5,126.5,28.69,19.99
2016,6,23,6,0,625.0,42.0,2.7,12.0,173.0,32.9,24.0
2016,6,23,6,15,677.5,46.5,2.8,12.5,224.0,35.14,26.09
2016,6,23,6,30,730.0,51.0,2.9,13.0,275.0,37.32,28.0
2016,6,23,6,45,767.0,54.0,3.05,14.0,327.5,38.2,28.59
2016,6,23,7,0,804.0,57.0,3.2,15.0,380.0,45.98,35.25
2016,6,23,7,15,829.5,60.0,3.3,15.5,432.5,78.24,40.54
2016,6,23,7,30,855.0,63.0,3.4,16.0,485.0,125.55,65.04
2016,6,23,7,45,873.5,65.0,3.5,17.0,536.0,174.04,99.66
2016,6,23,8,0,892.0,67.0,3.6,18.0,587.0,224.6,140.96
2016,6,23,8,15,906.5,69.0,3.7,18.5,635.0,276.11,185.83
2016,6,23,8,30,921.0,71.0,3.8,19.0,683.0,328.96,232.5
2016,6,23,8,45,931.5,72.5,3.9,20.0,727.5,381.15,277.96
2016,6,23,9,0,942.0,74.0,4.0,21.0,772.0,433.87,322.78
2016,6,23,9,15,951.0,75.5,4.05,21.5,811.5,486.24,366.67
2016,6,23,9,30,960.0,77.0,4.1,22.0,851.0,538.56,409.25
2016,6,23,9,45,962.5,80.5,4.2,23.0,884.0,588.83,448.28
2016,6,23,10,0,965.0,84.0,4.3,24.0,917.0,638.05,485.22
2016,6,23,10,15,970.5,85.0,4.35,24.5,944.5,685.75,520.82
2016,6,23,10,30,976.0,86.0,4.4,25.0,972.0,732.25,554.63
2016,6,23,10,45,979.0,87.0,4.5,25.5,993.0,775.57,583.99
2016,6,23,11,0,982.0,88.0,4.6,26.0,1014.0,817.11,611.5
2016,6,23,11,15,984.5,88.0,4.65,26.0,1027.5,855.42,637.54
2016,6,23,11,30,987.0,88.0,4.7,26.0,1041.0,891.58,662.02
2016,6,23,11,45,988.0,88.5,4.8,26.5,1047.0,924.66,683.31
2016,6,23,12,0,989.0,89.0,4.9,27.0,1053.0,955.26,702.86
2016,6,23,12,15,988.5,89.0,4.95,27.0,1051.0,981.42,720.51
2016,6,23,12,30,988.0,89.0,5.0,27.0,1049.0,1004.78,736.36
2016,6,23,12,45,984.0,90.0,5.1,27.0,1038.5,1022.88,749.2
2016,6,23,13,0,980.0,91.0,5.2,27.0,1028.0,1037.85,760.11
2016,6,23,13,15,976.5,90.5,5.25,27.0,1011.0,1048.58,767.96
2016,6,23,13,30,973.0,90.0,5.3,27.0,994.0,1056.04,773.8
2016,6,23,13,45,969.0,89.0,5.4,27.0,970.0,1059.18,777.33
2016,6,23,14,0,965.0,88.0,5.5,27.0,946.0,1059.01,778.82
2016,6,23,14,15,958.5,87.0,5.55,26.5,915.0,1053.07,777.81
2016,6,23,14,30,952.0,86.0,5.6,26.0,884.0,1043.91,774.77
2016,6,23,14,45,944.5,84.0,5.65,26.0,847.0,1029.49,766.73
2016,6,23,15,0,937.0,82.0,5.7,26.0,810.0,1012.01,756.72
2016,6,23,15,15,926.5,80.5,5.7,25.5,768.0,989.28,744.35
2016,6,23,15,30,916.0,79.0,5.7,25.0,726.0,963.85,730.13
2016,6,23,15,45,903.0,76.5,5.7,24.5,679.5,932.4,711.63
2016,6,23,16,0,890.0,74.0,5.7,24.0,633.0,898.69,691.4
2016,6,23,16,15,873.0,71.5,5.6,23.0,583.5,859.42,667.77
2016,6,23,16,30,856.0,69.0,5.5,22.0,534.0,818.57,642.62
2016,6,23,16,45,836.5,65.5,5.45,21.5,483.0,773.07,612.57
2016,6,23,17,0,817.0,62.0,5.4,21.0,432.0,726.64,581.27
2016,6,23,17,15,787.0,59.0,5.25,20.5,379.5,678.68,547.73
2016,6,23,17,30,757.0,56.0,5.1,20.0,327.0,624.56,508.58
2016,6,23,17,45,719.0,51.0,4.95,19.5,275.5,563.15,462.51
2016,6,23,18,0,681.0,46.0,4.8,19.0,224.0,503.44,414.39
2016,6,23,18,15,616.5,41.0,4.5,18.0,175.5,430.28,353.59
2016,6,23,18,30,552.0,36.0,4.2,17.0,127.0,361.8,294.07
2016,6,23,18,45,446.0,28.0,3.95,16.5,85.5,274.61,216.61
2016,6,23,19,0,340.0,20.0,3.7,16.0,44.0,192.94,125.64
2016,6,23,19,15,170.0,10.0,3.6,15.5,22.0,77.13,0.0
2016,6,23,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,70.5,5.0,2.4,10.5,6.0,0.0,0.0
2016,6,24,5,0,141.0,10.0,2.6,11.0,12.0,9.53,0.0
2016,6,24,5,15,294.0,19.0,2.75,11.5,45.5,14.93,4.43
2016,6,24,5,30,447.0,28.0,2.9,12.0,79.0,23.41,14.66
2016,6,24,5,45,534.0,34.5,3.05,12.5,125.0,27.79,19.07
2016,6,24,6,0,621.0,41.0,3.2,13.0,171.0,32.03,23.1
2016,6,24,6,15,675.5,45.5,3.25,13.5,222.0,34.31,25.23
2016,6,24,6,30,730.0,50.0,3.3,14.0,273.0,36.54,27.17
2016,6,24,6,45,765.5,54.0,3.35,14.5,326.0,38.23,28.55
2016,6,24,7,0,801.0,58.0,3.4,15.0,379.0,46.7,35.89
2016,6,24,7,15,828.0,61.0,3.45,15.5,432.5,78.07,40.85
2016,6,24,7,30,855.0,64.0,3.5,16.0,486.0,125.43,65.11
2016,6,24,7,45,874.0,67.0,3.55,16.5,537.5,174.77,100.45
2016,6,24,8,0,893.0,70.0,3.6,17.0,589.0,226.26,142.71
2016,6,24,8,15,909.0,72.0,3.6,17.5,638.5,278.22,187.95
2016,6,24,8,30,925.0,74.0,3.6,18.0,688.0,331.66,235.1
2016,6,24,8,45,936.0,76.0,3.65,19.0,733.0,384.67,281.25
2016,6,24,9,0,947.0,78.0,3.7,20.0,778.0,438.27,326.75
2016,6,24,9,15,957.0,79.5,3.75,20.5,819.0,491.37,371.24
2016,6,24,9,30,967.0,81.0,3.8,21.0,860.0,544.52,414.48
2016,6,24,9,45,973.5,83.0,3.9,21.5,895.0,596.05,455.34
2016,6,24,10,0,980.0,85.0,4.0,22.0,930.0,646.86,494.51
2016,6,24,10,15,985.5,86.0,4.1,22.0,958.5,695.26,531.92
2016,6,24,10,30,991.0,87.0,4.2,22.0,987.0,742.43,567.68
2016,6,24,10,45,995.0,88.0,4.3,22.5,1008.5,787.11,598.21
2016,6,24,11,0,999.0,89.0,4.4,23.0,1030.0,830.06,626.72
2016,6,24,11,15,1001.5,89.5,4.45,23.0,1044.5,869.48,653.58
2016,6,24,11,30,1004.0,90.0,4.5,23.0,1059.0,906.73,678.93
2016,6,24,11,45,1005.0,90.5,4.6,23.5,1065.5,940.4,700.76
2016,6,24,12,0,1006.0,91.0,4.7,24.0,1072.0,971.55,720.81
2016,6,24,12,15,1006.0,91.0,4.75,24.0,1070.5,998.68,739.21
2016,6,24,12,30,1006.0,91.0,4.8,24.0,1069.0,1022.97,755.77
2016,6,24,12,45,1000.5,93.5,4.9,24.5,1058.5,1041.56,767.51
2016,6,24,13,0,995.0,96.0,5.0,25.0,1048.0,1056.97,777.23
2016,6,24,13,15,992.0,95.5,5.05,25.0,1031.0,1068.52,785.66
2016,6,24,13,30,989.0,95.0,5.1,25.0,1014.0,1076.76,792.06
2016,6,24,13,45,985.0,94.0,5.15,25.0,989.5,1080.15,795.4
2016,6,24,14,0,981.0,93.0,5.2,25.0,965.0,1080.17,796.69
2016,6,24,14,15,975.0,92.0,5.2,24.5,934.0,1074.86,795.77
2016,6,24,14,30,969.0,91.0,5.2,24.0,903.0,1066.27,792.81
2016,6,24,14,45,961.0,89.5,5.2,24.0,865.5,1051.94,784.54
2016,6,24,15,0,953.0,88.0,5.2,24.0,828.0,1034.51,774.32
2016,6,24,15,15,942.5,86.0,5.2,24.0,785.5,1011.13,760.15
2016,6,24,15,30,932.0,84.0,5.2,24.0,743.0,984.98,744.15
2016,6,24,15,45,918.0,82.0,5.2,24.0,695.5,953.01,724.12
2016,6,24,16,0,904.0,80.0,5.2,24.0,648.0,918.78,702.46
2016,6,24,16,15,886.5,77.5,5.1,23.5,597.5,878.85,677.37
2016,6,24,16,30,869.0,75.0,5.0,23.0,547.0,837.31,650.88
2016,6,24,16,45,844.5,72.5,4.95,22.5,494.0,788.7,619.13
2016,6,24,17,0,820.0,70.0,4.9,22.0,441.0,746.1,591.22
2016,6,24,17,15,788.0,66.5,4.7,21.0,387.5,689.35,552.45
2016,6,24,17,30,756.0,63.0,4.5,20.0,334.0,633.05,512.94
2016,6,24,17,45,708.0,58.5,4.35,19.5,280.5,565.54,462.27
2016,6,24,18,0,660.0,54.0,4.2,19.0,227.0,500.41,410.19
2016,6,24,18,15,590.5,47.5,3.9,18.0,177.5,427.33,349.95
2016,6,24,18,30,521.0,41.0,3.6,17.0,128.0,355.9,288.57
2016,6,24,18,45,401.5,32.0,3.3,16.5,85.5,262.6,206.75
2016,6,24,19,0,282.0,23.0,3.0,16.0,43.0,175.38,114.26
2016,6,24,19,15,141.0,11.5,2.95,15.5,21.5,67.09,0.0
2016,6,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,25,5,15,209.5,15.5,1.35,12.0,39.0,11.77,2.12
2016,6,25,5,30,419.0,31.0,1.5,13.0,78.0,24.22,15.3
2016,6,25,5,45,512.5,38.0,1.7,14.0,124.5,28.52,19.6
2016,6,25,6,0,606.0,45.0,1.9,15.0,171.0,35.69,26.17
2016,6,25,6,15,662.0,50.5,1.95,15.5,223.0,38.66,28.89
2016,6,25,6,30,718.0,56.0,2.0,16.0,275.0,41.52,31.37
2016,6,25,6,45,758.0,59.5,2.1,17.0,328.5,42.58,32.1
2016,6,25,7,0,798.0,63.0,2.2,18.0,382.0,43.62,32.75
2016,6,25,7,15,825.0,66.0,2.4,18.5,435.5,73.52,37.05
2016,6,25,7,30,852.0,69.0,2.6,19.0,489.0,128.01,66.68
2016,6,25,7,45,873.0,71.5,2.85,20.0,541.0,177.15,100.95
2016,6,25,8,0,894.0,74.0,3.1,21.0,593.0,228.63,142.13
2016,6,25,8,15,909.0,76.0,3.25,22.0,642.0,280.45,186.16
2016,6,25,8,30,924.0,78.0,3.4,23.0,691.0,333.64,231.87
2016,6,25,8,45,936.0,79.5,3.55,24.0,736.0,386.59,277.07
2016,6,25,9,0,948.0,81.0,3.7,25.0,781.0,440.21,321.77
2016,6,25,9,15,957.0,82.5,3.75,25.5,821.5,492.97,365.15
2016,6,25,9,30,966.0,84.0,3.8,26.0,862.0,545.67,407.21
2016,6,25,9,45,969.5,87.0,3.9,26.5,895.5,596.44,446.71
2016,6,25,10,0,973.0,90.0,4.0,27.0,929.0,646.23,484.36
2016,6,25,10,15,978.0,91.0,4.0,27.0,956.5,694.08,520.36
2016,6,25,10,30,983.0,92.0,4.0,27.0,984.0,740.67,554.64
2016,6,25,10,45,986.0,93.0,4.05,27.5,1005.0,784.4,583.87
2016,6,25,11,0,989.0,94.0,4.1,28.0,1026.0,826.34,610.85
2016,6,25,11,15,991.5,94.5,4.1,28.0,1039.5,865.49,636.71
2016,6,25,11,30,994.0,95.0,4.1,28.0,1053.0,902.5,660.97
2016,6,25,11,45,994.0,95.5,4.1,28.5,1059.0,935.11,680.84
2016,6,25,12,0,994.0,96.0,4.1,29.0,1065.0,965.18,698.91
2016,6,25,12,15,993.5,96.0,4.1,29.0,1063.0,991.67,715.97
2016,6,25,12,30,993.0,96.0,4.1,29.0,1061.0,1015.34,731.24
2016,6,25,12,45,991.0,96.0,4.2,29.0,1051.5,1034.66,744.37
2016,6,25,13,0,989.0,96.0,4.3,29.0,1042.0,1050.86,755.61
2016,6,25,13,15,986.0,95.5,4.3,29.0,1025.0,1062.38,763.35
2016,6,25,13,30,983.0,95.0,4.3,29.0,1008.0,1070.61,769.12
2016,6,25,13,45,977.5,94.5,4.35,29.0,983.5,1073.05,771.63
2016,6,25,14,0,972.0,94.0,4.4,29.0,959.0,1072.14,772.18
2016,6,25,14,15,966.0,93.0,4.4,28.5,927.5,1066.9,771.32
2016,6,25,14,30,960.0,92.0,4.4,28.0,896.0,1058.39,768.49
2016,6,25,14,45,951.0,91.0,4.45,28.0,859.0,1043.75,760.57
2016,6,25,15,0,942.0,90.0,4.5,28.0,822.0,1026.08,750.77
2016,6,25,15,15,931.0,88.0,4.5,27.5,779.5,1002.44,738.29
2016,6,25,15,30,920.0,86.0,4.5,27.0,737.0,976.07,723.99
2016,6,25,15,45,906.0,84.0,4.5,26.5,690.0,944.39,706.02
2016,6,25,16,0,892.0,82.0,4.5,26.0,643.0,910.5,686.4
2016,6,25,16,15,874.0,79.5,4.45,25.5,592.5,870.49,662.08
2016,6,25,16,30,856.0,77.0,4.4,25.0,542.0,828.93,636.37
2016,6,25,16,45,832.0,74.0,4.4,25.0,489.5,787.46,609.28
2016,6,25,17,0,808.0,71.0,4.4,25.0,437.0,738.18,576.1
2016,6,25,17,15,776.0,67.0,4.25,24.0,383.5,681.24,538.25
2016,6,25,17,30,744.0,63.0,4.1,23.0,330.0,624.78,499.56
2016,6,25,17,45,699.5,58.5,3.95,22.5,277.5,560.1,451.89
2016,6,25,18,0,655.0,54.0,3.8,22.0,225.0,497.52,402.61
2016,6,25,18,15,586.0,47.5,3.4,21.0,176.0,424.93,343.43
2016,6,25,18,30,517.0,41.0,3.0,20.0,127.0,353.94,283.18
2016,6,25,18,45,406.0,32.0,2.65,19.0,85.0,264.98,206.31
2016,6,25,19,0,295.0,23.0,2.3,18.0,43.0,181.37,117.5
2016,6,25,19,15,147.5,11.5,2.2,17.5,21.5,69.72,0.0
2016,6,25,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,213.0,15.0,1.05,13.5,38.5,11.36,1.63
2016,6,26,5,30,426.0,30.0,1.2,14.0,77.0,23.36,14.46
2016,6,26,5,45,513.5,37.5,1.35,15.0,123.0,28.13,19.17
2016,6,26,6,0,601.0,45.0,1.5,16.0,169.0,35.74,26.1
2016,6,26,6,15,656.0,50.0,1.55,16.5,220.0,38.25,28.4
2016,6,26,6,30,711.0,55.0,1.6,17.0,271.0,40.7,30.52
2016,6,26,6,45,749.0,59.0,1.7,17.5,324.0,42.19,31.69
2016,6,26,7,0,787.0,63.0,1.8,18.0,377.0,43.61,32.75
2016,6,26,7,15,813.5,66.0,1.85,18.5,430.0,72.16,36.65
2016,6,26,7,30,840.0,69.0,1.9,19.0,483.0,126.0,65.65
2016,6,26,7,45,860.0,72.0,2.0,20.0,534.0,174.78,99.46
2016,6,26,8,0,880.0,75.0,2.1,21.0,585.0,225.8,140.03
2016,6,26,8,15,895.5,77.0,2.15,21.5,634.0,277.03,183.56
2016,6,26,8,30,911.0,79.0,2.2,22.0,683.0,329.7,228.93
2016,6,26,8,45,923.0,80.5,2.25,23.0,727.5,382.01,273.26
2016,6,26,9,0,935.0,82.0,2.3,24.0,772.0,435.0,317.03
2016,6,26,9,15,944.0,83.5,2.35,24.5,812.0,487.14,359.56
2016,6,26,9,30,953.0,85.0,2.4,25.0,852.0,539.25,400.76
2016,6,26,9,45,962.0,85.0,2.5,26.0,886.5,589.83,438.95
2016,6,26,10,0,971.0,85.0,2.6,27.0,921.0,639.92,475.52
2016,6,26,10,15,975.5,86.0,2.7,27.5,948.5,687.36,510.04
2016,6,26,10,30,980.0,87.0,2.8,28.0,976.0,733.51,542.78
2016,6,26,10,45,984.0,87.0,2.9,28.5,997.0,776.93,571.44
2016,6,26,11,0,988.0,87.0,3.0,29.0,1018.0,818.63,598.06
2016,6,26,11,15,990.0,87.5,3.1,29.0,1031.5,857.33,623.68
2016,6,26,11,30,992.0,88.0,3.2,29.0,1045.0,893.85,647.79
2016,6,26,11,45,993.0,88.0,3.3,29.5,1051.0,926.75,668.13
2016,6,26,12,0,994.0,88.0,3.4,30.0,1057.0,957.14,686.77
2016,6,26,12,15,993.5,88.0,3.5,30.0,1055.0,983.56,704.21
2016,6,26,12,30,993.0,88.0,3.6,30.0,1053.0,1007.15,719.91
2016,6,26,12,45,981.5,94.5,3.75,30.5,1041.0,1023.81,730.14
2016,6,26,13,0,970.0,101.0,3.9,31.0,1029.0,1037.23,738.4
2016,6,26,13,15,967.0,100.0,4.05,30.5,1011.5,1048.13,748.16
2016,6,26,13,30,964.0,99.0,4.2,30.0,994.0,1055.78,756.01
2016,6,26,13,45,958.5,98.5,4.35,30.0,970.0,1058.2,759.13
2016,6,26,14,0,953.0,98.0,4.5,30.0,946.0,1057.34,760.28
2016,6,26,14,15,946.5,97.0,4.55,30.0,915.0,1051.71,757.9
2016,6,26,14,30,940.0,96.0,4.6,30.0,884.0,1042.88,753.6
2016,6,26,14,45,930.5,94.5,4.7,30.0,847.0,1027.43,745.47
2016,6,26,15,0,921.0,93.0,4.8,30.0,810.0,1009.0,735.72
2016,6,26,15,15,910.0,91.5,4.85,29.5,767.5,986.29,724.26
2016,6,26,15,30,899.0,90.0,4.9,29.0,725.0,960.94,710.98
2016,6,26,15,45,883.5,88.0,4.95,28.5,678.5,928.38,692.69
2016,6,26,16,0,868.0,86.0,5.0,28.0,632.0,893.72,672.77
2016,6,26,16,15,849.0,83.5,4.95,27.5,582.0,853.53,648.1
2016,6,26,16,30,830.0,81.0,4.9,27.0,532.0,819.09,627.21
2016,6,26,16,45,804.5,77.5,4.85,27.0,480.0,769.5,593.91
2016,6,26,17,0,779.0,74.0,4.8,27.0,428.0,719.35,559.76
2016,6,26,17,15,746.0,70.0,4.55,26.0,375.0,662.7,521.44
2016,6,26,17,30,713.0,66.0,4.3,25.0,322.0,606.63,482.65
2016,6,26,17,45,667.0,61.0,4.05,24.5,270.5,541.52,434.28
2016,6,26,18,0,621.0,56.0,3.8,24.0,219.0,482.71,387.87
2016,6,26,18,15,551.5,49.0,3.35,23.0,170.5,406.91,326.62
2016,6,26,18,30,482.0,42.0,2.9,22.0,122.0,336.49,267.3
2016,6,26,18,45,373.0,32.5,2.5,21.0,82.0,249.46,192.7
2016,6,26,19,0,264.0,23.0,2.1,20.0,42.0,167.7,107.71
2016,6,26,19,15,132.0,11.5,2.05,19.5,21.0,63.59,0.0
2016,6,26,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,5,15,206.0,14.5,1.3,14.5,37.5,10.96,1.12
2016,6,27,5,30,412.0,29.0,1.5,15.0,75.0,22.48,13.61
2016,6,27,5,45,500.0,36.5,1.7,16.0,120.0,27.3,18.33
2016,6,27,6,0,588.0,44.0,1.9,17.0,165.0,34.83,25.17
2016,6,27,6,15,643.0,49.0,1.95,17.5,215.5,37.38,27.51
2016,6,27,6,30,698.0,54.0,2.0,18.0,266.0,39.87,29.64
2016,6,27,6,45,735.5,58.0,2.05,19.0,318.0,41.39,30.78
2016,6,27,7,0,773.0,62.0,2.1,20.0,370.0,42.84,31.79
2016,6,27,7,15,799.5,65.5,2.25,21.0,422.5,70.31,35.53
2016,6,27,7,30,826.0,69.0,2.4,22.0,475.0,123.81,63.85
2016,6,27,7,45,845.0,72.0,2.6,23.0,525.5,171.73,96.64
2016,6,27,8,0,864.0,75.0,2.8,24.0,576.0,221.79,136.1
2016,6,27,8,15,879.0,77.0,2.9,24.5,623.5,272.09,178.56
2016,6,27,8,30,894.0,79.0,3.0,25.0,671.0,323.78,222.88
2016,6,27,8,45,903.5,82.0,3.1,26.0,714.5,375.61,266.69
2016,6,27,9,0,913.0,85.0,3.2,27.0,758.0,427.91,309.82
2016,6,27,9,15,922.0,86.5,3.15,27.5,797.0,479.01,351.27
2016,6,27,9,30,931.0,88.0,3.1,28.0,836.0,530.1,391.41
2016,6,27,9,45,927.0,95.5,3.05,29.0,866.5,579.09,427.8
2016,6,27,10,0,923.0,103.0,3.0,30.0,897.0,626.51,461.64
2016,6,27,10,15,928.0,104.0,2.95,30.0,924.0,672.31,495.22
2016,6,27,10,30,933.0,105.0,2.9,30.0,951.0,716.96,527.15
2016,6,27,10,45,935.5,107.0,2.85,30.5,971.0,759.36,554.95
2016,6,27,11,0,938.0,109.0,2.8,31.0,991.0,800.06,579.99
2016,6,27,11,15,940.0,109.5,2.8,31.0,1004.5,837.2,603.83
2016,6,27,11,30,942.0,110.0,2.8,31.0,1018.0,872.31,626.19
2016,6,27,11,45,941.5,111.0,2.85,31.5,1023.5,903.59,645.02
2016,6,27,12,0,941.0,112.0,2.9,32.0,1029.0,932.48,662.22
2016,6,27,12,15,940.5,112.0,3.05,32.0,1027.5,957.93,679.29
2016,6,27,12,30,940.0,112.0,3.2,32.0,1026.0,980.75,694.76
2016,6,27,12,45,940.0,110.5,3.35,32.0,1017.0,999.82,707.95
2016,6,27,13,0,940.0,109.0,3.5,32.0,1008.0,1015.96,719.39
2016,6,27,13,15,936.5,108.5,3.65,32.0,991.0,1026.67,727.52
2016,6,27,13,30,933.0,108.0,3.8,32.0,974.0,1034.23,733.79
2016,6,27,13,45,926.5,108.0,3.95,32.0,949.5,1036.17,736.62
2016,6,27,14,0,920.0,108.0,4.1,32.0,925.0,1034.93,737.57
2016,6,27,14,15,913.0,106.5,4.2,31.5,895.0,1028.47,736.48
2016,6,27,14,30,906.0,105.0,4.3,31.0,865.0,1018.91,733.5
2016,6,27,14,45,895.5,104.0,4.45,31.0,828.0,1003.43,725.56
2016,6,27,15,0,885.0,103.0,4.6,31.0,791.0,985.11,715.8
2016,6,27,15,15,873.5,101.0,4.65,30.5,749.5,962.01,703.77
2016,6,27,15,30,862.0,99.0,4.7,30.0,708.0,936.39,690.27
2016,6,27,15,45,846.0,96.5,4.8,30.0,662.5,903.65,670.8
2016,6,27,16,0,830.0,94.0,4.9,30.0,617.0,876.65,655.1
2016,6,27,16,15,811.0,91.0,4.85,29.5,568.0,836.79,630.72
2016,6,27,16,30,792.0,88.0,4.8,29.0,519.0,795.5,605.08
2016,6,27,16,45,766.0,84.5,4.8,28.5,468.0,746.7,573.89
2016,6,27,17,0,740.0,81.0,4.8,28.0,417.0,697.42,541.68
2016,6,27,17,15,706.0,76.5,4.6,27.0,365.0,640.76,503.44
2016,6,27,17,30,672.0,72.0,4.4,26.0,313.0,588.61,467.52
2016,6,27,17,45,624.0,66.5,4.2,25.5,262.5,523.48,418.62
2016,6,27,18,0,576.0,61.0,4.0,25.0,212.0,461.0,369.61
2016,6,27,18,15,506.0,53.0,3.45,24.0,165.0,385.51,308.62
2016,6,27,18,30,436.0,45.0,2.9,23.0,118.0,315.45,249.77
2016,6,27,18,45,329.0,34.5,2.4,22.5,78.5,230.21,176.69
2016,6,27,19,0,222.0,24.0,1.9,22.0,39.0,150.1,95.3
2016,6,27,19,15,111.0,12.0,1.8,21.5,19.5,55.72,0.0
2016,6,27,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,28,5,15,144.5,17.5,0.8,16.5,33.0,13.62,2.41
2016,6,28,5,30,289.0,35.0,0.8,17.0,66.0,28.07,18.19
2016,6,28,5,45,383.0,44.5,0.85,18.0,109.0,34.33,24.28
2016,6,28,6,0,477.0,54.0,0.9,19.0,152.0,40.29,29.73
2016,6,28,6,15,537.0,61.5,0.85,19.5,200.5,44.17,33.22
2016,6,28,6,30,597.0,69.0,0.8,20.0,249.0,47.84,36.37
2016,6,28,6,45,641.5,74.0,0.75,21.0,300.0,49.3,37.39
2016,6,28,7,0,686.0,79.0,0.7,22.0,351.0,50.66,38.28
2016,6,28,7,15,716.5,83.0,0.55,23.0,402.5,80.15,45.4
2016,6,28,7,30,747.0,87.0,0.4,24.0,454.0,122.92,65.46
2016,6,28,7,45,770.5,90.5,0.3,25.0,504.0,167.92,95.12
2016,6,28,8,0,794.0,94.0,0.2,26.0,554.0,215.62,130.98
2016,6,28,8,15,811.5,97.0,0.2,26.5,601.0,264.06,169.94
2016,6,28,8,30,829.0,100.0,0.2,27.0,648.0,314.27,210.69
2016,6,28,8,45,842.0,103.0,0.25,28.0,691.5,370.65,255.19
2016,6,28,9,0,855.0,106.0,0.3,29.0,735.0,421.42,294.56
2016,6,28,9,15,865.0,108.0,0.45,29.5,774.0,470.72,333.15
2016,6,28,9,30,875.0,110.0,0.6,30.0,813.0,520.15,370.87
2016,6,28,9,45,895.5,104.5,0.75,30.5,849.5,568.9,407.23
2016,6,28,10,0,916.0,99.0,0.9,31.0,886.0,618.19,443.09
2016,6,28,10,15,921.0,100.0,1.05,31.0,913.0,663.69,476.38
2016,6,28,10,30,926.0,101.0,1.2,31.0,940.0,708.04,508.3
2016,6,28,10,45,928.0,103.0,1.4,31.0,960.0,749.81,537.71
2016,6,28,11,0,930.0,105.0,1.6,31.0,980.0,789.86,564.75
2016,6,28,11,15,932.0,105.5,1.7,31.0,993.0,826.71,588.71
2016,6,28,11,30,934.0,106.0,1.8,31.0,1006.0,861.55,611.32
2016,6,28,11,45,933.5,107.0,1.95,31.5,1011.0,892.58,630.7
2016,6,28,12,0,933.0,108.0,2.1,32.0,1016.0,921.23,648.52
2016,6,28,12,15,932.5,108.0,2.25,32.0,1014.5,946.47,665.52
2016,6,28,12,30,932.0,108.0,2.4,32.0,1013.0,969.09,680.95
2016,6,28,12,45,916.0,117.5,2.55,32.0,1000.0,983.51,691.33
2016,6,28,13,0,900.0,127.0,2.7,32.0,987.0,994.79,699.9
2016,6,28,13,15,896.5,126.0,2.85,31.5,971.0,1004.82,709.23
2016,6,28,13,30,893.0,125.0,3.0,31.0,955.0,1011.81,716.77
2016,6,28,13,45,890.5,122.5,3.15,31.0,932.5,1015.2,720.72
2016,6,28,14,0,888.0,120.0,3.3,31.0,910.0,1015.49,722.81
2016,6,28,14,15,881.5,118.5,3.4,30.5,880.5,1009.76,722.27
2016,6,28,14,30,875.0,117.0,3.5,30.0,851.0,1001.03,719.92
2016,6,28,14,45,868.0,114.0,3.65,30.0,816.0,987.24,713.26
2016,6,28,15,0,861.0,111.0,3.8,30.0,781.0,970.57,704.77
2016,6,28,15,15,849.5,109.0,3.85,29.5,740.5,947.94,693.16
2016,6,28,15,30,838.0,107.0,3.9,29.0,700.0,922.85,679.89
2016,6,28,15,45,825.0,103.5,3.95,29.0,655.5,900.39,666.98
2016,6,28,16,0,812.0,100.0,4.0,29.0,611.0,867.64,647.03
2016,6,28,16,15,793.0,96.5,3.95,28.5,563.0,827.68,622.79
2016,6,28,16,30,774.0,93.0,3.9,28.0,515.0,786.33,597.27
2016,6,28,16,45,751.5,88.5,3.9,27.5,465.0,739.76,567.79
2016,6,28,17,0,729.0,84.0,3.9,27.0,415.0,692.51,537.19
2016,6,28,17,15,695.0,79.5,3.75,26.5,363.5,639.96,501.44
2016,6,28,17,30,661.0,75.0,3.6,26.0,312.0,584.78,462.78
2016,6,28,17,45,616.5,68.5,3.5,25.5,262.0,521.16,415.38
2016,6,28,18,0,572.0,62.0,3.4,25.0,212.0,459.89,367.77
2016,6,28,18,15,502.0,54.0,3.15,24.0,165.0,384.54,307.46
2016,6,28,18,30,432.0,46.0,2.9,23.0,118.0,314.58,249.07
2016,6,28,18,45,326.5,35.0,2.65,22.0,79.0,229.63,176.74
2016,6,28,19,0,221.0,24.0,2.4,21.0,40.0,149.72,95.55
2016,6,28,19,15,110.5,12.0,2.3,20.0,20.0,55.55,0.0
2016,6,28,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,190.0,15.0,2.25,13.0,35.5,11.44,0.91
2016,6,29,5,30,380.0,30.0,2.3,13.0,71.0,23.48,14.52
2016,6,29,5,45,475.5,37.5,2.4,13.5,116.0,28.23,19.33
2016,6,29,6,0,571.0,45.0,2.5,14.0,161.0,32.78,23.66
2016,6,29,6,15,628.0,50.5,2.55,14.5,211.0,38.78,29.1
2016,6,29,6,30,685.0,56.0,2.6,15.0,261.0,41.61,31.58
2016,6,29,6,45,727.5,59.0,2.7,16.0,314.0,42.25,31.94
2016,6,29,7,0,770.0,62.0,2.8,17.0,367.0,42.91,32.27
2016,6,29,7,15,797.5,65.5,2.85,17.5,419.5,68.16,35.41
2016,6,29,7,30,825.0,69.0,2.9,18.0,472.0,121.6,63.6
2016,6,29,7,45,848.0,70.5,2.95,19.0,523.5,168.85,95.85
2016,6,29,8,0,871.0,72.0,3.0,20.0,575.0,218.6,135.36
2016,6,29,8,15,886.5,74.0,3.0,20.5,623.5,269.35,178.78
2016,6,29,8,30,902.0,76.0,3.0,21.0,672.0,321.54,224.18
2016,6,29,8,45,915.0,77.5,3.05,22.0,716.5,373.74,268.94
2016,6,29,9,0,928.0,79.0,3.1,23.0,761.0,426.73,313.3
2016,6,29,9,15,937.0,80.5,3.15,23.5,801.0,478.57,356.23
2016,6,29,9,30,946.0,82.0,3.2,24.0,841.0,530.38,397.88
2016,6,29,9,45,948.5,86.0,3.3,24.5,874.0,580.63,437.24
2016,6,29,10,0,951.0,90.0,3.4,25.0,907.0,629.87,474.69
2016,6,29,10,15,956.0,91.0,3.5,25.0,935.0,676.88,510.59
2016,6,29,10,30,961.0,92.0,3.6,25.0,963.0,722.68,544.88
2016,6,29,10,45,965.5,92.5,3.75,25.5,984.0,766.3,574.92
2016,6,29,11,0,970.0,93.0,3.9,26.0,1005.0,808.28,602.64
2016,6,29,11,15,972.5,93.5,4.0,26.0,1019.0,846.91,628.84
2016,6,29,11,30,975.0,94.0,4.1,26.0,1033.0,883.44,653.53
2016,6,29,11,45,976.5,94.0,4.2,26.0,1039.5,916.44,675.79
2016,6,29,12,0,978.0,94.0,4.3,26.0,1046.0,947.02,696.43
2016,6,29,12,15,978.0,94.0,4.4,26.0,1045.0,973.71,714.49
2016,6,29,12,30,978.0,94.0,4.5,26.0,1044.0,997.65,730.8
2016,6,29,12,45,972.5,96.5,4.6,26.0,1034.0,1015.98,743.59
2016,6,29,13,0,967.0,99.0,4.7,26.0,1024.0,1031.21,754.69
2016,6,29,13,15,964.5,98.5,4.75,25.5,1008.0,1043.17,764.89
2016,6,29,13,30,962.0,98.0,4.8,25.0,992.0,1051.91,773.15
2016,6,29,13,45,958.5,97.0,4.9,24.5,968.5,1055.9,778.89
2016,6,29,14,0,955.0,96.0,5.0,24.0,945.0,1056.61,782.62
2016,6,29,14,15,949.5,95.0,5.0,23.5,915.5,1052.07,782.13
2016,6,29,14,30,944.0,94.0,5.0,23.0,886.0,1044.32,779.65
2016,6,29,14,45,937.0,92.5,5.0,23.0,850.0,1031.39,772.25
2016,6,29,15,0,930.0,91.0,5.0,23.0,814.0,1015.42,762.93
2016,6,29,15,15,920.5,89.0,4.95,22.5,773.0,993.54,750.78
2016,6,29,15,30,911.0,87.0,4.9,22.0,732.0,968.92,736.79
2016,6,29,15,45,899.0,84.5,4.85,21.5,686.0,938.81,718.96
2016,6,29,16,0,887.0,82.0,4.8,21.0,640.0,906.4,699.43
2016,6,29,16,15,870.5,79.5,4.65,20.5,591.0,867.93,674.75
2016,6,29,16,30,854.0,77.0,4.5,20.0,542.0,827.83,648.7
2016,6,29,16,45,833.0,73.5,4.4,19.5,490.5,788.31,623.07
2016,6,29,17,0,812.0,70.0,4.3,19.0,439.0,740.79,591.08
2016,6,29,17,15,781.5,66.5,4.15,18.0,386.0,685.49,553.63
2016,6,29,17,30,751.0,63.0,4.0,17.0,333.0,630.54,515.23
2016,6,29,17,45,708.5,58.0,3.85,16.5,280.5,566.3,467.0
2016,6,29,18,0,666.0,53.0,3.7,16.0,228.0,504.01,416.94
2016,6,29,18,15,598.5,47.0,3.5,15.5,178.5,428.14,353.58
2016,6,29,18,30,531.0,41.0,3.3,15.0,129.0,362.13,295.58
2016,6,29,18,45,420.0,32.0,3.1,14.5,87.0,272.4,216.12
2016,6,29,19,0,309.0,23.0,2.9,14.0,45.0,188.07,124.29
2016,6,29,19,15,154.5,11.5,2.8,13.5,22.5,72.68,0.0
2016,6,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,5,15,204.5,15.0,2.75,10.5,37.0,11.48,0.66
2016,6,30,5,30,409.0,30.0,2.8,11.0,74.0,23.57,14.7
2016,6,30,5,45,505.0,37.5,2.85,11.5,120.0,28.33,19.58
2016,6,30,6,0,601.0,45.0,2.9,12.0,166.0,35.96,26.71
2016,6,30,6,15,658.5,50.0,2.85,12.5,218.0,38.46,29.06
2016,6,30,6,30,716.0,55.0,2.8,13.0,270.0,40.9,31.22
2016,6,30,6,45,754.5,59.0,2.75,13.5,323.5,42.39,32.41
2016,6,30,7,0,793.0,63.0,2.7,14.0,377.0,43.81,33.49
2016,6,30,7,15,820.5,66.5,2.6,14.5,430.5,68.52,36.32
2016,6,30,7,30,848.0,70.0,2.5,15.0,484.0,123.08,64.94
2016,6,30,7,45,869.5,72.5,2.45,16.0,536.0,172.07,98.62
2016,6,30,8,0,891.0,75.0,2.4,17.0,588.0,223.45,139.7
2016,6,30,8,15,906.0,77.0,2.25,17.5,637.0,275.14,184.12
2016,6,30,8,30,921.0,79.0,2.1,18.0,686.0,328.23,230.36
2016,6,30,8,45,933.5,80.5,2.0,19.0,731.5,381.27,275.74
2016,6,30,9,0,946.0,82.0,1.9,20.0,777.0,435.05,320.42
2016,6,30,9,15,955.0,83.5,1.85,20.5,817.5,487.83,363.66
2016,6,30,9,30,964.0,85.0,1.8,21.0,858.0,540.57,405.37
2016,6,30,9,45,968.0,88.0,1.8,22.0,892.0,591.68,443.8
2016,6,30,10,0,972.0,91.0,1.8,23.0,926.0,641.87,480.09
2016,6,30,10,15,977.0,92.0,1.85,23.5,954.0,689.87,514.87
2016,6,30,10,30,982.0,93.0,1.9,24.0,982.0,736.61,547.82
2016,6,30,10,45,986.0,94.0,2.0,24.5,1003.5,781.22,577.71
2016,6,30,11,0,990.0,95.0,2.1,25.0,1025.0,824.13,605.21
2016,6,30,11,15,992.0,95.5,2.1,25.5,1039.0,863.16,629.03
2016,6,30,11,30,994.0,96.0,2.1,26.0,1053.0,900.02,651.15
2016,6,30,11,45,994.5,96.0,2.15,26.5,1059.0,932.84,670.95
2016,6,30,12,0,995.0,96.0,2.2,27.0,1065.0,963.14,689.04
2016,6,30,12,15,994.5,96.0,2.35,27.0,1063.5,989.89,707.24
2016,6,30,12,30,994.0,96.0,2.5,27.0,1062.0,1013.83,723.73
2016,6,30,12,45,983.5,101.5,2.65,27.0,1050.0,1030.77,735.9
2016,6,30,13,0,973.0,107.0,2.8,27.0,1038.0,1044.48,746.16
2016,6,30,13,15,969.5,106.5,2.9,27.0,1020.5,1055.74,754.52
2016,6,30,13,30,966.0,106.0,3.0,27.0,1003.0,1063.74,760.97
2016,6,30,13,45,960.0,105.5,3.1,27.0,978.5,1065.99,763.91
2016,6,30,14,0,954.0,105.0,3.2,27.0,954.0,1064.94,764.92
2016,6,30,14,15,947.0,104.0,3.3,27.0,923.0,1059.1,763.01
2016,6,30,14,30,940.0,103.0,3.4,27.0,892.0,1050.06,759.18
2016,6,30,14,45,929.5,102.0,3.5,27.0,854.0,1034.45,751.19
2016,6,30,15,0,919.0,101.0,3.6,27.0,816.0,1015.88,741.36
2016,6,30,15,15,907.5,99.0,3.6,26.5,773.5,992.41,729.09
2016,6,30,15,30,896.0,97.0,3.6,26.0,731.0,966.29,715.06
2016,6,30,15,45,879.5,95.0,3.65,26.0,684.0,933.07,695.12
2016,6,30,16,0,863.0,93.0,3.7,26.0,637.0,897.8,673.67
2016,6,30,16,15,844.0,90.0,3.7,25.5,586.5,864.84,654.63
2016,6,30,16,30,825.0,87.0,3.7,25.0,536.0,822.68,628.88
2016,6,30,16,45,797.5,84.0,3.75,24.5,483.5,772.28,597.04
2016,6,30,17,0,770.0,81.0,3.8,24.0,431.0,721.41,564.1
2016,6,30,17,15,735.5,76.5,3.75,23.0,377.5,663.31,525.55
2016,6,30,17,30,701.0,72.0,3.7,22.0,324.0,609.69,489.06
2016,6,30,17,45,650.0,67.0,3.65,21.5,271.5,542.01,438.42
2016,6,30,18,0,599.0,62.0,3.6,21.0,219.0,477.14,387.38
2016,6,30,18,15,525.0,54.5,3.4,20.0,170.5,398.85,323.89
2016,6,30,18,30,451.0,47.0,3.2,19.0,122.0,326.18,262.4
2016,6,30,18,45,332.0,36.0,3.05,18.0,81.0,233.58,182.74
2016,6,30,19,0,213.0,25.0,2.9,17.0,40.0,147.1,95.12
2016,6,30,19,15,106.5,12.5,2.8,16.5,20.0,54.46,0.0
2016,6,30,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,1,5,15,154.5,16.5,1.7,11.5,32.5,12.84,0.94
2016,7,1,5,30,309.0,33.0,1.8,12.0,65.0,26.38,17.02
2016,7,1,5,45,405.5,42.5,1.9,12.5,109.0,32.74,23.4
2016,7,1,6,0,502.0,52.0,2.0,13.0,153.0,38.79,29.13
2016,7,1,6,15,564.0,58.5,2.0,13.5,202.5,41.92,32.04
2016,7,1,6,30,626.0,65.0,2.0,14.0,252.0,44.91,34.67
2016,7,1,6,45,669.0,70.5,2.0,15.0,304.0,46.91,36.23
2016,7,1,7,0,712.0,76.0,2.0,16.0,356.0,53.92,42.14
2016,7,1,7,15,742.5,80.0,1.95,16.5,408.5,75.52,43.97
2016,7,1,7,30,773.0,84.0,1.9,17.0,461.0,119.53,64.53
2016,7,1,7,45,796.0,87.5,1.85,18.0,512.0,165.74,95.82
2016,7,1,8,0,819.0,91.0,1.8,19.0,563.0,214.61,134.24
2016,7,1,8,15,836.5,94.0,1.75,19.5,611.0,264.32,176.22
2016,7,1,8,30,854.0,97.0,1.7,20.0,659.0,322.32,225.27
2016,7,1,8,45,868.0,99.0,1.7,21.0,704.0,373.08,268.05
2016,7,1,9,0,882.0,101.0,1.7,22.0,749.0,424.75,310.52
2016,7,1,9,15,892.5,103.0,1.7,22.5,788.5,475.62,351.79
2016,7,1,9,30,903.0,105.0,1.7,23.0,828.0,526.66,391.88
2016,7,1,9,45,911.0,106.5,1.7,24.0,862.5,575.93,428.59
2016,7,1,10,0,919.0,108.0,1.7,25.0,897.0,624.71,463.58
2016,7,1,10,15,925.0,109.5,1.7,25.5,925.0,671.57,496.95
2016,7,1,10,30,931.0,111.0,1.7,26.0,953.0,717.38,528.59
2016,7,1,10,45,935.0,112.0,1.75,26.5,974.5,760.1,557.31
2016,7,1,11,0,939.0,113.0,1.8,27.0,996.0,801.24,583.07
2016,7,1,11,15,942.0,113.5,1.85,27.0,1009.5,839.42,607.81
2016,7,1,11,30,945.0,114.0,1.9,27.0,1023.0,875.63,631.16
2016,7,1,11,45,946.0,114.5,2.0,27.5,1029.5,908.06,651.2
2016,7,1,12,0,947.0,115.0,2.1,28.0,1036.0,938.15,669.69
2016,7,1,12,15,947.0,114.5,2.2,28.0,1034.5,963.97,686.78
2016,7,1,12,30,947.0,114.0,2.3,28.0,1033.0,987.15,702.29
2016,7,1,12,45,942.5,115.5,2.4,28.0,1023.5,1005.23,714.68
2016,7,1,13,0,938.0,117.0,2.5,28.0,1014.0,1020.31,725.31
2016,7,1,13,15,934.5,116.5,2.65,28.0,997.0,1031.31,734.0
2016,7,1,13,30,931.0,116.0,2.8,28.0,980.0,1039.17,740.83
2016,7,1,13,45,926.0,114.5,2.95,28.0,956.5,1041.35,744.17
2016,7,1,14,0,921.0,113.0,3.1,28.0,933.0,1040.31,745.6
2016,7,1,14,15,914.0,112.0,3.2,27.5,902.5,1034.64,745.24
2016,7,1,14,30,907.0,111.0,3.3,27.0,872.0,1025.86,743.0
2016,7,1,14,45,898.5,109.0,3.45,27.0,835.5,1011.49,736.11
2016,7,1,15,0,890.0,107.0,3.6,27.0,799.0,994.2,727.35
2016,7,1,15,15,878.0,104.5,3.7,26.5,757.5,970.18,715.21
2016,7,1,15,30,866.0,102.0,3.8,26.0,716.0,943.61,701.29
2016,7,1,15,45,852.0,99.5,3.95,25.5,670.0,912.8,684.61
2016,7,1,16,0,838.0,97.0,4.1,25.0,624.0,887.7,671.61
2016,7,1,16,15,818.5,93.5,4.1,24.5,574.5,846.68,646.56
2016,7,1,16,30,799.0,90.0,4.1,24.0,525.0,804.23,620.18
2016,7,1,16,45,774.5,86.0,4.2,23.5,474.0,755.89,589.43
2016,7,1,17,0,750.0,82.0,4.3,23.0,423.0,706.94,557.46
2016,7,1,17,15,715.5,77.5,4.2,22.0,370.5,649.56,518.7
2016,7,1,17,30,681.0,73.0,4.1,21.0,318.0,596.8,482.22
2016,7,1,17,45,634.5,67.0,4.1,20.5,267.0,531.67,432.99
2016,7,1,18,0,588.0,61.0,4.1,20.0,216.0,469.03,383.33
2016,7,1,18,15,516.5,53.5,3.9,19.0,168.0,392.71,320.87
2016,7,1,18,30,445.0,46.0,3.7,18.0,120.0,321.85,260.38
2016,7,1,18,45,335.0,35.0,3.55,17.5,80.0,234.03,183.66
2016,7,1,19,0,225.0,24.0,3.4,17.0,40.0,151.46,97.8
2016,7,1,19,15,112.5,12.0,3.2,16.5,20.0,56.39,0.0
2016,7,1,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,1.9,11.5,30.0,13.32,0.65
2016,7,2,5,30,253.0,34.0,2.0,12.0,60.0,26.47,17.04
2016,7,2,5,45,346.5,45.5,2.1,12.5,102.5,35.54,25.85
2016,7,2,6,0,440.0,57.0,2.2,13.0,145.0,43.25,33.09
2016,7,2,6,15,503.0,65.5,2.25,13.5,193.5,47.82,37.31
2016,7,2,6,30,566.0,74.0,2.3,14.0,242.0,52.15,41.13
2016,7,2,6,45,613.0,80.0,2.35,15.0,293.5,54.16,42.66
