Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,7,0,660.0,86.0,2.4,16.0,345.0,56.04,44.0
2016,7,2,7,15,692.5,91.0,2.35,16.5,396.5,75.86,45.76
2016,7,2,7,30,725.0,96.0,2.3,17.0,448.0,118.56,65.8
2016,7,2,7,45,751.5,99.5,2.3,18.0,499.0,168.49,100.09
2016,7,2,8,0,778.0,103.0,2.3,19.0,550.0,215.7,136.9
2016,7,2,8,15,797.0,106.5,2.3,19.5,598.0,264.08,177.66
2016,7,2,8,30,816.0,110.0,2.3,20.0,646.0,314.42,220.81
2016,7,2,8,45,832.5,112.0,2.3,20.5,691.0,364.46,263.66
2016,7,2,9,0,849.0,114.0,2.3,21.0,736.0,415.81,306.75
2016,7,2,9,15,860.0,116.0,2.3,21.5,775.5,470.97,351.55
2016,7,2,9,30,871.0,118.0,2.3,22.0,815.0,520.81,391.21
2016,7,2,9,45,884.0,117.5,2.35,23.0,850.5,569.71,428.38
2016,7,2,10,0,897.0,117.0,2.4,24.0,886.0,618.59,464.31
2016,7,2,10,15,903.5,118.0,2.4,24.0,914.0,664.47,498.64
2016,7,2,10,30,910.0,119.0,2.4,24.0,942.0,709.38,531.47
2016,7,2,10,45,915.5,119.5,2.45,24.5,963.5,751.98,561.14
2016,7,2,11,0,921.0,120.0,2.5,25.0,985.0,793.16,587.58
2016,7,2,11,15,924.0,120.5,2.55,25.0,999.0,830.8,612.56
2016,7,2,11,30,927.0,121.0,2.6,25.0,1013.0,866.51,636.14
2016,7,2,11,45,929.5,120.5,2.65,25.5,1019.5,898.87,656.14
2016,7,2,12,0,932.0,120.0,2.7,26.0,1026.0,929.01,674.57
2016,7,2,12,15,931.5,120.0,2.8,26.0,1025.0,954.58,691.74
2016,7,2,12,30,931.0,120.0,2.9,26.0,1024.0,977.54,707.29
2016,7,2,12,45,935.5,115.5,3.0,26.5,1017.0,998.15,720.0
2016,7,2,13,0,940.0,111.0,3.1,27.0,1010.0,1015.9,730.91
2016,7,2,13,15,937.0,110.5,3.2,26.5,993.5,1027.36,740.8
2016,7,2,13,30,934.0,110.0,3.3,26.0,977.0,1035.68,748.87
2016,7,2,13,45,930.5,108.5,3.45,26.0,954.0,1039.3,752.99
2016,7,2,14,0,927.0,107.0,3.6,26.0,931.0,1039.7,755.16
2016,7,2,14,15,920.5,105.5,3.7,25.5,901.0,1033.93,754.56
2016,7,2,14,30,914.0,104.0,3.8,25.0,871.0,1025.02,752.04
2016,7,2,14,45,906.0,102.0,3.95,25.0,835.0,1011.02,745.1
2016,7,2,15,0,898.0,100.0,4.1,25.0,799.0,994.07,736.24
2016,7,2,15,15,887.0,98.0,4.15,24.5,757.5,971.4,724.4
2016,7,2,15,30,876.0,96.0,4.2,24.0,716.0,946.12,710.78
2016,7,2,15,45,862.5,93.0,4.3,24.0,670.5,914.94,691.9
2016,7,2,16,0,849.0,90.0,4.4,24.0,625.0,881.59,671.39
2016,7,2,16,15,830.5,87.5,4.4,23.5,576.0,849.97,652.75
2016,7,2,16,30,812.0,85.0,4.4,23.0,527.0,809.25,627.36
2016,7,2,16,45,788.0,81.0,4.45,22.5,475.5,760.92,596.32
2016,7,2,17,0,764.0,77.0,4.5,22.0,424.0,711.94,564.13
2016,7,2,17,15,731.0,73.0,4.4,21.0,372.0,655.84,526.05
2016,7,2,17,30,698.0,69.0,4.3,20.0,320.0,600.31,487.21
2016,7,2,17,45,652.0,63.5,4.25,19.5,268.5,538.95,440.84
2016,7,2,18,0,606.0,58.0,4.2,19.0,217.0,476.6,391.09
2016,7,2,18,15,536.5,50.5,4.0,18.0,169.0,400.72,328.75
2016,7,2,18,30,467.0,43.0,3.8,17.0,121.0,330.22,268.24
2016,7,2,18,45,356.5,33.0,3.65,16.5,81.0,242.4,191.02
2016,7,2,19,0,246.0,23.0,3.5,16.0,41.0,159.73,103.31
2016,7,2,19,15,123.0,11.5,3.35,15.5,20.5,60.11,0.0
2016,7,2,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,149.5,16.0,1.4,11.5,31.5,12.48,0.0
2016,7,3,5,30,299.0,32.0,1.4,12.0,63.0,25.58,16.24
2016,7,3,5,45,393.5,42.0,1.45,12.5,106.0,32.43,23.1
2016,7,3,6,0,488.0,52.0,1.5,13.0,149.0,38.92,29.24
2016,7,3,6,15,549.5,59.5,1.5,13.5,198.0,42.87,32.9
2016,7,3,6,30,611.0,67.0,1.5,14.0,247.0,46.61,36.21
2016,7,3,6,45,655.0,72.0,1.5,15.0,299.0,48.14,37.34
2016,7,3,7,0,699.0,77.0,1.5,16.0,351.0,49.57,38.32
2016,7,3,7,15,730.0,81.5,1.45,16.5,403.0,74.13,44.32
2016,7,3,7,30,761.0,86.0,1.4,17.0,455.0,117.88,64.12
2016,7,3,7,45,785.0,89.5,1.35,18.0,505.5,163.58,94.52
2016,7,3,8,0,809.0,93.0,1.3,19.0,556.0,212.06,132.21
2016,7,3,8,15,826.5,96.0,1.3,19.5,604.5,261.27,173.5
2016,7,3,8,30,844.0,99.0,1.3,20.0,653.0,312.26,216.99
2016,7,3,8,45,858.0,101.0,1.3,21.0,697.5,369.06,264.11
2016,7,3,9,0,872.0,103.0,1.3,22.0,742.0,420.28,305.95
2016,7,3,9,15,882.5,105.0,1.25,22.5,781.5,470.73,346.41
2016,7,3,9,30,893.0,107.0,1.2,23.0,821.0,521.36,385.6
2016,7,3,9,45,913.0,102.0,1.2,24.0,858.5,571.17,422.39
2016,7,3,10,0,933.0,97.0,1.2,25.0,896.0,621.47,458.2
2016,7,3,10,15,938.5,98.0,1.2,25.0,924.0,668.21,492.07
2016,7,3,10,30,944.0,99.0,1.2,25.0,952.0,713.83,524.3
2016,7,3,10,45,948.0,100.0,1.3,25.5,973.5,757.07,553.43
2016,7,3,11,0,952.0,101.0,1.4,26.0,995.0,798.7,579.9
2016,7,3,11,15,954.5,101.5,1.5,26.0,1009.0,836.94,605.11
2016,7,3,11,30,957.0,102.0,1.6,26.0,1023.0,873.14,628.94
2016,7,3,11,45,958.5,102.0,1.7,26.5,1029.0,905.87,649.23
2016,7,3,12,0,960.0,102.0,1.8,27.0,1035.0,936.23,667.93
2016,7,3,12,15,960.0,102.0,1.9,27.0,1034.0,962.76,685.52
2016,7,3,12,30,960.0,102.0,2.0,27.0,1033.0,986.6,701.5
2016,7,3,12,45,951.0,106.5,2.1,27.5,1022.0,1003.54,711.82
2016,7,3,13,0,942.0,111.0,2.2,28.0,1011.0,1017.36,720.31
2016,7,3,13,15,939.0,110.5,2.3,27.5,994.5,1028.89,730.35
2016,7,3,13,30,936.0,110.0,2.4,27.0,978.0,1037.28,738.58
2016,7,3,13,45,931.5,108.5,2.55,27.0,954.5,1039.96,742.43
2016,7,3,14,0,927.0,107.0,2.7,27.0,931.0,1039.42,744.37
2016,7,3,14,15,920.5,106.0,2.8,27.0,901.0,1034.23,742.96
2016,7,3,14,30,914.0,105.0,2.9,27.0,871.0,1025.91,739.68
2016,7,3,14,45,905.5,103.0,3.05,27.0,835.0,1011.46,732.97
2016,7,3,15,0,897.0,101.0,3.2,27.0,799.0,994.08,724.37
2016,7,3,15,15,885.5,99.0,3.3,26.5,757.5,970.98,713.03
2016,7,3,15,30,874.0,97.0,3.4,26.0,716.0,945.3,699.9
2016,7,3,15,45,860.0,94.5,3.5,25.5,670.0,914.31,683.05
2016,7,3,16,0,846.0,92.0,3.6,25.0,624.0,881.21,664.52
2016,7,3,16,15,827.0,89.0,3.7,24.5,575.0,848.7,646.1
2016,7,3,16,30,808.0,86.0,3.8,24.0,526.0,807.05,620.89
2016,7,3,16,45,783.5,82.5,3.9,23.5,474.5,759.06,590.59
2016,7,3,17,0,759.0,79.0,4.0,23.0,423.0,710.46,559.07
2016,7,3,17,15,725.0,74.5,4.0,22.0,370.5,653.16,520.84
2016,7,3,17,30,691.0,70.0,4.0,21.0,318.0,596.53,481.76
2016,7,3,17,45,644.5,64.5,4.0,20.5,267.0,535.24,435.74
2016,7,3,18,0,598.0,59.0,4.0,20.0,216.0,472.86,386.3
2016,7,3,18,15,527.5,51.5,3.9,19.0,168.0,396.73,324.15
2016,7,3,18,30,457.0,44.0,3.8,18.0,120.0,326.04,263.82
2016,7,3,18,45,346.5,33.5,3.75,17.5,80.0,238.06,186.83
2016,7,3,19,0,236.0,23.0,3.7,17.0,40.0,155.1,99.24
2016,7,3,19,15,118.0,11.5,3.55,16.0,20.0,58.11,0.0
2016,7,3,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,5,15,160.0,15.0,1.6,11.5,31.0,11.62,0.0
2016,7,4,5,30,320.0,30.0,1.6,12.0,62.0,23.77,14.63
2016,7,4,5,45,414.5,39.0,1.65,12.5,105.5,29.8,20.76
2016,7,4,6,0,509.0,48.0,1.7,13.0,149.0,35.54,26.2
2016,7,4,6,15,570.0,54.5,1.65,13.5,198.0,38.83,29.28
2016,7,4,6,30,631.0,61.0,1.6,14.0,247.0,41.96,32.05
2016,7,4,6,45,674.0,66.0,1.55,15.0,299.0,48.14,37.34
2016,7,4,7,0,717.0,71.0,1.5,16.0,351.0,50.07,38.76
2016,7,4,7,15,747.5,75.0,1.5,16.5,403.0,68.23,39.81
2016,7,4,7,30,778.0,79.0,1.5,17.0,455.0,112.43,59.32
2016,7,4,7,45,801.0,82.0,1.5,18.0,506.0,158.47,89.82
2016,7,4,8,0,824.0,85.0,1.5,19.0,557.0,207.17,127.79
2016,7,4,8,15,841.5,88.0,1.6,19.5,605.0,264.0,175.28
2016,7,4,8,30,859.0,91.0,1.7,20.0,653.0,315.46,219.45
2016,7,4,8,45,872.5,93.0,1.8,21.0,698.0,366.3,262.67
2016,7,4,9,0,886.0,95.0,1.9,22.0,743.0,418.01,305.66
2016,7,4,9,15,896.5,97.0,1.95,22.5,783.0,469.1,347.55
2016,7,4,9,30,907.0,99.0,2.0,23.0,823.0,520.38,388.33
2016,7,4,9,45,907.5,104.5,2.15,23.5,855.0,569.28,426.53
2016,7,4,10,0,908.0,110.0,2.3,24.0,887.0,617.05,462.83
2016,7,4,10,15,914.0,111.5,2.4,24.0,915.0,663.56,498.09
2016,7,4,10,30,920.0,113.0,2.5,24.0,943.0,709.04,531.89
2016,7,4,10,45,924.5,113.5,2.7,24.5,964.5,751.39,562.18
2016,7,4,11,0,929.0,114.0,2.9,25.0,986.0,792.21,589.35
2016,7,4,11,15,932.0,115.0,3.05,25.0,1000.0,830.61,615.61
2016,7,4,11,30,935.0,116.0,3.2,25.0,1014.0,867.09,640.49
2016,7,4,11,45,936.0,116.0,3.35,25.5,1020.5,898.92,660.94
2016,7,4,12,0,937.0,116.0,3.5,26.0,1027.0,928.43,679.79
2016,7,4,12,15,937.0,116.0,3.6,26.0,1026.0,954.61,697.47
2016,7,4,12,30,937.0,116.0,3.7,26.0,1025.0,978.19,713.5
2016,7,4,12,45,945.5,109.0,3.85,26.0,1019.0,1000.27,728.95
2016,7,4,13,0,954.0,102.0,4.0,26.0,1013.0,1019.49,742.62
2016,7,4,13,15,951.5,101.5,4.1,25.5,997.0,1031.56,752.9
2016,7,4,13,30,949.0,101.0,4.2,25.0,981.0,1040.45,761.31
2016,7,4,13,45,945.0,99.5,4.3,25.0,958.0,1043.6,764.62
2016,7,4,14,0,941.0,98.0,4.4,25.0,935.0,1043.49,765.95
2016,7,4,14,15,935.5,97.0,4.4,25.0,905.5,1039.18,764.07
2016,7,4,14,30,930.0,96.0,4.4,25.0,876.0,1031.7,760.25
2016,7,4,14,45,923.5,93.5,4.4,25.0,840.5,1018.45,752.75
2016,7,4,15,0,917.0,91.0,4.4,25.0,805.0,1002.15,743.35
2016,7,4,15,15,906.5,89.5,4.35,24.5,763.5,980.2,731.42
2016,7,4,15,30,896.0,88.0,4.3,24.0,722.0,955.58,717.71
2016,7,4,15,45,884.5,85.0,4.3,23.5,677.0,925.78,700.67
2016,7,4,16,0,873.0,82.0,4.3,23.0,632.0,893.66,681.91
2016,7,4,16,15,855.5,79.5,4.2,22.5,582.5,854.76,657.73
2016,7,4,16,30,838.0,77.0,4.1,22.0,533.0,814.3,632.18
2016,7,4,16,45,816.5,73.5,4.1,22.0,482.0,774.94,606.28
2016,7,4,17,0,795.0,70.0,4.1,22.0,431.0,727.61,574.11
2016,7,4,17,15,764.0,66.0,3.95,21.0,378.5,671.94,536.7
2016,7,4,17,30,733.0,62.0,3.8,20.0,326.0,616.7,498.42
2016,7,4,17,45,689.5,57.0,3.7,19.5,274.0,552.52,450.77
2016,7,4,18,0,646.0,52.0,3.6,19.0,222.0,490.42,401.43
2016,7,4,18,15,578.5,46.0,3.4,18.0,173.0,415.44,340.04
2016,7,4,18,30,511.0,40.0,3.2,17.0,124.0,350.23,283.72
2016,7,4,18,45,400.5,31.0,3.05,16.5,83.0,261.69,205.8
2016,7,4,19,0,290.0,22.0,2.9,16.0,42.0,177.95,113.85
2016,7,4,19,15,145.0,11.0,2.85,15.5,21.0,68.4,0.0
2016,7,4,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,172.5,14.5,1.75,11.0,31.5,11.23,0.0
2016,7,5,5,30,345.0,29.0,1.8,11.0,63.0,22.93,13.92
2016,7,5,5,45,442.0,37.5,1.9,11.5,107.0,28.57,19.74
2016,7,5,6,0,539.0,46.0,2.0,12.0,151.0,33.94,24.87
2016,7,5,6,15,599.5,51.5,2.0,12.5,200.5,36.52,27.32
2016,7,5,6,30,660.0,57.0,2.0,13.0,250.0,42.76,32.9
2016,7,5,6,45,703.5,61.0,2.05,14.0,302.5,44.13,33.92
2016,7,5,7,0,747.0,65.0,2.1,15.0,355.0,45.46,34.84
2016,7,5,7,15,776.0,68.5,2.1,15.5,407.5,62.63,35.6
2016,7,5,7,30,805.0,72.0,2.1,16.0,460.0,107.74,55.06
2016,7,5,7,45,829.0,74.0,2.15,17.0,511.5,161.71,91.82
2016,7,5,8,0,853.0,76.0,2.2,18.0,563.0,211.1,130.44
2016,7,5,8,15,869.0,78.5,2.3,18.5,611.5,261.55,173.43
2016,7,5,8,30,885.0,81.0,2.4,19.0,660.0,313.51,218.7
2016,7,5,8,45,899.0,82.0,2.5,19.5,705.0,364.94,263.56
2016,7,5,9,0,913.0,83.0,2.6,20.0,750.0,417.28,308.39
2016,7,5,9,15,922.5,84.5,2.75,20.5,789.5,468.8,351.71
2016,7,5,9,30,932.0,86.0,2.9,21.0,829.0,520.37,393.89
2016,7,5,9,45,940.5,86.5,3.05,21.5,863.5,570.42,433.8
2016,7,5,10,0,949.0,87.0,3.2,22.0,898.0,619.98,472.25
2016,7,5,10,15,954.5,88.0,3.3,22.0,926.5,667.44,508.97
2016,7,5,10,30,960.0,89.0,3.4,22.0,955.0,713.75,544.08
2016,7,5,10,45,964.0,89.5,3.55,22.5,976.0,757.22,574.64
2016,7,5,11,0,968.0,90.0,3.7,23.0,997.0,799.03,602.6
2016,7,5,11,15,970.5,90.0,3.8,23.0,1011.0,837.4,628.93
2016,7,5,11,30,973.0,90.0,3.9,23.0,1025.0,873.66,653.73
2016,7,5,11,45,974.5,90.5,4.0,23.5,1032.0,907.32,675.39
2016,7,5,12,0,976.0,91.0,4.1,24.0,1039.0,938.56,695.31
2016,7,5,12,15,976.0,91.0,4.2,24.0,1038.0,965.44,713.64
2016,7,5,12,30,976.0,91.0,4.3,24.0,1037.0,989.57,730.2
2016,7,5,12,45,969.0,94.5,4.4,24.0,1026.5,1007.69,742.84
2016,7,5,13,0,962.0,98.0,4.5,24.0,1016.0,1022.68,753.55
2016,7,5,13,15,959.0,97.5,4.5,23.5,1000.0,1034.34,763.04
2016,7,5,13,30,956.0,97.0,4.5,23.0,984.0,1042.8,770.65
2016,7,5,13,45,952.0,96.0,4.55,23.0,961.0,1046.49,774.21
2016,7,5,14,0,948.0,95.0,4.6,23.0,938.0,1046.92,775.77
2016,7,5,14,15,942.5,93.5,4.6,22.5,908.0,1042.06,775.04
2016,7,5,14,30,937.0,92.0,4.6,22.0,878.0,1033.98,772.32
2016,7,5,14,45,929.5,90.5,4.65,22.0,842.0,1020.79,765.21
2016,7,5,15,0,922.0,89.0,4.7,22.0,806.0,1004.56,756.16
2016,7,5,15,15,911.5,87.5,4.65,21.5,764.5,982.54,743.86
2016,7,5,15,30,901.0,86.0,4.6,21.0,723.0,957.84,729.76
2016,7,5,15,45,888.0,83.5,4.6,21.0,677.5,927.13,710.43
2016,7,5,16,0,875.0,81.0,4.6,21.0,632.0,894.17,689.48
2016,7,5,16,15,857.5,78.5,4.55,20.5,582.5,855.21,665.1
2016,7,5,16,30,840.0,76.0,4.5,20.0,533.0,814.7,639.31
2016,7,5,16,45,816.5,73.0,4.45,20.0,481.5,774.24,611.98
2016,7,5,17,0,793.0,70.0,4.4,20.0,430.0,725.98,578.47
2016,7,5,17,15,761.0,66.0,4.3,19.0,377.0,669.64,540.14
2016,7,5,17,30,729.0,62.0,4.2,18.0,324.0,613.79,501.05
2016,7,5,17,45,684.0,57.5,4.15,17.5,272.0,549.39,452.68
2016,7,5,18,0,639.0,53.0,4.1,17.0,220.0,487.15,402.68
2016,7,5,18,15,570.5,46.5,3.95,16.0,171.5,415.38,343.12
2016,7,5,18,30,502.0,40.0,3.8,15.0,123.0,345.33,282.42
2016,7,5,18,45,390.0,31.0,3.7,14.5,82.0,256.49,203.47
2016,7,5,19,0,278.0,22.0,3.6,14.0,41.0,172.36,110.19
2016,7,5,19,15,139.0,11.0,3.5,13.5,20.5,65.98,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,5,15,174.5,14.5,2.8,10.0,31.5,11.27,0.0
2016,7,6,5,30,349.0,29.0,2.8,10.0,63.0,23.01,13.98
2016,7,6,5,45,448.0,37.0,2.85,10.5,107.0,28.2,19.47
2016,7,6,6,0,547.0,45.0,2.9,11.0,151.0,33.17,24.27
2016,7,6,6,15,608.0,51.0,2.85,11.5,201.0,36.2,27.13
2016,7,6,6,30,669.0,57.0,2.8,12.0,251.0,42.86,33.11
2016,7,6,6,45,711.5,61.0,2.8,13.0,304.0,44.22,34.14
2016,7,6,7,0,754.0,65.0,2.8,14.0,357.0,45.55,35.06
2016,7,6,7,15,782.5,68.5,2.75,14.5,409.5,61.45,35.49
2016,7,6,7,30,811.0,72.0,2.7,15.0,462.0,106.83,54.68
2016,7,6,7,45,833.5,74.5,2.7,15.5,513.0,161.3,91.98
2016,7,6,8,0,856.0,77.0,2.7,16.0,564.0,211.05,131.36
2016,7,6,8,15,872.0,79.0,2.75,16.5,612.5,261.29,174.54
2016,7,6,8,30,888.0,81.0,2.8,17.0,661.0,313.03,220.07
2016,7,6,8,45,900.5,83.0,2.85,18.0,706.0,364.95,265.28
2016,7,6,9,0,913.0,85.0,2.9,19.0,751.0,417.65,310.15
2016,7,6,9,15,922.5,86.5,3.0,19.5,790.5,469.22,353.7
2016,7,6,9,30,932.0,88.0,3.1,20.0,830.0,520.85,396.07
2016,7,6,9,45,932.0,93.5,3.25,20.5,862.5,570.72,436.0
2016,7,6,10,0,932.0,99.0,3.4,21.0,895.0,619.39,473.89
2016,7,6,10,15,937.5,100.0,3.55,21.0,923.0,666.23,510.52
2016,7,6,10,30,943.0,101.0,3.7,21.0,951.0,711.96,545.6
2016,7,6,10,45,947.5,101.0,3.85,21.5,972.5,754.8,576.37
2016,7,6,11,0,952.0,101.0,4.0,22.0,994.0,796.05,604.14
2016,7,6,11,15,954.5,101.5,4.1,22.0,1007.5,834.44,630.7
2016,7,6,11,30,957.0,102.0,4.2,22.0,1021.0,870.8,655.75
2016,7,6,11,45,958.5,101.5,4.3,22.5,1027.5,903.22,676.73
2016,7,6,12,0,960.0,101.0,4.4,23.0,1034.0,933.26,696.01
2016,7,6,12,15,959.5,101.0,4.5,23.0,1032.5,959.47,714.1
2016,7,6,12,30,959.0,101.0,4.6,23.0,1031.0,982.97,730.65
2016,7,6,12,45,959.5,99.0,4.7,23.0,1022.5,1002.61,744.72
2016,7,6,13,0,960.0,97.0,4.8,23.0,1014.0,1019.26,756.91
2016,7,6,13,15,956.5,96.5,4.85,23.0,997.0,1030.44,765.15
2016,7,6,13,30,953.0,96.0,4.9,23.0,980.0,1038.4,771.4
2016,7,6,13,45,949.0,94.5,5.0,23.0,956.5,1041.57,775.02
2016,7,6,14,0,945.0,93.0,5.1,23.0,933.0,1041.46,776.59
2016,7,6,14,15,938.0,92.0,5.15,22.5,902.0,1035.66,775.6
2016,7,6,14,30,931.0,91.0,5.2,22.0,871.0,1026.66,772.58
2016,7,6,14,45,923.0,89.0,5.3,22.0,834.5,1012.47,764.97
2016,7,6,15,0,915.0,87.0,5.4,22.0,798.0,995.25,755.34
2016,7,6,15,15,903.5,85.5,5.35,21.5,756.5,972.36,742.25
2016,7,6,15,30,892.0,84.0,5.3,21.0,715.0,946.83,727.34
2016,7,6,15,45,878.5,81.5,5.3,20.5,669.0,915.81,708.82
2016,7,6,16,0,865.0,79.0,5.3,20.0,623.0,882.59,688.59
2016,7,6,16,15,846.5,76.5,5.2,19.5,574.0,842.99,662.95
2016,7,6,16,30,828.0,74.0,5.1,19.0,525.0,801.91,635.96
2016,7,6,16,45,804.5,71.0,5.05,18.5,473.5,761.77,609.54
2016,7,6,17,0,781.0,68.0,5.0,18.0,422.0,713.91,576.8
2016,7,6,17,15,749.5,64.0,4.8,17.5,370.0,658.38,536.85
2016,7,6,17,30,718.0,60.0,4.6,17.0,318.0,603.34,496.34
2016,7,6,17,45,673.5,55.5,4.45,16.5,267.0,539.75,447.73
2016,7,6,18,0,629.0,51.0,4.3,16.0,216.0,478.35,397.67
2016,7,6,18,15,562.0,45.0,4.05,15.5,168.0,408.3,338.2
2016,7,6,18,30,495.0,39.0,3.8,15.0,120.0,340.17,278.24
2016,7,6,18,45,386.5,30.0,3.6,14.5,80.0,253.43,200.88
2016,7,6,19,0,278.0,21.0,3.4,14.0,40.0,170.92,108.02
2016,7,6,19,15,139.0,10.5,3.3,13.5,20.0,65.47,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,7,5,15,179.5,13.0,2.45,10.0,30.5,9.98,0.0
2016,7,7,5,30,359.0,26.0,2.4,10.0,61.0,20.3,11.61
2016,7,7,5,45,456.0,33.5,2.4,10.5,104.0,25.2,16.79
2016,7,7,6,0,553.0,41.0,2.4,11.0,147.0,32.61,23.76
2016,7,7,6,15,611.0,46.5,2.35,11.5,196.0,35.68,26.66
2016,7,7,6,30,669.0,52.0,2.3,12.0,245.0,38.64,29.32
2016,7,7,6,45,710.5,55.5,2.3,13.0,297.0,39.8,30.19
2016,7,7,7,0,752.0,59.0,2.3,14.0,349.0,40.94,30.97
2016,7,7,7,15,779.5,62.0,2.3,14.5,400.5,55.13,31.17
2016,7,7,7,30,807.0,65.0,2.3,15.0,452.0,107.17,55.5
2016,7,7,7,45,829.0,67.0,2.35,15.5,502.5,153.67,85.96
2016,7,7,8,0,851.0,69.0,2.4,16.0,553.0,202.6,124.63
2016,7,7,8,15,866.5,71.0,2.45,16.5,600.5,252.38,167.42
2016,7,7,8,30,882.0,73.0,2.5,17.0,648.0,303.63,212.56
2016,7,7,8,45,894.5,74.5,2.6,18.0,692.5,354.78,257.24
2016,7,7,9,0,907.0,76.0,2.7,19.0,737.0,406.71,301.64
2016,7,7,9,15,916.5,77.5,2.8,19.5,776.0,457.94,344.98
2016,7,7,9,30,926.0,79.0,2.9,20.0,815.0,509.24,387.16
2016,7,7,9,45,931.0,81.5,3.0,20.5,848.5,558.89,426.89
2016,7,7,10,0,936.0,84.0,3.1,21.0,882.0,607.78,464.91
2016,7,7,10,15,941.0,85.0,3.25,21.5,910.0,654.41,500.45
2016,7,7,10,30,946.0,86.0,3.4,22.0,938.0,699.88,534.28
2016,7,7,10,45,949.5,87.0,3.55,22.5,959.0,742.94,564.72
2016,7,7,11,0,953.0,88.0,3.7,23.0,980.0,784.34,592.5
2016,7,7,11,15,955.5,88.5,3.8,23.0,993.5,822.69,618.91
2016,7,7,11,30,958.0,89.0,3.9,23.0,1007.0,858.99,643.82
2016,7,7,11,45,958.0,89.5,4.05,23.0,1013.5,891.0,665.98
2016,7,7,12,0,958.0,90.0,4.2,23.0,1020.0,920.54,686.49
2016,7,7,12,15,958.0,90.0,4.25,23.0,1019.0,947.04,704.45
2016,7,7,12,30,958.0,90.0,4.3,23.0,1018.0,970.83,720.64
2016,7,7,12,45,947.5,96.0,4.4,23.5,1007.0,987.84,731.2
2016,7,7,13,0,937.0,102.0,4.5,24.0,996.0,1001.71,739.71
2016,7,7,13,15,934.0,101.5,4.5,23.5,980.0,1013.19,749.17
2016,7,7,13,30,931.0,101.0,4.5,23.0,964.0,1021.53,756.7
2016,7,7,13,45,927.0,100.0,4.55,23.0,941.5,1025.2,760.22
2016,7,7,14,0,923.0,99.0,4.6,23.0,919.0,1025.67,761.78
2016,7,7,14,15,917.0,97.5,4.6,23.0,889.5,1020.44,759.23
2016,7,7,14,30,911.0,96.0,4.6,23.0,860.0,1012.08,754.74
2016,7,7,14,45,904.0,94.5,4.65,23.0,824.5,999.66,748.1
2016,7,7,15,0,897.0,93.0,4.7,23.0,789.0,984.29,739.56
2016,7,7,15,15,886.5,91.0,4.7,22.5,748.5,962.13,727.51
2016,7,7,15,30,876.0,89.0,4.7,22.0,708.0,937.34,713.66
2016,7,7,15,45,863.5,86.5,4.7,22.0,663.5,907.66,694.95
2016,7,7,16,0,851.0,84.0,4.7,22.0,619.0,875.77,674.65
2016,7,7,16,15,833.5,81.0,4.65,21.5,570.5,836.89,650.21
2016,7,7,16,30,816.0,78.0,4.6,21.0,522.0,803.63,629.56
2016,7,7,16,45,793.5,74.5,4.55,20.5,471.5,757.04,598.82
2016,7,7,17,0,771.0,71.0,4.5,20.0,421.0,709.72,566.99
2016,7,7,17,15,739.5,67.5,4.4,19.0,369.0,655.17,529.73
2016,7,7,17,30,708.0,64.0,4.3,18.0,317.0,601.11,491.66
2016,7,7,17,45,665.0,58.5,4.25,17.5,266.5,537.63,443.59
2016,7,7,18,0,622.0,53.0,4.2,17.0,216.0,476.22,394.1
2016,7,7,18,15,553.5,46.5,4.0,16.5,168.0,405.26,334.31
2016,7,7,18,30,485.0,40.0,3.8,16.0,120.0,335.99,273.73
2016,7,7,18,45,377.5,30.5,3.65,15.5,80.0,249.59,196.95
2016,7,7,19,0,270.0,21.0,3.5,15.0,40.0,167.02,103.69
2016,7,7,19,15,135.0,10.5,3.35,14.5,20.0,63.84,0.0
2016,7,7,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,8,5,15,190.0,12.5,2.45,10.0,30.5,9.58,0.0
2016,7,8,5,30,380.0,25.0,2.5,10.0,61.0,19.47,10.83
2016,7,8,5,45,473.5,32.5,2.55,10.5,104.5,26.6,18.02
2016,7,8,6,0,567.0,40.0,2.6,11.0,148.0,31.78,23.0
2016,7,8,6,15,624.5,45.0,2.55,11.5,197.0,34.45,25.55
2016,7,8,6,30,682.0,50.0,2.5,12.0,246.0,37.05,27.89
2016,7,8,6,45,721.0,53.5,2.5,13.0,297.5,38.29,28.84
2016,7,8,7,0,760.0,57.0,2.5,14.0,349.0,39.5,29.69
2016,7,8,7,15,787.5,60.0,2.45,14.5,401.0,59.68,35.94
2016,7,8,7,30,815.0,63.0,2.4,15.0,453.0,104.82,53.65
2016,7,8,7,45,835.0,66.0,2.4,15.5,503.5,152.22,84.61
2016,7,8,8,0,855.0,69.0,2.4,16.0,554.0,201.89,123.81
2016,7,8,8,15,870.5,71.0,2.4,16.5,602.0,251.89,166.7
2016,7,8,8,30,886.0,73.0,2.4,17.0,650.0,303.37,211.96
2016,7,8,8,45,898.5,74.5,2.4,18.0,694.0,354.75,256.7
2016,7,8,9,0,911.0,76.0,2.4,19.0,738.0,406.91,301.07
2016,7,8,9,15,920.0,77.5,2.45,19.5,777.5,458.16,344.25
2016,7,8,9,30,929.0,79.0,2.5,20.0,817.0,509.43,386.17
2016,7,8,9,45,937.0,79.0,2.55,21.0,851.0,558.71,424.57
2016,7,8,10,0,945.0,79.0,2.6,22.0,885.0,607.46,461.25
2016,7,8,10,15,950.0,80.0,2.7,22.5,913.0,654.5,496.62
2016,7,8,10,30,955.0,81.0,2.8,23.0,941.0,700.36,530.22
2016,7,8,10,45,959.0,81.5,2.9,23.5,962.0,743.71,560.22
2016,7,8,11,0,963.0,82.0,3.0,24.0,983.0,785.4,587.66
2016,7,8,11,15,965.0,82.5,3.1,24.0,996.5,823.72,613.73
2016,7,8,11,30,967.0,83.0,3.2,24.0,1010.0,859.93,638.29
2016,7,8,11,45,968.0,83.0,3.3,24.5,1016.5,892.58,659.11
2016,7,8,12,0,969.0,83.0,3.4,25.0,1023.0,922.78,678.2
2016,7,8,12,15,968.5,83.0,3.5,25.0,1021.5,949.06,696.01
2016,7,8,12,30,968.0,83.0,3.6,25.0,1020.0,972.58,712.06
2016,7,8,12,45,962.5,85.5,3.75,25.5,1010.5,990.99,723.75
2016,7,8,13,0,957.0,88.0,3.9,26.0,1001.0,1006.31,733.48
2016,7,8,13,15,954.0,87.5,4.0,26.0,984.5,1017.86,741.98
2016,7,8,13,30,951.0,87.0,4.1,26.0,968.0,1026.2,748.53
2016,7,8,13,45,946.5,86.0,4.2,26.0,945.0,1029.31,751.8
2016,7,8,14,0,942.0,85.0,4.3,26.0,922.0,1029.15,753.08
2016,7,8,14,15,935.5,84.0,4.35,25.5,892.0,1023.77,752.26
2016,7,8,14,30,929.0,83.0,4.4,25.0,862.0,1015.21,749.47
2016,7,8,14,45,921.5,81.5,4.45,25.0,826.0,1002.0,742.23
2016,7,8,15,0,914.0,80.0,4.5,25.0,790.0,985.78,733.09
2016,7,8,15,15,903.5,78.5,4.55,24.5,749.0,963.79,721.64
2016,7,8,15,30,893.0,77.0,4.6,24.0,708.0,939.13,708.46
2016,7,8,15,45,880.5,75.0,4.7,24.0,663.0,909.53,690.75
2016,7,8,16,0,868.0,73.0,4.8,24.0,618.0,877.69,671.32
2016,7,8,16,15,850.5,70.5,4.8,23.5,569.5,838.81,647.38
2016,7,8,16,30,833.0,68.0,4.8,23.0,521.0,798.38,621.98
2016,7,8,16,45,811.5,65.5,4.85,22.5,470.5,753.39,593.05
2016,7,8,17,0,790.0,63.0,4.9,22.0,420.0,707.66,562.89
2016,7,8,17,15,759.5,59.5,4.8,21.0,368.5,659.78,530.77
2016,7,8,17,30,729.0,56.0,4.7,20.0,317.0,605.74,492.86
2016,7,8,17,45,687.5,51.5,4.65,19.5,266.0,543.77,446.55
2016,7,8,18,0,646.0,47.0,4.6,19.0,215.0,483.78,398.29
2016,7,8,18,15,580.5,41.5,4.3,18.5,167.5,410.81,336.91
2016,7,8,18,30,515.0,36.0,4.0,18.0,120.0,342.64,277.28
2016,7,8,18,45,408.5,28.0,3.75,17.5,80.0,261.43,204.68
2016,7,8,19,0,302.0,20.0,3.5,17.0,40.0,179.69,109.16
2016,7,8,19,15,151.0,10.0,3.35,16.5,20.0,69.68,0.0
2016,7,8,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,9,5,15,143.0,13.0,1.45,12.5,26.0,10.05,0.0
2016,7,9,5,30,286.0,26.0,1.5,13.0,52.0,20.38,11.35
2016,7,9,5,45,348.0,38.0,1.55,13.5,89.5,29.22,20.06
2016,7,9,6,0,410.0,50.0,1.6,14.0,127.0,37.54,27.82
2016,7,9,6,15,449.5,61.5,1.7,14.5,170.0,44.9,34.54
2016,7,9,6,30,489.0,73.0,1.8,15.0,213.0,51.78,40.64
2016,7,9,6,45,505.0,87.5,1.95,16.0,257.5,60.61,48.2
2016,7,9,7,0,521.0,102.0,2.1,17.0,302.0,68.85,55.06
2016,7,9,7,15,673.5,78.5,2.25,18.0,375.5,58.13,36.25
2016,7,9,7,30,826.0,55.0,2.4,19.0,449.0,98.09,47.3
2016,7,9,7,45,845.5,57.0,2.55,20.0,499.0,145.09,77.05
2016,7,9,8,0,865.0,59.0,2.7,21.0,549.0,194.31,115.03
2016,7,9,8,15,879.5,61.0,2.8,21.5,596.5,244.49,157.49
2016,7,9,8,30,894.0,63.0,2.9,22.0,644.0,296.06,202.33
2016,7,9,8,45,905.0,64.5,3.0,22.5,687.5,347.29,247.06
2016,7,9,9,0,916.0,66.0,3.1,23.0,731.0,399.16,291.58
2016,7,9,9,15,925.0,67.0,3.2,23.0,770.5,450.18,335.1
2016,7,9,9,30,934.0,68.0,3.3,23.0,810.0,501.22,377.6
2016,7,9,9,45,933.0,74.5,3.45,23.5,842.5,551.57,417.76
2016,7,9,10,0,932.0,81.0,3.6,24.0,875.0,600.65,455.79
2016,7,9,10,15,937.5,82.0,3.7,24.0,903.0,647.48,492.1
2016,7,9,10,30,943.0,83.0,3.8,24.0,931.0,693.2,526.84
2016,7,9,10,45,947.0,83.5,3.9,24.5,952.0,736.11,556.96
2016,7,9,11,0,951.0,84.0,4.0,25.0,973.0,777.41,584.38
2016,7,9,11,15,953.5,84.5,4.1,25.0,987.5,815.75,610.7
2016,7,9,11,30,956.0,85.0,4.2,25.0,1002.0,852.04,635.51
2016,7,9,11,45,958.5,84.5,4.3,25.0,1009.0,885.21,658.13
2016,7,9,12,0,961.0,84.0,4.4,25.0,1016.0,916.03,679.15
2016,7,9,12,15,961.0,84.0,4.5,25.0,1015.0,942.62,697.33
2016,7,9,12,30,961.0,84.0,4.6,25.0,1014.0,966.48,713.95
2016,7,9,12,45,960.5,83.0,4.75,25.0,1006.0,986.03,728.27
2016,7,9,13,0,960.0,82.0,4.9,25.0,998.0,1002.57,740.71
2016,7,9,13,15,957.5,81.5,4.95,25.0,982.5,1014.58,749.45
2016,7,9,13,30,955.0,81.0,5.0,25.0,967.0,1023.38,756.2
2016,7,9,13,45,952.5,79.5,5.1,25.0,944.5,1027.88,760.64
2016,7,9,14,0,950.0,78.0,5.2,25.0,922.0,1029.11,763.04
2016,7,9,14,15,944.5,77.5,5.25,24.5,892.5,1025.18,763.27
2016,7,9,14,30,939.0,77.0,5.3,24.0,863.0,1018.06,761.49
2016,7,9,14,45,933.0,75.0,5.4,23.5,828.0,1005.62,756.56
2016,7,9,15,0,927.0,73.0,5.5,23.0,793.0,990.08,749.57
2016,7,9,15,15,917.5,71.5,5.5,22.5,752.5,968.78,737.93
2016,7,9,15,30,908.0,70.0,5.5,22.0,712.0,944.75,724.39
2016,7,9,15,45,897.5,67.5,5.5,22.0,667.0,916.0,706.07
2016,7,9,16,0,887.0,65.0,5.5,22.0,622.0,884.86,686.02
2016,7,9,16,15,871.0,63.5,5.4,21.5,574.0,847.92,662.48
2016,7,9,16,30,855.0,62.0,5.3,21.0,526.0,809.33,637.51
2016,7,9,16,45,835.5,59.0,5.25,20.5,475.5,764.55,607.85
2016,7,9,17,0,816.0,56.0,5.2,20.0,425.0,718.81,576.94
2016,7,9,17,15,787.5,53.0,5.1,19.0,373.0,665.66,540.5
2016,7,9,17,30,759.0,50.0,5.0,18.0,321.0,612.85,503.19
2016,7,9,17,45,719.0,46.5,4.9,17.5,270.0,558.09,462.02
2016,7,9,18,0,679.0,43.0,4.8,17.0,219.0,499.13,414.27
2016,7,9,18,15,615.5,38.0,4.65,16.5,171.0,426.63,352.93
2016,7,9,18,30,552.0,33.0,4.5,16.0,123.0,358.85,292.95
2016,7,9,18,45,444.0,26.0,4.35,15.5,82.0,271.9,214.7
2016,7,9,19,0,336.0,19.0,4.2,15.0,41.0,188.99,113.87
2016,7,9,19,15,168.0,9.5,4.1,14.5,20.5,75.91,0.0
2016,7,9,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,7,10,5,15,188.0,13.0,3.2,9.5,30.0,10.12,0.0
2016,7,10,5,30,376.0,26.0,3.4,10.0,60.0,20.54,11.54
2016,7,10,5,45,479.5,33.0,3.6,10.5,105.0,27.26,18.54
2016,7,10,6,0,583.0,40.0,3.8,11.0,150.0,31.95,23.12
2016,7,10,6,15,642.0,45.5,3.85,11.5,200.0,35.06,26.08
2016,7,10,6,30,701.0,51.0,3.9,12.0,250.0,38.07,28.79
2016,7,10,6,45,741.5,54.0,3.95,12.5,302.5,38.87,29.4
2016,7,10,7,0,782.0,57.0,4.0,13.0,355.0,39.68,29.97
2016,7,10,7,15,809.5,60.0,4.0,13.5,408.0,57.08,35.79
2016,7,10,7,30,837.0,63.0,4.0,14.0,461.0,103.31,52.77
2016,7,10,7,45,857.5,65.5,4.05,14.5,512.5,151.52,83.77
2016,7,10,8,0,878.0,68.0,4.1,15.0,564.0,202.06,123.65
2016,7,10,8,15,893.5,70.0,4.1,15.5,612.5,253.27,167.92
2016,7,10,8,30,909.0,72.0,4.1,16.0,661.0,305.97,214.8
2016,7,10,8,45,921.0,73.5,4.1,16.5,706.0,358.42,261.67
2016,7,10,9,0,933.0,75.0,4.1,17.0,751.0,411.59,308.41
2016,7,10,9,15,942.0,76.5,4.1,17.5,791.5,464.01,353.49
2016,7,10,9,30,951.0,78.0,4.1,18.0,832.0,516.43,397.26
2016,7,10,9,45,957.0,80.0,4.2,18.5,866.5,567.5,438.9
2016,7,10,10,0,963.0,82.0,4.3,19.0,901.0,617.87,478.84
2016,7,10,10,15,968.5,83.0,4.35,19.0,930.0,666.16,517.05
2016,7,10,10,30,974.0,84.0,4.4,19.0,959.0,713.28,553.55
2016,7,10,10,45,977.5,85.0,4.45,19.5,981.0,757.63,585.27
2016,7,10,11,0,981.0,86.0,4.5,20.0,1003.0,800.27,614.08
2016,7,10,11,15,984.0,86.5,4.6,20.0,1017.5,840.18,642.24
2016,7,10,11,30,987.0,87.0,4.7,20.0,1032.0,878.0,668.86
2016,7,10,11,45,988.0,87.5,4.8,20.5,1039.0,911.9,691.35
2016,7,10,12,0,989.0,88.0,4.9,21.0,1046.0,943.32,712.04
2016,7,10,12,15,989.5,88.0,4.95,21.0,1046.0,971.19,731.33
2016,7,10,12,30,990.0,88.0,5.0,21.0,1046.0,996.29,748.77
2016,7,10,12,45,984.5,91.0,5.1,21.5,1036.5,1015.81,761.38
2016,7,10,13,0,979.0,94.0,5.2,22.0,1027.0,1032.18,771.94
2016,7,10,13,15,977.0,93.5,5.2,22.0,1011.0,1045.2,781.07
2016,7,10,13,30,975.0,93.0,5.2,22.0,995.0,1054.95,788.14
2016,7,10,13,45,973.0,91.0,5.25,22.0,972.5,1059.83,792.49
2016,7,10,14,0,971.0,89.0,5.3,22.0,950.0,1061.34,794.74
2016,7,10,14,15,965.5,87.5,5.3,22.0,920.0,1056.56,792.48
2016,7,10,14,30,960.0,86.0,5.3,22.0,890.0,1048.47,788.16
2016,7,10,14,45,954.0,84.0,5.35,22.0,854.0,1036.09,781.46
2016,7,10,15,0,948.0,82.0,5.4,22.0,818.0,1020.54,772.71
2016,7,10,15,15,938.5,80.5,5.35,21.5,776.5,999.15,760.79
2016,7,10,15,30,929.0,79.0,5.3,21.0,735.0,974.95,746.97
2016,7,10,15,45,917.5,76.5,5.25,21.0,689.0,945.05,727.7
2016,7,10,16,0,906.0,74.0,5.2,21.0,643.0,912.73,706.71
2016,7,10,16,15,890.0,72.0,5.1,20.5,593.0,874.87,682.72
2016,7,10,16,30,874.0,70.0,5.0,20.0,543.0,835.27,657.25
2016,7,10,16,45,853.0,67.0,4.95,20.0,491.0,788.84,625.46
2016,7,10,17,0,832.0,64.0,4.9,20.0,439.0,741.5,592.55
2016,7,10,17,15,801.5,60.5,4.7,19.5,385.5,692.14,557.94
2016,7,10,17,30,771.0,57.0,4.5,19.0,332.0,636.49,517.65
2016,7,10,17,45,728.5,52.5,4.35,18.5,279.0,572.14,469.52
2016,7,10,18,0,686.0,48.0,4.2,18.0,226.0,509.77,419.36
2016,7,10,18,15,618.5,42.5,3.85,17.0,176.0,433.84,356.47
2016,7,10,18,30,551.0,37.0,3.5,16.0,126.0,362.74,294.74
2016,7,10,18,45,434.5,28.5,3.2,15.5,83.5,269.65,211.97
2016,7,10,19,0,318.0,20.0,2.9,15.0,41.0,181.21,106.33
2016,7,10,19,15,159.0,10.0,2.9,14.5,20.5,72.72,0.0
2016,7,10,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,12.5,1.65,10.5,29.0,11.91,0.0
2016,7,11,5,30,368.0,25.0,1.6,11.0,58.0,19.68,10.68
2016,7,11,5,45,475.0,32.5,1.6,11.5,103.0,26.84,18.1
2016,7,11,6,0,582.0,40.0,1.6,12.0,148.0,32.03,23.11
2016,7,11,6,15,641.5,45.0,1.6,12.5,198.5,34.69,25.66
2016,7,11,6,30,701.0,50.0,1.6,13.0,249.0,37.29,28.0
2016,7,11,6,45,743.5,53.5,1.65,14.0,302.0,38.53,28.95
2016,7,11,7,0,786.0,57.0,1.7,15.0,355.0,39.75,29.81
2016,7,11,7,15,813.5,60.0,1.8,16.0,408.0,55.57,35.25
2016,7,11,7,30,841.0,63.0,1.9,17.0,461.0,102.01,51.35
2016,7,11,7,45,862.0,65.0,2.05,18.0,513.0,150.11,81.21
2016,7,11,8,0,883.0,67.0,2.2,19.0,565.0,200.57,119.88
2016,7,11,8,15,898.0,69.0,2.25,19.5,613.5,251.95,163.26
2016,7,11,8,30,913.0,71.0,2.3,20.0,662.0,304.75,209.15
2016,7,11,8,45,924.5,72.5,2.4,21.0,707.0,357.27,254.52
2016,7,11,9,0,936.0,74.0,2.5,22.0,752.0,410.46,299.53
2016,7,11,9,15,945.0,75.5,2.55,22.5,792.0,463.07,343.43
2016,7,11,9,30,954.0,77.0,2.6,23.0,832.0,515.67,386.02
2016,7,11,9,45,953.0,83.0,2.65,23.5,865.0,566.71,426.11
2016,7,11,10,0,952.0,89.0,2.7,24.0,898.0,616.44,463.94
2016,7,11,10,15,957.0,90.0,2.75,24.0,926.0,664.04,500.19
2016,7,11,10,30,962.0,91.0,2.8,24.0,954.0,710.44,534.76
2016,7,11,10,45,965.5,92.0,2.9,24.5,975.5,754.41,565.44
2016,7,11,11,0,969.0,93.0,3.0,25.0,997.0,796.7,593.08
2016,7,11,11,15,971.0,93.5,3.05,25.0,1011.0,835.52,619.03
2016,7,11,11,30,973.0,94.0,3.1,25.0,1025.0,872.21,643.42
2016,7,11,11,45,973.0,94.5,3.15,25.5,1031.5,904.97,663.8
2016,7,11,12,0,973.0,95.0,3.2,26.0,1038.0,935.23,682.42
2016,7,11,12,15,973.0,95.0,3.25,26.0,1036.5,962.39,700.31
2016,7,11,12,30,973.0,95.0,3.3,26.0,1035.0,986.79,716.45
2016,7,11,12,45,971.0,95.0,3.4,26.0,1026.5,1006.45,729.94
2016,7,11,13,0,969.0,95.0,3.5,26.0,1018.0,1023.04,741.57
2016,7,11,13,15,966.0,94.0,3.55,26.0,1001.5,1034.5,749.65
2016,7,11,13,30,963.0,93.0,3.6,26.0,985.0,1042.68,755.77
2016,7,11,13,45,958.5,92.5,3.65,26.0,961.5,1046.62,759.29
2016,7,11,14,0,954.0,92.0,3.7,26.0,938.0,1047.27,760.86
2016,7,11,14,15,948.0,91.0,3.8,25.5,908.0,1042.61,760.99
2016,7,11,14,30,942.0,90.0,3.9,25.0,878.0,1034.71,759.14
2016,7,11,14,45,934.5,88.5,4.0,25.0,841.5,1021.62,752.48
2016,7,11,15,0,927.0,87.0,4.1,25.0,805.0,1005.46,743.89
2016,7,11,15,15,916.5,85.0,4.1,24.5,763.5,982.9,731.91
2016,7,11,15,30,906.0,83.0,4.1,24.0,722.0,957.61,718.1
2016,7,11,15,45,893.0,81.0,4.2,24.0,676.0,927.44,700.06
2016,7,11,16,0,880.0,79.0,4.3,24.0,630.0,895.0,680.34
2016,7,11,16,15,862.5,76.5,4.3,23.5,581.0,855.95,656.62
2016,7,11,16,30,845.0,74.0,4.3,23.0,532.0,815.3,631.45
2016,7,11,16,45,822.5,71.0,4.35,22.5,480.0,768.61,601.62
2016,7,11,17,0,800.0,68.0,4.4,22.0,428.0,727.83,575.51
2016,7,11,17,15,768.5,64.5,4.3,21.0,375.5,672.26,538.13
2016,7,11,17,30,737.0,61.0,4.2,20.0,323.0,617.13,499.92
2016,7,11,17,45,693.0,56.0,4.1,19.5,271.0,552.47,451.63
2016,7,11,18,0,649.0,51.0,4.0,19.0,219.0,489.93,401.63
2016,7,11,18,15,579.5,45.0,3.75,18.0,170.0,413.72,338.81
2016,7,11,18,30,510.0,39.0,3.5,17.0,121.0,347.54,281.26
2016,7,11,18,45,394.5,30.0,3.25,16.5,79.5,256.9,200.87
2016,7,11,19,0,279.0,21.0,3.0,16.0,38.0,169.22,95.97
2016,7,11,19,15,139.5,10.5,2.95,15.5,19.0,65.37,0.0
2016,7,11,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,12,5,15,200.0,12.0,2.25,10.5,29.0,11.44,0.0
2016,7,12,5,30,400.0,24.0,2.3,11.0,58.0,20.56,11.27
2016,7,12,5,45,502.0,30.5,2.4,11.5,103.0,25.01,16.45
2016,7,12,6,0,604.0,37.0,2.5,12.0,148.0,29.36,20.69
2016,7,12,6,15,662.0,42.0,2.5,12.5,199.0,32.17,23.37
2016,7,12,6,30,720.0,47.0,2.5,13.0,250.0,34.89,25.83
