Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,6,45,759.5,50.5,2.5,13.5,303.0,36.26,26.96
2016,7,12,7,0,799.0,54.0,2.5,14.0,356.0,44.0,33.72
2016,7,12,7,15,825.5,56.5,2.5,14.5,408.5,51.58,40.22
2016,7,12,7,30,852.0,59.0,2.5,15.0,461.0,98.11,48.69
2016,7,12,7,45,872.0,61.0,2.5,16.0,512.5,146.6,78.75
2016,7,12,8,0,892.0,63.0,2.5,17.0,564.0,197.36,117.88
2016,7,12,8,15,906.5,65.0,2.55,17.5,613.0,249.07,161.93
2016,7,12,8,30,921.0,67.0,2.6,18.0,662.0,302.16,208.56
2016,7,12,8,45,932.0,68.5,2.7,19.0,706.5,354.92,254.69
2016,7,12,9,0,943.0,70.0,2.8,20.0,751.0,408.31,300.43
2016,7,12,9,15,951.5,71.5,2.9,20.5,791.5,461.06,345.11
2016,7,12,9,30,960.0,73.0,3.0,21.0,832.0,513.75,388.48
2016,7,12,9,45,964.5,75.5,3.15,21.5,866.0,564.97,429.59
2016,7,12,10,0,969.0,78.0,3.3,22.0,900.0,615.35,468.9
2016,7,12,10,15,974.0,78.5,3.45,22.0,928.5,663.24,506.35
2016,7,12,10,30,979.0,79.0,3.6,22.0,957.0,709.89,542.14
2016,7,12,10,45,982.5,80.0,3.75,22.5,978.5,754.52,573.72
2016,7,12,11,0,986.0,81.0,3.9,23.0,1000.0,797.42,602.49
2016,7,12,11,15,988.5,81.0,4.0,23.0,1014.5,836.73,629.53
2016,7,12,11,30,991.0,81.0,4.1,23.0,1029.0,873.89,654.99
2016,7,12,11,45,992.0,81.5,4.2,23.5,1035.5,907.96,676.96
2016,7,12,12,0,993.0,82.0,4.3,24.0,1042.0,939.52,697.12
2016,7,12,12,15,993.0,82.0,4.35,24.0,1041.5,967.06,715.65
2016,7,12,12,30,993.0,82.0,4.4,24.0,1041.0,991.78,732.34
2016,7,12,12,45,983.5,87.5,4.5,24.0,1030.5,1010.1,745.04
2016,7,12,13,0,974.0,93.0,4.6,24.0,1020.0,1025.19,756.14
2016,7,12,13,15,971.0,92.5,4.6,24.0,1004.0,1037.23,764.45
2016,7,12,13,30,968.0,92.0,4.6,24.0,988.0,1045.99,770.72
2016,7,12,13,45,965.5,90.5,4.65,24.0,965.0,1050.9,775.07
2016,7,12,14,0,963.0,89.0,4.7,24.0,942.0,1052.48,777.37
2016,7,12,14,15,957.5,88.0,4.7,24.0,912.0,1048.3,775.55
2016,7,12,14,30,952.0,87.0,4.7,24.0,882.0,1040.84,771.74
2016,7,12,14,45,946.0,84.5,4.75,24.0,846.5,1028.01,764.93
2016,7,12,15,0,940.0,82.0,4.8,24.0,811.0,1012.01,756.1
2016,7,12,15,15,930.5,80.5,4.8,23.5,769.5,990.76,744.88
2016,7,12,15,30,921.0,79.0,4.8,23.0,728.0,966.71,731.77
2016,7,12,15,45,909.5,76.5,4.8,23.0,682.0,936.98,713.27
2016,7,12,16,0,898.0,74.0,4.8,23.0,636.0,904.86,693.05
2016,7,12,16,15,881.5,71.5,4.7,22.5,586.5,866.15,668.75
2016,7,12,16,30,865.0,69.0,4.6,22.0,537.0,825.74,642.99
2016,7,12,16,45,844.5,66.0,4.6,21.5,485.5,779.98,613.56
2016,7,12,17,0,824.0,63.0,4.6,21.0,434.0,733.3,582.83
2016,7,12,17,15,794.0,59.5,4.45,20.5,380.5,684.59,549.08
2016,7,12,17,30,764.0,56.0,4.3,20.0,327.0,629.59,509.66
2016,7,12,17,45,721.5,51.5,4.15,19.5,274.5,565.54,462.11
2016,7,12,18,0,679.0,47.0,4.0,19.0,222.0,503.48,412.47
2016,7,12,18,15,611.0,41.5,3.65,18.0,172.5,427.63,349.8
2016,7,12,18,30,543.0,36.0,3.3,17.0,123.0,356.73,288.4
2016,7,12,18,45,427.0,28.0,2.95,16.5,81.0,264.95,206.77
2016,7,12,19,0,311.0,20.0,2.6,16.0,39.0,181.72,99.81
2016,7,12,19,15,155.5,10.0,2.5,15.5,19.5,71.15,0.0
2016,7,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,13,5,15,189.5,12.0,1.65,10.5,28.0,11.44,0.0
2016,7,13,5,30,379.0,24.0,1.7,11.0,56.0,20.64,11.19
2016,7,13,5,45,485.0,31.5,1.75,11.5,101.0,26.05,17.34
2016,7,13,6,0,591.0,39.0,1.8,12.0,146.0,31.27,22.4
2016,7,13,6,15,651.5,44.0,1.75,12.5,197.5,33.96,24.99
2016,7,13,6,30,712.0,49.0,1.7,13.0,249.0,36.6,27.38
2016,7,13,6,45,753.0,53.0,1.65,14.0,302.5,38.28,28.73
2016,7,13,7,0,794.0,57.0,1.6,15.0,356.0,39.89,29.95
2016,7,13,7,15,822.0,60.0,1.55,16.0,409.5,52.44,40.74
2016,7,13,7,30,850.0,63.0,1.5,17.0,463.0,99.33,49.88
2016,7,13,7,45,871.0,65.0,1.5,18.0,515.0,147.91,79.26
2016,7,13,8,0,892.0,67.0,1.5,19.0,567.0,198.87,117.76
2016,7,13,8,15,907.0,69.0,1.5,19.5,616.5,250.77,161.16
2016,7,13,8,30,922.0,71.0,1.5,20.0,666.0,304.1,207.09
2016,7,13,8,45,934.0,72.5,1.5,21.0,711.5,357.31,252.51
2016,7,13,9,0,946.0,74.0,1.5,22.0,757.0,411.25,297.46
2016,7,13,9,15,954.5,75.5,1.45,23.0,797.5,464.23,340.14
2016,7,13,9,30,963.0,77.0,1.4,24.0,838.0,517.16,381.09
2016,7,13,9,45,961.0,83.5,1.4,25.0,871.0,568.66,419.54
2016,7,13,10,0,959.0,90.0,1.4,26.0,904.0,618.75,455.41
2016,7,13,10,15,964.5,91.0,1.45,26.5,932.5,667.09,490.11
2016,7,13,10,30,970.0,92.0,1.5,27.0,961.0,714.26,523.03
2016,7,13,10,45,974.0,92.5,1.55,27.5,983.0,758.59,552.68
2016,7,13,11,0,978.0,93.0,1.6,28.0,1005.0,801.24,579.2
2016,7,13,11,15,980.0,93.5,1.65,28.0,1019.0,840.51,604.41
2016,7,13,11,30,982.0,94.0,1.7,28.0,1033.0,877.63,628.11
2016,7,13,11,45,983.0,94.5,1.8,28.5,1039.5,911.62,649.0
2016,7,13,12,0,984.0,95.0,1.9,29.0,1046.0,943.13,668.23
2016,7,13,12,15,983.5,95.0,1.95,29.0,1045.0,970.23,685.45
2016,7,13,12,30,983.0,95.0,2.0,29.0,1044.0,994.52,700.97
2016,7,13,12,45,979.5,95.5,2.15,29.0,1034.5,1013.56,714.47
2016,7,13,13,0,976.0,96.0,2.3,29.0,1025.0,1029.45,726.13
2016,7,13,13,15,973.0,95.5,2.4,29.0,1008.5,1041.61,735.03
2016,7,13,13,30,970.0,95.0,2.5,29.0,992.0,1050.49,742.05
2016,7,13,13,45,965.0,94.5,2.6,29.0,968.0,1054.09,745.91
2016,7,13,14,0,960.0,94.0,2.7,29.0,944.0,1054.36,747.86
2016,7,13,14,15,953.5,93.0,2.75,28.5,913.5,1049.3,747.6
2016,7,13,14,30,947.0,92.0,2.8,28.0,883.0,1040.98,745.44
2016,7,13,14,45,938.0,90.5,2.9,28.0,846.0,1026.46,738.42
2016,7,13,15,0,929.0,89.0,3.0,28.0,809.0,1008.88,729.52
2016,7,13,15,15,918.0,87.5,3.05,27.5,767.0,986.46,718.51
2016,7,13,15,30,907.0,86.0,3.1,27.0,725.0,961.32,705.7
2016,7,13,15,45,892.5,84.0,3.2,27.0,678.0,929.81,687.55
2016,7,13,16,0,878.0,82.0,3.3,27.0,631.0,896.09,667.76
2016,7,13,16,15,860.0,79.5,3.35,26.5,581.0,856.72,644.83
2016,7,13,16,30,842.0,77.0,3.4,26.0,531.0,815.77,620.43
2016,7,13,16,45,817.0,74.0,3.5,25.5,478.5,774.1,595.23
2016,7,13,17,0,792.0,71.0,3.6,25.0,426.0,724.66,563.76
2016,7,13,17,15,758.5,67.0,3.55,24.0,373.0,667.24,526.0
2016,7,13,17,30,725.0,63.0,3.5,23.0,320.0,610.41,487.33
2016,7,13,17,45,676.0,58.5,3.45,22.5,267.5,543.47,437.95
2016,7,13,18,0,627.0,54.0,3.4,22.0,215.0,483.0,390.25
2016,7,13,18,15,554.0,47.0,3.2,21.0,166.0,404.98,326.96
2016,7,13,18,30,481.0,40.0,3.0,20.0,117.0,332.72,265.59
2016,7,13,18,45,358.5,30.5,2.9,19.0,76.5,239.5,184.68
2016,7,13,19,0,236.0,21.0,2.8,18.0,36.0,148.94,77.15
2016,7,13,19,15,118.0,10.5,2.65,17.5,18.0,56.68,0.0
2016,7,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,14,5,15,160.0,12.5,0.7,14.5,26.0,11.91,0.0
2016,7,14,5,30,320.0,25.0,0.8,15.0,52.0,19.91,10.22
2016,7,14,5,45,428.0,33.5,0.95,15.5,95.5,25.69,16.7
2016,7,14,6,0,536.0,42.0,1.1,16.0,139.0,31.2,21.94
2016,7,14,6,15,601.0,48.0,1.1,16.5,189.0,37.53,27.72
2016,7,14,6,30,666.0,54.0,1.1,17.0,239.0,40.84,30.66
2016,7,14,6,45,710.5,58.5,1.15,18.0,292.5,42.7,32.13
2016,7,14,7,0,755.0,63.0,1.2,19.0,346.0,44.5,33.46
2016,7,14,7,15,784.5,66.5,1.2,20.0,399.0,48.09,36.3
2016,7,14,7,30,814.0,70.0,1.2,21.0,452.0,93.51,45.97
2016,7,14,7,45,837.0,72.5,1.25,22.0,504.0,148.24,79.77
2016,7,14,8,0,860.0,75.0,1.3,23.0,556.0,198.28,116.63
2016,7,14,8,15,876.5,77.5,1.35,23.5,605.0,249.38,158.41
2016,7,14,8,30,893.0,80.0,1.4,24.0,654.0,302.06,202.86
2016,7,14,8,45,906.0,81.5,1.5,25.0,699.5,354.25,246.73
2016,7,14,9,0,919.0,83.0,1.6,26.0,745.0,407.26,290.41
2016,7,14,9,15,928.5,84.5,1.7,26.5,785.5,459.44,332.96
2016,7,14,9,30,938.0,86.0,1.8,27.0,826.0,511.68,374.35
2016,7,14,9,45,945.0,87.5,1.9,27.5,860.5,562.5,413.48
2016,7,14,10,0,952.0,89.0,2.0,28.0,895.0,612.71,451.02
2016,7,14,10,15,957.5,90.0,2.1,28.0,923.5,660.77,486.98
2016,7,14,10,30,963.0,91.0,2.2,28.0,952.0,707.69,521.35
2016,7,14,10,45,966.5,92.0,2.3,28.5,974.0,751.87,551.65
2016,7,14,11,0,970.0,93.0,2.4,29.0,996.0,794.36,578.77
2016,7,14,11,15,972.5,93.5,2.45,29.0,1010.0,833.77,604.45
2016,7,14,11,30,975.0,94.0,2.5,29.0,1024.0,871.08,628.62
2016,7,14,11,45,975.5,94.0,2.65,29.0,1030.5,904.02,650.63
2016,7,14,12,0,976.0,94.0,2.8,29.0,1037.0,934.45,671.05
2016,7,14,12,15,975.5,94.5,2.9,29.0,1036.0,961.85,689.17
2016,7,14,12,30,975.0,95.0,3.0,29.0,1035.0,986.47,705.56
2016,7,14,12,45,968.5,98.0,3.15,29.0,1025.0,1005.03,718.58
2016,7,14,13,0,962.0,101.0,3.3,29.0,1015.0,1020.45,729.72
2016,7,14,13,15,958.5,100.5,3.35,29.0,998.5,1032.05,737.79
2016,7,14,13,30,955.0,100.0,3.4,29.0,982.0,1040.41,743.94
2016,7,14,13,45,950.5,99.0,3.5,29.0,958.5,1043.99,747.58
2016,7,14,14,0,946.0,98.0,3.6,29.0,935.0,1044.26,749.28
2016,7,14,14,15,939.5,97.0,3.6,28.5,904.5,1039.29,748.53
2016,7,14,14,30,933.0,96.0,3.6,28.0,874.0,1031.09,745.86
2016,7,14,14,45,924.5,94.5,3.65,28.0,837.5,1017.23,738.53
2016,7,14,15,0,916.0,93.0,3.7,28.0,801.0,1000.35,729.34
2016,7,14,15,15,905.0,91.0,3.75,27.5,759.5,977.6,717.79
2016,7,14,15,30,894.0,89.0,3.8,27.0,718.0,952.14,704.43
2016,7,14,15,45,879.5,87.0,3.85,26.5,671.5,920.94,687.1
2016,7,14,16,0,865.0,85.0,3.9,26.0,625.0,887.56,668.1
2016,7,14,16,15,847.0,82.0,3.85,25.5,575.5,847.96,644.05
2016,7,14,16,30,829.0,79.0,3.8,25.0,526.0,813.97,623.65
2016,7,14,16,45,804.0,76.0,3.8,24.5,474.0,765.59,592.84
2016,7,14,17,0,779.0,73.0,3.8,24.0,422.0,716.57,560.93
2016,7,14,17,15,745.5,69.0,3.7,23.0,369.0,659.62,522.96
2016,7,14,17,30,712.0,65.0,3.6,22.0,316.0,603.25,484.15
2016,7,14,17,45,664.0,60.0,3.55,21.5,264.0,536.85,434.68
2016,7,14,18,0,616.0,55.0,3.5,21.0,212.0,477.08,387.21
2016,7,14,18,15,542.0,48.0,3.35,20.0,163.0,398.99,323.55
2016,7,14,18,30,468.0,41.0,3.2,19.0,114.0,326.7,261.85
2016,7,14,18,45,346.0,31.0,3.05,18.5,74.0,233.78,180.31
2016,7,14,19,0,224.0,21.0,2.9,18.0,34.0,142.96,70.13
2016,7,14,19,15,112.0,10.5,2.8,17.5,17.0,54.22,0.0
2016,7,14,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,15,5,15,159.0,12.5,1.6,11.5,25.0,11.91,0.0
2016,7,15,5,30,318.0,25.0,1.7,12.0,50.0,20.0,10.25
2016,7,15,5,45,425.5,33.0,1.85,12.5,93.0,25.32,16.57
2016,7,15,6,0,533.0,41.0,2.0,13.0,136.0,30.42,21.51
2016,7,15,6,15,597.5,47.0,2.05,13.5,186.0,36.69,27.31
2016,7,15,6,30,662.0,53.0,2.1,14.0,236.0,40.04,30.32
2016,7,15,6,45,705.5,57.0,2.15,15.0,288.5,41.52,31.48
2016,7,15,7,0,749.0,61.0,2.2,16.0,341.0,42.96,32.53
2016,7,15,7,15,779.0,64.5,2.2,17.0,394.0,44.94,34.0
2016,7,15,7,30,809.0,68.0,2.2,18.0,447.0,90.1,44.49
2016,7,15,7,45,831.5,71.0,2.2,19.0,498.5,144.9,78.6
2016,7,15,8,0,854.0,74.0,2.2,20.0,550.0,194.96,115.95
2016,7,15,8,15,870.5,76.0,2.2,20.5,599.0,245.37,157.85
2016,7,15,8,30,887.0,78.0,2.2,21.0,648.0,297.36,202.56
2016,7,15,8,45,900.5,79.5,2.25,22.0,693.5,349.4,247.15
2016,7,15,9,0,914.0,81.0,2.3,23.0,739.0,402.33,291.59
2016,7,15,9,15,924.0,83.0,2.4,23.5,779.5,454.91,335.34
2016,7,15,9,30,934.0,85.0,2.5,24.0,820.0,507.62,377.96
2016,7,15,9,45,938.5,88.0,2.65,24.5,854.5,558.27,417.98
2016,7,15,10,0,943.0,91.0,2.8,25.0,889.0,608.11,456.28
2016,7,15,10,15,949.0,92.0,2.9,25.0,917.5,656.14,493.05
2016,7,15,10,30,955.0,93.0,3.0,25.0,946.0,703.08,528.24
2016,7,15,10,45,959.5,93.5,3.15,25.5,968.5,747.25,559.64
2016,7,15,11,0,964.0,94.0,3.3,26.0,991.0,789.82,587.74
2016,7,15,11,15,966.5,94.5,3.4,26.0,1005.5,829.07,614.29
2016,7,15,11,30,969.0,95.0,3.5,26.0,1020.0,866.24,639.34
2016,7,15,11,45,971.0,95.0,3.6,26.5,1027.0,900.3,660.94
2016,7,15,12,0,973.0,95.0,3.7,27.0,1034.0,931.96,680.83
2016,7,15,12,15,973.0,95.0,3.75,27.0,1033.5,959.31,698.91
2016,7,15,12,30,973.0,95.0,3.8,27.0,1033.0,983.89,715.21
2016,7,15,12,45,970.0,96.0,3.9,27.0,1024.0,1003.77,728.83
2016,7,15,13,0,967.0,97.0,4.0,27.0,1015.0,1020.56,740.56
2016,7,15,13,15,964.0,96.5,4.0,27.0,999.0,1032.68,748.74
2016,7,15,13,30,961.0,96.0,4.0,27.0,983.0,1041.54,754.95
2016,7,15,13,45,957.5,94.5,4.05,27.0,960.0,1045.58,758.51
2016,7,15,14,0,954.0,93.0,4.1,27.0,937.0,1046.29,760.08
2016,7,15,14,15,948.0,92.0,4.1,26.5,907.0,1041.75,759.58
2016,7,15,14,30,942.0,91.0,4.1,26.0,877.0,1033.96,757.11
2016,7,15,14,45,935.0,89.0,4.15,26.0,841.0,1020.89,750.13
2016,7,15,15,0,928.0,87.0,4.2,26.0,805.0,1004.72,741.22
2016,7,15,15,15,918.0,85.5,4.15,25.5,763.5,983.26,729.72
2016,7,15,15,30,908.0,84.0,4.1,25.0,722.0,959.05,716.42
2016,7,15,15,45,895.0,81.5,4.1,25.0,675.5,928.3,697.54
2016,7,15,16,0,882.0,79.0,4.1,25.0,629.0,895.24,677.04
2016,7,15,16,15,864.5,76.5,4.05,24.5,579.5,856.15,653.25
2016,7,15,16,30,847.0,74.0,4.0,24.0,530.0,815.46,628.03
2016,7,15,16,45,823.0,71.0,4.0,23.5,478.0,767.49,597.36
2016,7,15,17,0,799.0,68.0,4.0,23.0,426.0,725.5,570.4
2016,7,15,17,15,767.0,64.5,3.9,22.0,372.5,669.6,533.06
2016,7,15,17,30,735.0,61.0,3.8,21.0,319.0,614.16,494.85
2016,7,15,17,45,686.0,56.5,3.7,20.5,266.5,546.88,444.62
2016,7,15,18,0,637.0,52.0,3.6,20.0,214.0,482.07,393.0
2016,7,15,18,15,564.0,45.5,3.45,19.0,165.0,408.14,332.19
2016,7,15,18,30,491.0,39.0,3.3,18.0,116.0,336.21,270.36
2016,7,15,18,45,365.5,30.0,3.15,17.5,75.5,241.9,186.98
2016,7,15,19,0,240.0,21.0,3.0,17.0,35.0,149.3,69.07
2016,7,15,19,15,120.0,10.5,2.9,16.5,17.5,57.29,0.0
2016,7,15,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,5,15,152.5,12.5,2.15,11.5,24.5,11.91,0.0
2016,7,16,5,30,305.0,25.0,2.2,12.0,49.0,20.09,10.09
2016,7,16,5,45,415.0,33.5,2.3,12.5,91.5,25.85,16.99
2016,7,16,6,0,525.0,42.0,2.4,13.0,134.0,31.35,22.32
2016,7,16,6,15,591.0,48.0,2.4,13.5,184.0,34.45,25.28
2016,7,16,6,30,657.0,54.0,2.4,14.0,234.0,40.98,31.16
2016,7,16,6,45,702.5,58.0,2.45,15.0,287.0,42.41,32.27
2016,7,16,7,0,748.0,62.0,2.5,16.0,340.0,43.82,33.28
2016,7,16,7,15,779.0,65.5,2.45,16.5,393.5,44.73,33.89
2016,7,16,7,30,810.0,69.0,2.4,17.0,447.0,89.26,44.56
2016,7,16,7,45,833.5,71.5,2.4,17.5,499.0,143.86,78.34
2016,7,16,8,0,857.0,74.0,2.4,18.0,551.0,193.82,115.82
2016,7,16,8,15,874.0,76.5,2.4,18.5,600.0,244.9,158.52
2016,7,16,8,30,891.0,79.0,2.4,19.0,649.0,297.64,204.18
2016,7,16,8,45,904.5,80.5,2.45,20.0,695.0,349.94,249.4
2016,7,16,9,0,918.0,82.0,2.5,21.0,741.0,403.12,294.51
2016,7,16,9,15,928.0,83.5,2.6,21.5,781.5,455.54,338.61
2016,7,16,9,30,938.0,85.0,2.7,22.0,822.0,508.08,381.57
2016,7,16,9,45,942.5,88.0,2.85,23.0,856.5,558.98,421.4
2016,7,16,10,0,947.0,91.0,3.0,24.0,891.0,609.06,459.31
2016,7,16,10,15,953.0,92.0,3.1,24.0,920.0,657.33,496.49
2016,7,16,10,30,959.0,93.0,3.2,24.0,949.0,704.5,532.08
2016,7,16,10,45,963.0,93.5,3.3,24.5,971.0,748.55,563.42
2016,7,16,11,0,967.0,94.0,3.4,25.0,993.0,790.94,591.31
2016,7,16,11,15,969.5,94.5,3.5,25.0,1007.5,830.36,618.11
2016,7,16,11,30,972.0,95.0,3.6,25.0,1022.0,867.69,643.38
2016,7,16,11,45,973.0,95.5,3.7,25.5,1029.0,901.53,664.93
2016,7,16,12,0,974.0,96.0,3.8,26.0,1036.0,932.91,684.75
2016,7,16,12,15,974.0,96.0,3.9,26.0,1035.0,960.34,703.26
2016,7,16,12,30,974.0,96.0,4.0,26.0,1034.0,985.01,720.01
2016,7,16,12,45,969.5,97.5,4.1,26.0,1025.0,1004.05,733.15
2016,7,16,13,0,965.0,99.0,4.2,26.0,1016.0,1019.97,744.37
2016,7,16,13,15,962.5,98.5,4.25,25.5,999.5,1032.61,754.75
2016,7,16,13,30,960.0,98.0,4.3,25.0,983.0,1042.01,763.18
2016,7,16,13,45,956.0,97.0,4.35,25.0,960.0,1046.14,766.82
2016,7,16,14,0,952.0,96.0,4.4,25.0,937.0,1046.95,768.45
2016,7,16,14,15,946.0,95.0,4.4,25.0,907.0,1042.48,766.47
2016,7,16,14,30,940.0,94.0,4.4,25.0,877.0,1034.77,762.51
2016,7,16,14,45,932.5,92.0,4.45,25.0,840.5,1021.29,755.17
2016,7,16,15,0,925.0,90.0,4.5,25.0,804.0,1004.72,745.9
2016,7,16,15,15,914.5,88.0,4.45,24.5,762.5,982.3,733.67
2016,7,16,15,30,904.0,86.0,4.4,24.0,721.0,957.14,719.6
2016,7,16,15,45,891.5,83.5,4.4,23.5,675.0,926.96,702.32
2016,7,16,16,0,879.0,81.0,4.4,23.0,629.0,894.46,683.3
2016,7,16,16,15,861.0,78.5,4.35,22.5,579.0,855.05,658.98
2016,7,16,16,30,843.0,76.0,4.3,22.0,529.0,814.06,633.24
2016,7,16,16,45,820.5,72.5,4.25,22.0,477.0,773.74,606.39
2016,7,16,17,0,798.0,69.0,4.2,22.0,425.0,725.5,573.31
2016,7,16,17,15,765.5,65.5,4.05,21.0,371.5,669.26,535.36
2016,7,16,17,30,733.0,62.0,3.9,20.0,318.0,613.5,496.54
2016,7,16,17,45,687.0,57.0,3.8,19.5,266.0,547.68,447.13
2016,7,16,18,0,641.0,52.0,3.7,19.0,214.0,484.09,396.21
2016,7,16,18,15,567.5,45.5,3.5,18.0,164.5,409.78,334.7
2016,7,16,18,30,494.0,39.0,3.3,17.0,115.0,337.46,272.17
2016,7,16,18,45,369.0,29.5,3.1,16.5,74.5,242.76,187.89
2016,7,16,19,0,244.0,20.0,2.9,16.0,34.0,149.34,63.76
2016,7,16,19,15,122.0,10.0,2.85,15.5,17.0,57.5,0.0
2016,7,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,17,5,15,180.5,11.0,1.8,10.5,25.0,10.48,0.0
2016,7,17,5,30,361.0,22.0,1.9,11.0,50.0,18.94,9.01
2016,7,17,5,45,471.0,29.5,2.0,11.5,94.0,24.42,15.8
2016,7,17,6,0,581.0,37.0,2.1,12.0,138.0,29.7,20.94
2016,7,17,6,15,643.5,42.5,2.0,12.5,189.0,32.9,24.01
2016,7,17,6,30,706.0,48.0,1.9,13.0,240.0,36.01,26.84
2016,7,17,6,45,748.5,51.5,1.85,13.5,293.5,37.31,27.92
2016,7,17,7,0,791.0,55.0,1.8,14.0,347.0,38.58,28.92
2016,7,17,7,15,819.5,58.0,1.75,14.5,400.5,46.61,35.86
2016,7,17,7,30,848.0,61.0,1.7,15.0,454.0,90.92,45.84
2016,7,17,7,45,870.0,62.5,1.65,16.0,506.5,139.16,73.54
2016,7,17,8,0,892.0,64.0,1.6,17.0,559.0,189.86,111.32
2016,7,17,8,15,907.5,66.0,1.65,17.5,608.5,241.95,154.93
2016,7,17,8,30,923.0,68.0,1.7,18.0,658.0,295.54,201.49
2016,7,17,8,45,935.5,69.0,1.8,19.0,703.5,348.68,247.62
2016,7,17,9,0,948.0,70.0,1.9,20.0,749.0,402.59,293.54
2016,7,17,9,15,957.0,71.5,2.05,20.5,790.0,456.04,338.67
2016,7,17,9,30,966.0,73.0,2.2,21.0,831.0,509.49,382.56
2016,7,17,9,45,964.5,79.5,2.35,22.0,865.0,561.63,423.35
2016,7,17,10,0,963.0,86.0,2.5,23.0,899.0,612.41,461.71
2016,7,17,10,15,968.5,87.0,2.65,23.0,927.5,661.11,499.38
2016,7,17,10,30,974.0,88.0,2.8,23.0,956.0,708.64,535.43
2016,7,17,10,45,976.5,89.0,2.95,23.5,977.5,752.74,566.9
2016,7,17,11,0,979.0,90.0,3.1,24.0,999.0,795.03,594.95
2016,7,17,11,15,981.5,90.5,3.2,24.0,1014.0,834.91,622.05
2016,7,17,11,30,984.0,91.0,3.3,24.0,1029.0,872.66,647.6
2016,7,17,11,45,984.0,92.0,3.45,24.5,1035.5,906.52,669.46
2016,7,17,12,0,984.0,93.0,3.6,25.0,1042.0,937.84,689.54
2016,7,17,12,15,984.0,93.0,3.75,25.0,1041.0,965.54,708.57
2016,7,17,12,30,984.0,93.0,3.9,25.0,1040.0,990.44,725.82
2016,7,17,12,45,979.5,94.5,4.05,25.0,1030.5,1009.68,739.43
2016,7,17,13,0,975.0,96.0,4.2,25.0,1021.0,1025.76,751.1
2016,7,17,13,15,972.5,95.5,4.25,25.0,1005.0,1038.52,760.11
2016,7,17,13,30,970.0,95.0,4.3,25.0,989.0,1048.01,767.11
2016,7,17,13,45,965.5,94.0,4.4,25.0,965.5,1051.7,770.77
2016,7,17,14,0,961.0,93.0,4.5,25.0,942.0,1052.02,772.39
2016,7,17,14,15,955.0,92.0,4.55,24.5,911.5,1047.53,772.23
2016,7,17,14,30,949.0,91.0,4.6,24.0,881.0,1039.76,770.26
2016,7,17,14,45,941.0,89.5,4.7,24.0,844.5,1026.26,763.49
2016,7,17,15,0,933.0,88.0,4.8,24.0,808.0,1009.66,754.71
2016,7,17,15,15,922.5,86.5,4.8,23.5,766.0,987.7,743.01
2016,7,17,15,30,912.0,85.0,4.8,23.0,724.0,962.97,729.43
2016,7,17,15,45,899.0,82.5,4.8,22.5,677.5,932.17,711.58
2016,7,17,16,0,886.0,80.0,4.8,22.0,631.0,899.04,691.97
2016,7,17,16,15,868.0,77.5,4.7,21.5,580.5,859.43,666.89
2016,7,17,16,30,850.0,75.0,4.6,21.0,530.0,818.23,640.4
2016,7,17,16,45,827.0,71.5,4.6,20.5,477.5,777.25,614.27
2016,7,17,17,0,804.0,68.0,4.6,20.0,425.0,728.39,581.71
2016,7,17,17,15,771.0,64.5,4.5,19.0,371.5,671.57,542.89
2016,7,17,17,30,738.0,61.0,4.4,18.0,318.0,615.26,503.18
2016,7,17,17,45,692.5,55.5,4.3,17.5,265.5,548.97,452.74
2016,7,17,18,0,647.0,50.0,4.2,17.0,213.0,484.93,400.76
2016,7,17,18,15,573.5,44.0,4.0,16.0,163.5,406.64,335.37
2016,7,17,18,30,500.0,38.0,3.8,15.0,114.0,339.0,275.73
2016,7,17,18,45,377.0,28.5,3.6,14.5,73.5,245.16,190.92
2016,7,17,19,0,254.0,19.0,3.4,14.0,33.0,151.92,58.7
2016,7,17,19,15,127.0,9.5,3.3,13.5,16.5,58.88,0.0
2016,7,17,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,18,5,15,172.0,11.0,1.85,9.5,24.0,10.48,0.0
2016,7,18,5,30,344.0,22.0,1.9,10.0,48.0,17.45,7.64
2016,7,18,5,45,455.0,29.5,2.0,10.5,91.5,24.49,15.9
2016,7,18,6,0,566.0,37.0,2.1,11.0,135.0,29.76,21.07
2016,7,18,6,15,629.5,42.5,2.1,11.5,185.5,32.95,24.15
2016,7,18,6,30,693.0,48.0,2.1,12.0,236.0,36.04,26.98
2016,7,18,6,45,737.0,51.5,2.1,12.5,289.0,37.33,28.07
2016,7,18,7,0,781.0,55.0,2.1,13.0,342.0,38.6,29.06
2016,7,18,7,15,809.5,58.0,2.05,13.5,395.5,46.59,36.0
2016,7,18,7,30,838.0,61.0,2.0,14.0,449.0,88.66,45.13
2016,7,18,7,45,860.0,63.0,2.0,15.0,501.0,136.79,72.56
2016,7,18,8,0,882.0,65.0,2.0,16.0,553.0,187.39,110.28
2016,7,18,8,15,897.5,67.0,1.95,16.5,602.5,239.0,153.61
2016,7,18,8,30,913.0,69.0,1.9,17.0,652.0,292.12,199.92
2016,7,18,8,45,925.5,70.5,1.9,18.0,697.5,345.21,246.1
2016,7,18,9,0,938.0,72.0,1.9,19.0,743.0,399.08,292.0
2016,7,18,9,15,947.0,73.0,1.95,19.5,783.5,451.68,336.41
2016,7,18,9,30,956.0,74.0,2.0,20.0,824.0,504.28,379.51
2016,7,18,9,45,959.5,77.5,2.05,20.5,858.5,555.99,420.57
2016,7,18,10,0,963.0,81.0,2.1,21.0,893.0,606.79,459.62
2016,7,18,10,15,968.0,82.0,2.2,21.5,921.5,655.21,496.08
2016,7,18,10,30,973.0,83.0,2.3,22.0,950.0,702.4,530.7
2016,7,18,10,45,976.5,83.5,2.4,22.5,971.5,746.71,561.98
2016,7,18,11,0,980.0,84.0,2.5,23.0,993.0,789.29,589.93
2016,7,18,11,15,982.0,84.5,2.65,23.0,1007.5,828.82,617.06
2016,7,18,11,30,984.0,85.0,2.8,23.0,1022.0,866.17,642.66
2016,7,18,11,45,985.5,85.0,2.95,23.5,1028.5,900.33,664.78
2016,7,18,12,0,987.0,85.0,3.1,24.0,1035.0,932.0,685.16
2016,7,18,12,15,986.5,85.0,3.25,24.0,1034.5,959.27,703.96
2016,7,18,12,30,986.0,85.0,3.4,24.0,1034.0,983.68,720.96
2016,7,18,12,45,985.0,84.5,3.55,24.0,1025.0,1004.15,735.47
2016,7,18,13,0,984.0,84.0,3.7,24.0,1016.0,1021.51,748.06
2016,7,18,13,15,981.5,83.5,3.8,24.0,1000.0,1034.22,757.37
2016,7,18,13,30,979.0,83.0,3.9,24.0,984.0,1043.62,764.68
2016,7,18,13,45,975.5,81.5,4.0,24.0,960.5,1047.63,768.61
2016,7,18,14,0,972.0,80.0,4.1,24.0,937.0,1048.24,770.48
2016,7,18,14,15,966.0,79.0,4.1,23.5,907.0,1043.55,769.85
2016,7,18,14,30,960.0,78.0,4.1,23.0,877.0,1035.54,767.2
2016,7,18,14,45,953.5,76.5,4.2,23.0,841.0,1023.23,760.96
2016,7,18,15,0,947.0,75.0,4.3,23.0,805.0,1007.75,752.71
2016,7,18,15,15,937.0,73.5,4.3,22.5,763.0,985.87,741.06
2016,7,18,15,30,927.0,72.0,4.3,22.0,721.0,961.17,727.52
2016,7,18,15,45,915.5,70.0,4.35,22.0,675.0,931.83,709.61
2016,7,18,16,0,904.0,68.0,4.4,22.0,629.0,900.07,689.95
2016,7,18,16,15,887.0,65.5,4.35,21.5,579.0,860.66,665.59
2016,7,18,16,30,870.0,63.0,4.3,21.0,529.0,819.55,639.71
2016,7,18,16,45,849.0,60.5,4.25,20.5,477.0,773.74,609.97
2016,7,18,17,0,828.0,58.0,4.2,20.0,425.0,727.04,578.97
2016,7,18,17,15,797.5,55.0,4.1,19.5,371.5,672.03,540.77
2016,7,18,17,30,767.0,52.0,4.0,19.0,318.0,623.53,506.45
2016,7,18,17,45,724.0,47.5,3.95,18.5,266.0,559.08,458.49
2016,7,18,18,0,681.0,43.0,3.9,18.0,214.0,496.73,408.34
2016,7,18,18,15,612.0,38.0,3.75,17.0,164.5,421.14,345.5
2016,7,18,18,30,543.0,33.0,3.6,16.0,115.0,350.7,283.84
2016,7,18,18,45,423.5,25.0,3.45,15.5,74.0,258.01,199.61
2016,7,18,19,0,304.0,17.0,3.3,15.0,33.0,166.96,55.49
2016,7,18,19,15,152.0,8.5,3.2,14.5,16.5,67.58,0.0
2016,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,19,5,15,195.5,10.0,1.8,9.5,24.0,9.53,0.0
2016,7,19,5,30,391.0,20.0,1.8,10.0,48.0,17.09,7.05
2016,7,19,5,45,497.5,26.5,1.85,10.5,91.5,21.71,13.43
2016,7,19,6,0,604.0,33.0,1.9,11.0,135.0,26.2,17.87
2016,7,19,6,15,664.5,37.0,1.9,11.5,185.5,28.29,19.95
2016,7,19,6,30,725.0,41.0,1.9,12.0,236.0,34.64,25.73
2016,7,19,6,45,764.5,44.0,1.9,13.0,289.0,36.84,27.57
2016,7,19,7,0,804.0,47.0,1.9,14.0,342.0,38.93,29.24
2016,7,19,7,15,831.0,49.5,1.85,14.5,395.0,40.52,30.47
2016,7,19,7,30,858.0,52.0,1.8,15.0,448.0,81.16,38.83
2016,7,19,7,45,878.0,54.0,1.75,16.0,499.5,129.95,66.14
2016,7,19,8,0,898.0,56.0,1.7,17.0,551.0,181.06,103.96
2016,7,19,8,15,912.5,57.5,1.7,17.5,600.0,232.81,147.26
2016,7,19,8,30,927.0,59.0,1.7,18.0,649.0,285.96,193.56
2016,7,19,8,45,938.0,60.5,1.7,19.0,694.0,339.24,239.86
2016,7,19,9,0,949.0,62.0,1.7,20.0,739.0,393.16,285.74
2016,7,19,9,15,957.5,63.0,1.75,20.5,779.5,446.06,330.28
2016,7,19,9,30,966.0,64.0,1.8,21.0,820.0,498.9,373.43
2016,7,19,9,45,966.0,70.5,1.9,22.0,855.0,551.9,414.64
2016,7,19,10,0,966.0,77.0,2.0,23.0,890.0,603.66,453.45
2016,7,19,10,15,971.0,77.5,2.15,23.0,918.5,651.8,490.65
2016,7,19,10,30,976.0,78.0,2.3,23.0,947.0,698.7,526.2
2016,7,19,10,45,978.5,79.5,2.45,23.5,968.5,743.35,557.85
2016,7,19,11,0,981.0,81.0,2.6,24.0,990.0,786.2,586.22
2016,7,19,11,15,983.5,81.5,2.7,24.0,1004.5,826.17,613.26
2016,7,19,11,30,986.0,82.0,2.8,24.0,1019.0,864.0,638.76
2016,7,19,11,45,986.5,82.5,2.95,24.5,1025.5,897.87,660.61
2016,7,19,12,0,987.0,83.0,3.1,25.0,1032.0,929.19,680.69
2016,7,19,12,15,987.0,83.0,3.2,25.0,1031.5,956.92,699.37
2016,7,19,12,30,987.0,83.0,3.3,25.0,1031.0,981.8,716.26
2016,7,19,12,45,981.0,86.0,3.4,25.0,1021.5,1001.13,729.59
2016,7,19,13,0,975.0,89.0,3.5,25.0,1012.0,1017.26,740.99
2016,7,19,13,15,972.0,88.5,3.55,24.5,996.0,1029.48,751.07
2016,7,19,13,30,969.0,88.0,3.6,24.0,980.0,1038.4,759.19
2016,7,19,13,45,966.0,86.5,3.7,24.0,956.5,1042.94,763.51
2016,7,19,14,0,963.0,85.0,3.8,24.0,933.0,1044.11,765.79
2016,7,19,14,15,957.0,84.0,3.85,23.5,903.0,1039.52,765.57
2016,7,19,14,30,951.0,83.0,3.9,23.0,873.0,1031.64,763.35
2016,7,19,14,45,944.5,81.0,4.0,23.0,837.0,1018.91,756.88
2016,7,19,15,0,938.0,79.0,4.1,23.0,801.0,1003.02,748.4
2016,7,19,15,15,928.0,77.5,4.1,22.5,759.5,981.33,736.9
2016,7,19,15,30,918.0,76.0,4.1,22.0,718.0,956.84,723.52
2016,7,19,15,45,906.0,74.0,4.2,22.0,672.0,927.28,705.77
2016,7,19,16,0,894.0,72.0,4.3,22.0,626.0,895.35,686.26
2016,7,19,16,15,877.0,69.5,4.3,21.5,576.0,856.27,662.34
2016,7,19,16,30,860.0,67.0,4.3,21.0,526.0,815.51,636.89
2016,7,19,16,45,838.5,64.0,4.3,20.5,474.0,769.04,606.81
2016,7,19,17,0,817.0,61.0,4.3,20.0,422.0,721.72,575.44
2016,7,19,17,15,785.5,58.0,4.2,19.0,369.0,672.76,542.73
2016,7,19,17,30,754.0,55.0,4.1,18.0,316.0,617.67,504.16
2016,7,19,17,45,709.0,50.5,4.1,17.5,263.5,552.42,455.16
2016,7,19,18,0,664.0,46.0,4.1,17.0,211.0,489.41,404.17
2016,7,19,18,15,593.0,40.0,3.9,16.5,162.0,412.08,338.85
2016,7,19,18,30,522.0,34.0,3.7,16.0,113.0,340.1,275.2
2016,7,19,18,45,399.0,25.5,3.55,15.5,72.5,246.16,189.78
2016,7,19,19,0,276.0,17.0,3.4,15.0,32.0,153.79,40.54
2016,7,19,19,15,138.0,8.5,3.25,14.5,16.0,61.96,0.0
2016,7,19,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,20,5,15,189.5,10.0,1.7,10.5,23.0,9.53,0.0
2016,7,20,5,30,379.0,20.0,1.8,11.0,46.0,17.18,6.7
2016,7,20,5,45,487.5,26.5,1.9,11.5,89.5,21.78,13.39
2016,7,20,6,0,596.0,33.0,2.0,12.0,133.0,26.26,17.83
2016,7,20,6,15,657.0,37.5,2.05,12.5,183.5,28.76,20.28
2016,7,20,6,30,718.0,42.0,2.1,13.0,234.0,31.22,22.53
2016,7,20,6,45,759.0,45.0,2.15,14.0,286.5,37.59,28.12
2016,7,20,7,0,800.0,48.0,2.2,15.0,339.0,39.68,29.77
2016,7,20,7,15,827.5,50.5,2.1,15.5,392.5,41.25,30.99
2016,7,20,7,30,855.0,53.0,2.0,16.0,446.0,79.95,38.52
2016,7,20,7,45,875.0,55.0,1.95,17.0,497.5,128.63,65.19
2016,7,20,8,0,895.0,57.0,1.9,18.0,549.0,179.62,102.56
2016,7,20,8,15,910.0,58.5,1.75,18.5,598.5,231.37,145.52
2016,7,20,8,30,925.0,60.0,1.6,19.0,648.0,284.57,191.49
2016,7,20,8,45,936.5,61.5,1.5,20.0,693.5,337.96,237.45
2016,7,20,9,0,948.0,63.0,1.4,21.0,739.0,392.04,282.89
2016,7,20,9,15,957.0,64.5,1.3,21.5,779.5,445.57,327.01
2016,7,20,9,30,966.0,66.0,1.2,22.0,820.0,499.11,369.46
2016,7,20,9,45,966.5,71.5,1.2,23.0,855.0,551.58,409.18
2016,7,20,10,0,967.0,77.0,1.2,24.0,890.0,602.85,446.4
2016,7,20,10,15,972.5,78.0,1.35,24.5,919.0,651.83,482.78
2016,7,20,10,30,978.0,79.0,1.5,25.0,948.0,699.62,517.41
2016,7,20,10,45,982.0,79.5,1.7,25.5,970.0,744.56,549.24
2016,7,20,11,0,986.0,80.0,1.9,26.0,992.0,787.78,577.84
2016,7,20,11,15,988.5,80.0,2.05,26.0,1006.5,827.53,604.67
2016,7,20,11,30,991.0,80.0,2.2,26.0,1021.0,865.11,630.02
2016,7,20,11,45,992.5,80.0,2.35,26.5,1028.0,899.53,651.98
2016,7,20,12,0,994.0,80.0,2.5,27.0,1035.0,931.43,672.21
2016,7,20,12,15,993.5,80.0,2.6,27.0,1034.5,958.89,690.47
2016,7,20,12,30,993.0,80.0,2.7,27.0,1034.0,983.47,706.96
2016,7,20,12,45,990.5,81.0,2.85,27.0,1025.0,1004.18,721.49
2016,7,20,13,0,988.0,82.0,3.0,27.0,1016.0,1021.73,734.12
2016,7,20,13,15,985.5,81.5,3.1,27.0,1000.0,1034.52,743.41
2016,7,20,13,30,983.0,81.0,3.2,27.0,984.0,1043.97,750.73
2016,7,20,13,45,979.0,80.0,3.3,27.0,960.5,1048.06,754.77
2016,7,20,14,0,975.0,79.0,3.4,27.0,937.0,1048.75,756.79
2016,7,20,14,15,969.5,78.5,3.5,26.5,907.0,1045.12,757.69
2016,7,20,14,30,964.0,78.0,3.6,26.0,877.0,1038.16,756.58
2016,7,20,14,45,956.5,76.5,3.7,26.0,840.5,1024.87,749.94
2016,7,20,15,0,949.0,75.0,3.8,26.0,804.0,1008.4,741.32
2016,7,20,15,15,939.0,73.5,3.85,25.5,762.0,986.5,730.27
2016,7,20,15,30,929.0,72.0,3.9,25.0,720.0,961.77,717.31
2016,7,20,15,45,916.0,70.5,3.95,24.5,673.5,931.61,700.59
2016,7,20,16,0,903.0,69.0,4.0,24.0,627.0,899.1,682.1
2016,7,20,16,15,886.0,67.0,4.05,23.5,577.0,860.35,659.01
2016,7,20,16,30,869.0,65.0,4.1,23.0,527.0,819.91,634.36
2016,7,20,16,45,846.5,62.0,4.15,22.5,474.5,772.31,604.02
2016,7,20,17,0,824.0,59.0,4.2,22.0,422.0,723.89,572.37
2016,7,20,17,15,792.5,56.0,4.2,21.0,368.5,668.32,535.32
2016,7,20,17,30,761.0,53.0,4.2,20.0,315.0,619.3,501.91
2016,7,20,17,45,715.5,49.0,4.2,19.5,262.5,554.11,453.31
2016,7,20,18,0,670.0,45.0,4.2,19.0,210.0,491.2,402.67
2016,7,20,18,15,598.5,39.0,4.1,18.0,160.5,413.4,338.09
2016,7,20,18,30,527.0,33.0,4.0,17.0,111.0,341.04,274.9
2016,7,20,18,45,401.5,25.0,3.9,16.0,70.5,246.4,188.96
2016,7,20,19,0,276.0,17.0,3.8,15.0,30.0,156.77,28.72
2016,7,20,19,15,138.0,8.5,3.65,14.5,15.0,61.81,0.0
2016,7,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,21,5,15,178.0,10.0,2.05,10.5,22.0,9.53,0.0
2016,7,21,5,30,356.0,20.0,2.1,11.0,44.0,17.26,6.32
2016,7,21,5,45,466.5,27.0,2.15,11.5,87.0,22.33,13.82
2016,7,21,6,0,577.0,34.0,2.2,12.0,130.0,27.22,18.67
2016,7,21,6,15,640.0,39.0,2.2,12.5,180.0,30.1,21.46
2016,7,21,6,30,703.0,44.0,2.2,13.0,230.0,32.9,24.04
2016,7,21,6,45,744.5,47.5,2.25,13.5,283.0,34.34,25.27
2016,7,21,7,0,786.0,51.0,2.3,14.0,336.0,41.87,31.86
2016,7,21,7,15,814.0,54.0,2.3,14.5,389.0,43.76,33.35
2016,7,21,7,30,842.0,57.0,2.3,15.0,442.0,80.52,40.31
2016,7,21,7,45,862.5,59.0,2.3,16.0,493.5,128.68,66.3
2016,7,21,8,0,883.0,61.0,2.3,17.0,545.0,179.19,103.21
2016,7,21,8,15,898.0,63.0,2.3,17.5,594.0,230.81,146.22
2016,7,21,8,30,913.0,65.0,2.3,18.0,643.0,283.88,192.48
2016,7,21,8,45,924.5,66.0,2.35,19.0,688.0,336.35,238.37
2016,7,21,9,0,936.0,67.0,2.4,20.0,733.0,389.49,284.06
2016,7,21,9,15,945.0,68.5,2.45,20.5,773.5,442.51,329.08
2016,7,21,9,30,954.0,70.0,2.5,21.0,814.0,495.55,372.79
2016,7,21,9,45,959.0,72.0,2.55,22.0,848.5,546.79,413.04
2016,7,21,10,0,964.0,74.0,2.6,23.0,883.0,597.23,451.25
2016,7,21,10,15,969.0,74.5,2.7,23.5,911.5,645.36,487.64
2016,7,21,10,30,974.0,75.0,2.8,24.0,940.0,692.26,522.17
2016,7,21,10,45,977.5,76.0,2.9,24.5,962.0,737.16,553.89
2016,7,21,11,0,981.0,77.0,3.0,25.0,984.0,780.32,582.27
2016,7,21,11,15,983.0,77.5,3.1,25.0,998.5,819.97,609.16
2016,7,21,11,30,985.0,78.0,3.2,25.0,1013.0,857.44,634.48
2016,7,21,11,45,986.0,78.0,3.35,25.5,1020.0,891.28,656.3
2016,7,21,12,0,987.0,78.0,3.5,26.0,1027.0,922.57,676.35
2016,7,21,12,15,987.0,78.0,3.65,26.0,1026.0,950.3,695.36
2016,7,21,12,30,987.0,78.0,3.8,26.0,1025.0,975.18,712.56
2016,7,21,12,45,978.5,83.0,3.95,26.0,1015.0,994.18,725.98
2016,7,21,13,0,970.0,88.0,4.1,26.0,1005.0,1009.95,737.42
2016,7,21,13,15,967.5,87.5,4.2,25.5,989.0,1022.61,748.12
2016,7,21,13,30,965.0,87.0,4.3,25.0,973.0,1032.0,756.84
2016,7,21,13,45,962.0,85.5,4.45,25.0,950.5,1036.53,761.35
2016,7,21,14,0,959.0,84.0,4.6,25.0,928.0,1037.7,763.95
2016,7,21,14,15,953.5,83.0,4.6,24.5,898.0,1033.61,763.74
2016,7,21,14,30,948.0,82.0,4.6,24.0,868.0,1026.22,761.51
2016,7,21,14,45,942.0,80.0,4.65,24.0,832.0,1013.99,755.1
2016,7,21,15,0,936.0,78.0,4.7,24.0,796.0,998.6,746.68
2016,7,21,15,15,926.0,76.5,4.7,23.5,754.5,976.92,735.13
2016,7,21,15,30,916.0,75.0,4.7,23.0,713.0,952.44,721.69
2016,7,21,15,45,905.0,72.5,4.7,23.0,667.0,923.21,703.51
2016,7,21,16,0,894.0,70.0,4.7,23.0,621.0,891.55,683.59
2016,7,21,16,15,877.0,67.5,4.65,22.5,571.5,852.42,659.25
2016,7,21,16,30,860.0,65.0,4.6,22.0,522.0,811.6,633.42
2016,7,21,16,45,840.0,62.0,4.55,21.5,470.5,766.3,603.89
2016,7,21,17,0,820.0,59.0,4.5,21.0,419.0,720.05,573.06
2016,7,21,17,15,789.0,55.5,4.4,20.0,366.0,664.33,535.14
2016,7,21,17,30,758.0,52.0,4.3,19.0,313.0,615.13,500.96
2016,7,21,17,45,716.0,47.5,4.2,18.5,260.5,551.75,453.23
2016,7,21,18,0,674.0,43.0,4.1,18.0,208.0,490.39,403.4
2016,7,21,18,15,603.5,37.5,3.9,17.5,159.0,413.74,338.64
2016,7,21,18,30,533.0,32.0,3.7,17.0,110.0,342.45,275.49
2016,7,21,18,45,413.0,24.0,3.5,16.5,70.0,250.45,190.64
2016,7,21,19,0,293.0,16.0,3.3,16.0,30.0,158.51,13.08
2016,7,21,19,15,146.5,8.0,3.15,15.5,15.0,64.47,0.0
2016,7,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
