Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,22,5,15,177.5,9.5,1.75,11.5,21.0,9.05,0.0
2016,7,22,5,30,355.0,19.0,1.9,12.0,42.0,16.33,5.13
2016,7,22,5,45,466.5,26.5,2.05,12.5,85.5,21.93,13.37
2016,7,22,6,0,578.0,34.0,2.2,13.0,129.0,27.31,18.64
2016,7,22,6,15,642.5,39.0,2.25,13.5,179.5,30.17,21.42
2016,7,22,6,30,707.0,44.0,2.3,14.0,230.0,32.98,23.99
2016,7,22,6,45,749.5,47.5,2.4,15.0,283.5,34.42,25.17
2016,7,22,7,0,792.0,51.0,2.5,16.0,337.0,41.9,31.62
2016,7,22,7,15,821.0,54.0,2.6,17.0,390.5,43.81,33.03
2016,7,22,7,30,850.0,57.0,2.7,18.0,444.0,79.01,39.19
2016,7,22,7,45,872.0,59.0,2.85,19.0,496.5,127.75,64.69
2016,7,22,8,0,894.0,61.0,3.0,20.0,549.0,179.0,101.49
2016,7,22,8,15,909.5,62.5,3.05,20.5,599.0,230.93,144.3
2016,7,22,8,30,925.0,64.0,3.1,21.0,649.0,284.37,190.54
2016,7,22,8,45,937.0,65.5,3.2,22.0,695.0,338.05,237.18
2016,7,22,9,0,949.0,67.0,3.3,23.0,741.0,392.47,283.73
2016,7,22,9,15,958.0,68.5,3.35,23.5,782.0,446.2,329.18
2016,7,22,9,30,967.0,70.0,3.4,24.0,823.0,499.94,373.34
2016,7,22,9,45,961.5,79.0,3.5,24.5,856.0,552.57,415.38
2016,7,22,10,0,956.0,88.0,3.6,25.0,889.0,603.48,454.79
2016,7,22,10,15,961.5,89.0,3.65,25.5,918.5,652.16,491.43
2016,7,22,10,30,967.0,90.0,3.7,26.0,948.0,699.68,526.22
2016,7,22,10,45,971.0,91.0,3.8,26.5,970.0,744.81,558.61
2016,7,22,11,0,975.0,92.0,3.9,27.0,992.0,788.27,587.2
2016,7,22,11,15,977.5,92.5,3.95,27.0,1007.0,828.3,614.13
2016,7,22,11,30,980.0,93.0,4.0,27.0,1022.0,866.19,639.48
2016,7,22,11,45,981.0,93.0,4.05,27.5,1029.0,900.1,660.75
2016,7,22,12,0,982.0,93.0,4.1,28.0,1036.0,931.5,680.22
2016,7,22,12,15,982.0,93.0,4.1,28.0,1035.0,959.36,698.38
2016,7,22,12,30,982.0,93.0,4.1,28.0,1034.0,984.39,714.71
2016,7,22,12,45,982.5,91.0,4.2,28.0,1025.5,1004.97,728.75
2016,7,22,13,0,983.0,89.0,4.3,28.0,1017.0,1022.43,740.87
2016,7,22,13,15,980.0,88.5,4.3,27.5,1000.5,1034.84,750.74
2016,7,22,13,30,977.0,88.0,4.3,27.0,984.0,1043.92,758.62
2016,7,22,13,45,973.0,87.0,4.35,27.0,960.5,1048.13,762.3
2016,7,22,14,0,969.0,86.0,4.4,27.0,937.0,1048.94,763.93
2016,7,22,14,15,962.5,85.0,4.4,26.5,906.5,1043.92,763.13
2016,7,22,14,30,956.0,84.0,4.4,26.0,876.0,1035.58,760.3
2016,7,22,14,45,948.0,82.5,4.4,25.5,839.0,1021.96,754.11
2016,7,22,15,0,940.0,81.0,4.4,25.0,802.0,1005.2,745.94
2016,7,22,15,15,929.5,79.5,4.4,24.5,759.5,983.04,734.2
2016,7,22,15,30,919.0,78.0,4.4,24.0,717.0,958.08,720.57
2016,7,22,15,45,891.5,81.5,4.45,24.0,667.0,920.87,697.34
2016,7,22,16,0,864.0,85.0,4.5,24.0,617.0,882.09,672.94
2016,7,22,16,15,844.5,82.5,4.45,23.5,566.5,841.8,647.94
2016,7,22,16,30,825.0,80.0,4.4,23.0,516.0,807.21,626.76
2016,7,22,16,45,774.5,83.0,4.4,22.5,459.5,745.62,585.7
2016,7,22,17,0,724.0,86.0,4.4,22.0,403.0,688.74,547.28
2016,7,22,17,15,686.5,80.5,4.25,21.0,350.0,629.18,506.18
2016,7,22,17,30,649.0,75.0,4.1,20.0,297.0,570.67,464.29
2016,7,22,17,45,580.0,70.5,3.95,19.5,243.5,493.93,404.19
2016,7,22,18,0,511.0,66.0,3.8,19.0,190.0,421.34,345.24
2016,7,22,18,15,433.5,55.5,3.6,18.5,143.0,341.68,278.44
2016,7,22,18,30,356.0,45.0,3.4,18.0,96.0,268.21,214.51
2016,7,22,18,45,237.5,30.5,3.25,17.5,59.0,177.03,132.7
2016,7,22,19,0,119.0,16.0,3.1,17.0,22.0,83.76,0.0
2016,7,22,19,15,59.5,8.0,3.0,16.5,11.0,30.64,0.0
2016,7,22,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,5,15,79.5,11.5,1.45,11.5,16.5,10.96,0.0
2016,7,23,5,30,159.0,23.0,1.6,12.0,33.0,18.15,5.68
2016,7,23,5,45,273.5,36.0,1.8,13.0,72.5,27.94,18.48
2016,7,23,6,0,388.0,49.0,2.0,14.0,112.0,38.28,28.21
2016,7,23,6,15,460.0,59.0,2.0,14.5,160.0,44.39,33.96
2016,7,23,6,30,532.0,69.0,2.0,15.0,208.0,50.17,39.19
2016,7,23,6,45,588.0,75.5,2.05,16.0,260.5,52.65,41.22
2016,7,23,7,0,644.0,82.0,2.1,17.0,313.0,55.02,43.02
2016,7,23,7,15,680.0,87.5,2.25,18.0,365.5,56.4,43.89
2016,7,23,7,30,716.0,93.0,2.4,19.0,418.0,86.37,49.11
2016,7,23,7,45,743.0,97.5,2.55,20.0,470.0,131.08,72.48
2016,7,23,8,0,770.0,102.0,2.7,21.0,522.0,184.32,110.54
2016,7,23,8,15,790.5,105.5,2.85,21.5,571.0,232.81,149.6
2016,7,23,8,30,811.0,109.0,3.0,22.0,620.0,283.49,192.48
2016,7,23,8,45,823.5,113.5,3.15,23.0,665.0,334.58,236.05
2016,7,23,9,0,836.0,118.0,3.3,24.0,710.0,386.65,279.81
2016,7,23,9,15,848.0,120.5,3.45,24.5,751.0,437.64,322.41
2016,7,23,9,30,860.0,123.0,3.6,25.0,792.0,493.78,367.69
2016,7,23,9,45,870.5,124.5,3.75,26.0,828.0,543.38,406.3
2016,7,23,10,0,881.0,126.0,3.9,27.0,864.0,592.8,443.59
2016,7,23,10,15,888.0,127.5,3.9,27.5,893.0,639.77,478.56
2016,7,23,10,30,895.0,129.0,3.9,28.0,922.0,685.84,511.91
2016,7,23,10,45,861.0,154.0,3.95,28.5,932.0,722.57,537.31
2016,7,23,11,0,827.0,179.0,4.0,29.0,942.0,757.03,560.35
2016,7,23,11,15,831.0,180.0,4.05,29.0,956.5,794.98,587.25
2016,7,23,11,30,835.0,181.0,4.1,29.0,971.0,831.37,611.66
2016,7,23,11,45,799.0,205.0,4.15,29.5,966.0,853.84,625.33
2016,7,23,12,0,763.0,229.0,4.2,30.0,961.0,875.69,638.64
2016,7,23,12,15,762.5,229.0,4.25,30.0,960.0,900.74,655.37
2016,7,23,12,30,762.0,229.0,4.3,30.0,959.0,923.54,670.62
2016,7,23,12,45,770.5,221.0,4.35,30.0,953.5,944.46,684.68
2016,7,23,13,0,779.0,213.0,4.4,30.0,948.0,957.57,693.7
2016,7,23,13,15,774.5,211.5,4.45,30.0,932.0,972.79,704.26
2016,7,23,13,30,770.0,210.0,4.5,30.0,916.0,979.8,709.53
2016,7,23,13,45,728.5,228.0,4.55,30.0,882.5,967.93,702.59
2016,7,23,14,0,687.0,246.0,4.6,30.0,849.0,952.91,693.76
2016,7,23,14,15,677.0,242.0,4.6,29.5,819.5,943.5,689.89
2016,7,23,14,30,667.0,238.0,4.6,29.0,790.0,931.4,684.22
2016,7,23,14,45,645.0,237.5,4.6,29.0,751.5,908.65,669.85
2016,7,23,15,0,623.0,237.0,4.6,29.0,713.0,883.62,653.92
2016,7,23,15,15,606.5,230.0,4.6,28.5,672.5,855.08,637.15
2016,7,23,15,30,590.0,223.0,4.6,28.0,632.0,820.75,616.33
2016,7,23,15,45,580.0,210.5,4.6,28.0,590.0,788.7,595.82
2016,7,23,16,0,570.0,198.0,4.6,28.0,548.0,754.91,573.88
2016,7,23,16,15,544.5,188.5,4.5,27.5,500.5,709.55,543.75
2016,7,23,16,30,519.0,179.0,4.4,27.0,453.0,663.74,513.0
2016,7,23,16,45,507.5,162.0,4.35,26.5,407.0,620.36,483.96
2016,7,23,17,0,496.0,145.0,4.3,26.0,361.0,576.05,453.5
2016,7,23,17,15,456.0,132.5,4.05,25.0,311.0,515.34,409.71
2016,7,23,17,30,416.0,120.0,3.8,24.0,261.0,456.44,365.98
2016,7,23,17,45,381.5,103.0,3.55,23.0,215.0,397.86,321.12
2016,7,23,18,0,347.0,86.0,3.3,22.0,169.0,341.26,276.06
2016,7,23,18,15,280.0,68.5,3.05,21.0,125.0,267.72,215.35
2016,7,23,18,30,213.0,51.0,2.8,20.0,81.0,199.84,157.53
2016,7,23,18,45,139.0,32.0,2.55,19.0,48.5,132.43,96.92
2016,7,23,19,0,65.0,13.0,2.3,18.0,16.0,54.86,0.0
2016,7,23,19,15,32.5,6.5,2.25,17.5,8.0,18.72,0.0
2016,7,23,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,24,5,15,68.5,11.0,0.85,13.5,15.0,10.48,0.0
2016,7,24,5,30,137.0,22.0,0.9,14.0,30.0,17.35,4.36
2016,7,24,5,45,243.0,37.0,0.95,14.5,69.0,28.77,19.02
2016,7,24,6,0,349.0,52.0,1.0,15.0,108.0,39.73,29.36
2016,7,24,6,15,421.5,63.5,1.0,15.5,155.5,48.6,37.55
2016,7,24,6,30,494.0,75.0,1.0,16.0,203.0,55.52,43.76
2016,7,24,6,45,553.0,82.5,1.05,17.0,255.5,58.55,46.24
2016,7,24,7,0,612.0,90.0,1.1,18.0,308.0,61.42,48.45
2016,7,24,7,15,649.5,96.5,1.1,19.0,361.0,63.24,49.65
2016,7,24,7,30,687.0,103.0,1.1,20.0,414.0,91.13,54.18
2016,7,24,7,45,483.0,164.5,1.1,21.0,396.0,157.99,103.9
2016,7,24,8,0,279.0,226.0,1.1,22.0,378.0,209.11,149.62
2016,7,24,8,15,338.5,236.0,1.15,22.5,437.0,246.41,175.8
2016,7,24,8,30,398.0,246.0,1.2,23.0,496.0,289.85,207.86
2016,7,24,8,45,380.5,272.0,1.25,24.0,525.5,328.37,238.41
2016,7,24,9,0,363.0,298.0,1.3,25.0,555.0,365.37,267.06
2016,7,24,9,15,332.0,327.0,1.35,25.5,572.5,397.71,292.11
2016,7,24,9,30,301.0,356.0,1.4,26.0,590.0,427.22,314.18
2016,7,24,9,45,289.0,377.0,1.45,27.0,610.0,457.16,335.13
2016,7,24,10,0,277.0,398.0,1.5,28.0,630.0,486.06,354.67
2016,7,24,10,15,279.5,410.5,1.6,28.0,651.5,515.64,376.02
2016,7,24,10,30,282.0,423.0,1.7,28.0,673.0,545.31,397.18
2016,7,24,10,45,506.5,332.5,1.85,28.5,794.0,635.46,463.16
2016,7,24,11,0,731.0,242.0,2.0,29.0,915.0,741.75,538.71
2016,7,24,11,15,735.0,243.5,2.1,29.0,930.0,778.08,563.43
2016,7,24,11,30,739.0,245.0,2.2,29.0,945.0,813.13,587.59
2016,7,24,11,45,699.5,272.0,2.3,29.5,938.0,833.98,599.9
2016,7,24,12,0,660.0,299.0,2.4,30.0,931.0,851.05,609.64
2016,7,24,12,15,659.5,299.0,2.5,30.0,930.0,874.33,625.69
2016,7,24,12,30,659.0,299.0,2.6,30.0,929.0,895.66,640.37
2016,7,24,12,45,665.5,292.0,2.75,30.0,923.5,914.78,654.29
2016,7,24,13,0,672.0,285.0,2.9,30.0,918.0,931.7,666.84
2016,7,24,13,15,666.5,283.0,2.95,29.5,902.0,939.59,673.96
2016,7,24,13,30,661.0,281.0,3.0,29.0,886.0,944.81,679.51
2016,7,24,13,45,611.0,301.0,3.15,29.0,849.5,925.36,667.23
2016,7,24,14,0,561.0,321.0,3.3,29.0,813.0,903.18,653.19
2016,7,24,14,15,550.5,315.0,3.35,28.5,784.0,891.57,648.07
2016,7,24,14,30,540.0,309.0,3.4,28.0,755.0,877.7,641.39
2016,7,24,14,45,505.5,310.5,3.5,28.0,713.5,846.27,621.3
2016,7,24,15,0,471.0,312.0,3.6,28.0,672.0,813.38,600.12
2016,7,24,15,15,454.5,300.5,3.65,27.5,632.5,782.66,581.84
2016,7,24,15,30,438.0,289.0,3.7,27.0,593.0,750.48,562.28
2016,7,24,15,45,413.5,276.5,3.8,26.5,548.0,696.36,527.3
2016,7,24,16,0,389.0,264.0,3.9,26.0,503.0,654.38,500.03
2016,7,24,16,15,365.5,247.0,3.9,25.0,456.5,607.82,469.59
2016,7,24,16,30,342.0,230.0,3.9,24.0,410.0,561.25,438.41
2016,7,24,16,45,317.0,209.5,3.9,23.5,363.0,509.47,401.74
2016,7,24,17,0,292.0,189.0,3.9,23.0,316.0,458.23,364.6
2016,7,24,17,15,260.5,166.0,3.75,22.0,268.5,399.8,321.26
2016,7,24,17,30,229.0,143.0,3.6,21.0,221.0,342.77,277.73
2016,7,24,17,45,197.5,118.0,3.45,20.5,177.0,284.67,231.5
2016,7,24,18,0,166.0,93.0,3.3,20.0,133.0,228.14,185.21
2016,7,24,18,15,127.0,67.0,3.15,19.0,93.5,167.3,134.37
2016,7,24,18,30,88.0,41.0,3.0,18.0,54.0,107.87,83.73
2016,7,24,18,45,55.0,24.0,2.85,17.5,31.0,66.97,46.51
2016,7,24,19,0,22.0,7.0,2.7,17.0,8.0,16.12,0.0
2016,7,24,19,15,11.0,3.5,2.55,16.5,4.0,7.56,0.0
2016,7,24,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,25,5,15,44.0,9.0,0.8,11.5,11.5,8.58,0.0
2016,7,25,5,30,88.0,18.0,0.9,12.0,23.0,14.08,1.8
2016,7,25,5,45,172.0,36.5,1.0,12.5,59.5,28.34,18.76
2016,7,25,6,0,256.0,55.0,1.1,13.0,96.0,42.05,31.63
2016,7,25,6,15,322.0,71.0,1.1,13.5,141.5,53.18,41.91
2016,7,25,6,30,388.0,87.0,1.1,14.0,187.0,63.79,51.46
2016,7,25,6,45,447.0,98.0,1.15,15.0,238.0,70.13,56.86
2016,7,25,7,0,506.0,109.0,1.2,16.0,289.0,76.14,61.76
2016,7,25,7,15,545.5,119.0,1.3,17.0,340.5,81.03,65.55
2016,7,25,7,30,585.0,129.0,1.4,18.0,392.0,106.57,70.29
2016,7,25,7,45,622.0,134.5,1.55,19.0,444.5,145.86,89.88
2016,7,25,8,0,659.0,140.0,1.7,20.0,497.0,189.53,119.58
2016,7,25,8,15,682.5,146.0,1.75,21.0,545.5,235.2,155.2
2016,7,25,8,30,706.0,152.0,1.8,22.0,594.0,283.48,194.59
2016,7,25,8,45,727.5,155.5,1.9,23.0,640.5,331.61,234.42
2016,7,25,9,0,749.0,159.0,2.0,24.0,687.0,381.77,275.41
2016,7,25,9,15,763.0,163.0,2.05,24.5,728.0,431.16,315.6
2016,7,25,9,30,777.0,167.0,2.1,25.0,769.0,481.41,355.41
2016,7,25,9,45,837.0,143.5,2.2,26.0,818.5,535.91,396.75
2016,7,25,10,0,897.0,120.0,2.3,27.0,868.0,593.98,439.7
2016,7,25,10,15,903.5,121.5,2.3,27.0,897.5,641.43,475.18
2016,7,25,10,30,910.0,123.0,2.3,27.0,927.0,687.92,509.14
2016,7,25,10,45,884.0,143.0,2.35,27.5,940.0,726.88,535.79
2016,7,25,11,0,858.0,163.0,2.4,28.0,953.0,763.16,559.86
2016,7,25,11,15,861.5,164.0,2.4,28.0,967.5,801.83,585.9
2016,7,25,11,30,865.0,165.0,2.4,28.0,982.0,838.8,609.77
2016,7,25,11,45,833.5,186.5,2.45,28.5,978.5,863.84,624.82
2016,7,25,12,0,802.0,208.0,2.5,29.0,975.0,885.08,637.44
2016,7,25,12,15,801.5,208.0,2.55,29.0,974.0,910.24,653.92
2016,7,25,12,30,801.0,208.0,2.6,29.0,973.0,933.08,668.9
2016,7,25,12,45,808.0,201.5,2.7,29.0,967.5,954.22,683.27
2016,7,25,13,0,815.0,195.0,2.8,29.0,962.0,972.84,696.12
2016,7,25,13,15,810.5,194.0,2.85,28.5,945.5,983.15,704.77
2016,7,25,13,30,806.0,193.0,2.9,28.0,929.0,990.5,711.74
2016,7,25,13,45,763.5,211.5,2.95,28.0,895.0,983.78,708.43
2016,7,25,14,0,721.0,230.0,3.0,28.0,861.0,968.65,699.89
2016,7,25,14,15,711.0,226.5,3.05,27.5,830.5,959.67,696.85
2016,7,25,14,30,701.0,223.0,3.1,27.0,800.0,947.92,692.02
2016,7,25,14,45,669.0,228.0,3.2,27.0,759.0,921.03,676.24
2016,7,25,15,0,637.0,233.0,3.3,27.0,718.0,891.9,658.48
2016,7,25,15,15,620.0,226.0,3.35,26.5,677.0,862.71,641.81
2016,7,25,15,30,603.0,219.0,3.4,26.0,636.0,827.41,620.85
2016,7,25,15,45,570.5,215.5,3.45,26.0,588.5,784.66,592.75
2016,7,25,16,0,538.0,212.0,3.5,26.0,541.0,741.26,563.84
2016,7,25,16,15,512.0,201.0,3.5,25.0,493.0,694.7,534.46
2016,7,25,16,30,486.0,190.0,3.5,24.0,445.0,647.76,504.05
2016,7,25,16,45,442.0,180.0,3.5,23.5,393.5,587.39,461.6
2016,7,25,17,0,398.0,170.0,3.5,23.0,342.0,516.26,410.24
2016,7,25,17,15,360.0,152.5,3.35,22.0,293.0,455.72,365.96
2016,7,25,17,30,322.0,135.0,3.2,21.0,244.0,397.12,321.71
2016,7,25,17,45,269.0,115.0,3.1,20.5,195.0,327.6,266.56
2016,7,25,18,0,216.0,95.0,3.0,20.0,146.0,261.81,212.77
2016,7,25,18,15,167.0,71.0,2.85,19.0,104.5,196.29,158.13
2016,7,25,18,30,118.0,47.0,2.7,18.0,63.0,133.57,104.57
2016,7,25,18,45,71.5,27.5,2.55,17.5,36.0,81.76,57.35
2016,7,25,19,0,25.0,8.0,2.4,17.0,9.0,18.32,0.0
2016,7,25,19,15,12.5,4.0,2.3,16.5,4.5,3.81,0.0
2016,7,25,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,5,15,36.0,8.5,0.4,15.5,10.5,8.1,0.0
2016,7,26,5,30,72.0,17.0,0.5,16.0,21.0,14.33,0.91
2016,7,26,5,45,153.0,36.5,0.6,16.5,56.5,28.37,18.38
2016,7,26,6,0,234.0,56.0,0.7,17.0,92.0,42.89,31.81
2016,7,26,6,15,299.5,73.0,0.75,17.5,137.5,54.79,42.62
2016,7,26,6,30,365.0,90.0,0.8,18.0,183.0,66.13,52.66
2016,7,26,6,45,422.5,102.0,0.85,19.0,233.0,73.14,58.54
2016,7,26,7,0,480.0,114.0,0.9,20.0,283.0,79.78,63.89
2016,7,26,7,15,519.5,124.0,0.85,21.0,334.0,84.56,67.47
2016,7,26,7,30,559.0,134.0,0.8,22.0,385.0,108.37,71.73
2016,7,26,7,45,594.0,141.0,0.8,23.0,436.5,147.39,90.76
2016,7,26,8,0,629.0,148.0,0.8,24.0,488.0,190.42,119.18
2016,7,26,8,15,653.0,154.5,0.8,25.0,536.5,234.99,152.77
2016,7,26,8,30,677.0,161.0,0.8,26.0,585.0,282.25,190.0
2016,7,26,8,45,692.0,168.0,0.8,27.0,629.0,329.79,227.96
2016,7,26,9,0,707.0,175.0,0.8,28.0,673.0,378.74,266.36
2016,7,26,9,15,721.5,179.5,0.75,28.5,713.0,426.71,303.42
2016,7,26,9,30,736.0,184.0,0.7,29.0,753.0,475.66,339.99
2016,7,26,9,45,773.0,173.0,0.65,29.5,795.0,527.77,377.51
2016,7,26,10,0,810.0,162.0,0.6,30.0,837.0,577.43,412.29
2016,7,26,10,15,817.5,164.5,0.5,30.0,865.5,623.46,443.59
2016,7,26,10,30,825.0,167.0,0.4,30.0,894.0,668.88,473.32
2016,7,26,10,45,785.5,195.5,0.35,30.5,902.0,704.31,494.49
2016,7,26,11,0,746.0,224.0,0.3,31.0,910.0,734.95,511.86
2016,7,26,11,15,750.0,225.5,0.4,31.0,924.0,771.71,536.76
2016,7,26,11,30,754.0,227.0,0.5,31.0,938.0,807.14,560.51
2016,7,26,11,45,705.5,259.0,0.65,31.0,928.5,825.68,573.22
2016,7,26,12,0,657.0,291.0,0.8,31.0,919.0,839.91,583.24
2016,7,26,12,15,656.0,291.0,0.95,31.0,917.5,862.61,599.72
2016,7,26,12,30,655.0,291.0,1.1,31.0,916.0,883.35,614.79
2016,7,26,12,45,701.5,258.5,1.25,31.5,923.0,914.94,636.72
2016,7,26,13,0,748.0,226.0,1.4,32.0,930.0,944.52,655.8
2016,7,26,13,15,743.0,224.5,1.5,32.0,913.0,953.75,662.86
2016,7,26,13,30,738.0,223.0,1.6,32.0,896.0,960.16,668.51
2016,7,26,13,45,675.5,252.0,1.75,32.0,856.5,938.79,657.6
2016,7,26,14,0,613.0,281.0,1.9,32.0,817.0,913.78,642.85
2016,7,26,14,15,602.0,276.0,1.95,31.5,787.0,902.58,638.59
2016,7,26,14,30,591.0,271.0,2.0,31.0,757.0,886.34,631.04
2016,7,26,14,45,547.5,278.5,2.1,31.0,713.5,852.17,610.17
2016,7,26,15,0,504.0,286.0,2.2,31.0,670.0,816.63,588.22
2016,7,26,15,15,486.5,276.5,2.3,30.5,630.0,786.5,571.57
2016,7,26,15,30,469.0,267.0,2.4,30.0,590.0,754.89,553.55
2016,7,26,15,45,437.0,258.5,2.5,29.5,543.5,709.86,525.71
2016,7,26,16,0,405.0,250.0,2.6,29.0,497.0,651.68,488.4
2016,7,26,16,15,380.5,234.5,2.65,28.5,451.0,605.43,458.43
2016,7,26,16,30,356.0,219.0,2.7,28.0,405.0,559.23,427.7
2016,7,26,16,45,325.5,200.5,2.8,27.5,357.0,504.86,390.28
2016,7,26,17,0,295.0,182.0,2.9,27.0,309.0,451.44,352.5
2016,7,26,17,15,262.0,160.0,2.8,26.0,262.0,392.97,310.06
2016,7,26,17,30,229.0,138.0,2.7,25.0,215.0,336.07,267.46
2016,7,26,17,45,194.5,113.5,2.6,24.5,171.0,276.58,220.95
2016,7,26,18,0,160.0,89.0,2.5,24.0,127.0,218.94,174.53
2016,7,26,18,15,121.0,64.0,2.3,23.0,88.5,159.72,125.79
2016,7,26,18,30,82.0,39.0,2.1,22.0,50.0,101.99,77.35
2016,7,26,18,45,48.5,22.0,1.95,21.5,28.0,60.68,40.02
2016,7,26,19,0,15.0,5.0,1.8,21.0,6.0,11.16,0.0
2016,7,26,19,15,7.5,2.5,1.65,20.5,3.0,2.38,0.0
2016,7,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,18.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,7,27,5,15,25.5,7.0,0.2,19.5,8.5,6.67,0.0
2016,7,27,5,30,51.0,14.0,0.3,20.0,17.0,11.9,0.0
2016,7,27,5,45,117.0,34.0,0.4,20.5,49.5,27.89,17.55
2016,7,27,6,0,183.0,54.0,0.5,21.0,82.0,43.29,31.57
2016,7,27,6,15,242.0,72.5,0.5,21.5,124.5,57.1,43.86
2016,7,27,6,30,301.0,91.0,0.5,22.0,167.0,66.85,52.39
2016,7,27,6,45,354.0,105.5,0.5,23.0,215.0,75.68,59.72
2016,7,27,7,0,407.0,120.0,0.5,24.0,263.0,84.03,66.39
2016,7,27,7,15,446.0,131.5,0.55,24.5,311.5,89.71,70.79
2016,7,27,7,30,485.0,143.0,0.6,25.0,360.0,111.1,75.0
2016,7,27,7,45,518.0,152.0,0.65,26.0,409.0,148.39,93.41
2016,7,27,8,0,551.0,161.0,0.7,27.0,458.0,189.38,120.11
2016,7,27,8,15,575.5,168.5,0.8,27.5,504.5,230.46,150.74
2016,7,27,8,30,600.0,176.0,0.9,28.0,551.0,274.54,185.33
2016,7,27,8,45,616.5,183.5,1.05,28.5,593.5,318.93,221.06
2016,7,27,9,0,633.0,191.0,1.2,29.0,636.0,364.97,257.86
2016,7,27,9,15,648.5,196.5,1.35,29.0,675.0,410.46,294.33
2016,7,27,9,30,664.0,202.0,1.5,29.0,714.0,457.13,331.08
2016,7,27,9,45,692.5,196.5,1.65,29.5,752.5,502.13,365.36
2016,7,27,10,0,721.0,191.0,1.8,30.0,791.0,549.03,400.31
2016,7,27,10,15,730.0,194.0,1.95,30.0,819.5,593.22,433.35
2016,7,27,10,30,739.0,197.0,2.1,30.0,848.0,637.14,465.6
2016,7,27,10,45,710.0,221.0,2.25,30.5,859.0,673.14,490.24
2016,7,27,11,0,681.0,245.0,2.4,31.0,870.0,705.88,512.08
2016,7,27,11,15,685.5,246.5,2.55,31.0,884.0,740.84,536.83
2016,7,27,11,30,690.0,248.0,2.7,31.0,898.0,774.69,560.56
2016,7,27,11,45,654.0,273.5,2.85,31.0,893.5,795.71,574.55
2016,7,27,12,0,618.0,299.0,3.0,31.0,889.0,813.27,586.16
2016,7,27,12,15,617.5,298.5,3.1,31.0,888.0,835.02,601.28
2016,7,27,12,30,617.0,298.0,3.2,31.0,887.0,854.93,615.11
2016,7,27,12,45,618.0,294.5,3.35,31.0,879.5,871.39,627.08
2016,7,27,13,0,619.0,291.0,3.5,31.0,872.0,885.69,637.67
2016,7,27,13,15,614.0,288.5,3.55,30.5,856.5,892.92,644.33
2016,7,27,13,30,609.0,286.0,3.6,30.0,841.0,897.65,649.48
2016,7,27,13,45,572.5,299.0,3.7,30.0,810.0,883.22,640.18
2016,7,27,14,0,536.0,312.0,3.8,30.0,779.0,867.96,630.37
2016,7,27,14,15,525.5,305.5,3.85,29.5,750.5,855.74,624.58
2016,7,27,14,30,515.0,299.0,3.9,29.0,722.0,841.35,617.3
2016,7,27,14,45,489.0,297.0,3.95,29.0,684.5,814.65,600.07
2016,7,27,15,0,463.0,295.0,4.0,29.0,647.0,786.4,581.74
2016,7,27,15,15,446.5,284.0,4.0,28.5,608.0,756.2,563.32
2016,7,27,15,30,430.0,273.0,4.0,28.0,569.0,724.6,543.72
2016,7,27,15,45,410.5,260.0,4.05,27.5,527.0,673.61,510.61
2016,7,27,16,0,391.0,247.0,4.1,27.0,485.0,635.37,485.76
2016,7,27,16,15,367.5,231.0,4.0,26.5,439.5,589.72,454.64
2016,7,27,16,30,344.0,215.0,3.9,26.0,394.0,544.08,423.0
2016,7,27,16,45,324.0,195.0,3.85,25.5,349.5,496.65,389.65
2016,7,27,17,0,304.0,175.0,3.8,25.0,305.0,449.4,355.66
2016,7,27,17,15,271.5,154.0,3.6,24.5,259.0,392.1,312.64
2016,7,27,17,30,239.0,133.0,3.4,24.0,213.0,336.34,269.75
2016,7,27,17,45,211.0,110.0,3.2,23.5,171.5,282.6,227.35
2016,7,27,18,0,183.0,87.0,3.0,23.0,130.0,230.23,184.79
2016,7,27,18,15,140.0,63.5,2.8,22.0,91.0,169.92,134.74
2016,7,27,18,30,97.0,40.0,2.6,21.0,52.0,111.69,85.44
2016,7,27,18,45,59.0,22.5,2.4,20.5,29.0,66.41,43.86
2016,7,27,19,0,21.0,5.0,2.2,20.0,6.0,13.68,0.0
2016,7,27,19,15,10.5,2.5,2.05,19.5,3.0,0.0,0.0
2016,7,27,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,28,5,15,35.5,8.0,1.15,15.5,9.5,7.63,0.0
2016,7,28,5,30,71.0,16.0,1.2,16.0,19.0,12.53,0.0
2016,7,28,5,45,159.0,34.0,1.25,17.0,54.0,26.45,16.51
2016,7,28,6,0,247.0,52.0,1.3,18.0,89.0,39.84,28.94
2016,7,28,6,15,314.5,67.0,1.25,18.5,133.0,50.26,38.45
2016,7,28,6,30,382.0,82.0,1.2,19.0,177.0,60.21,47.28
2016,7,28,6,45,443.5,91.0,1.2,19.5,226.5,65.18,51.53
2016,7,28,7,0,505.0,100.0,1.2,20.0,276.0,69.91,55.41
2016,7,28,7,15,544.0,108.5,1.2,21.0,326.0,73.02,57.66
2016,7,28,7,30,583.0,117.0,1.2,22.0,376.0,92.7,60.09
2016,7,28,7,45,401.5,174.0,1.25,23.0,363.0,153.7,103.6
2016,7,28,8,0,220.0,231.0,1.3,24.0,350.0,209.52,151.5
2016,7,28,8,15,226.5,254.5,1.35,24.5,387.0,243.16,176.42
2016,7,28,8,30,233.0,278.0,1.4,25.0,424.0,277.79,202.64
2016,7,28,8,45,239.0,297.5,1.45,26.0,456.5,310.36,226.92
2016,7,28,9,0,245.0,317.0,1.5,27.0,489.0,336.14,246.0
2016,7,28,9,15,249.0,334.5,1.55,27.5,518.0,368.05,269.79
2016,7,28,9,30,253.0,352.0,1.6,28.0,547.0,400.45,293.48
2016,7,28,9,45,253.0,367.5,1.65,28.5,570.0,429.78,314.57
2016,7,28,10,0,253.0,383.0,1.7,29.0,593.0,459.12,335.25
2016,7,28,10,15,256.0,395.0,1.8,29.0,614.0,487.37,355.72
2016,7,28,10,30,259.0,407.0,1.9,29.0,635.0,515.79,376.08
2016,7,28,10,45,495.0,311.0,2.0,29.5,759.5,606.68,442.91
2016,7,28,11,0,731.0,215.0,2.1,30.0,884.0,714.46,519.83
2016,7,28,11,15,735.0,216.0,2.2,30.0,898.5,750.17,544.29
2016,7,28,11,30,739.0,217.0,2.3,30.0,913.0,784.56,568.14
2016,7,28,11,45,705.5,240.5,2.45,30.5,909.0,807.33,582.3
2016,7,28,12,0,672.0,264.0,2.6,31.0,905.0,826.68,594.06
2016,7,28,12,15,672.0,264.0,2.7,30.5,904.0,850.36,611.63
2016,7,28,12,30,672.0,264.0,2.8,30.0,903.0,872.06,627.9
2016,7,28,12,45,660.0,268.5,2.9,30.0,892.0,884.88,636.85
2016,7,28,13,0,648.0,273.0,3.0,30.0,881.0,895.09,644.2
2016,7,28,13,15,643.0,271.0,3.1,30.0,865.5,903.03,650.41
2016,7,28,13,30,638.0,269.0,3.2,30.0,850.0,908.4,655.01
2016,7,28,13,45,603.0,281.5,3.3,30.0,819.5,896.33,647.44
2016,7,28,14,0,568.0,294.0,3.4,30.0,789.0,880.05,637.25
2016,7,28,14,15,558.0,288.5,3.45,29.5,760.5,869.2,632.5
2016,7,28,14,30,548.0,283.0,3.5,29.0,732.0,856.1,626.23
2016,7,28,14,45,522.5,281.5,3.55,29.0,694.5,830.14,609.71
2016,7,28,15,0,497.0,280.0,3.6,29.0,657.0,802.52,592.05
2016,7,28,15,15,480.5,270.5,3.6,28.5,618.0,773.39,574.56
2016,7,28,15,30,464.0,261.0,3.6,28.0,579.0,742.79,555.86
2016,7,28,15,45,363.0,268.0,3.65,27.5,506.5,639.19,483.72
2016,7,28,16,0,262.0,275.0,3.7,27.0,434.0,553.18,422.0
2016,7,28,16,15,264.5,245.0,3.65,26.5,394.0,517.13,398.51
2016,7,28,16,30,267.0,215.0,3.6,26.0,354.0,479.5,373.17
2016,7,28,16,45,297.5,193.0,3.6,25.5,332.5,472.64,371.01
2016,7,28,17,0,328.0,171.0,3.6,25.0,311.0,462.63,366.12
2016,7,28,17,15,293.5,151.5,3.4,24.0,264.5,404.85,323.3
2016,7,28,17,30,259.0,132.0,3.2,23.0,218.0,348.81,280.72
2016,7,28,17,45,223.0,109.5,3.05,22.5,174.0,289.73,233.93
2016,7,28,18,0,187.0,87.0,2.9,22.0,130.0,232.73,187.43
2016,7,28,18,15,142.5,63.5,2.7,21.5,91.5,171.5,136.15
2016,7,28,18,30,98.0,40.0,2.5,21.0,53.0,112.48,85.9
2016,7,28,18,45,57.5,22.5,2.35,20.5,29.0,65.52,42.42
2016,7,28,19,0,17.0,5.0,2.2,20.0,5.0,11.95,0.0
2016,7,28,19,15,8.5,2.5,2.1,19.5,2.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,29,5,15,28.0,6.5,1.05,16.0,8.0,6.2,0.0
2016,7,29,5,30,56.0,13.0,1.1,16.0,16.0,11.07,0.0
2016,7,29,5,45,133.0,32.0,1.15,16.5,49.5,24.85,15.12
2016,7,29,6,0,210.0,51.0,1.2,17.0,83.0,39.05,28.35
2016,7,29,6,15,273.5,68.0,1.2,17.5,126.0,51.05,39.29
2016,7,29,6,30,337.0,85.0,1.2,18.0,169.0,62.49,49.47
2016,7,29,6,45,402.0,95.5,1.2,19.0,218.5,68.51,54.53
2016,7,29,7,0,467.0,106.0,1.2,20.0,268.0,74.21,59.13
2016,7,29,7,15,506.0,116.0,1.2,21.0,317.5,79.16,62.93
2016,7,29,7,30,545.0,126.0,1.2,22.0,367.0,98.26,65.98
2016,7,29,7,45,583.0,131.0,1.2,23.0,418.0,134.38,81.83
2016,7,29,8,0,621.0,136.0,1.2,24.0,469.0,175.63,108.39
2016,7,29,8,15,645.0,142.0,1.2,24.5,516.5,219.42,141.69
2016,7,29,8,30,669.0,148.0,1.2,25.0,564.0,265.87,179.02
2016,7,29,8,45,687.0,153.5,1.25,26.0,608.0,312.7,217.08
2016,7,29,9,0,705.0,159.0,1.3,27.0,652.0,361.24,256.03
2016,7,29,9,15,719.5,163.0,1.3,27.5,691.5,408.71,293.85
2016,7,29,9,30,734.0,167.0,1.3,28.0,731.0,457.13,331.36
2016,7,29,9,45,721.0,183.5,1.35,28.5,759.0,503.12,366.19
2016,7,29,10,0,708.0,200.0,1.4,29.0,787.0,547.29,398.54
2016,7,29,10,15,717.0,202.5,1.45,29.5,815.0,590.62,429.57
2016,7,29,10,30,726.0,205.0,1.5,30.0,843.0,633.7,459.61
2016,7,29,10,45,709.0,222.0,1.6,30.5,857.5,671.41,485.21
2016,7,29,11,0,692.0,239.0,1.7,31.0,872.0,706.73,508.6
2016,7,29,11,15,696.5,240.5,1.8,31.0,886.5,742.11,533.17
2016,7,29,11,30,701.0,242.0,1.9,31.0,901.0,776.34,556.69
2016,7,29,11,45,675.0,261.0,2.05,31.0,899.5,800.17,572.84
2016,7,29,12,0,649.0,280.0,2.2,31.0,898.0,821.04,586.97
2016,7,29,12,15,649.0,280.0,2.3,31.0,897.0,844.33,603.01
2016,7,29,12,30,649.0,280.0,2.4,31.0,896.0,865.71,617.75
2016,7,29,12,45,660.5,270.0,2.55,31.0,892.5,886.1,632.65
2016,7,29,13,0,672.0,260.0,2.7,31.0,889.0,904.39,646.23
2016,7,29,13,15,667.0,258.0,2.75,30.5,873.0,912.53,653.47
2016,7,29,13,30,662.0,256.0,2.8,30.0,857.0,918.03,659.18
2016,7,29,13,45,626.0,269.5,2.9,30.0,826.5,906.24,651.94
2016,7,29,14,0,590.0,283.0,3.0,30.0,796.0,891.52,642.9
2016,7,29,14,15,579.5,278.0,3.1,29.5,767.0,878.58,637.27
2016,7,29,14,30,569.0,273.0,3.2,29.0,738.0,865.37,631.35
2016,7,29,14,45,542.0,273.0,3.3,29.0,700.0,839.38,615.19
2016,7,29,15,0,515.0,273.0,3.4,29.0,662.0,811.74,597.85
2016,7,29,15,15,498.0,263.5,3.45,28.5,623.0,781.85,580.2
2016,7,29,15,30,481.0,254.0,3.5,28.0,584.0,750.45,561.28
2016,7,29,15,45,460.0,243.0,3.6,27.5,540.5,712.46,537.62
2016,7,29,16,0,439.0,232.0,3.7,27.0,497.0,673.56,512.88
2016,7,29,16,15,414.0,218.0,3.7,26.5,451.5,627.2,481.97
2016,7,29,16,30,389.0,204.0,3.7,26.0,406.0,567.72,441.11
2016,7,29,16,45,365.0,186.5,3.7,25.5,360.0,518.56,406.79
2016,7,29,17,0,341.0,169.0,3.7,25.0,314.0,469.84,371.88
2016,7,29,17,15,305.5,150.0,3.6,24.0,266.5,411.5,328.94
2016,7,29,17,30,270.0,131.0,3.5,23.0,219.0,354.98,286.05
2016,7,29,17,45,234.5,109.0,3.4,22.0,175.5,296.48,240.16
2016,7,29,18,0,199.0,87.0,3.3,21.0,132.0,240.08,194.34
2016,7,29,18,15,151.5,63.5,3.1,20.5,92.5,176.74,140.99
2016,7,29,18,30,104.0,40.0,2.9,20.0,53.0,115.88,88.87
2016,7,29,18,45,61.5,22.5,2.75,19.5,29.0,67.22,42.86
2016,7,29,19,0,19.0,5.0,2.6,19.0,5.0,12.77,0.0
2016,7,29,19,15,9.5,2.5,2.45,18.5,2.5,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,37.5,7.0,1.35,15.5,9.0,6.67,0.0
2016,7,30,5,30,75.0,14.0,1.5,16.0,18.0,10.96,0.0
2016,7,30,5,45,165.0,31.5,1.7,16.5,52.0,24.52,14.72
2016,7,30,6,0,255.0,49.0,1.9,17.0,86.0,37.57,27.02
2016,7,30,6,15,325.5,63.0,1.9,17.5,130.5,47.3,35.97
2016,7,30,6,30,396.0,77.0,1.9,18.0,175.0,56.58,44.28
2016,7,30,6,45,458.5,86.0,1.9,19.0,225.0,61.68,48.6
2016,7,30,7,0,521.0,95.0,1.9,20.0,275.0,66.19,52.22
2016,7,30,7,15,561.0,103.0,1.95,20.5,325.5,68.95,54.31
2016,7,30,7,30,601.0,111.0,2.0,21.0,376.0,85.61,55.91
2016,7,30,7,45,637.5,115.5,2.05,22.0,427.5,124.96,73.09
2016,7,30,8,0,674.0,120.0,2.1,23.0,479.0,168.56,101.37
2016,7,30,8,15,697.0,125.0,2.15,23.5,527.5,214.18,136.6
2016,7,30,8,30,720.0,130.0,2.2,24.0,576.0,262.32,176.1
2016,7,30,8,45,741.5,132.0,2.25,25.0,621.5,310.02,215.71
2016,7,30,9,0,763.0,134.0,2.3,26.0,667.0,364.51,260.09
2016,7,30,9,15,777.0,137.5,2.4,26.5,707.5,413.73,300.48
2016,7,30,9,30,791.0,141.0,2.5,27.0,748.0,463.76,340.53
2016,7,30,9,45,830.0,128.0,2.65,27.5,791.0,512.73,379.05
2016,7,30,10,0,869.0,115.0,2.8,28.0,834.0,567.98,421.19
2016,7,30,10,15,876.0,116.5,2.9,28.5,863.0,614.64,455.99
2016,7,30,10,30,883.0,118.0,3.0,29.0,892.0,660.43,489.28
2016,7,30,10,45,867.5,131.5,3.1,29.5,908.0,700.29,517.28
2016,7,30,11,0,852.0,145.0,3.2,30.0,924.0,737.2,542.56
2016,7,30,11,15,855.5,146.0,3.25,30.0,938.5,774.7,568.2
2016,7,30,11,30,859.0,147.0,3.3,30.0,953.0,810.48,591.95
2016,7,30,11,45,838.0,162.0,3.4,30.0,953.5,840.47,612.01
2016,7,30,12,0,817.0,177.0,3.5,30.0,954.0,865.06,628.53
2016,7,30,12,15,817.0,177.0,3.55,30.0,953.5,890.79,645.6
2016,7,30,12,30,817.0,177.0,3.6,30.0,953.0,914.15,661.13
2016,7,30,12,45,810.5,179.5,3.65,30.0,943.0,931.44,672.74
2016,7,30,13,0,804.0,182.0,3.7,30.0,933.0,945.91,682.65
2016,7,30,13,15,800.0,181.0,3.75,29.5,917.5,956.43,691.49
2016,7,30,13,30,796.0,180.0,3.8,29.0,902.0,964.04,698.6
2016,7,30,13,45,769.5,190.0,3.85,29.0,873.5,957.96,695.51
2016,7,30,14,0,743.0,200.0,3.9,29.0,845.0,955.24,694.84
2016,7,30,14,15,734.0,197.0,3.9,28.5,815.5,947.51,692.06
2016,7,30,14,30,725.0,194.0,3.9,28.0,786.0,936.98,687.55
2016,7,30,14,45,703.0,195.0,3.9,28.0,748.0,915.52,674.49
2016,7,30,15,0,681.0,196.0,3.9,28.0,710.0,891.71,659.95
2016,7,30,15,15,665.0,190.5,3.9,27.5,669.0,864.4,644.33
2016,7,30,15,30,649.0,185.0,3.9,27.0,628.0,834.98,627.17
2016,7,30,15,45,622.0,181.5,3.9,27.0,582.0,795.81,601.87
2016,7,30,16,0,595.0,178.0,3.9,27.0,536.0,755.36,575.18
2016,7,30,16,15,569.0,169.5,3.85,26.5,488.5,704.62,541.75
2016,7,30,16,30,543.0,161.0,3.8,26.0,441.0,658.81,511.1
2016,7,30,16,45,502.0,152.5,3.75,25.5,390.0,600.86,470.58
2016,7,30,17,0,461.0,144.0,3.7,25.0,339.0,544.12,429.97
2016,7,30,17,15,420.0,131.0,3.55,24.0,290.0,483.62,386.05
2016,7,30,17,30,379.0,118.0,3.4,23.0,241.0,425.11,342.17
2016,7,30,17,45,319.0,102.0,3.25,22.5,192.5,352.99,285.21
2016,7,30,18,0,259.0,86.0,3.1,22.0,144.0,275.05,221.99
2016,7,30,18,15,199.5,64.5,2.95,21.0,102.5,205.4,163.99
2016,7,30,18,30,140.0,43.0,2.8,20.0,61.0,139.81,107.92
2016,7,30,18,45,82.5,24.5,2.65,19.5,34.0,80.56,50.94
2016,7,30,19,0,25.0,6.0,2.5,19.0,7.0,16.2,0.0
2016,7,30,19,15,12.5,3.0,2.45,18.5,3.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,9.5,1.3,14.5,9.5,9.05,0.0
2016,7,31,5,30,0.0,19.0,1.5,15.0,19.0,17.09,0.0
2016,7,31,5,45,154.5,32.5,1.7,15.5,54.5,25.38,15.37
2016,7,31,6,0,309.0,46.0,1.9,16.0,90.0,35.31,25.14
2016,7,31,6,15,384.0,57.5,1.9,16.5,135.5,43.18,32.49
2016,7,31,6,30,459.0,69.0,1.9,17.0,181.0,51.16,39.7
2016,7,31,6,45,523.5,75.5,1.9,18.0,232.5,53.54,41.67
2016,7,31,7,0,588.0,82.0,1.9,19.0,284.0,55.84,43.43
2016,7,31,7,15,626.5,88.5,2.05,19.5,335.5,57.92,45.0
2016,7,31,7,30,665.0,95.0,2.2,20.0,387.0,73.32,46.04
2016,7,31,7,45,699.0,98.0,2.35,21.0,438.5,114.78,63.33
2016,7,31,8,0,733.0,101.0,2.5,22.0,490.0,160.15,92.74
2016,7,31,8,15,754.5,104.5,2.6,22.5,539.0,212.52,133.61
2016,7,31,8,30,776.0,108.0,2.7,23.0,588.0,261.71,174.55
2016,7,31,8,45,793.0,111.0,2.8,24.0,633.0,311.34,216.51
2016,7,31,9,0,810.0,114.0,2.9,25.0,678.0,362.43,259.29
2016,7,31,9,15,823.0,116.5,2.9,25.5,718.5,412.79,301.19
2016,7,31,9,30,836.0,119.0,2.9,26.0,759.0,463.78,342.46
2016,7,31,9,45,816.5,137.0,2.95,26.5,786.0,512.36,380.8
2016,7,31,10,0,797.0,155.0,3.0,27.0,813.0,558.28,415.83
2016,7,31,10,15,805.0,157.0,3.0,27.0,842.0,603.75,450.44
2016,7,31,10,30,813.0,159.0,3.0,27.0,871.0,648.65,483.82
2016,7,31,10,45,792.5,177.0,3.05,27.5,885.0,687.68,511.05
2016,7,31,11,0,772.0,195.0,3.1,28.0,899.0,723.7,535.47
2016,7,31,11,15,776.0,196.0,3.1,28.0,913.5,760.05,561.03
2016,7,31,11,30,780.0,197.0,3.1,28.0,928.0,794.96,585.21
2016,7,31,11,45,753.5,216.0,3.1,28.0,926.5,821.63,602.71
2016,7,31,12,0,727.0,235.0,3.1,28.0,925.0,844.24,617.31
2016,7,31,12,15,726.5,235.0,3.15,28.0,924.0,868.62,633.96
2016,7,31,12,30,726.0,235.0,3.2,28.0,923.0,890.82,648.84
2016,7,31,12,45,773.0,203.0,3.25,28.0,929.5,918.66,667.51
2016,7,31,13,0,820.0,171.0,3.3,28.0,936.0,949.23,687.92
2016,7,31,13,15,816.0,169.5,3.35,28.0,920.0,959.34,695.02
2016,7,31,13,30,812.0,168.0,3.4,28.0,904.0,966.47,700.46
2016,7,31,13,45,761.0,192.5,3.45,28.0,868.0,951.41,691.55
2016,7,31,14,0,710.0,217.0,3.5,28.0,832.0,940.22,685.41
2016,7,31,14,15,700.0,213.5,3.55,27.5,802.0,931.13,682.07
2016,7,31,14,30,690.0,210.0,3.6,27.0,772.0,919.32,676.96
2016,7,31,14,45,651.5,218.5,3.65,27.0,730.0,890.1,658.9
2016,7,31,15,0,613.0,227.0,3.7,27.0,688.0,858.74,638.74
2016,7,31,15,15,596.0,220.0,3.7,26.5,647.5,829.83,621.63
2016,7,31,15,30,579.0,213.0,3.7,26.0,607.0,794.66,600.08
2016,7,31,15,45,552.0,207.0,3.75,26.0,561.5,754.63,573.61
2016,7,31,16,0,525.0,201.0,3.8,26.0,516.0,713.77,546.22
2016,7,31,16,15,498.5,190.5,3.75,25.0,469.0,667.68,516.5
2016,7,31,16,30,472.0,180.0,3.7,24.0,422.0,621.31,485.87
2016,7,31,16,45,440.5,167.0,3.7,23.5,374.0,568.08,448.53
2016,7,31,17,0,409.0,154.0,3.7,23.0,326.0,515.52,410.75
2016,7,31,17,15,369.5,138.5,3.6,22.5,277.5,455.2,365.68
2016,7,31,17,30,330.0,123.0,3.5,22.0,229.0,385.37,312.05
2016,7,31,17,45,282.0,104.0,3.4,21.5,183.0,320.22,260.18
2016,7,31,18,0,234.0,85.0,3.3,21.0,137.0,258.42,209.33
2016,7,31,18,15,178.0,63.0,3.15,20.0,96.5,191.17,152.89
2016,7,31,18,30,122.0,41.0,3.0,19.0,56.0,127.5,98.18
2016,7,31,18,45,71.5,23.0,2.85,18.5,31.0,72.42,43.79
2016,7,31,19,0,21.0,5.0,2.7,18.0,6.0,13.53,0.0
2016,7,31,19,15,10.5,2.5,2.6,17.5,3.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
