Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,1,5,15,62.5,7.5,0.85,13.5,10.0,7.15,0.0
2016,8,1,5,30,125.0,15.0,0.9,14.0,20.0,11.85,0.0
2016,8,1,5,45,245.5,28.0,1.0,14.5,56.0,22.3,12.78
2016,8,1,6,0,366.0,41.0,1.1,15.0,92.0,31.99,22.36
2016,8,1,6,15,443.0,50.0,1.15,15.5,138.5,37.49,27.61
2016,8,1,6,30,520.0,59.0,1.2,16.0,185.0,42.71,32.4
2016,8,1,6,45,578.5,64.5,1.25,17.0,236.5,44.75,34.11
2016,8,1,7,0,637.0,70.0,1.3,18.0,288.0,46.72,35.63
2016,8,1,7,15,673.5,75.0,1.35,18.5,339.5,48.14,36.67
2016,8,1,7,30,710.0,80.0,1.4,19.0,391.0,66.93,41.53
2016,8,1,7,45,739.5,83.5,1.45,20.0,442.5,110.38,58.95
2016,8,1,8,0,769.0,87.0,1.5,21.0,494.0,157.29,89.21
2016,8,1,8,15,789.5,90.0,1.55,21.5,543.0,205.51,126.71
2016,8,1,8,30,810.0,93.0,1.6,22.0,592.0,255.91,168.7
2016,8,1,8,45,826.5,95.0,1.65,22.5,637.5,312.84,216.69
2016,8,1,9,0,843.0,97.0,1.7,23.0,683.0,364.27,260.21
2016,8,1,9,15,855.0,99.0,1.75,23.5,723.5,415.0,302.52
2016,8,1,9,30,867.0,101.0,1.8,24.0,764.0,466.11,343.98
2016,8,1,9,45,877.5,102.0,1.9,25.0,799.5,515.85,382.67
2016,8,1,10,0,888.0,103.0,2.0,26.0,835.0,565.4,419.93
2016,8,1,10,15,895.0,104.0,2.1,26.0,864.0,612.5,456.05
2016,8,1,10,30,902.0,105.0,2.2,26.0,893.0,658.68,490.7
2016,8,1,10,45,900.0,110.0,2.3,26.5,913.0,701.19,520.96
2016,8,1,11,0,898.0,115.0,2.4,27.0,933.0,741.73,548.82
2016,8,1,11,15,901.0,116.0,2.45,27.0,948.0,780.38,574.59
2016,8,1,11,30,904.0,117.0,2.5,27.0,963.0,817.12,598.93
2016,8,1,11,45,897.5,122.5,2.6,27.5,967.5,848.14,618.5
2016,8,1,12,0,891.0,128.0,2.7,28.0,972.0,876.49,636.27
2016,8,1,12,15,891.0,128.0,2.75,28.0,971.5,902.72,653.54
2016,8,1,12,30,891.0,128.0,2.8,28.0,971.0,926.38,669.17
2016,8,1,12,45,890.0,127.0,2.9,28.0,962.5,945.46,682.3
2016,8,1,13,0,889.0,126.0,3.0,28.0,954.0,961.66,693.68
2016,8,1,13,15,885.5,125.0,3.05,28.0,938.0,972.52,701.37
2016,8,1,13,30,882.0,124.0,3.1,28.0,922.0,980.3,707.22
2016,8,1,13,45,868.5,128.0,3.2,28.0,896.5,980.4,708.65
2016,8,1,14,0,855.0,132.0,3.3,28.0,871.0,977.43,708.25
2016,8,1,14,15,847.5,130.0,3.35,27.5,841.0,971.07,706.82
2016,8,1,14,30,840.0,128.0,3.4,27.0,811.0,961.69,703.54
2016,8,1,14,45,824.5,128.5,3.45,27.0,773.5,952.95,699.41
2016,8,1,15,0,809.0,129.0,3.5,27.0,736.0,933.1,687.99
2016,8,1,15,15,795.0,126.0,3.55,26.5,694.5,908.19,674.62
2016,8,1,15,30,781.0,123.0,3.6,26.0,653.0,880.84,659.52
2016,8,1,15,45,755.5,122.5,3.65,25.5,606.0,843.64,637.48
2016,8,1,16,0,730.0,122.0,3.7,25.0,559.0,809.7,617.46
2016,8,1,16,15,706.5,117.0,3.7,24.5,510.0,766.54,590.34
2016,8,1,16,30,683.0,112.0,3.7,24.0,461.0,722.35,562.03
2016,8,1,16,45,640.5,109.0,3.7,23.5,408.0,664.65,523.17
2016,8,1,17,0,598.0,106.0,3.7,23.0,355.0,607.67,483.78
2016,8,1,17,15,556.0,97.5,3.6,22.0,304.5,545.79,439.17
2016,8,1,17,30,514.0,89.0,3.5,21.0,254.0,485.45,394.08
2016,8,1,17,45,447.5,79.5,3.45,20.5,204.0,406.59,331.78
2016,8,1,18,0,381.0,70.0,3.4,20.0,154.0,337.54,274.96
2016,8,1,18,15,303.5,55.0,3.25,19.0,111.0,260.44,210.04
2016,8,1,18,30,226.0,40.0,3.1,18.0,68.0,190.28,148.69
2016,8,1,18,45,133.0,23.5,3.0,17.5,38.0,110.73,66.72
2016,8,1,19,0,40.0,7.0,2.9,17.0,8.0,23.29,0.0
2016,8,1,19,15,20.0,3.5,2.8,16.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,2,5,15,55.0,7.0,0.7,12.5,9.0,6.67,0.0
2016,8,2,5,30,110.0,14.0,0.7,13.0,18.0,13.34,0.0
2016,8,2,5,45,223.5,28.5,0.75,13.5,54.0,22.27,12.69
2016,8,2,6,0,337.0,43.0,0.8,14.0,90.0,34.0,24.2
2016,8,2,6,15,414.5,53.5,0.85,14.5,136.0,40.73,30.61
2016,8,2,6,30,492.0,64.0,0.9,15.0,182.0,47.1,36.44
2016,8,2,6,45,552.0,71.0,0.95,16.0,233.5,50.12,39.01
2016,8,2,7,0,612.0,78.0,1.0,17.0,285.0,52.99,41.31
2016,8,2,7,15,650.5,84.0,1.05,17.5,337.5,54.84,42.7
2016,8,2,7,30,689.0,90.0,1.1,18.0,390.0,66.82,43.01
2016,8,2,7,45,720.5,93.5,1.2,19.0,442.0,109.7,59.73
2016,8,2,8,0,752.0,97.0,1.3,20.0,494.0,161.5,93.7
2016,8,2,8,15,773.5,100.5,1.4,20.5,543.5,209.42,130.74
2016,8,2,8,30,795.0,104.0,1.5,21.0,593.0,259.65,172.47
2016,8,2,8,45,809.5,108.5,1.6,22.0,638.5,310.85,215.75
2016,8,2,9,0,824.0,113.0,1.7,23.0,684.0,363.24,259.57
2016,8,2,9,15,837.5,115.5,1.85,23.5,725.5,414.59,302.42
2016,8,2,9,30,851.0,118.0,2.0,24.0,767.0,471.47,348.22
2016,8,2,9,45,864.5,118.0,2.2,24.5,804.0,521.28,387.97
2016,8,2,10,0,878.0,118.0,2.4,25.0,841.0,571.17,426.79
2016,8,2,10,15,886.0,119.5,2.5,25.5,871.0,619.01,462.76
2016,8,2,10,30,894.0,121.0,2.6,26.0,901.0,666.03,497.19
2016,8,2,10,45,875.0,137.0,2.75,26.5,916.5,706.36,525.91
2016,8,2,11,0,856.0,153.0,2.9,27.0,932.0,744.02,552.08
2016,8,2,11,15,860.0,154.0,3.0,27.0,947.5,781.67,578.62
2016,8,2,11,30,864.0,155.0,3.1,27.0,963.0,818.19,603.31
2016,8,2,11,45,841.0,171.5,3.25,27.0,962.5,848.66,624.15
2016,8,2,12,0,818.0,188.0,3.4,27.0,962.0,873.26,641.11
2016,8,2,12,15,818.0,188.0,3.5,27.0,961.5,899.24,658.79
2016,8,2,12,30,818.0,188.0,3.6,27.0,961.0,922.82,674.91
2016,8,2,12,45,834.0,176.5,3.7,27.5,958.5,947.42,690.41
2016,8,2,13,0,850.0,165.0,3.8,28.0,956.0,969.5,704.25
2016,8,2,13,15,846.0,164.0,3.85,27.5,939.5,980.47,713.42
2016,8,2,13,30,842.0,163.0,3.9,27.0,923.0,988.38,720.8
2016,8,2,13,45,811.0,175.5,3.95,27.0,892.0,980.94,716.84
2016,8,2,14,0,780.0,188.0,4.0,27.0,861.0,970.22,710.92
2016,8,2,14,15,771.0,185.0,4.0,26.5,830.5,968.11,711.95
2016,8,2,14,30,762.0,182.0,4.0,26.0,800.0,957.35,707.29
2016,8,2,14,45,739.0,183.5,4.0,26.0,760.5,935.24,693.76
2016,8,2,15,0,716.0,185.0,4.0,26.0,721.0,910.7,678.71
2016,8,2,15,15,699.5,180.0,3.95,25.5,679.0,882.95,662.53
2016,8,2,15,30,683.0,175.0,3.9,25.0,637.0,853.02,644.77
2016,8,2,15,45,658.5,170.0,3.9,25.0,590.0,813.86,619.45
2016,8,2,16,0,634.0,165.0,3.9,25.0,543.0,773.28,592.93
2016,8,2,16,15,607.5,157.0,3.85,24.5,494.0,726.54,562.6
2016,8,2,16,30,581.0,149.0,3.8,24.0,445.0,673.82,527.08
2016,8,2,16,45,546.0,140.0,3.75,23.5,394.0,618.87,488.76
2016,8,2,17,0,511.0,131.0,3.7,23.0,343.0,564.65,449.97
2016,8,2,17,15,468.0,119.0,3.55,22.0,292.5,502.07,404.21
2016,8,2,17,30,425.0,107.0,3.4,21.0,242.0,441.58,358.47
2016,8,2,17,45,372.5,91.5,3.3,20.0,194.0,373.1,304.64
2016,8,2,18,0,320.0,76.0,3.2,19.0,146.0,308.29,251.62
2016,8,2,18,15,249.0,58.0,3.05,18.0,103.5,234.02,188.82
2016,8,2,18,30,178.0,40.0,2.9,17.0,61.0,165.86,129.15
2016,8,2,18,45,89.0,20.0,2.8,16.5,30.5,83.6,46.22
2016,8,2,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,3,5,15,42.5,6.5,1.1,12.5,8.0,0.0,0.0
2016,8,3,5,30,85.0,13.0,1.2,13.0,16.0,12.39,0.0
2016,8,3,5,45,200.0,29.0,1.3,13.5,52.5,22.7,12.83
2016,8,3,6,0,315.0,45.0,1.4,14.0,89.0,34.69,24.73
2016,8,3,6,15,395.5,57.5,1.4,14.5,136.0,44.58,33.97
2016,8,3,6,30,476.0,70.0,1.4,15.0,183.0,52.6,41.29
2016,8,3,6,45,536.0,78.5,1.45,16.0,235.0,56.6,44.73
2016,8,3,7,0,596.0,87.0,1.5,17.0,287.0,60.38,47.79
2016,8,3,7,15,636.5,93.5,1.5,17.5,340.5,62.26,49.18
2016,8,3,7,30,677.0,100.0,1.5,18.0,394.0,72.41,48.93
2016,8,3,7,45,705.5,106.0,1.55,19.0,446.0,116.31,66.13
2016,8,3,8,0,734.0,112.0,1.6,20.0,498.0,163.6,96.29
2016,8,3,8,15,757.0,116.5,1.65,20.5,548.5,212.05,133.5
2016,8,3,8,30,780.0,121.0,1.7,21.0,599.0,268.53,179.82
2016,8,3,8,45,789.5,128.5,1.8,22.0,643.5,320.1,223.26
2016,8,3,9,0,799.0,136.0,1.9,23.0,688.0,372.39,266.88
2016,8,3,9,15,812.5,139.0,2.05,23.5,729.5,423.0,308.96
2016,8,3,9,30,826.0,142.0,2.2,24.0,771.0,474.33,350.62
2016,8,3,9,45,838.5,143.5,2.35,25.0,807.5,524.41,389.58
2016,8,3,10,0,851.0,145.0,2.5,26.0,844.0,574.67,427.44
2016,8,3,10,15,858.5,147.0,2.65,26.0,874.0,622.4,464.18
2016,8,3,10,30,866.0,149.0,2.8,26.0,904.0,669.42,499.64
2016,8,3,10,45,823.0,180.0,2.95,26.5,911.5,707.27,526.09
2016,8,3,11,0,780.0,211.0,3.1,27.0,919.0,739.7,548.08
2016,8,3,11,15,784.0,212.0,3.25,27.0,933.5,777.44,575.33
2016,8,3,11,30,788.0,213.0,3.4,27.0,948.0,812.56,600.48
2016,8,3,11,45,746.5,241.0,3.6,27.0,941.5,836.12,616.58
2016,8,3,12,0,705.0,269.0,3.8,27.0,935.0,854.49,629.07
2016,8,3,12,15,704.5,269.0,3.9,27.0,934.0,878.81,646.22
2016,8,3,12,30,704.0,269.0,4.0,27.0,933.0,901.0,661.83
2016,8,3,12,45,721.5,255.0,4.1,27.0,930.0,923.96,678.59
2016,8,3,13,0,739.0,241.0,4.2,27.0,927.0,944.68,693.11
2016,8,3,13,15,734.0,239.0,4.25,27.0,910.5,953.58,699.57
2016,8,3,13,30,729.0,237.0,4.3,27.0,894.0,959.63,704.33
2016,8,3,13,45,687.5,253.5,4.4,27.0,860.0,946.28,696.47
2016,8,3,14,0,646.0,270.0,4.5,27.0,826.0,929.74,685.64
2016,8,3,14,15,635.0,265.0,4.55,26.5,796.0,918.51,680.6
2016,8,3,14,30,624.0,260.0,4.6,26.0,766.0,904.65,673.94
2016,8,3,14,45,604.5,256.5,4.65,25.5,728.0,878.69,658.91
2016,8,3,15,0,585.0,253.0,4.7,25.0,690.0,853.79,644.43
2016,8,3,15,15,567.5,245.0,4.65,24.5,649.0,824.03,625.96
2016,8,3,15,30,550.0,237.0,4.6,24.0,608.0,792.57,606.16
2016,8,3,15,45,543.0,221.5,4.6,24.0,566.0,760.75,585.42
2016,8,3,16,0,536.0,206.0,4.6,24.0,524.0,727.08,563.16
2016,8,3,16,15,509.0,194.5,4.45,23.0,475.5,679.22,531.28
2016,8,3,16,30,482.0,183.0,4.3,22.0,427.0,631.06,498.65
2016,8,3,16,45,476.0,163.0,4.2,21.5,382.0,589.74,470.28
2016,8,3,17,0,470.0,143.0,4.1,21.0,337.0,547.13,440.17
2016,8,3,17,15,427.5,129.0,3.9,20.5,286.5,484.2,392.57
2016,8,3,17,30,385.0,115.0,3.7,20.0,236.0,423.38,345.29
2016,8,3,17,45,361.0,95.0,3.5,19.5,191.5,369.55,302.38
2016,8,3,18,0,337.0,75.0,3.3,19.0,147.0,316.72,258.5
2016,8,3,18,15,262.5,57.0,3.1,18.0,103.5,239.89,193.42
2016,8,3,18,30,188.0,39.0,2.9,17.0,60.0,169.5,131.61
2016,8,3,18,45,94.0,19.5,2.75,16.5,30.0,84.34,42.62
2016,8,3,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,4,5,15,24.5,6.0,2.1,10.0,7.0,0.0,0.0
2016,8,4,5,30,49.0,12.0,2.1,10.0,14.0,11.44,0.0
2016,8,4,5,45,160.0,30.0,2.15,10.5,49.0,23.54,13.48
2016,8,4,6,0,271.0,48.0,2.2,11.0,84.0,37.12,27.14
2016,8,4,6,15,349.0,61.5,2.1,11.5,130.0,46.52,36.09
2016,8,4,6,30,427.0,75.0,2.0,12.0,176.0,55.51,44.39
2016,8,4,6,45,394.5,92.5,1.95,13.0,204.0,66.79,54.37
2016,8,4,7,0,362.0,110.0,1.9,14.0,232.0,77.41,63.47
2016,8,4,7,15,505.0,107.5,1.8,14.5,308.0,73.74,59.91
2016,8,4,7,30,648.0,105.0,1.7,15.0,384.0,74.23,59.99
2016,8,4,7,45,682.5,109.0,1.65,16.0,436.5,115.44,67.49
2016,8,4,8,0,717.0,113.0,1.6,17.0,489.0,160.7,95.93
2016,8,4,8,15,740.0,117.5,1.55,17.5,538.5,208.26,132.64
2016,8,4,8,30,763.0,122.0,1.5,18.0,588.0,258.32,174.21
2016,8,4,8,45,773.0,129.0,1.5,19.0,632.0,314.39,221.39
2016,8,4,9,0,783.0,136.0,1.5,20.0,676.0,365.61,264.29
2016,8,4,9,15,797.0,139.0,1.65,20.5,717.0,415.62,306.22
2016,8,4,9,30,811.0,142.0,1.8,21.0,758.0,466.41,347.81
2016,8,4,9,45,798.0,157.5,1.95,22.0,787.0,515.35,386.18
2016,8,4,10,0,785.0,173.0,2.1,23.0,816.0,562.19,421.62
2016,8,4,10,15,793.0,175.0,2.25,23.0,845.0,607.37,456.7
2016,8,4,10,30,801.0,177.0,2.4,23.0,874.0,652.02,490.71
2016,8,4,10,45,760.0,207.0,2.55,23.5,881.5,686.34,514.98
2016,8,4,11,0,719.0,237.0,2.7,24.0,889.0,718.47,537.0
2016,8,4,11,15,723.0,238.5,2.85,24.0,903.0,754.68,563.43
2016,8,4,11,30,727.0,240.0,3.0,24.0,917.0,789.6,588.66
2016,8,4,11,45,686.0,267.5,3.15,24.5,910.0,810.18,601.52
2016,8,4,12,0,645.0,295.0,3.3,25.0,903.0,826.83,611.56
2016,8,4,12,15,644.5,294.5,3.45,25.0,902.0,849.4,627.91
2016,8,4,12,30,644.0,294.0,3.6,25.0,901.0,869.99,642.86
2016,8,4,12,45,655.5,284.0,3.8,25.0,896.5,890.48,658.42
2016,8,4,13,0,667.0,274.0,4.0,25.0,892.0,908.86,672.59
2016,8,4,13,15,661.5,271.5,4.05,24.5,875.5,916.17,679.49
2016,8,4,13,30,656.0,269.0,4.1,24.0,859.0,920.81,684.73
2016,8,4,13,45,614.0,284.5,4.2,24.0,825.5,905.27,674.25
2016,8,4,14,0,572.0,300.0,4.3,24.0,792.0,885.88,661.27
2016,8,4,14,15,561.5,294.0,4.3,23.5,762.5,874.14,655.45
2016,8,4,14,30,551.0,288.0,4.3,23.0,733.0,860.11,648.02
2016,8,4,14,45,530.0,284.0,4.35,22.5,696.0,835.96,633.53
2016,8,4,15,0,509.0,280.0,4.4,22.0,659.0,810.02,617.69
2016,8,4,15,15,492.0,269.5,4.35,21.5,619.0,779.23,598.2
2016,8,4,15,30,475.0,259.0,4.3,21.0,579.0,746.91,577.43
2016,8,4,15,45,470.0,241.5,4.3,21.0,539.0,716.41,557.27
2016,8,4,16,0,465.0,224.0,4.3,21.0,499.0,684.16,535.64
2016,8,4,16,15,439.0,210.5,4.2,20.0,452.0,636.88,503.8
2016,8,4,16,30,413.0,197.0,4.1,19.0,405.0,589.42,471.15
2016,8,4,16,45,410.5,174.5,4.1,18.5,362.0,550.42,444.21
2016,8,4,17,0,408.0,152.0,4.1,18.0,319.0,510.0,415.41
2016,8,4,17,15,367.5,135.5,4.0,17.0,270.0,448.01,368.46
2016,8,4,17,30,327.0,119.0,3.9,16.0,221.0,376.72,312.72
2016,8,4,17,45,306.0,97.5,3.8,15.5,179.0,325.8,271.27
2016,8,4,18,0,285.0,76.0,3.7,15.0,137.0,286.53,237.48
2016,8,4,18,15,216.5,56.5,3.6,14.5,95.5,213.61,174.17
2016,8,4,18,30,148.0,37.0,3.5,14.0,54.0,135.26,105.17
2016,8,4,18,45,74.0,18.5,3.4,13.5,27.0,64.47,27.72
2016,8,4,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,5,5,15,48.0,7.0,2.25,10.0,8.5,0.0,0.0
2016,8,5,5,30,96.0,14.0,2.3,10.0,17.0,13.34,0.0
2016,8,5,5,45,236.0,27.5,2.4,10.5,54.0,22.34,12.25
2016,8,5,6,0,376.0,41.0,2.5,11.0,91.0,32.59,23.1
2016,8,5,6,15,460.5,51.0,2.5,11.5,139.0,38.96,29.31
2016,8,5,6,30,545.0,61.0,2.5,12.0,187.0,45.01,34.96
2016,8,5,6,45,611.0,66.0,2.5,12.5,241.5,46.52,36.33
2016,8,5,7,0,677.0,71.0,2.5,13.0,296.0,48.05,37.58
2016,8,5,7,15,714.5,76.0,2.45,13.5,350.0,49.43,38.61
2016,8,5,7,30,752.0,81.0,2.4,14.0,404.0,61.35,48.92
2016,8,5,7,45,781.5,84.0,2.35,14.5,457.5,106.58,57.78
2016,8,5,8,0,811.0,87.0,2.3,15.0,511.0,155.33,88.54
2016,8,5,8,15,831.0,90.0,2.25,15.5,561.0,205.79,128.07
2016,8,5,8,30,851.0,93.0,2.2,16.0,611.0,258.38,172.77
2016,8,5,8,45,866.0,95.5,2.2,17.0,658.0,317.62,223.63
2016,8,5,9,0,881.0,98.0,2.2,18.0,705.0,371.17,269.65
2016,8,5,9,15,892.5,100.5,2.2,18.5,746.5,424.27,314.98
2016,8,5,9,30,904.0,103.0,2.2,19.0,788.0,477.67,359.28
2016,8,5,9,45,900.5,111.5,2.2,19.5,821.0,528.91,400.59
2016,8,5,10,0,897.0,120.0,2.2,20.0,854.0,578.65,439.34
2016,8,5,10,15,904.0,121.5,2.25,20.5,883.5,626.95,476.09
2016,8,5,10,30,911.0,123.0,2.3,21.0,913.0,674.29,511.11
2016,8,5,10,45,903.0,132.0,2.35,21.5,931.5,716.96,541.65
2016,8,5,11,0,895.0,141.0,2.4,22.0,950.0,757.18,569.71
2016,8,5,11,15,898.5,141.5,2.45,22.0,965.0,796.09,596.72
2016,8,5,11,30,902.0,142.0,2.5,22.0,980.0,833.12,621.64
2016,8,5,11,45,890.5,150.5,2.6,22.5,983.0,863.05,640.82
2016,8,5,12,0,879.0,159.0,2.7,23.0,986.0,890.06,658.01
2016,8,5,12,15,878.5,159.0,2.75,23.0,985.0,916.06,675.45
2016,8,5,12,30,878.0,159.0,2.8,23.0,984.0,939.48,691.21
2016,8,5,12,45,898.5,144.5,2.9,23.5,982.0,965.78,707.96
2016,8,5,13,0,919.0,130.0,3.0,24.0,980.0,989.38,722.92
2016,8,5,13,15,915.5,129.0,3.1,24.0,963.0,1000.75,731.39
2016,8,5,13,30,912.0,128.0,3.2,24.0,946.0,1008.92,738.0
2016,8,5,13,45,891.0,135.5,3.3,24.0,917.5,1005.66,737.29
2016,8,5,14,0,870.0,143.0,3.4,24.0,889.0,999.21,734.68
2016,8,5,14,15,862.0,141.0,3.45,23.5,858.0,1001.2,738.84
2016,8,5,14,30,854.0,139.0,3.5,23.0,827.0,991.53,735.35
2016,8,5,14,45,835.5,140.0,3.6,23.0,787.5,972.01,724.37
2016,8,5,15,0,817.0,141.0,3.7,23.0,748.0,949.74,711.6
2016,8,5,15,15,802.5,137.5,3.7,22.5,705.0,923.71,697.02
2016,8,5,15,30,788.0,134.0,3.7,22.0,662.0,895.19,680.66
2016,8,5,15,45,770.0,129.5,3.75,22.0,615.0,865.1,662.09
2016,8,5,16,0,752.0,125.0,3.8,22.0,568.0,828.29,638.65
2016,8,5,16,15,727.5,120.0,3.8,21.5,517.5,783.7,610.35
2016,8,5,16,30,703.0,115.0,3.8,21.0,467.0,738.06,580.8
2016,8,5,16,45,677.0,106.5,3.8,20.5,415.0,686.31,546.05
2016,8,5,17,0,651.0,98.0,3.8,20.0,363.0,634.21,510.15
2016,8,5,17,15,607.0,90.5,3.7,19.5,310.0,570.31,463.16
2016,8,5,17,30,563.0,83.0,3.6,19.0,257.0,508.01,415.31
2016,8,5,17,45,511.0,72.0,3.5,18.5,206.5,438.64,359.97
2016,8,5,18,0,459.0,61.0,3.4,18.0,156.0,372.45,304.84
2016,8,5,18,15,367.5,48.5,3.25,17.0,110.5,286.68,231.91
2016,8,5,18,30,276.0,36.0,3.1,16.0,65.0,209.18,162.46
2016,8,5,18,45,138.0,18.0,3.0,15.5,32.5,100.31,37.35
2016,8,5,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,1.7,10.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,1.7,10.0,14.0,11.44,0.0
2016,8,6,5,45,196.5,27.0,1.75,10.5,49.5,21.2,11.07
2016,8,6,6,0,327.0,42.0,1.8,11.0,85.0,33.66,24.02
2016,8,6,6,15,413.0,53.0,1.75,11.5,132.0,40.87,31.02
2016,8,6,6,30,499.0,64.0,1.7,12.0,179.0,47.71,37.39
2016,8,6,6,45,566.5,69.5,1.7,12.5,232.0,49.44,38.96
2016,8,6,7,0,634.0,75.0,1.7,13.0,285.0,51.17,40.39
2016,8,6,7,15,673.0,80.5,1.7,13.5,338.0,52.75,41.58
2016,8,6,7,30,712.0,86.0,1.7,14.0,391.0,57.33,45.38
2016,8,6,7,45,746.0,89.0,1.7,15.0,444.5,106.62,59.43
2016,8,6,8,0,780.0,92.0,1.7,16.0,498.0,153.96,88.45
2016,8,6,8,15,801.0,95.5,1.8,16.5,548.0,203.37,126.66
2016,8,6,8,30,822.0,99.0,1.9,17.0,598.0,255.03,170.15
2016,8,6,8,45,839.5,101.0,2.0,18.0,644.5,306.57,214.6
2016,8,6,9,0,857.0,103.0,2.1,19.0,691.0,365.64,264.61
2016,8,6,9,15,869.0,105.5,2.25,19.5,732.5,417.79,309.17
2016,8,6,9,30,881.0,108.0,2.4,20.0,774.0,470.3,353.0
2016,8,6,9,45,872.5,119.5,2.55,20.5,805.0,520.55,393.95
2016,8,6,10,0,864.0,131.0,2.7,21.0,836.0,568.86,432.17
2016,8,6,10,15,871.5,132.5,2.85,21.0,865.5,616.06,469.52
2016,8,6,10,30,879.0,134.0,3.0,21.0,895.0,662.41,505.47
2016,8,6,10,45,875.5,140.5,3.2,21.5,915.0,704.68,536.82
2016,8,6,11,0,872.0,147.0,3.4,22.0,935.0,744.91,566.05
2016,8,6,11,15,875.5,148.0,3.55,22.0,950.0,783.48,594.11
2016,8,6,11,30,879.0,149.0,3.7,22.0,965.0,820.23,619.82
2016,8,6,11,45,873.0,154.0,3.85,22.5,969.5,850.86,640.03
2016,8,6,12,0,867.0,159.0,4.0,23.0,974.0,878.92,658.42
2016,8,6,12,15,867.0,159.0,4.1,23.0,973.5,905.04,676.53
2016,8,6,12,30,867.0,159.0,4.2,23.0,973.0,934.74,697.13
2016,8,6,12,45,865.0,159.0,4.3,23.0,964.0,954.6,711.08
2016,8,6,13,0,863.0,159.0,4.4,23.0,955.0,971.56,723.24
2016,8,6,13,15,859.0,158.0,4.45,23.0,938.5,982.64,731.3
2016,8,6,13,30,855.0,157.0,4.5,23.0,922.0,990.59,737.46
2016,8,6,13,45,848.0,156.0,4.55,23.0,898.0,992.52,739.85
2016,8,6,14,0,841.0,155.0,4.6,23.0,874.0,991.28,740.28
2016,8,6,14,15,833.0,152.5,4.6,22.5,843.5,984.34,738.07
2016,8,6,14,30,825.0,150.0,4.6,22.0,813.0,974.31,733.92
2016,8,6,14,45,819.5,144.5,4.65,22.0,777.5,960.42,726.19
2016,8,6,15,0,814.0,139.0,4.7,22.0,742.0,943.52,716.5
2016,8,6,15,15,799.5,136.0,4.65,21.5,699.5,918.06,701.57
2016,8,6,15,30,785.0,133.0,4.6,21.0,657.0,890.11,684.91
2016,8,6,15,45,770.5,127.0,4.6,21.0,611.0,861.37,666.65
2016,8,6,16,0,756.0,121.0,4.6,21.0,565.0,825.8,643.41
2016,8,6,16,15,732.0,116.5,4.55,20.5,514.5,782.11,615.03
2016,8,6,16,30,708.0,112.0,4.5,20.0,464.0,737.35,585.44
2016,8,6,16,45,678.0,105.0,4.45,19.5,412.0,684.08,548.86
2016,8,6,17,0,648.0,98.0,4.4,19.0,360.0,630.71,511.34
2016,8,6,17,15,604.0,90.5,4.3,18.0,307.0,566.95,464.64
2016,8,6,17,30,560.0,83.0,4.2,17.0,254.0,504.79,416.98
2016,8,6,17,45,507.5,72.0,4.1,16.5,204.0,435.28,360.71
2016,8,6,18,0,455.0,61.0,4.0,16.0,154.0,368.98,304.7
2016,8,6,18,15,362.0,48.0,3.8,15.0,108.5,282.21,230.0
2016,8,6,18,30,269.0,35.0,3.6,14.0,63.0,204.02,158.86
2016,8,6,18,45,134.5,17.5,3.45,13.5,31.5,97.07,25.69
2016,8,6,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,8,7,5,15,28.5,6.0,2.4,9.5,6.5,0.0,0.0
2016,8,7,5,30,57.0,12.0,2.5,10.0,13.0,11.44,0.0
2016,8,7,5,45,209.5,26.5,2.7,10.5,50.0,20.84,10.45
2016,8,7,6,0,362.0,41.0,2.9,11.0,87.0,32.89,23.27
2016,8,7,6,15,448.5,51.5,2.9,11.5,135.5,39.69,29.92
2016,8,7,6,30,535.0,62.0,2.9,12.0,184.0,46.15,35.97
2016,8,7,6,45,605.0,67.0,2.95,12.5,238.5,47.58,37.28
2016,8,7,7,0,675.0,72.0,3.0,13.0,293.0,49.05,38.48
2016,8,7,7,15,713.5,77.0,3.0,13.5,347.5,50.39,39.47
2016,8,7,7,30,752.0,82.0,3.0,14.0,402.0,58.53,46.44
2016,8,7,7,45,785.5,84.5,3.0,15.0,456.5,103.58,56.27
2016,8,7,8,0,819.0,87.0,3.0,16.0,511.0,152.59,86.01
2016,8,7,8,15,839.0,90.0,3.0,16.5,562.0,203.53,125.47
2016,8,7,8,30,859.0,93.0,3.0,17.0,613.0,256.6,170.45
2016,8,7,8,45,872.0,97.0,3.0,18.0,659.5,316.98,222.35
2016,8,7,9,0,885.0,101.0,3.0,19.0,706.0,371.49,269.34
2016,8,7,9,15,896.5,103.0,3.05,19.5,748.5,424.52,314.94
2016,8,7,9,30,908.0,105.0,3.1,20.0,791.0,477.83,359.62
2016,8,7,9,45,891.5,120.5,3.15,20.5,820.0,528.94,401.32
2016,8,7,10,0,875.0,136.0,3.2,21.0,849.0,574.1,437.22
2016,8,7,10,15,882.5,137.5,3.25,21.5,879.0,625.1,476.23
2016,8,7,10,30,890.0,139.0,3.3,22.0,909.0,672.03,511.28
2016,8,7,10,45,868.5,156.5,3.35,22.5,923.5,712.01,540.01
2016,8,7,11,0,847.0,174.0,3.4,23.0,938.0,750.4,566.77
2016,8,7,11,15,850.5,175.0,3.4,23.5,952.5,789.28,593.56
2016,8,7,11,30,854.0,176.0,3.4,24.0,967.0,826.44,617.87
2016,8,7,11,45,832.5,191.0,3.45,24.5,966.5,854.34,635.44
2016,8,7,12,0,811.0,206.0,3.5,25.0,966.0,878.92,650.76
2016,8,7,12,15,810.5,205.5,3.55,25.0,965.0,904.11,667.78
2016,8,7,12,30,810.0,205.0,3.6,25.0,964.0,926.86,683.19
2016,8,7,12,45,830.5,190.5,3.7,25.5,962.0,952.77,699.7
2016,8,7,13,0,851.0,176.0,3.8,26.0,960.0,976.22,714.55
2016,8,7,13,15,846.5,175.0,3.85,25.5,943.0,986.88,723.58
2016,8,7,13,30,842.0,174.0,3.9,25.0,926.0,994.44,730.81
2016,8,7,13,45,807.5,188.0,3.95,25.0,893.5,985.23,725.67
2016,8,7,14,0,773.0,202.0,4.0,25.0,861.0,979.24,722.9
2016,8,7,14,15,763.0,198.5,4.0,25.0,830.0,970.01,717.77
2016,8,7,14,30,753.0,195.0,4.0,25.0,799.0,957.85,710.82
2016,8,7,14,45,736.0,192.5,4.05,25.0,760.5,937.24,698.57
2016,8,7,15,0,719.0,190.0,4.1,25.0,722.0,914.06,684.65
2016,8,7,15,15,702.5,185.0,4.1,24.5,679.0,886.24,668.61
2016,8,7,15,30,686.0,180.0,4.1,24.0,636.0,856.19,650.94
2016,8,7,15,45,675.0,169.0,4.1,23.5,591.5,822.49,630.56
2016,8,7,16,0,664.0,158.0,4.1,23.0,547.0,786.72,608.48
2016,8,7,16,15,637.0,151.0,4.05,22.5,496.5,739.89,577.89
2016,8,7,16,30,610.0,144.0,4.0,22.0,446.0,692.24,546.05
2016,8,7,16,45,592.5,130.0,4.0,21.5,396.5,643.99,513.03
2016,8,7,17,0,575.0,116.0,4.0,21.0,347.0,594.95,478.44
2016,8,7,17,15,528.5,106.0,3.8,20.0,294.5,525.27,426.82
2016,8,7,17,30,482.0,96.0,3.6,19.0,242.0,462.72,378.86
2016,8,7,17,45,440.0,81.0,3.45,18.5,194.0,399.38,327.88
2016,8,7,18,0,398.0,66.0,3.3,18.0,146.0,338.73,276.93
2016,8,7,18,15,309.0,50.5,3.1,17.0,101.5,255.03,205.45
2016,8,7,18,30,220.0,35.0,2.9,16.0,57.0,179.64,137.31
2016,8,7,18,45,110.0,17.5,2.7,15.5,28.5,85.25,9.09
2016,8,7,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,8,5,15,25.5,5.0,1.45,10.5,5.5,0.0,0.0
2016,8,8,5,30,51.0,10.0,1.7,11.0,11.0,9.53,0.0
2016,8,8,5,45,176.5,26.5,1.95,11.5,46.0,20.86,10.02
2016,8,8,6,0,302.0,43.0,2.2,12.0,81.0,33.36,23.54
2016,8,8,6,15,388.0,55.0,2.15,12.5,127.5,43.06,32.77
2016,8,8,6,30,474.0,67.0,2.1,13.0,174.0,50.71,39.89
2016,8,8,6,45,549.0,72.5,2.1,14.0,227.5,52.22,41.19
2016,8,8,7,0,624.0,78.0,2.1,15.0,281.0,53.81,42.39
2016,8,8,7,15,664.0,84.0,2.05,15.5,334.5,55.64,43.8
2016,8,8,7,30,704.0,90.0,2.0,16.0,388.0,57.33,45.02
2016,8,8,7,45,736.0,94.0,2.0,17.0,441.5,100.72,55.6
2016,8,8,8,0,768.0,98.0,2.0,18.0,495.0,154.0,88.68
2016,8,8,8,15,789.5,101.5,2.0,18.5,545.0,202.87,125.71
2016,8,8,8,30,811.0,105.0,2.0,19.0,595.0,254.07,168.22
2016,8,8,8,45,821.5,111.0,2.05,20.0,640.0,306.48,213.02
2016,8,8,9,0,832.0,117.0,2.1,21.0,685.0,359.68,258.17
2016,8,8,9,15,845.0,119.5,2.2,21.5,726.5,411.51,301.99
2016,8,8,9,30,858.0,122.0,2.3,22.0,768.0,463.94,345.22
2016,8,8,9,45,838.0,140.0,2.4,22.5,796.0,514.15,385.59
2016,8,8,10,0,818.0,158.0,2.5,23.0,824.0,561.59,422.49
2016,8,8,10,15,826.0,160.0,2.65,23.0,853.0,608.37,459.06
2016,8,8,10,30,834.0,162.0,2.8,23.0,882.0,654.53,494.44
2016,8,8,10,45,793.5,191.5,2.95,23.5,890.5,691.98,521.1
2016,8,8,11,0,753.0,221.0,3.1,24.0,899.0,724.2,543.37
2016,8,8,11,15,757.5,222.5,3.2,24.0,913.5,761.99,570.83
2016,8,8,11,30,762.0,224.0,3.3,24.0,928.0,798.42,596.95
2016,8,8,11,45,726.5,247.5,3.45,24.5,923.5,821.2,611.53
2016,8,8,12,0,691.0,271.0,3.6,25.0,919.0,840.28,623.39
2016,8,8,12,15,691.0,271.0,3.7,25.0,918.0,864.73,640.8
2016,8,8,12,30,691.0,271.0,3.8,25.0,917.0,887.08,656.68
2016,8,8,12,45,661.5,286.5,3.95,25.0,900.0,895.09,662.32
2016,8,8,13,0,632.0,302.0,4.1,25.0,883.0,899.84,665.85
2016,8,8,13,15,626.5,299.0,4.2,24.5,866.5,906.46,672.61
2016,8,8,13,30,621.0,296.0,4.3,24.0,850.0,910.45,677.67
2016,8,8,13,45,603.5,297.5,4.45,24.0,824.0,903.67,674.11
2016,8,8,14,0,586.0,299.0,4.6,24.0,798.0,895.39,669.91
2016,8,8,14,15,575.0,293.0,4.65,23.5,768.0,883.17,664.08
2016,8,8,14,30,564.0,287.0,4.7,23.0,738.0,868.61,656.66
2016,8,8,14,45,568.5,270.5,4.8,23.0,707.0,855.36,649.76
2016,8,8,15,0,573.0,254.0,4.9,23.0,676.0,839.5,641.03
2016,8,8,15,15,555.0,245.5,4.9,22.5,635.0,808.9,621.89
2016,8,8,15,30,537.0,237.0,4.9,22.0,594.0,776.66,601.43
2016,8,8,15,45,558.5,211.0,4.95,21.5,558.0,758.72,592.58
2016,8,8,16,0,580.0,185.0,5.0,21.0,522.0,737.27,580.98
2016,8,8,16,15,552.0,175.5,4.95,20.5,473.0,689.64,547.99
2016,8,8,16,30,524.0,166.0,4.9,20.0,424.0,641.71,514.26
2016,8,8,16,45,539.5,142.0,4.85,19.5,381.5,610.73,493.87
2016,8,8,17,0,555.0,118.0,4.8,19.0,339.0,576.53,470.3
2016,8,8,17,15,508.5,107.0,4.6,18.0,287.0,511.27,420.73
2016,8,8,17,30,462.0,96.0,4.4,17.0,235.0,448.35,371.43
2016,8,8,17,45,438.5,79.0,4.2,16.5,189.5,395.01,327.71
2016,8,8,18,0,415.0,62.0,4.0,16.0,144.0,344.13,283.94
2016,8,8,18,15,322.0,47.5,3.75,15.5,100.0,257.36,208.56
2016,8,8,18,30,229.0,33.0,3.5,15.0,56.0,180.97,137.91
2016,8,8,18,45,114.5,16.5,3.25,14.5,28.0,84.81,0.0
2016,8,8,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,8,9,5,15,19.0,4.5,2.5,10.0,5.0,0.0,0.0
2016,8,9,5,30,38.0,9.0,2.6,10.0,10.0,8.58,0.0
2016,8,9,5,45,159.0,26.0,2.75,10.5,43.5,20.49,9.32
2016,8,9,6,0,280.0,43.0,2.9,11.0,77.0,33.4,23.61
2016,8,9,6,15,365.5,56.0,2.9,11.5,123.5,42.56,32.43
2016,8,9,6,30,451.0,69.0,2.9,12.0,170.0,52.69,41.81
2016,8,9,6,45,517.0,77.0,2.9,12.5,222.0,56.22,45.02
2016,8,9,7,0,583.0,85.0,2.9,13.0,274.0,59.61,47.91
2016,8,9,7,15,625.0,92.0,2.85,13.5,327.0,61.92,49.74
2016,8,9,7,30,667.0,99.0,2.8,14.0,380.0,64.07,51.35
2016,8,9,7,45,699.0,104.0,2.75,15.0,432.5,104.44,60.92
2016,8,9,8,0,731.0,109.0,2.7,16.0,485.0,150.99,88.74
2016,8,9,8,15,754.0,113.5,2.65,16.5,535.0,199.36,125.51
2016,8,9,8,30,777.0,118.0,2.6,17.0,585.0,255.75,172.28
2016,8,9,8,45,784.5,126.0,2.55,17.5,629.5,307.29,217.02
2016,8,9,9,0,792.0,134.0,2.5,18.0,674.0,359.35,262.04
2016,8,9,9,15,806.0,137.5,2.5,18.5,715.5,410.41,305.45
2016,8,9,9,30,820.0,141.0,2.5,19.0,757.0,462.24,348.4
2016,8,9,9,45,802.5,159.0,2.5,19.5,785.5,512.01,388.54
2016,8,9,10,0,785.0,177.0,2.5,20.0,814.0,559.25,425.32
2016,8,9,10,15,794.0,179.0,2.55,20.0,843.5,605.19,461.24
2016,8,9,10,30,803.0,181.0,2.6,20.0,873.0,650.7,496.04
2016,8,9,10,45,770.0,207.0,2.65,20.5,884.0,687.36,522.08
2016,8,9,11,0,737.0,233.0,2.7,21.0,895.0,722.49,546.22
2016,8,9,11,15,741.5,234.5,2.75,21.5,909.5,759.84,572.17
2016,8,9,11,30,746.0,236.0,2.8,22.0,924.0,795.87,596.7
2016,8,9,11,45,710.5,260.5,2.9,22.5,920.0,819.18,611.42
2016,8,9,12,0,675.0,285.0,3.0,23.0,916.0,838.8,623.45
2016,8,9,12,15,674.5,284.5,3.05,23.0,914.5,862.1,639.83
2016,8,9,12,30,674.0,284.0,3.1,23.0,913.0,883.31,654.7
2016,8,9,12,45,688.5,272.0,3.2,23.0,909.0,904.98,670.71
2016,8,9,13,0,703.0,260.0,3.3,23.0,905.0,924.46,685.29
2016,8,9,13,15,697.5,257.5,3.35,23.0,888.5,932.11,691.13
2016,8,9,13,30,692.0,255.0,3.4,23.0,872.0,936.96,695.27
2016,8,9,13,45,644.5,275.0,3.45,23.0,837.0,921.14,684.35
2016,8,9,14,0,597.0,295.0,3.5,23.0,802.0,901.0,670.69
2016,8,9,14,15,586.0,289.0,3.5,22.5,771.5,888.74,664.68
2016,8,9,14,30,575.0,283.0,3.5,22.0,741.0,874.1,656.99
2016,8,9,14,45,538.5,286.0,3.55,22.0,699.5,842.53,635.96
2016,8,9,15,0,502.0,289.0,3.6,22.0,658.0,809.44,613.82
2016,8,9,15,15,484.0,278.5,3.55,21.5,617.0,777.92,594.02
2016,8,9,15,30,466.0,268.0,3.5,21.0,576.0,744.91,572.93
2016,8,9,15,45,440.5,256.0,3.5,21.0,530.0,702.3,543.73
2016,8,9,16,0,415.0,244.0,3.5,21.0,484.0,647.05,505.25
2016,8,9,16,15,389.0,227.0,3.5,20.5,436.0,597.86,471.38
2016,8,9,16,30,363.0,210.0,3.5,20.0,388.0,548.79,436.79
2016,8,9,16,45,336.0,190.0,3.5,19.5,340.0,495.64,398.3
2016,8,9,17,0,309.0,170.0,3.5,19.0,292.0,443.2,359.33
2016,8,9,17,15,272.5,147.0,3.4,18.5,243.0,381.07,311.32
2016,8,9,17,30,236.0,124.0,3.3,18.0,194.0,320.77,263.37
2016,8,9,17,45,198.5,99.0,3.25,17.5,149.5,259.06,212.81
2016,8,9,18,0,161.0,74.0,3.2,17.0,105.0,199.31,162.34
2016,8,9,18,15,114.0,49.5,3.05,16.0,68.0,136.85,108.6
2016,8,9,18,30,67.0,25.0,2.9,15.0,31.0,75.56,54.23
2016,8,9,18,45,33.5,12.5,2.8,14.5,15.5,34.82,0.0
2016,8,9,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,3.5,1.25,10.5,3.5,0.0,0.0
2016,8,10,5,30,0.0,7.0,1.4,11.0,7.0,6.67,0.0
2016,8,10,5,45,113.5,24.0,1.55,11.5,37.5,18.86,7.59
2016,8,10,6,0,227.0,41.0,1.7,12.0,68.0,31.78,22.07
2016,8,10,6,15,307.0,56.5,1.7,12.5,113.0,42.93,32.62
2016,8,10,6,30,387.0,72.0,1.7,13.0,158.0,53.59,42.44
2016,8,10,6,45,193.5,88.0,1.7,13.5,131.0,67.99,55.32
2016,8,10,7,0,0.0,104.0,1.7,14.0,104.0,91.79,76.19
2016,8,10,7,15,297.0,108.5,1.65,14.5,233.0,74.31,60.44
2016,8,10,7,30,594.0,113.0,1.6,15.0,362.0,74.94,60.67
2016,8,10,7,45,626.0,120.5,1.55,16.0,414.0,111.79,69.46
2016,8,10,8,0,658.0,128.0,1.5,17.0,466.0,156.33,95.76
2016,8,10,8,15,683.5,134.0,1.45,17.5,515.5,202.38,129.94
2016,8,10,8,30,709.0,140.0,1.4,18.0,565.0,251.27,169.65
2016,8,10,8,45,726.5,145.5,1.4,19.0,611.0,300.31,210.68
2016,8,10,9,0,744.0,151.0,1.4,20.0,657.0,350.99,252.83
2016,8,10,9,15,759.5,155.0,1.4,20.5,698.5,401.16,294.37
2016,8,10,9,30,775.0,159.0,1.4,21.0,740.0,452.34,335.6
2016,8,10,9,45,834.0,137.0,1.4,21.5,789.5,506.86,378.1
2016,8,10,10,0,893.0,115.0,1.4,22.0,839.0,565.09,422.31
2016,8,10,10,15,900.5,116.5,1.4,22.5,868.5,613.65,458.27
2016,8,10,10,30,908.0,118.0,1.4,23.0,898.0,661.29,492.49
2016,8,10,10,45,901.0,126.0,1.4,23.5,917.0,703.91,522.01
2016,8,10,11,0,894.0,134.0,1.4,24.0,936.0,744.14,549.06
2016,8,10,11,15,897.5,135.0,1.5,24.0,951.0,783.53,576.38
2016,8,10,11,30,901.0,136.0,1.6,24.0,966.0,821.02,601.54
2016,8,10,11,45,889.0,144.5,1.7,24.5,968.5,850.71,620.31
2016,8,10,12,0,877.0,153.0,1.8,25.0,971.0,877.42,637.13
2016,8,10,12,15,876.5,153.0,1.95,25.0,970.0,903.34,655.23
2016,8,10,12,30,876.0,153.0,2.1,25.0,969.0,926.66,671.69
2016,8,10,12,45,875.5,151.5,2.25,25.0,960.5,945.85,685.56
2016,8,10,13,0,875.0,150.0,2.4,25.0,952.0,962.17,697.7
2016,8,10,13,15,871.0,149.0,2.55,25.0,934.5,972.73,706.23
2016,8,10,13,30,867.0,148.0,2.7,25.0,917.0,980.2,712.9
2016,8,10,13,45,849.5,152.5,2.85,25.0,889.0,985.65,718.39
2016,8,10,14,0,832.0,157.0,3.0,25.0,861.0,980.02,716.75
2016,8,10,14,15,822.5,154.5,3.15,24.5,829.5,971.59,714.83
2016,8,10,14,30,813.0,152.0,3.3,24.0,798.0,960.08,710.9
2016,8,10,14,45,798.0,150.5,3.45,24.0,759.5,941.45,700.84
2016,8,10,15,0,783.0,149.0,3.6,24.0,721.0,920.08,688.93
2016,8,10,15,15,767.0,145.0,3.65,23.5,678.0,897.75,677.07
2016,8,10,15,30,751.0,141.0,3.7,23.0,635.0,868.04,660.04
2016,8,10,15,45,732.0,135.5,3.8,22.5,588.0,831.79,638.51
2016,8,10,16,0,713.0,130.0,3.9,22.0,541.0,793.76,615.39
2016,8,10,16,15,686.0,124.5,3.9,21.5,490.5,747.47,585.43
2016,8,10,16,30,659.0,119.0,3.9,21.0,440.0,700.35,554.31
2016,8,10,16,45,625.5,111.5,3.95,20.5,388.0,645.32,516.66
2016,8,10,17,0,592.0,104.0,4.0,20.0,336.0,590.51,477.6
2016,8,10,17,15,544.0,95.0,3.85,19.0,283.5,524.3,428.23
2016,8,10,17,30,496.0,86.0,3.7,18.0,231.0,460.08,378.57
2016,8,10,17,45,430.0,74.0,3.6,17.5,181.5,381.4,314.59
2016,8,10,18,0,364.0,62.0,3.5,17.0,132.0,311.42,255.25
2016,8,10,18,15,273.0,46.0,3.35,16.5,89.5,228.1,183.04
2016,8,10,18,30,182.0,30.0,3.2,16.0,47.0,153.26,113.06
2016,8,10,18,45,91.0,15.0,3.05,15.5,23.5,54.4,0.0
2016,8,10,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
