Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,11,5,45,116.5,20.0,1.35,11.5,33.5,15.63,4.82
2016,8,11,6,0,233.0,40.0,1.6,12.0,67.0,31.03,21.36
2016,8,11,6,15,315.5,55.0,1.6,12.5,112.0,41.83,31.61
2016,8,11,6,30,398.0,70.0,1.6,13.0,157.0,52.15,41.14
2016,8,11,6,45,467.0,80.0,1.6,14.0,209.0,58.19,46.51
2016,8,11,7,0,536.0,90.0,1.6,15.0,261.0,64.07,51.49
2016,8,11,7,15,579.5,98.0,1.6,15.5,313.5,66.96,53.78
2016,8,11,7,30,623.0,106.0,1.6,16.0,366.0,69.65,55.83
2016,8,11,7,45,664.5,110.0,1.6,17.0,420.5,103.98,62.26
2016,8,11,8,0,706.0,114.0,1.6,18.0,475.0,148.88,87.59
2016,8,11,8,15,730.5,119.0,1.6,18.5,525.0,196.56,122.88
2016,8,11,8,30,755.0,124.0,1.6,19.0,575.0,246.94,163.95
2016,8,11,8,45,779.5,125.5,1.65,20.0,623.0,302.41,210.08
2016,8,11,9,0,804.0,127.0,1.7,21.0,671.0,354.27,253.43
2016,8,11,9,15,818.0,130.0,1.7,21.5,713.5,405.58,296.32
2016,8,11,9,30,832.0,133.0,1.7,22.0,756.0,457.63,338.66
2016,8,11,9,45,862.5,125.5,1.75,23.0,798.0,509.1,378.82
2016,8,11,10,0,893.0,118.0,1.8,24.0,840.0,566.09,421.6
2016,8,11,10,15,900.5,119.5,1.8,24.0,870.0,614.71,458.59
2016,8,11,10,30,908.0,121.0,1.8,24.0,900.0,662.42,493.97
2016,8,11,10,45,904.5,127.5,1.8,24.5,920.0,706.11,524.51
2016,8,11,11,0,901.0,134.0,1.8,25.0,940.0,747.68,552.72
2016,8,11,11,15,904.5,134.5,1.8,25.0,955.0,786.93,579.17
2016,8,11,11,30,908.0,135.0,1.8,25.0,970.0,824.24,603.29
2016,8,11,11,45,899.0,141.5,1.85,25.5,973.5,854.83,622.1
2016,8,11,12,0,890.0,148.0,1.9,26.0,977.0,882.55,639.0
2016,8,11,12,15,890.0,148.0,1.9,26.0,976.0,909.19,655.94
2016,8,11,12,30,890.0,148.0,1.9,26.0,975.0,933.2,671.17
2016,8,11,12,45,888.5,147.5,1.95,26.0,966.0,952.64,684.1
2016,8,11,13,0,887.0,147.0,2.0,26.0,957.0,969.15,695.29
2016,8,11,13,15,882.5,145.5,2.05,26.0,939.5,978.87,702.31
2016,8,11,13,30,878.0,144.0,2.1,26.0,922.0,985.42,707.5
2016,8,11,13,45,859.0,150.0,2.2,26.0,893.5,990.85,712.71
2016,8,11,14,0,840.0,156.0,2.3,26.0,865.0,985.38,711.07
2016,8,11,14,15,831.0,153.5,2.35,25.5,833.5,977.4,708.89
2016,8,11,14,30,822.0,151.0,2.4,25.0,802.0,966.32,704.82
2016,8,11,14,45,802.0,151.5,2.45,25.0,762.0,945.01,692.77
2016,8,11,15,0,782.0,152.0,2.5,25.0,722.0,921.01,679.04
2016,8,11,15,15,765.5,148.5,2.6,24.5,679.0,899.06,668.37
2016,8,11,15,30,749.0,145.0,2.7,24.0,636.0,869.5,652.39
2016,8,11,15,45,725.5,141.0,2.8,24.0,587.5,831.03,628.84
2016,8,11,16,0,702.0,137.0,2.9,24.0,539.0,790.98,603.89
2016,8,11,16,15,674.0,131.0,2.95,23.5,488.0,743.55,574.1
2016,8,11,16,30,646.0,125.0,3.0,23.0,437.0,695.34,543.08
2016,8,11,16,45,608.5,117.5,3.15,22.5,384.5,637.56,504.45
2016,8,11,17,0,571.0,110.0,3.3,22.0,332.0,580.24,464.02
2016,8,11,17,15,522.5,100.0,3.2,21.0,279.5,509.26,411.77
2016,8,11,17,30,474.0,90.0,3.1,20.0,227.0,445.91,363.31
2016,8,11,17,45,404.5,77.5,3.05,19.5,177.5,369.28,301.46
2016,8,11,18,0,335.0,65.0,3.0,19.0,128.0,298.05,241.68
2016,8,11,18,15,246.5,47.5,2.9,18.0,86.0,215.88,171.46
2016,8,11,18,30,158.0,30.0,2.8,17.0,44.0,141.2,101.62
2016,8,11,18,45,79.0,15.0,2.7,16.5,22.0,48.9,0.0
2016,8,11,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,12,5,45,162.0,18.0,1.0,13.5,36.5,14.03,3.14
2016,8,12,6,0,324.0,36.0,1.1,14.0,73.0,28.77,19.18
2016,8,12,6,15,414.5,46.5,1.05,14.5,120.0,35.76,25.99
2016,8,12,6,30,505.0,57.0,1.0,15.0,167.0,42.38,32.16
2016,8,12,6,45,566.5,64.5,1.0,15.5,219.0,46.04,35.48
2016,8,12,7,0,628.0,72.0,1.0,16.0,271.0,49.52,38.46
2016,8,12,7,15,669.0,78.0,0.9,16.5,324.5,51.57,40.08
2016,8,12,7,30,710.0,84.0,0.8,17.0,378.0,53.47,41.51
2016,8,12,7,45,740.5,88.0,0.75,18.0,431.0,95.09,53.26
2016,8,12,8,0,771.0,92.0,0.7,19.0,484.0,142.52,79.47
2016,8,12,8,15,792.5,96.0,0.65,20.0,534.5,192.04,115.39
2016,8,12,8,30,814.0,100.0,0.6,21.0,585.0,243.88,156.85
2016,8,12,8,45,831.0,102.5,0.55,22.0,631.5,295.46,199.49
2016,8,12,9,0,848.0,105.0,0.5,23.0,678.0,348.46,242.9
2016,8,12,9,15,860.5,107.5,0.5,23.5,720.0,406.62,289.73
2016,8,12,9,30,873.0,110.0,0.5,24.0,762.0,459.17,331.16
2016,8,12,9,45,884.0,111.0,0.5,24.5,798.5,510.0,370.06
2016,8,12,10,0,895.0,112.0,0.5,25.0,835.0,560.64,407.45
2016,8,12,10,15,902.0,113.5,0.6,25.5,864.5,609.05,443.07
2016,8,12,10,30,909.0,115.0,0.7,26.0,894.0,656.49,477.06
2016,8,12,10,45,910.0,118.5,0.8,26.5,915.0,700.59,507.91
2016,8,12,11,0,911.0,122.0,0.9,27.0,936.0,742.87,536.84
2016,8,12,11,15,914.5,122.5,1.0,27.0,950.5,782.39,563.49
2016,8,12,11,30,918.0,123.0,1.1,27.0,965.0,819.94,588.24
2016,8,12,11,45,913.5,127.0,1.2,27.0,970.0,852.13,609.52
2016,8,12,12,0,909.0,131.0,1.3,27.0,975.0,881.66,629.14
2016,8,12,12,15,909.0,131.0,1.45,27.0,974.0,908.57,647.81
2016,8,12,12,30,909.0,131.0,1.6,27.0,973.0,932.79,664.82
2016,8,12,12,45,906.0,131.0,1.8,27.0,963.5,951.47,679.02
2016,8,12,13,0,903.0,131.0,2.0,27.0,954.0,967.12,691.36
2016,8,12,13,15,899.5,130.0,2.1,27.0,937.5,978.21,699.78
2016,8,12,13,30,896.0,129.0,2.2,27.0,921.0,986.11,706.35
2016,8,12,13,45,884.0,131.0,2.35,27.0,894.5,985.78,708.33
2016,8,12,14,0,872.0,133.0,2.5,27.0,868.0,982.26,708.4
2016,8,12,14,15,864.0,131.0,2.6,26.5,836.5,975.27,707.26
2016,8,12,14,30,856.0,129.0,2.7,26.0,805.0,973.46,709.59
2016,8,12,14,45,842.0,128.0,2.85,26.0,766.5,955.86,700.67
2016,8,12,15,0,828.0,127.0,3.0,26.0,728.0,935.42,689.94
2016,8,12,15,15,813.0,124.0,3.05,25.5,685.0,909.11,675.85
2016,8,12,15,30,798.0,121.0,3.1,25.0,642.0,880.3,659.99
2016,8,12,15,45,778.0,117.5,3.15,25.0,594.0,844.2,637.68
2016,8,12,16,0,758.0,114.0,3.2,25.0,546.0,810.77,617.05
2016,8,12,16,15,732.0,109.0,3.2,24.5,495.0,764.7,588.13
2016,8,12,16,30,706.0,104.0,3.2,24.0,444.0,717.7,558.01
2016,8,12,16,45,671.0,98.5,3.25,24.0,391.0,662.48,520.31
2016,8,12,17,0,636.0,93.0,3.3,24.0,338.0,607.55,481.85
2016,8,12,17,15,588.0,85.0,3.15,23.0,285.0,541.14,433.63
2016,8,12,17,30,540.0,77.0,3.0,22.0,232.0,476.74,384.88
2016,8,12,17,45,471.5,67.0,2.9,21.5,181.5,399.76,323.37
2016,8,12,18,0,403.0,57.0,2.8,21.0,131.0,327.36,263.04
2016,8,12,18,15,303.5,42.5,2.65,20.0,88.0,238.5,187.73
2016,8,12,18,30,204.0,28.0,2.5,19.0,45.0,158.68,111.33
2016,8,12,18,45,102.0,14.0,2.35,18.5,22.5,57.73,0.0
2016,8,12,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,13,5,45,160.0,17.5,0.35,16.5,35.5,13.66,2.17
2016,8,13,6,0,320.0,35.0,0.4,17.0,71.0,27.95,18.19
2016,8,13,6,15,412.5,45.5,0.45,17.5,117.5,34.98,24.98
2016,8,13,6,30,505.0,56.0,0.5,18.0,164.0,41.64,31.11
2016,8,13,6,45,566.0,63.0,0.55,18.5,216.0,44.91,34.05
2016,8,13,7,0,627.0,70.0,0.6,19.0,268.0,48.04,36.7
2016,8,13,7,15,668.5,75.5,0.7,20.0,321.5,49.79,37.95
2016,8,13,7,30,710.0,81.0,0.8,21.0,375.0,51.41,39.04
2016,8,13,7,45,742.0,85.0,0.95,22.0,428.0,90.99,49.77
2016,8,13,8,0,774.0,89.0,1.1,23.0,481.0,138.66,75.36
2016,8,13,8,15,796.0,92.5,1.15,23.5,531.0,188.04,110.84
2016,8,13,8,30,818.0,96.0,1.2,24.0,581.0,239.78,152.35
2016,8,13,8,45,834.0,99.0,1.3,25.0,627.5,291.73,195.58
2016,8,13,9,0,850.0,102.0,1.4,26.0,674.0,344.99,239.85
2016,8,13,9,15,862.5,104.0,1.4,26.5,716.0,402.92,287.03
2016,8,13,9,30,875.0,106.0,1.4,27.0,758.0,455.17,328.85
2016,8,13,9,45,886.0,107.0,1.45,28.0,794.5,506.09,367.95
2016,8,13,10,0,897.0,108.0,1.5,29.0,831.0,556.82,405.51
2016,8,13,10,15,904.5,109.5,1.5,29.0,860.5,605.6,441.85
2016,8,13,10,30,912.0,111.0,1.5,29.0,890.0,653.44,476.53
2016,8,13,10,45,903.5,120.0,1.5,29.5,908.5,696.25,505.68
2016,8,13,11,0,895.0,129.0,1.5,30.0,927.0,736.52,532.27
2016,8,13,11,15,898.5,129.5,1.55,30.0,941.5,775.53,558.4
2016,8,13,11,30,902.0,130.0,1.6,30.0,956.0,812.61,582.29
2016,8,13,11,45,887.5,140.5,1.65,30.5,958.0,842.21,600.07
2016,8,13,12,0,873.0,151.0,1.7,31.0,960.0,868.67,615.83
2016,8,13,12,15,873.0,151.0,1.8,31.0,959.0,894.9,633.21
2016,8,13,12,30,873.0,151.0,1.9,31.0,958.0,918.54,649.01
2016,8,13,12,45,870.0,150.5,2.05,31.0,948.5,936.3,661.7
2016,8,13,13,0,867.0,150.0,2.2,31.0,939.0,951.12,672.68
2016,8,13,13,15,863.0,149.0,2.35,30.5,922.0,961.52,682.36
2016,8,13,13,30,859.0,148.0,2.5,30.0,905.0,976.65,695.2
2016,8,13,13,45,836.0,156.0,2.65,30.0,876.0,972.59,694.53
2016,8,13,14,0,813.0,164.0,2.8,30.0,847.0,965.3,692.02
2016,8,13,14,15,803.5,161.5,2.9,29.5,815.5,956.86,689.81
2016,8,13,14,30,794.0,159.0,3.0,29.0,784.0,945.4,685.71
2016,8,13,14,45,775.0,158.5,3.1,29.0,744.5,924.14,673.86
2016,8,13,15,0,756.0,158.0,3.2,29.0,705.0,906.02,664.15
2016,8,13,15,15,739.5,154.0,3.3,28.5,662.5,878.56,649.45
2016,8,13,15,30,723.0,150.0,3.4,28.0,620.0,848.86,633.09
2016,8,13,15,45,702.0,144.5,3.5,28.0,572.5,811.4,609.95
2016,8,13,16,0,681.0,139.0,3.6,28.0,525.0,772.31,585.39
2016,8,13,16,15,653.0,132.5,3.65,27.0,474.5,724.85,556.52
2016,8,13,16,30,625.0,126.0,3.7,26.0,424.0,676.67,526.35
2016,8,13,16,45,592.5,116.5,3.8,25.5,372.5,621.22,488.73
2016,8,13,17,0,560.0,107.0,3.9,25.0,321.0,566.01,449.65
2016,8,13,17,15,511.0,97.0,3.75,24.0,269.5,495.11,397.38
2016,8,13,17,30,462.0,87.0,3.6,23.0,218.0,432.07,349.08
2016,8,13,17,45,403.5,73.0,3.5,22.5,170.0,361.05,291.87
2016,8,13,18,0,345.0,59.0,3.4,22.0,122.0,294.41,235.97
2016,8,13,18,15,251.0,43.0,3.2,21.0,80.5,211.22,165.11
2016,8,13,18,30,157.0,27.0,3.0,20.0,39.0,132.96,89.62
2016,8,13,18,45,78.5,13.5,2.85,19.5,19.5,46.81,0.0
2016,8,13,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,45,126.0,18.0,0.35,17.5,32.0,14.11,1.58
2016,8,14,6,0,252.0,36.0,0.4,18.0,64.0,27.98,18.06
2016,8,14,6,15,340.0,49.5,0.45,18.5,109.0,37.71,27.2
2016,8,14,6,30,428.0,63.0,0.5,19.0,154.0,47.97,36.48
2016,8,14,6,45,484.0,74.0,0.6,19.5,204.0,54.33,42.11
2016,8,14,7,0,540.0,85.0,0.7,20.0,254.0,60.31,47.19
2016,8,14,7,15,584.5,93.0,0.65,21.0,306.5,63.39,49.52
2016,8,14,7,30,629.0,101.0,0.6,22.0,359.0,66.25,51.57
2016,8,14,7,45,656.5,108.5,0.6,23.0,410.5,97.73,57.8
2016,8,14,8,0,684.0,116.0,0.6,24.0,462.0,143.43,82.44
2016,8,14,8,15,709.0,121.5,0.65,24.5,511.5,190.42,115.47
2016,8,14,8,30,734.0,127.0,0.7,25.0,561.0,240.17,154.39
2016,8,14,8,45,746.0,134.0,0.8,26.0,606.0,290.33,195.3
2016,8,14,9,0,758.0,141.0,0.9,27.0,651.0,341.53,236.96
2016,8,14,9,15,773.0,145.0,1.0,27.5,692.5,397.21,281.56
2016,8,14,9,30,788.0,149.0,1.1,28.0,734.0,448.36,321.94
2016,8,14,9,45,816.0,143.0,1.25,28.5,774.5,497.78,360.4
2016,8,14,10,0,844.0,137.0,1.4,29.0,815.0,548.83,399.14
2016,8,14,10,15,852.0,139.0,1.55,29.0,844.5,596.86,435.62
2016,8,14,10,30,860.0,141.0,1.7,29.0,874.0,644.19,470.84
2016,8,14,10,45,834.5,160.5,1.85,29.5,887.0,684.3,498.95
2016,8,14,11,0,809.0,180.0,2.0,30.0,900.0,720.85,523.94
2016,8,14,11,15,813.0,181.5,2.15,30.0,914.5,759.31,551.37
2016,8,14,11,30,817.0,183.0,2.3,30.0,929.0,796.16,577.37
2016,8,14,11,45,785.0,204.0,2.45,30.0,925.5,820.32,593.91
2016,8,14,12,0,753.0,225.0,2.6,30.0,922.0,843.41,609.55
2016,8,14,12,15,753.0,225.0,2.7,30.0,921.0,868.9,626.98
2016,8,14,12,30,753.0,225.0,2.8,30.0,920.0,892.08,642.67
2016,8,14,12,45,793.0,198.5,2.95,30.0,924.0,918.75,661.07
2016,8,14,13,0,833.0,172.0,3.1,30.0,928.0,947.47,680.83
2016,8,14,13,15,828.5,170.5,3.2,29.5,910.5,957.23,689.44
2016,8,14,13,30,824.0,169.0,3.3,29.0,893.0,963.91,696.35
2016,8,14,13,45,782.0,186.5,3.4,29.0,858.5,951.17,689.38
2016,8,14,14,0,740.0,204.0,3.5,29.0,824.0,941.73,684.78
2016,8,14,14,15,729.5,200.5,3.6,28.5,792.5,931.92,681.34
2016,8,14,14,30,719.0,197.0,3.7,28.0,761.0,919.27,676.06
2016,8,14,14,45,689.0,200.0,3.8,28.0,719.5,892.45,659.98
2016,8,14,15,0,659.0,203.0,3.9,28.0,678.0,863.37,642.37
2016,8,14,15,15,641.0,197.0,3.9,27.5,635.5,833.8,625.09
2016,8,14,15,30,623.0,191.0,3.9,27.0,593.0,802.19,606.12
2016,8,14,15,45,603.0,182.0,3.95,26.5,547.0,763.79,582.23
2016,8,14,16,0,583.0,173.0,4.0,26.0,501.0,719.36,553.75
2016,8,14,16,15,554.0,163.5,4.0,25.5,452.0,670.85,521.31
2016,8,14,16,30,525.0,154.0,4.0,25.0,403.0,622.13,487.98
2016,8,14,16,45,501.5,139.0,4.0,24.5,354.0,571.21,452.39
2016,8,14,17,0,478.0,124.0,4.0,24.0,305.0,520.28,415.74
2016,8,14,17,15,430.0,111.0,3.85,23.0,254.5,455.02,366.89
2016,8,14,17,30,382.0,98.0,3.7,22.0,204.0,392.43,318.32
2016,8,14,17,45,335.0,80.0,3.6,21.5,158.5,327.25,265.36
2016,8,14,18,0,288.0,62.0,3.5,21.0,113.0,265.37,213.08
2016,8,14,18,15,204.5,43.0,3.3,20.0,73.5,186.64,145.62
2016,8,14,18,30,121.0,24.0,3.1,19.0,34.0,109.36,70.25
2016,8,14,18,45,60.5,12.0,2.95,18.5,17.0,37.43,0.0
2016,8,14,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,5,45,185.5,16.0,1.55,12.5,35.5,12.47,0.0
2016,8,15,6,0,371.0,32.0,1.7,13.0,71.0,25.41,16.15
2016,8,15,6,15,466.0,41.0,1.7,13.5,119.5,31.23,22.02
2016,8,15,6,30,561.0,50.0,1.7,14.0,168.0,36.78,27.26
2016,8,15,6,45,622.0,56.0,1.7,14.5,221.5,39.53,29.8
2016,8,15,7,0,683.0,62.0,1.7,15.0,275.0,46.34,35.8
2016,8,15,7,15,723.0,67.0,1.65,16.0,329.5,48.3,37.28
2016,8,15,7,30,763.0,72.0,1.6,17.0,384.0,50.17,38.63
2016,8,15,7,45,791.5,75.5,1.6,18.0,438.0,81.99,43.59
2016,8,15,8,0,820.0,79.0,1.6,19.0,492.0,131.6,69.66
2016,8,15,8,15,841.0,82.0,1.6,19.5,543.0,182.93,106.81
2016,8,15,8,30,862.0,85.0,1.6,20.0,594.0,243.38,155.92
2016,8,15,8,45,876.0,88.5,1.6,21.0,641.0,297.28,201.56
2016,8,15,9,0,890.0,92.0,1.6,22.0,688.0,352.15,247.98
2016,8,15,9,15,901.5,94.0,1.7,22.5,730.0,405.68,293.34
2016,8,15,9,30,913.0,96.0,1.8,23.0,772.0,459.47,337.8
2016,8,15,9,45,905.0,106.5,1.95,23.5,804.0,511.34,379.79
2016,8,15,10,0,897.0,117.0,2.1,24.0,836.0,561.25,418.97
2016,8,15,10,15,904.5,118.5,2.2,24.5,866.0,610.18,456.18
2016,8,15,10,30,912.0,120.0,2.3,25.0,896.0,658.18,491.68
2016,8,15,10,45,905.5,128.0,2.45,25.5,915.0,701.56,523.11
2016,8,15,11,0,899.0,136.0,2.6,26.0,934.0,742.56,552.16
2016,8,15,11,15,902.5,137.0,2.7,26.0,948.5,782.28,580.35
2016,8,15,11,30,906.0,138.0,2.8,26.0,963.0,820.06,605.91
2016,8,15,11,45,895.0,145.5,2.95,26.5,966.0,850.03,625.24
2016,8,15,12,0,884.0,153.0,3.1,27.0,969.0,877.02,642.57
2016,8,15,12,15,884.0,153.0,3.2,27.0,968.0,903.57,660.6
2016,8,15,12,30,884.0,153.0,3.3,27.0,967.0,927.49,676.93
2016,8,15,12,45,871.0,159.0,3.4,27.0,954.0,949.23,691.91
2016,8,15,13,0,858.0,165.0,3.5,27.0,941.0,962.12,701.2
2016,8,15,13,15,853.5,163.5,3.6,26.5,924.0,972.13,710.19
2016,8,15,13,30,849.0,162.0,3.7,26.0,907.0,978.96,717.26
2016,8,15,13,45,834.5,164.5,3.8,26.0,879.5,977.26,717.46
2016,8,15,14,0,820.0,167.0,3.9,26.0,852.0,972.36,715.71
2016,8,15,14,15,810.5,164.5,3.95,25.5,820.5,963.9,712.84
2016,8,15,14,30,801.0,162.0,4.0,25.0,789.0,952.38,708.03
2016,8,15,14,45,787.5,159.5,4.05,25.0,750.5,934.12,697.38
2016,8,15,15,0,774.0,157.0,4.1,25.0,712.0,918.82,688.86
2016,8,15,15,15,757.0,152.5,4.1,24.5,668.5,890.05,672.2
2016,8,15,15,30,740.0,148.0,4.1,24.0,625.0,858.98,653.9
2016,8,15,15,45,720.5,142.0,4.1,23.5,577.0,821.89,631.2
2016,8,15,16,0,701.0,136.0,4.1,23.0,529.0,783.06,606.97
2016,8,15,16,15,672.5,129.5,4.05,22.5,478.0,734.67,575.23
2016,8,15,16,30,644.0,123.0,4.0,22.0,427.0,685.54,542.36
2016,8,15,16,45,610.0,114.5,3.95,21.5,374.5,629.49,503.33
2016,8,15,17,0,576.0,106.0,3.9,21.0,322.0,573.72,462.76
2016,8,15,17,15,525.5,96.0,3.7,20.0,269.5,505.42,411.44
2016,8,15,17,30,475.0,86.0,3.5,19.0,217.0,437.2,358.26
2016,8,15,17,45,409.5,72.5,3.3,18.5,168.0,362.34,296.78
2016,8,15,18,0,344.0,59.0,3.1,18.0,119.0,292.58,237.19
2016,8,15,18,15,246.0,42.0,2.9,17.0,77.5,206.74,162.82
2016,8,15,18,30,148.0,25.0,2.7,16.0,36.0,122.71,75.9
2016,8,15,18,45,74.0,12.5,2.55,15.5,18.0,43.49,0.0
2016,8,15,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,8,16,5,45,145.5,17.5,0.65,12.5,32.5,13.77,0.0
2016,8,16,6,0,291.0,35.0,0.7,13.0,65.0,28.39,18.66
2016,8,16,6,15,386.0,47.0,0.7,13.5,112.0,36.79,26.93
2016,8,16,6,30,481.0,59.0,0.7,14.0,159.0,44.73,34.35
2016,8,16,6,45,544.0,68.0,0.7,14.5,211.5,49.53,38.73
2016,8,16,7,0,607.0,77.0,0.7,15.0,264.0,54.08,42.68
2016,8,16,7,15,651.0,83.5,0.7,16.0,318.5,56.29,44.35
2016,8,16,7,30,695.0,90.0,0.7,17.0,373.0,58.36,45.81
2016,8,16,7,45,725.0,95.5,0.75,18.0,426.0,87.36,50.4
2016,8,16,8,0,755.0,101.0,0.8,19.0,479.0,135.43,75.48
2016,8,16,8,15,779.0,105.5,0.85,20.0,530.5,190.88,115.15
2016,8,16,8,30,803.0,110.0,0.9,21.0,582.0,242.98,156.39
2016,8,16,8,45,815.0,115.5,0.95,22.0,628.0,295.28,199.93
2016,8,16,9,0,827.0,121.0,1.0,23.0,674.0,348.53,244.19
2016,8,16,9,15,841.0,124.0,1.05,23.5,716.5,401.16,287.68
2016,8,16,9,30,855.0,127.0,1.1,24.0,759.0,454.5,330.62
2016,8,16,9,45,852.0,136.5,1.15,25.0,792.0,505.98,370.27
2016,8,16,10,0,849.0,146.0,1.2,26.0,825.0,556.16,407.45
2016,8,16,10,15,857.5,148.0,1.2,26.0,854.5,604.84,443.68
2016,8,16,10,30,866.0,150.0,1.2,26.0,884.0,652.84,478.45
2016,8,16,10,45,846.5,166.0,1.3,26.5,899.5,694.23,507.31
2016,8,16,11,0,827.0,182.0,1.4,27.0,915.0,732.47,533.32
2016,8,16,11,15,831.0,183.0,1.45,27.0,929.5,771.23,560.22
2016,8,16,11,30,835.0,184.0,1.5,27.0,944.0,808.31,585.58
2016,8,16,11,45,810.5,200.5,1.6,27.5,942.5,835.08,602.38
2016,8,16,12,0,786.0,217.0,1.7,28.0,941.0,860.87,618.5
2016,8,16,12,15,785.5,217.0,1.8,28.0,939.0,886.71,635.89
2016,8,16,12,30,785.0,217.0,1.9,28.0,937.0,910.09,651.74
2016,8,16,12,45,793.0,209.5,2.0,28.0,931.0,931.1,666.18
2016,8,16,13,0,801.0,202.0,2.1,28.0,925.0,944.93,676.15
2016,8,16,13,15,796.0,200.5,2.2,28.0,907.5,954.1,683.32
2016,8,16,13,30,791.0,199.0,2.3,28.0,890.0,965.68,692.2
2016,8,16,13,45,763.0,207.5,2.4,28.0,859.0,957.91,688.8
2016,8,16,14,0,735.0,216.0,2.5,28.0,828.0,947.03,683.63
2016,8,16,14,15,724.0,212.5,2.55,27.5,796.0,936.82,679.89
2016,8,16,14,30,713.0,209.0,2.6,27.0,764.0,923.75,674.33
2016,8,16,14,45,693.5,206.0,2.7,27.0,724.5,900.47,661.17
2016,8,16,15,0,674.0,203.0,2.8,27.0,685.0,874.72,646.37
2016,8,16,15,15,655.5,196.5,2.85,26.5,642.0,843.92,628.96
2016,8,16,15,30,637.0,190.0,2.9,26.0,599.0,811.04,609.94
2016,8,16,15,45,618.0,180.5,3.0,26.0,552.0,772.68,585.73
2016,8,16,16,0,599.0,171.0,3.1,26.0,505.0,728.22,556.93
2016,8,16,16,15,569.0,161.5,3.1,25.0,454.5,678.5,525.14
2016,8,16,16,30,539.0,152.0,3.1,24.0,404.0,628.59,492.29
2016,8,16,16,45,509.5,138.5,3.1,23.5,353.5,574.45,454.48
2016,8,16,17,0,480.0,125.0,3.1,23.0,303.0,520.74,415.82
2016,8,16,17,15,430.5,111.0,2.95,22.0,251.5,453.38,365.43
2016,8,16,17,30,381.0,97.0,2.8,21.0,200.0,388.79,315.3
2016,8,16,17,45,325.5,79.0,2.7,20.5,153.5,318.76,258.31
2016,8,16,18,0,270.0,61.0,2.6,20.0,107.0,252.87,202.62
2016,8,16,18,15,186.5,41.0,2.5,19.0,67.5,174.23,134.98
2016,8,16,18,30,103.0,21.0,2.4,18.0,28.0,93.44,51.55
2016,8,16,18,45,51.5,10.5,2.3,17.0,14.0,31.84,0.0
2016,8,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,92.5,18.0,1.0,14.5,27.5,14.19,0.0
2016,8,17,6,0,185.0,36.0,1.1,15.0,55.0,28.08,18.1
2016,8,17,6,15,269.0,53.0,1.2,15.5,98.5,40.59,29.96
2016,8,17,6,30,353.0,70.0,1.3,16.0,142.0,52.55,40.9
2016,8,17,6,45,415.5,82.5,1.45,17.0,192.0,60.47,47.92
2016,8,17,7,0,478.0,95.0,1.6,18.0,242.0,68.0,54.32
2016,8,17,7,15,524.0,105.0,1.6,18.5,294.0,73.29,58.68
2016,8,17,7,30,570.0,115.0,1.6,19.0,346.0,77.87,62.3
2016,8,17,7,45,605.0,122.5,1.6,20.0,398.0,102.25,65.62
2016,8,17,8,0,640.0,130.0,1.6,21.0,450.0,145.77,88.1
2016,8,17,8,15,666.5,136.5,1.7,21.5,499.5,191.36,120.01
2016,8,17,8,30,693.0,143.0,1.8,22.0,549.0,239.94,158.32
2016,8,17,8,45,706.0,151.5,1.95,23.0,593.5,289.54,199.36
2016,8,17,9,0,719.0,160.0,2.1,24.0,638.0,340.35,241.49
2016,8,17,9,15,735.0,164.0,2.15,24.5,679.5,389.61,282.22
2016,8,17,9,30,751.0,168.0,2.2,25.0,721.0,439.96,322.94
2016,8,17,9,45,774.5,165.5,2.25,26.0,760.0,489.27,361.18
2016,8,17,10,0,798.0,163.0,2.3,27.0,799.0,543.34,401.62
2016,8,17,10,15,806.5,165.5,2.35,27.0,828.5,590.19,437.43
2016,8,17,10,30,815.0,168.0,2.4,27.0,858.0,636.48,472.04
2016,8,17,10,45,797.5,183.5,2.45,27.5,873.0,676.69,500.29
2016,8,17,11,0,780.0,199.0,2.5,28.0,888.0,713.16,525.22
2016,8,17,11,15,784.0,200.5,2.55,28.0,902.5,751.57,552.39
2016,8,17,11,30,788.0,202.0,2.6,28.0,917.0,787.59,577.54
2016,8,17,11,45,766.0,217.0,2.65,28.0,916.5,815.3,596.2
2016,8,17,12,0,744.0,232.0,2.7,28.0,916.0,839.19,612.14
2016,8,17,12,15,743.5,232.0,2.75,28.0,914.5,864.1,629.28
2016,8,17,12,30,743.0,232.0,2.8,28.0,913.0,886.68,644.54
2016,8,17,12,45,770.0,213.0,2.9,28.5,912.5,912.74,661.05
2016,8,17,13,0,797.0,194.0,3.0,29.0,912.0,932.27,673.27
2016,8,17,13,15,792.0,192.5,3.05,28.5,894.5,941.27,681.13
2016,8,17,13,30,787.0,191.0,3.1,28.0,877.0,947.26,687.26
2016,8,17,13,45,754.5,202.0,3.15,28.0,845.0,942.82,685.38
2016,8,17,14,0,722.0,213.0,3.2,28.0,813.0,930.26,678.37
2016,8,17,14,15,711.0,209.5,3.25,27.5,781.0,920.0,674.35
2016,8,17,14,30,700.0,206.0,3.3,27.0,749.0,906.93,668.52
2016,8,17,14,45,673.0,207.0,3.35,27.0,708.0,880.92,652.75
2016,8,17,15,0,646.0,208.0,3.4,27.0,667.0,852.63,635.46
2016,8,17,15,15,627.0,201.0,3.4,26.5,624.5,821.21,616.69
2016,8,17,15,30,608.0,194.0,3.4,26.0,582.0,787.81,596.32
2016,8,17,15,45,567.5,191.5,3.45,26.0,531.5,734.79,560.6
2016,8,17,16,0,527.0,189.0,3.5,26.0,481.0,686.35,527.48
2016,8,17,16,15,497.0,177.5,3.5,25.0,431.5,636.43,494.87
2016,8,17,16,30,467.0,166.0,3.5,24.0,382.0,586.49,461.3
2016,8,17,16,45,414.5,154.5,3.5,23.5,329.0,519.71,412.78
2016,8,17,17,0,362.0,143.0,3.5,23.0,276.0,443.51,355.87
2016,8,17,17,15,317.5,124.0,3.35,22.0,227.0,379.1,306.82
2016,8,17,17,30,273.0,105.0,3.2,21.0,178.0,317.32,258.04
2016,8,17,17,45,214.5,82.5,3.05,20.0,132.0,244.97,198.81
2016,8,17,18,0,156.0,60.0,2.9,19.0,86.0,176.54,141.07
2016,8,17,18,15,101.5,37.0,2.75,18.5,51.5,112.83,85.75
2016,8,17,18,30,47.0,14.0,2.6,18.0,17.0,45.04,19.02
2016,8,17,18,45,23.5,7.0,2.5,17.5,8.5,16.56,0.0
2016,8,17,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,18,5,45,39.0,14.5,1.4,12.5,18.5,12.27,0.0
2016,8,18,6,0,78.0,29.0,1.6,13.0,37.0,23.98,14.68
2016,8,18,6,15,129.5,53.5,1.6,13.5,76.0,42.84,32.14
2016,8,18,6,30,181.0,78.0,1.6,14.0,115.0,60.91,48.61
2016,8,18,6,45,234.5,100.0,1.65,14.5,162.5,76.55,62.62
2016,8,18,7,0,288.0,122.0,1.7,15.0,210.0,91.59,75.74
2016,8,18,7,15,328.5,140.5,1.7,16.0,258.5,103.67,85.78
2016,8,18,7,30,369.0,159.0,1.7,17.0,307.0,115.22,95.1
2016,8,18,7,45,345.0,177.5,1.75,18.0,331.0,139.43,102.61
2016,8,18,8,0,321.0,196.0,1.8,19.0,355.0,172.93,123.27
2016,8,18,8,15,413.0,202.0,1.9,19.5,429.0,204.45,142.19
2016,8,18,8,30,505.0,208.0,2.0,20.0,503.0,252.77,176.86
2016,8,18,8,45,526.0,217.5,2.1,21.0,547.0,295.87,211.39
2016,8,18,9,0,547.0,227.0,2.2,22.0,591.0,341.11,247.85
2016,8,18,9,15,565.0,235.0,2.25,22.5,631.0,386.1,284.31
2016,8,18,9,30,583.0,243.0,2.3,23.0,671.0,432.59,321.28
2016,8,18,9,45,615.5,239.0,2.4,24.0,711.0,476.44,355.05
2016,8,18,10,0,648.0,235.0,2.5,25.0,751.0,523.01,390.08
2016,8,18,10,15,658.5,239.0,2.55,25.0,779.5,566.46,423.38
2016,8,18,10,30,669.0,243.0,2.6,25.0,808.0,609.94,456.04
2016,8,18,10,45,625.0,275.5,2.65,25.5,814.5,642.9,478.82
2016,8,18,11,0,581.0,308.0,2.7,26.0,821.0,672.83,498.74
2016,8,18,11,15,586.0,310.5,2.7,26.0,835.0,706.38,522.51
2016,8,18,11,30,591.0,313.0,2.7,26.0,849.0,738.99,545.28
2016,8,18,11,45,549.0,340.5,2.7,26.0,841.0,756.05,556.04
2016,8,18,12,0,507.0,368.0,2.7,26.0,833.0,769.58,564.29
2016,8,18,12,15,506.5,368.0,2.7,26.0,832.0,789.6,578.06
2016,8,18,12,30,506.0,368.0,2.7,26.0,831.0,807.96,590.61
2016,8,18,12,45,556.0,335.5,2.7,26.5,839.0,838.46,611.65
2016,8,18,13,0,606.0,303.0,2.7,27.0,847.0,867.86,631.74
2016,8,18,13,15,600.5,300.0,2.7,26.5,830.5,873.4,636.96
2016,8,18,13,30,595.0,297.0,2.7,26.0,814.0,876.68,640.95
2016,8,18,13,45,537.0,318.0,2.7,26.0,775.0,852.61,624.1
2016,8,18,14,0,479.0,339.0,2.7,26.0,736.0,825.97,605.66
2016,8,18,14,15,467.5,330.5,2.75,25.5,706.0,811.05,598.15
2016,8,18,14,30,456.0,322.0,2.8,25.0,676.0,794.05,589.1
2016,8,18,14,45,422.5,318.5,2.85,25.0,633.5,748.57,559.02
2016,8,18,15,0,389.0,315.0,2.9,25.0,591.0,713.5,535.69
2016,8,18,15,15,372.0,300.0,2.95,24.5,550.5,679.9,514.7
2016,8,18,15,30,355.0,285.0,3.0,24.0,510.0,645.29,492.64
2016,8,18,15,45,332.5,267.0,3.15,23.5,465.0,601.6,463.89
2016,8,18,16,0,310.0,249.0,3.3,23.0,420.0,557.58,434.22
2016,8,18,16,15,286.0,227.5,3.3,22.5,373.5,508.02,399.4
2016,8,18,16,30,262.0,206.0,3.3,22.0,327.0,458.66,363.94
2016,8,18,16,45,237.0,181.0,3.3,21.5,280.0,404.58,324.0
2016,8,18,17,0,212.0,156.0,3.3,21.0,233.0,339.4,274.38
2016,8,18,17,15,181.0,128.5,3.2,20.0,187.0,279.71,227.8
2016,8,18,17,30,150.0,101.0,3.1,19.0,141.0,221.2,180.61
2016,8,18,17,45,118.5,74.0,3.05,18.0,101.0,164.22,133.2
2016,8,18,18,0,87.0,47.0,3.0,17.0,61.0,108.14,85.4
2016,8,18,18,15,55.0,28.0,2.85,16.5,35.5,64.85,47.29
2016,8,18,18,30,23.0,9.0,2.7,16.0,10.0,25.11,5.84
2016,8,18,18,45,11.5,4.5,2.55,15.5,5.0,9.1,0.0
2016,8,18,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,19,5,45,37.0,13.5,1.4,12.5,17.0,11.46,0.0
2016,8,19,6,0,74.0,27.0,1.6,13.0,34.0,22.41,13.24
2016,8,19,6,15,124.0,51.0,1.65,13.5,72.0,40.97,30.46
2016,8,19,6,30,174.0,75.0,1.7,14.0,110.0,58.75,46.68
2016,8,19,6,45,233.0,97.5,1.75,14.5,159.0,74.81,61.08
2016,8,19,7,0,292.0,120.0,1.8,15.0,208.0,90.26,74.58
2016,8,19,7,15,332.5,138.5,1.75,15.5,257.0,102.38,84.85
2016,8,19,7,30,373.0,157.0,1.7,16.0,306.0,113.98,94.42
2016,8,19,7,45,423.5,167.0,1.65,17.0,358.5,126.55,91.38
2016,8,19,8,0,474.0,177.0,1.6,18.0,411.0,164.41,111.12
2016,8,19,8,15,501.5,188.0,1.45,18.5,459.0,205.42,139.53
2016,8,19,8,30,529.0,199.0,1.3,19.0,507.0,249.51,173.39
2016,8,19,8,45,564.5,202.0,1.15,20.0,555.0,292.46,207.05
2016,8,19,9,0,600.0,205.0,1.0,21.0,603.0,338.91,243.63
2016,8,19,9,15,617.5,211.5,0.95,21.5,643.5,384.33,280.08
2016,8,19,9,30,635.0,218.0,0.9,22.0,684.0,431.53,316.99
2016,8,19,9,45,603.5,246.5,0.85,23.0,706.0,476.82,350.79
2016,8,19,10,0,572.0,275.0,0.8,24.0,728.0,517.72,379.79
2016,8,19,10,15,582.5,280.0,0.75,24.5,756.5,559.05,408.85
2016,8,19,10,30,593.0,285.0,0.7,25.0,785.0,600.49,437.05
2016,8,19,10,45,597.0,291.0,0.7,25.5,805.0,638.59,462.6
2016,8,19,11,0,601.0,297.0,0.7,26.0,825.0,675.97,487.04
2016,8,19,11,15,606.0,299.0,0.7,26.0,839.0,708.3,508.73
2016,8,19,11,30,611.0,301.0,0.7,26.0,853.0,741.08,530.35
2016,8,19,11,45,610.0,304.0,0.75,26.5,858.0,768.92,548.02
2016,8,19,12,0,609.0,307.0,0.8,27.0,863.0,795.14,564.47
2016,8,19,12,15,608.5,306.5,0.85,27.0,861.5,816.83,579.11
2016,8,19,12,30,608.0,306.0,0.9,27.0,860.0,836.57,592.51
2016,8,19,12,45,597.5,308.5,1.0,27.0,848.5,848.37,601.43
2016,8,19,13,0,587.0,311.0,1.1,27.0,837.0,857.28,608.61
2016,8,19,13,15,581.0,308.0,1.25,27.0,820.0,862.41,614.3
2016,8,19,13,30,575.0,305.0,1.4,27.0,803.0,865.1,618.44
2016,8,19,13,45,565.5,300.5,1.55,27.0,779.0,860.54,617.88
2016,8,19,14,0,556.0,296.0,1.7,27.0,755.0,853.55,615.75
2016,8,19,14,15,544.5,289.5,1.85,26.5,724.0,840.23,610.66
2016,8,19,14,30,533.0,283.0,2.0,26.0,693.0,824.65,603.97
2016,8,19,14,45,521.0,273.0,2.15,26.0,657.5,802.74,591.81
2016,8,19,15,0,509.0,263.0,2.3,26.0,622.0,778.8,578.11
2016,8,19,15,15,490.0,252.5,2.45,25.5,580.5,746.1,559.17
2016,8,19,15,30,471.0,242.0,2.6,25.0,539.0,711.96,538.82
2016,8,19,15,45,451.0,228.0,2.8,24.5,494.5,671.88,514.06
2016,8,19,16,0,431.0,214.0,3.0,24.0,450.0,630.86,487.91
2016,8,19,16,15,402.0,198.5,3.1,23.0,402.0,567.43,445.2
2016,8,19,16,30,373.0,183.0,3.2,22.0,354.0,517.43,410.95
2016,8,19,16,45,339.5,164.5,3.35,21.5,305.0,460.94,369.83
2016,8,19,17,0,306.0,146.0,3.5,21.0,256.0,405.69,328.37
2016,8,19,17,15,265.0,124.0,3.45,20.0,208.0,342.24,279.25
2016,8,19,17,30,224.0,102.0,3.4,19.0,160.0,281.03,230.18
2016,8,19,17,45,179.0,77.5,3.35,18.5,117.0,216.2,176.05
2016,8,19,18,0,134.0,53.0,3.3,18.0,74.0,153.68,122.5
2016,8,19,18,15,85.5,31.5,3.15,17.0,43.0,95.99,71.81
2016,8,19,18,30,37.0,10.0,3.0,16.0,12.0,33.1,5.07
2016,8,19,18,45,18.5,5.0,2.9,15.5,6.0,12.44,0.0
2016,8,19,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,13.5,0.6,12.5,18.0,11.45,0.0
2016,8,20,6,0,88.0,27.0,0.7,13.0,36.0,22.41,13.16
2016,8,20,6,15,145.0,50.5,0.7,13.5,75.0,40.61,30.16
2016,8,20,6,30,202.0,74.0,0.7,14.0,114.0,58.08,46.09
2016,8,20,6,45,255.5,94.5,0.7,14.5,161.0,72.78,59.26
2016,8,20,7,0,309.0,115.0,0.7,15.0,208.0,86.93,71.6
2016,8,20,7,15,350.5,132.5,0.7,15.5,257.0,98.48,81.34
2016,8,20,7,30,392.0,150.0,0.7,16.0,306.0,102.93,84.73
2016,8,20,7,45,429.5,162.5,0.7,17.0,355.5,122.39,88.24
2016,8,20,8,0,467.0,175.0,0.7,18.0,405.0,161.2,108.68
2016,8,20,8,15,494.5,186.0,0.7,18.5,452.5,201.81,136.43
2016,8,20,8,30,522.0,197.0,0.7,19.0,500.0,245.48,169.69
2016,8,20,8,45,541.5,207.0,0.75,20.0,543.5,289.41,204.58
2016,8,20,9,0,561.0,217.0,0.8,21.0,587.0,335.31,241.18
2016,8,20,9,15,578.0,224.5,0.85,21.5,627.5,380.19,277.19
2016,8,20,9,30,595.0,232.0,0.9,22.0,668.0,426.44,313.55
2016,8,20,9,45,671.5,205.0,1.0,23.0,719.0,471.17,347.63
2016,8,20,10,0,748.0,178.0,1.1,24.0,770.0,523.07,386.52
2016,8,20,10,15,757.0,180.5,1.15,24.5,798.5,568.69,420.32
2016,8,20,10,30,766.0,183.0,1.2,25.0,827.0,613.91,452.93
2016,8,20,10,45,748.0,199.0,1.3,25.5,841.5,653.09,480.55
2016,8,20,11,0,730.0,215.0,1.4,26.0,856.0,689.59,505.64
2016,8,20,11,15,734.5,216.5,1.45,26.0,870.0,726.6,531.63
2016,8,20,11,30,739.0,218.0,1.5,26.0,884.0,762.23,556.3
2016,8,20,11,45,715.0,234.5,1.6,26.5,882.5,787.7,572.66
2016,8,20,12,0,691.0,251.0,1.7,27.0,881.0,810.06,586.77
2016,8,20,12,15,690.5,251.0,1.8,27.0,879.5,833.76,603.49
2016,8,20,12,30,690.0,251.0,1.9,27.0,878.0,855.27,618.7
2016,8,20,12,45,711.5,235.0,2.0,27.0,876.0,878.51,635.75
2016,8,20,13,0,733.0,219.0,2.1,27.0,874.0,899.53,650.46
2016,8,20,13,15,728.0,217.0,2.2,27.0,856.5,907.85,657.03
2016,8,20,13,30,723.0,215.0,2.3,27.0,839.0,913.31,661.98
2016,8,20,13,45,682.5,230.0,2.45,27.0,805.5,900.06,655.29
2016,8,20,14,0,642.0,245.0,2.6,27.0,772.0,883.68,645.84
2016,8,20,14,15,630.5,240.0,2.75,26.5,741.0,871.56,641.19
2016,8,20,14,30,619.0,235.0,2.9,26.0,710.0,856.81,634.67
2016,8,20,14,45,590.0,235.5,3.05,26.0,669.5,825.3,615.12
2016,8,20,15,0,561.0,236.0,3.2,26.0,629.0,796.14,596.89
2016,8,20,15,15,541.5,227.0,3.3,25.5,587.5,763.65,577.42
2016,8,20,15,30,522.0,218.0,3.4,25.0,546.0,729.63,556.52
2016,8,20,15,45,498.0,207.5,3.5,24.5,500.0,688.73,530.28
2016,8,20,16,0,474.0,197.0,3.6,24.0,454.0,647.0,502.89
2016,8,20,16,15,444.0,183.5,3.65,23.0,406.0,596.42,469.06
2016,8,20,16,30,414.0,170.0,3.7,22.0,358.0,545.94,434.34
2016,8,20,16,45,383.0,153.0,3.75,21.5,310.0,491.09,394.45
2016,8,20,17,0,352.0,136.0,3.8,21.0,262.0,425.19,344.95
2016,8,20,17,15,306.5,117.0,3.65,20.0,213.5,360.68,294.85
2016,8,20,17,30,261.0,98.0,3.5,19.0,165.0,298.91,245.15
2016,8,20,17,45,212.0,76.0,3.35,18.5,122.0,233.73,190.53
2016,8,20,18,0,163.0,54.0,3.2,18.0,79.0,171.62,137.03
2016,8,20,18,15,103.0,32.5,3.1,17.5,46.0,107.34,80.06
2016,8,20,18,30,43.0,11.0,3.0,17.0,13.0,37.36,0.0
2016,8,20,18,45,21.5,5.5,2.9,16.5,6.5,14.1,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
