Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,21,5,45,49.5,14.5,0.95,11.5,19.0,13.82,0.0
2016,8,21,6,0,99.0,29.0,1.1,12.0,38.0,23.96,14.36
2016,8,21,6,15,163.5,51.0,1.1,12.5,77.5,40.99,30.55
2016,8,21,6,30,228.0,73.0,1.1,13.0,117.0,57.4,45.64
2016,8,21,6,45,290.0,90.5,1.1,14.0,164.5,70.06,56.98
2016,8,21,7,0,352.0,108.0,1.1,15.0,212.0,77.84,63.65
2016,8,21,7,15,397.0,122.0,1.1,15.5,261.5,85.73,70.3
2016,8,21,7,30,442.0,136.0,1.1,16.0,311.0,93.16,76.38
2016,8,21,7,45,482.5,146.0,1.1,17.0,361.5,110.89,78.66
2016,8,21,8,0,523.0,156.0,1.1,18.0,412.0,150.78,98.65
2016,8,21,8,15,551.0,165.0,1.1,18.5,460.0,192.79,127.3
2016,8,21,8,30,579.0,174.0,1.1,19.0,508.0,237.87,162.05
2016,8,21,8,45,603.0,180.0,1.15,20.0,553.5,281.83,197.51
2016,8,21,9,0,627.0,186.0,1.2,21.0,599.0,328.52,235.47
2016,8,21,9,15,644.5,191.5,1.25,21.5,639.5,374.83,273.44
2016,8,21,9,30,662.0,197.0,1.3,22.0,680.0,422.55,311.76
2016,8,21,9,45,688.5,194.5,1.4,22.5,718.0,468.88,348.4
2016,8,21,10,0,715.0,192.0,1.5,23.0,756.0,516.97,385.54
2016,8,21,10,15,724.5,195.0,1.55,23.5,785.0,561.89,419.23
2016,8,21,10,30,734.0,198.0,1.6,24.0,814.0,606.53,451.83
2016,8,21,10,45,728.0,208.0,1.65,24.5,831.5,646.96,480.44
2016,8,21,11,0,722.0,218.0,1.7,25.0,849.0,685.62,507.11
2016,8,21,11,15,726.5,219.5,1.8,25.0,863.5,722.36,533.56
2016,8,21,11,30,731.0,221.0,1.9,25.0,878.0,757.74,558.75
2016,8,21,11,45,720.0,229.5,2.05,25.5,880.0,785.88,577.74
2016,8,21,12,0,709.0,238.0,2.2,26.0,882.0,811.55,594.87
2016,8,21,12,15,708.5,237.5,2.35,26.0,880.5,835.07,611.95
2016,8,21,12,30,708.0,237.0,2.5,26.0,879.0,856.33,627.49
2016,8,21,12,45,718.0,228.0,2.65,26.5,873.0,876.23,640.99
2016,8,21,13,0,728.0,219.0,2.8,27.0,867.0,893.72,652.52
2016,8,21,13,15,722.5,217.0,2.9,26.5,849.5,901.48,659.96
2016,8,21,13,30,717.0,215.0,3.0,26.0,832.0,906.38,665.73
2016,8,21,13,45,694.0,220.0,3.2,26.0,803.0,899.27,663.0
2016,8,21,14,0,671.0,225.0,3.4,26.0,774.0,889.25,658.42
2016,8,21,14,15,659.5,220.5,3.5,25.5,742.5,877.47,653.38
2016,8,21,14,30,648.0,216.0,3.6,25.0,711.0,863.02,646.55
2016,8,21,14,45,629.0,212.5,3.7,25.0,673.0,840.08,632.38
2016,8,21,15,0,610.0,209.0,3.8,25.0,635.0,814.85,616.58
2016,8,21,15,15,590.5,201.5,3.85,24.5,593.0,778.17,593.84
2016,8,21,15,30,571.0,194.0,3.9,24.0,551.0,744.75,572.98
2016,8,21,15,45,548.0,184.5,3.95,23.5,505.0,704.63,546.92
2016,8,21,16,0,525.0,175.0,4.0,23.0,459.0,663.52,519.67
2016,8,21,16,15,494.5,164.5,4.0,22.5,410.5,614.45,485.7
2016,8,21,16,30,464.0,154.0,4.0,22.0,362.0,565.45,451.01
2016,8,21,16,45,428.0,140.0,4.05,21.5,313.0,508.59,409.47
2016,8,21,17,0,392.0,126.0,4.1,21.0,264.0,452.86,367.55
2016,8,21,17,15,343.5,109.5,4.0,20.0,215.5,387.15,316.62
2016,8,21,17,30,295.0,93.0,3.9,19.0,167.0,313.19,257.33
2016,8,21,17,45,238.5,72.5,3.8,18.5,123.5,244.17,199.34
2016,8,21,18,0,182.0,52.0,3.7,18.0,80.0,179.06,143.03
2016,8,21,18,15,114.5,31.5,3.55,17.0,46.5,111.96,83.06
2016,8,21,18,30,47.0,11.0,3.4,16.0,13.0,38.97,0.0
2016,8,21,18,45,23.5,5.5,3.25,15.5,6.5,14.86,0.0
2016,8,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,22,5,45,52.0,14.5,2.15,11.5,19.5,13.82,0.0
2016,8,22,6,0,104.0,29.0,2.2,12.0,39.0,23.95,14.15
2016,8,22,6,15,172.5,50.5,2.2,12.0,78.5,40.61,30.21
2016,8,22,6,30,241.0,72.0,2.2,12.0,118.0,56.69,45.15
2016,8,22,6,45,307.0,88.0,2.2,12.5,166.0,64.94,52.75
2016,8,22,7,0,373.0,104.0,2.2,13.0,214.0,74.99,61.65
2016,8,22,7,15,418.5,117.0,2.15,13.5,263.5,82.24,67.83
2016,8,22,7,30,464.0,130.0,2.1,14.0,313.0,89.08,73.48
2016,8,22,7,45,311.0,170.5,2.05,15.0,300.5,130.1,98.66
2016,8,22,8,0,158.0,211.0,2.0,16.0,288.0,174.15,132.56
2016,8,22,8,15,240.0,224.5,1.9,16.5,356.0,200.23,148.06
2016,8,22,8,30,322.0,238.0,1.8,17.0,424.0,242.72,177.98
2016,8,22,8,45,491.0,204.0,1.75,18.0,513.5,272.6,196.22
2016,8,22,9,0,660.0,170.0,1.7,19.0,603.0,323.9,233.75
2016,8,22,9,15,676.5,175.0,1.7,19.5,643.5,371.15,273.23
2016,8,22,9,30,693.0,180.0,1.7,20.0,684.0,419.64,312.88
2016,8,22,9,45,675.5,199.5,1.7,20.5,711.0,465.94,349.96
2016,8,22,10,0,658.0,219.0,1.7,21.0,738.0,510.0,384.0
2016,8,22,10,15,668.5,223.0,1.85,21.5,766.0,553.86,417.61
2016,8,22,10,30,679.0,227.0,2.0,22.0,794.0,597.69,450.43
2016,8,22,10,45,674.5,236.0,2.15,22.5,812.0,636.14,478.56
2016,8,22,11,0,670.0,245.0,2.3,23.0,830.0,673.05,505.02
2016,8,22,11,15,674.5,246.5,2.45,23.0,843.5,708.12,530.97
2016,8,22,11,30,679.0,248.0,2.6,23.0,857.0,741.97,555.79
2016,8,22,11,45,669.0,256.0,2.8,23.5,859.5,769.01,574.54
2016,8,22,12,0,659.0,264.0,3.0,24.0,862.0,793.78,591.52
2016,8,22,12,15,658.5,264.0,3.1,24.0,860.5,816.74,608.07
2016,8,22,12,30,658.0,264.0,3.2,24.0,859.0,837.61,623.14
2016,8,22,12,45,632.5,276.0,3.35,24.5,843.0,845.54,627.8
2016,8,22,13,0,607.0,288.0,3.5,25.0,827.0,850.39,630.43
2016,8,22,13,15,601.0,285.0,3.6,25.0,810.0,855.79,635.14
2016,8,22,13,30,595.0,282.0,3.7,25.0,793.0,858.62,638.15
2016,8,22,13,45,579.5,281.5,3.8,25.0,766.5,850.83,633.84
2016,8,22,14,0,564.0,281.0,3.9,25.0,740.0,842.18,629.0
2016,8,22,14,15,552.0,274.5,3.95,24.5,709.5,828.19,621.75
2016,8,22,14,30,540.0,268.0,4.0,24.0,679.0,811.93,612.94
2016,8,22,14,45,526.0,259.5,4.05,24.0,643.5,789.53,598.67
2016,8,22,15,0,512.0,251.0,4.1,24.0,608.0,765.18,583.0
2016,8,22,15,15,492.5,241.0,4.1,23.5,566.5,732.44,562.16
2016,8,22,15,30,473.0,231.0,4.1,23.0,525.0,698.31,540.08
2016,8,22,15,45,455.0,217.0,4.1,22.5,481.5,659.85,514.67
2016,8,22,16,0,437.0,203.0,4.1,22.0,438.0,620.38,488.08
2016,8,22,16,15,407.0,189.0,4.05,21.5,390.5,570.38,452.73
2016,8,22,16,30,377.0,175.0,4.0,21.0,343.0,508.34,407.71
2016,8,22,16,45,347.5,156.5,3.95,20.5,296.0,454.8,367.98
2016,8,22,17,0,318.0,138.0,3.9,20.0,249.0,402.22,327.83
2016,8,22,17,15,274.0,117.5,3.75,19.0,201.5,338.46,277.73
2016,8,22,17,30,230.0,97.0,3.6,18.0,154.0,277.32,228.02
2016,8,22,17,45,183.5,73.5,3.5,17.5,112.0,213.12,173.79
2016,8,22,18,0,137.0,50.0,3.4,17.0,70.0,151.47,120.4
2016,8,22,18,15,83.0,29.0,3.25,16.5,39.5,92.21,66.68
2016,8,22,18,30,29.0,8.0,3.1,16.0,9.0,20.7,0.0
2016,8,22,18,45,14.5,4.0,3.0,15.5,4.5,3.81,0.0
2016,8,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,5,45,53.5,14.5,1.8,12.5,19.0,13.82,0.0
2016,8,23,6,0,107.0,29.0,2.1,13.0,38.0,23.93,13.87
2016,8,23,6,15,179.0,49.5,2.1,13.5,78.0,39.86,29.32
2016,8,23,6,30,251.0,70.0,2.1,14.0,118.0,52.9,41.41
2016,8,23,6,45,319.5,86.0,2.15,14.5,166.5,63.53,51.07
2016,8,23,7,0,388.0,102.0,2.2,15.0,215.0,73.63,59.97
2016,8,23,7,15,434.5,114.5,2.15,15.5,265.0,80.58,65.85
2016,8,23,7,30,481.0,127.0,2.1,16.0,315.0,87.13,71.22
2016,8,23,7,45,522.0,135.5,2.1,17.0,366.5,101.87,72.18
2016,8,23,8,0,563.0,144.0,2.1,18.0,418.0,142.64,91.41
2016,8,23,8,15,591.0,152.0,2.1,18.5,466.5,185.2,120.09
2016,8,23,8,30,619.0,160.0,2.1,19.0,515.0,231.08,155.73
2016,8,23,8,45,642.0,165.5,2.15,19.5,560.5,276.8,193.56
2016,8,23,9,0,665.0,171.0,2.2,20.0,606.0,324.85,233.9
2016,8,23,9,15,682.0,176.0,2.25,20.5,646.5,372.55,273.92
2016,8,23,9,30,699.0,181.0,2.3,21.0,687.0,421.53,314.21
2016,8,23,9,45,681.5,201.0,2.4,22.0,714.5,468.64,351.67
2016,8,23,10,0,664.0,221.0,2.5,23.0,742.0,513.49,386.04
2016,8,23,10,15,674.0,224.5,2.6,23.5,770.0,556.96,419.22
2016,8,23,10,30,684.0,228.0,2.7,24.0,798.0,600.33,451.55
2016,8,23,10,45,686.0,233.5,2.85,24.5,818.0,640.11,480.69
2016,8,23,11,0,688.0,239.0,3.0,25.0,838.0,678.79,508.46
2016,8,23,11,15,692.5,241.0,3.1,25.0,852.0,714.93,534.88
2016,8,23,11,30,697.0,243.0,3.2,25.0,866.0,749.81,560.1
2016,8,23,11,45,695.5,245.5,3.3,25.5,871.0,779.03,579.95
2016,8,23,12,0,694.0,248.0,3.4,26.0,876.0,806.3,598.23
2016,8,23,12,15,693.5,248.0,3.5,26.0,874.5,829.99,615.18
2016,8,23,12,30,693.0,248.0,3.6,26.0,873.0,851.47,630.59
2016,8,23,12,45,719.5,228.5,3.7,26.0,871.5,875.49,648.44
2016,8,23,13,0,746.0,209.0,3.8,26.0,870.0,897.26,663.82
2016,8,23,13,15,740.5,207.5,3.85,26.0,852.0,905.59,670.01
2016,8,23,13,30,735.0,206.0,3.9,26.0,834.0,911.01,674.47
2016,8,23,13,45,724.0,205.0,3.95,26.0,808.0,908.93,674.02
2016,8,23,14,0,713.0,204.0,4.0,26.0,782.0,903.92,671.78
2016,8,23,14,15,701.5,200.0,4.05,25.5,750.5,892.43,666.59
2016,8,23,14,30,690.0,196.0,4.1,25.0,719.0,878.16,659.61
2016,8,23,14,45,683.0,188.0,4.15,25.0,683.0,861.08,649.48
2016,8,23,15,0,676.0,180.0,4.2,25.0,647.0,841.34,637.56
2016,8,23,15,15,657.0,174.0,4.2,24.5,604.5,810.43,618.85
2016,8,23,15,30,638.0,168.0,4.2,24.0,562.0,777.53,598.61
2016,8,23,15,45,623.0,158.0,4.2,24.0,516.5,741.92,575.07
2016,8,23,16,0,608.0,148.0,4.2,24.0,471.0,704.58,550.07
2016,8,23,16,15,576.5,139.5,4.15,23.0,421.5,654.01,516.33
2016,8,23,16,30,545.0,131.0,4.1,22.0,372.0,598.54,478.07
2016,8,23,16,45,511.5,119.0,4.05,21.5,322.0,543.09,437.71
2016,8,23,17,0,478.0,107.0,4.0,21.0,272.0,488.45,396.71
2016,8,23,17,15,424.5,94.5,3.8,20.0,222.0,420.98,344.37
2016,8,23,17,30,371.0,82.0,3.6,19.0,172.0,356.8,292.63
2016,8,23,17,45,303.5,65.5,3.45,18.5,127.0,282.98,230.53
2016,8,23,18,0,236.0,49.0,3.3,18.0,82.0,214.7,171.06
2016,8,23,18,15,146.5,30.0,3.15,17.5,47.5,137.96,99.9
2016,8,23,18,30,57.0,11.0,3.0,17.0,13.0,35.98,0.0
2016,8,23,18,45,28.5,5.5,2.9,16.5,6.5,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,5,45,72.0,14.5,1.6,12.5,20.5,13.82,0.0
2016,8,24,6,0,144.0,29.0,1.8,13.0,41.0,22.7,12.65
2016,8,24,6,15,228.5,47.0,1.8,13.5,82.0,36.21,26.09
2016,8,24,6,30,313.0,65.0,1.8,14.0,123.0,49.13,38.06
2016,8,24,6,45,380.5,78.0,1.8,14.5,172.0,57.58,45.79
2016,8,24,7,0,448.0,91.0,1.8,15.0,221.0,65.62,52.89
2016,8,24,7,15,495.5,101.5,1.75,15.5,272.5,71.38,57.77
2016,8,24,7,30,543.0,112.0,1.7,16.0,324.0,76.76,62.17
2016,8,24,7,45,579.5,120.0,1.7,17.0,375.0,89.72,62.3
2016,8,24,8,0,616.0,128.0,1.7,18.0,426.0,132.15,81.24
2016,8,24,8,15,643.5,134.5,1.7,18.5,475.5,176.48,110.81
2016,8,24,8,30,671.0,141.0,1.7,19.0,525.0,223.94,147.72
2016,8,24,8,45,687.5,148.0,1.7,20.0,569.5,272.13,187.54
2016,8,24,9,0,704.0,155.0,1.7,21.0,614.0,321.88,228.99
2016,8,24,9,15,720.5,159.5,1.75,21.5,655.0,370.99,270.07
2016,8,24,9,30,737.0,164.0,1.8,22.0,696.0,421.25,311.23
2016,8,24,9,45,753.0,165.5,1.9,22.5,732.5,469.74,350.28
2016,8,24,10,0,769.0,167.0,2.0,23.0,769.0,518.84,388.77
2016,8,24,10,15,778.5,169.5,2.1,23.5,798.0,568.68,426.71
2016,8,24,10,30,788.0,172.0,2.2,24.0,827.0,614.4,460.8
2016,8,24,10,45,768.5,189.0,2.35,25.0,841.5,652.18,487.39
2016,8,24,11,0,749.0,206.0,2.5,26.0,856.0,689.5,512.79
2016,8,24,11,15,753.0,207.0,2.6,26.0,870.0,726.32,539.54
2016,8,24,11,30,757.0,208.0,2.7,26.0,884.0,761.63,564.89
2016,8,24,11,45,736.5,222.5,2.85,26.0,883.5,788.66,584.04
2016,8,24,12,0,716.0,237.0,3.0,26.0,883.0,812.69,600.99
2016,8,24,12,15,715.5,237.0,3.05,26.0,881.5,836.81,617.92
2016,8,24,12,30,715.0,237.0,3.1,26.0,880.0,858.64,633.23
2016,8,24,12,45,739.0,220.0,3.2,26.5,877.5,883.01,649.43
2016,8,24,13,0,763.0,203.0,3.3,27.0,875.0,905.08,663.61
2016,8,24,13,15,757.5,201.0,3.4,26.5,857.5,913.02,671.13
2016,8,24,13,30,752.0,199.0,3.5,26.0,840.0,917.99,676.93
2016,8,24,13,45,726.0,206.5,3.6,26.0,810.0,910.85,673.45
2016,8,24,14,0,700.0,214.0,3.7,26.0,780.0,900.72,668.14
2016,8,24,14,15,688.5,210.0,3.75,25.5,748.0,889.3,663.07
2016,8,24,14,30,677.0,206.0,3.8,25.0,716.0,875.11,656.2
2016,8,24,14,45,667.5,198.0,3.85,25.0,679.5,855.89,644.65
2016,8,24,15,0,658.0,190.0,3.9,25.0,643.0,834.07,631.36
2016,8,24,15,15,638.5,184.0,3.9,24.5,600.0,802.98,612.56
2016,8,24,15,30,619.0,178.0,3.9,24.0,557.0,769.92,592.13
2016,8,24,15,45,614.0,163.5,3.95,24.0,514.0,738.46,571.88
2016,8,24,16,0,609.0,149.0,4.0,24.0,471.0,704.77,549.74
2016,8,24,16,15,577.5,140.5,3.95,23.0,421.0,654.18,515.96
2016,8,24,16,30,546.0,132.0,3.9,22.0,371.0,599.03,478.0
2016,8,24,16,45,527.0,117.0,3.9,21.5,323.0,550.7,443.52
2016,8,24,17,0,508.0,102.0,3.9,21.0,275.0,502.01,407.53
2016,8,24,17,15,453.0,90.0,3.75,20.0,224.0,433.08,354.15
2016,8,24,17,30,398.0,78.0,3.6,19.0,173.0,367.52,301.33
2016,8,24,17,45,337.0,62.0,3.45,18.5,128.0,297.08,241.86
2016,8,24,18,0,276.0,46.0,3.3,18.0,83.0,231.57,184.27
2016,8,24,18,15,172.5,28.5,3.2,17.5,48.0,146.55,103.91
2016,8,24,18,30,69.0,11.0,3.1,17.0,13.0,41.12,0.0
2016,8,24,18,45,34.5,5.5,3.05,16.5,6.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,45,72.0,14.5,2.1,11.5,20.5,13.82,0.0
2016,8,25,6,0,144.0,29.0,2.2,12.0,41.0,22.75,12.49
2016,8,25,6,15,232.0,47.0,2.2,12.5,82.5,36.28,26.21
2016,8,25,6,30,320.0,65.0,2.2,13.0,124.0,49.23,38.27
2016,8,25,6,45,395.0,77.0,2.2,13.5,174.0,56.93,45.39
2016,8,25,7,0,470.0,89.0,2.2,14.0,224.0,64.28,51.92
2016,8,25,7,15,518.5,98.5,2.2,14.5,275.5,69.38,56.24
2016,8,25,7,30,567.0,108.0,2.2,15.0,327.0,73.71,59.76
2016,8,25,7,45,607.5,114.0,2.2,15.5,379.5,84.01,58.62
2016,8,25,8,0,648.0,120.0,2.2,16.0,432.0,126.67,76.67
2016,8,25,8,15,675.0,126.0,2.2,16.5,482.0,172.31,107.15
2016,8,25,8,30,702.0,132.0,2.2,17.0,532.0,220.98,145.41
2016,8,25,8,45,720.5,137.5,2.2,18.0,577.5,270.1,186.53
2016,8,25,9,0,739.0,143.0,2.2,19.0,623.0,320.94,229.58
2016,8,25,9,15,755.5,147.0,2.2,19.5,664.5,371.41,272.47
2016,8,25,9,30,772.0,151.0,2.2,20.0,706.0,422.97,315.33
2016,8,25,9,45,782.0,155.0,2.25,20.5,741.5,476.62,358.73
2016,8,25,10,0,792.0,159.0,2.3,21.0,777.0,525.59,397.52
2016,8,25,10,15,801.5,161.0,2.35,21.5,806.0,572.35,433.64
2016,8,25,10,30,811.0,163.0,2.4,22.0,835.0,618.62,468.4
2016,8,25,10,45,794.5,178.0,2.5,22.5,850.5,659.28,498.1
2016,8,25,11,0,778.0,193.0,2.6,23.0,866.0,696.09,524.34
2016,8,25,11,15,782.0,194.0,2.65,23.0,880.0,734.1,552.03
2016,8,25,11,30,786.0,195.0,2.7,23.0,894.0,769.52,577.53
2016,8,25,11,45,765.0,209.0,2.8,23.5,893.5,797.03,595.8
2016,8,25,12,0,744.0,223.0,2.9,24.0,893.0,820.95,611.4
2016,8,25,12,15,743.5,223.0,2.95,24.0,891.0,845.6,628.81
2016,8,25,12,30,743.0,223.0,3.0,24.0,889.0,867.87,644.33
2016,8,25,12,45,748.0,217.0,3.05,24.5,881.0,886.58,656.02
2016,8,25,13,0,753.0,211.0,3.1,25.0,873.0,902.69,666.04
2016,8,25,13,15,747.0,209.0,3.15,25.0,855.0,910.12,671.68
2016,8,25,13,30,741.0,207.0,3.2,25.0,837.0,914.59,675.55
2016,8,25,13,45,713.5,214.5,3.3,25.0,806.0,906.01,671.17
2016,8,25,14,0,686.0,222.0,3.4,25.0,775.0,894.44,664.94
2016,8,25,14,15,674.0,218.0,3.45,24.5,743.0,882.59,659.61
2016,8,25,14,30,662.0,214.0,3.5,24.0,711.0,868.01,652.47
2016,8,25,14,45,641.5,210.5,3.6,24.0,671.5,843.52,637.34
2016,8,25,15,0,621.0,207.0,3.7,24.0,632.0,816.72,620.46
2016,8,25,15,15,601.0,199.5,3.75,23.5,589.0,779.61,597.39
2016,8,25,15,30,581.0,192.0,3.8,23.0,546.0,745.58,576.05
2016,8,25,15,45,566.0,179.5,3.85,22.5,501.0,708.69,552.5
2016,8,25,16,0,551.0,167.0,3.9,22.0,456.0,670.33,527.43
2016,8,25,16,15,518.5,156.5,3.9,21.5,406.5,619.07,491.7
2016,8,25,16,30,486.0,146.0,3.9,21.0,357.0,567.95,455.26
2016,8,25,16,45,463.0,129.5,3.9,20.5,309.0,517.18,418.37
2016,8,25,17,0,440.0,113.0,3.9,20.0,261.0,466.48,380.31
2016,8,25,17,15,386.5,98.5,3.8,19.0,211.5,398.43,327.08
2016,8,25,17,30,333.0,84.0,3.7,18.0,162.0,333.72,274.46
2016,8,25,17,45,278.5,65.0,3.6,17.0,118.5,266.45,217.69
2016,8,25,18,0,224.0,46.0,3.5,16.0,75.0,203.38,162.24
2016,8,25,18,15,134.5,27.0,3.4,15.5,42.0,123.78,84.86
2016,8,25,18,30,45.0,8.0,3.3,15.0,9.0,27.45,0.0
2016,8,25,18,45,22.5,4.0,3.2,14.5,4.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,5,45,119.0,13.0,1.75,11.5,22.5,12.39,0.0
2016,8,26,6,0,238.0,26.0,2.0,12.0,45.0,21.01,10.81
2016,8,26,6,15,344.0,38.5,2.0,12.0,89.5,30.23,20.93
2016,8,26,6,30,450.0,51.0,2.0,12.0,134.0,38.92,29.23
2016,8,26,6,45,517.5,60.0,2.0,12.5,185.0,44.0,34.0
2016,8,26,7,0,585.0,69.0,2.0,13.0,236.0,48.82,38.32
2016,8,26,7,15,631.5,76.0,2.0,13.5,289.5,51.7,40.76
2016,8,26,7,30,678.0,83.0,2.0,14.0,343.0,54.4,42.94
2016,8,26,7,45,709.0,88.5,2.0,15.0,395.5,64.6,42.61
2016,8,26,8,0,740.0,94.0,2.0,16.0,448.0,111.75,61.54
2016,8,26,8,15,764.5,98.0,2.0,16.5,498.5,165.83,98.12
2016,8,26,8,30,789.0,102.0,2.0,17.0,549.0,216.86,138.38
2016,8,26,8,45,805.5,106.0,2.0,17.5,595.5,268.48,182.38
2016,8,26,9,0,822.0,110.0,2.0,18.0,642.0,321.49,228.3
2016,8,26,9,15,835.5,113.0,2.0,18.5,684.0,373.83,273.42
2016,8,26,9,30,849.0,116.0,2.0,19.0,726.0,426.78,318.03
2016,8,26,9,45,830.0,133.5,2.05,19.5,754.0,478.06,360.35
2016,8,26,10,0,811.0,151.0,2.1,20.0,782.0,526.58,399.04
2016,8,26,10,15,819.5,153.0,2.15,20.5,811.0,573.65,435.52
2016,8,26,10,30,828.0,155.0,2.2,21.0,840.0,620.09,470.5
2016,8,26,10,45,834.5,156.5,2.25,21.5,862.0,663.99,502.75
2016,8,26,11,0,841.0,158.0,2.3,22.0,884.0,706.68,533.34
2016,8,26,11,15,844.5,159.0,2.4,22.0,898.0,745.39,561.85
2016,8,26,11,30,848.0,160.0,2.5,22.0,912.0,782.28,588.67
2016,8,26,11,45,850.0,160.0,2.6,22.5,918.0,815.08,610.14
2016,8,26,12,0,852.0,160.0,2.7,23.0,924.0,845.61,630.0
2016,8,26,12,15,851.0,160.0,2.8,23.0,921.5,871.22,647.73
2016,8,26,12,30,850.0,160.0,2.9,23.0,919.0,894.12,663.74
2016,8,26,12,45,843.0,161.5,3.0,23.5,907.5,910.42,674.12
2016,8,26,13,0,836.0,163.0,3.1,24.0,896.0,923.63,682.56
2016,8,26,13,15,831.0,162.0,3.2,24.0,877.5,933.01,689.9
2016,8,26,13,30,826.0,161.0,3.3,24.0,859.0,939.26,695.31
2016,8,26,13,45,817.5,159.0,3.4,24.0,833.0,938.08,695.92
2016,8,26,14,0,809.0,157.0,3.5,24.0,807.0,933.73,694.57
2016,8,26,14,15,798.5,154.5,3.55,23.5,774.0,923.87,690.69
2016,8,26,14,30,788.0,152.0,3.6,23.0,741.0,910.99,684.87
2016,8,26,14,45,775.0,148.0,3.65,23.0,702.5,891.29,673.15
2016,8,26,15,0,762.0,144.0,3.7,23.0,664.0,873.94,663.13
2016,8,26,15,15,743.5,140.0,3.7,22.5,619.5,844.27,645.54
2016,8,26,15,30,725.0,136.0,3.7,22.0,575.0,812.42,626.35
2016,8,26,15,45,702.5,130.0,3.7,22.0,527.0,772.89,600.29
2016,8,26,16,0,680.0,124.0,3.7,22.0,479.0,731.84,572.87
2016,8,26,16,15,649.0,117.5,3.65,21.5,427.5,682.16,539.56
2016,8,26,16,30,618.0,111.0,3.6,21.0,376.0,632.02,505.2
2016,8,26,16,45,577.0,102.5,3.55,20.5,324.0,572.09,461.58
2016,8,26,17,0,536.0,94.0,3.5,20.0,272.0,513.06,417.19
2016,8,26,17,15,478.5,83.0,3.35,19.0,220.5,438.26,359.19
2016,8,26,17,30,421.0,72.0,3.2,18.0,169.0,371.65,305.21
2016,8,26,17,45,340.5,57.5,3.1,17.5,122.5,291.28,237.19
2016,8,26,18,0,260.0,43.0,3.0,17.0,76.0,217.83,172.57
2016,8,26,18,15,155.0,25.5,2.9,16.0,42.5,129.63,84.71
2016,8,26,18,30,50.0,8.0,2.8,15.0,9.0,29.48,0.0
2016,8,26,18,45,25.0,4.0,2.75,14.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,5,45,83.0,13.5,1.85,11.0,19.5,12.87,0.0
2016,8,27,6,0,166.0,27.0,1.9,11.0,39.0,21.22,10.69
2016,8,27,6,15,262.5,43.0,1.85,11.5,81.5,33.22,23.56
2016,8,27,6,30,359.0,59.0,1.8,12.0,124.0,44.71,34.37
2016,8,27,6,45,432.0,70.0,1.75,12.5,174.0,51.8,40.98
2016,8,27,7,0,505.0,81.0,1.7,13.0,224.0,59.08,47.49
2016,8,27,7,15,417.5,109.5,1.65,13.5,244.0,77.32,63.53
2016,8,27,7,30,330.0,138.0,1.6,14.0,264.0,101.65,84.55
2016,8,27,7,45,350.0,157.5,1.6,14.5,308.5,117.59,97.88
2016,8,27,8,0,370.0,177.0,1.6,15.0,353.0,155.44,110.98
2016,8,27,8,15,377.5,198.0,1.6,15.5,394.5,195.3,138.9
2016,8,27,8,30,385.0,219.0,1.6,16.0,436.0,236.27,170.69
2016,8,27,8,45,581.5,172.5,1.6,16.5,532.0,263.23,186.19
2016,8,27,9,0,778.0,126.0,1.6,17.0,628.0,320.56,228.88
2016,8,27,9,15,793.0,129.5,1.65,17.5,669.0,371.57,272.63
2016,8,27,9,30,808.0,133.0,1.7,18.0,710.0,423.44,316.21
2016,8,27,9,45,805.5,142.5,1.8,18.5,742.5,473.34,357.42
2016,8,27,10,0,803.0,152.0,1.9,19.0,775.0,522.01,396.43
2016,8,27,10,15,811.5,154.0,1.95,19.5,803.5,568.71,432.71
2016,8,27,10,30,820.0,156.0,2.0,20.0,832.0,614.79,467.5
2016,8,27,10,45,825.0,158.0,2.15,20.5,853.5,657.86,499.75
2016,8,27,11,0,830.0,160.0,2.3,21.0,875.0,699.62,530.36
2016,8,27,11,15,834.0,161.0,2.4,21.0,889.0,738.27,558.99
2016,8,27,11,30,838.0,162.0,2.5,21.0,903.0,775.16,586.0
2016,8,27,11,45,837.5,163.5,2.65,21.5,908.0,807.11,607.49
2016,8,27,12,0,837.0,165.0,2.8,22.0,913.0,836.69,627.18
2016,8,27,12,15,836.5,165.0,2.9,22.0,911.0,862.35,645.08
2016,8,27,12,30,836.0,165.0,3.0,22.0,909.0,885.37,661.27
2016,8,27,12,45,845.0,157.0,3.1,22.5,902.0,906.03,674.66
2016,8,27,13,0,854.0,149.0,3.2,23.0,895.0,923.88,686.22
2016,8,27,13,15,849.5,148.0,3.2,23.0,877.0,933.74,693.19
2016,8,27,13,30,845.0,147.0,3.2,23.0,859.0,940.41,698.22
2016,8,27,13,45,836.0,146.0,3.25,23.0,832.5,939.75,698.85
2016,8,27,14,0,827.0,145.0,3.3,23.0,806.0,935.87,697.54
2016,8,27,14,15,817.0,142.5,3.3,22.5,773.5,926.32,693.56
2016,8,27,14,30,807.0,140.0,3.3,22.0,741.0,913.69,687.64
2016,8,27,14,45,793.0,137.5,3.35,22.0,702.0,894.44,676.29
2016,8,27,15,0,779.0,135.0,3.4,22.0,663.0,872.43,663.12
2016,8,27,15,15,761.5,131.0,3.35,21.5,619.0,847.79,648.82
2016,8,27,15,30,744.0,127.0,3.3,21.0,575.0,816.43,629.75
2016,8,27,15,45,720.5,122.0,3.3,21.0,526.5,776.78,603.7
2016,8,27,16,0,697.0,117.0,3.3,21.0,478.0,735.64,576.32
2016,8,27,16,15,666.5,111.0,3.25,20.5,426.5,686.52,543.51
2016,8,27,16,30,636.0,105.0,3.2,20.0,375.0,636.91,509.62
2016,8,27,16,45,594.5,97.0,3.15,19.5,322.5,576.72,466.13
2016,8,27,17,0,553.0,89.0,3.1,19.0,270.0,517.47,421.55
2016,8,27,17,15,495.0,79.0,3.0,18.0,218.5,446.45,366.42
2016,8,27,17,30,437.0,69.0,2.9,17.0,167.0,376.29,309.58
2016,8,27,17,45,354.0,55.0,2.8,16.5,120.5,294.67,240.28
2016,8,27,18,0,271.0,41.0,2.7,16.0,74.0,220.3,174.39
2016,8,27,18,15,159.5,24.0,2.65,15.5,41.0,127.69,77.76
2016,8,27,18,30,48.0,7.0,2.6,15.0,8.0,27.48,0.0
2016,8,27,18,45,24.0,3.5,2.6,14.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,45,92.5,12.5,1.25,10.5,19.5,11.91,0.0
2016,8,28,6,0,185.0,25.0,1.3,11.0,39.0,19.64,9.1
2016,8,28,6,15,287.5,40.0,1.25,11.5,81.5,30.9,21.49
2016,8,28,6,30,390.0,55.0,1.2,12.0,124.0,42.89,32.74
2016,8,28,6,45,466.0,65.0,1.15,12.5,175.5,48.64,38.15
2016,8,28,7,0,542.0,75.0,1.1,13.0,227.0,54.1,43.06
2016,8,28,7,15,590.5,83.0,1.0,13.5,280.0,57.53,45.97
2016,8,28,7,30,639.0,91.0,0.9,14.0,333.0,60.75,48.59
2016,8,28,7,45,679.0,95.5,0.8,15.0,387.0,66.06,52.87
2016,8,28,8,0,719.0,100.0,0.7,16.0,441.0,111.4,62.86
2016,8,28,8,15,744.5,104.5,0.7,17.0,491.5,159.54,93.49
2016,8,28,8,30,770.0,109.0,0.7,18.0,542.0,215.88,136.78
2016,8,28,8,45,793.0,111.0,0.7,19.0,589.5,266.34,178.17
2016,8,28,9,0,816.0,113.0,0.7,20.0,637.0,318.9,221.92
2016,8,28,9,15,830.5,116.0,0.85,20.5,679.0,371.29,266.31
2016,8,28,9,30,845.0,119.0,1.0,21.0,721.0,424.41,310.45
2016,8,28,9,45,859.0,119.5,1.2,21.5,758.0,475.69,352.46
2016,8,28,10,0,873.0,120.0,1.4,22.0,795.0,530.86,396.12
2016,8,28,10,15,881.0,121.5,1.55,22.5,824.0,579.2,433.6
2016,8,28,10,30,889.0,123.0,1.7,23.0,853.0,626.63,469.46
2016,8,28,10,45,893.0,124.5,1.9,23.5,874.5,670.45,502.22
2016,8,28,11,0,897.0,126.0,2.1,24.0,896.0,712.63,533.12
2016,8,28,11,15,900.0,127.0,2.2,24.0,910.0,751.86,561.84
2016,8,28,11,30,903.0,128.0,2.3,24.0,924.0,789.04,587.53
2016,8,28,11,45,903.0,129.0,2.45,24.5,929.5,821.69,609.0
2016,8,28,12,0,903.0,130.0,2.6,25.0,935.0,851.81,628.71
2016,8,28,12,15,902.5,130.0,2.7,25.0,933.0,877.92,646.62
2016,8,28,12,30,902.0,130.0,2.8,25.0,931.0,901.2,662.74
2016,8,28,12,45,914.0,121.0,2.9,25.5,924.5,923.69,677.1
2016,8,28,13,0,926.0,112.0,3.0,26.0,918.0,943.23,689.56
2016,8,28,13,15,922.0,111.0,3.1,25.5,899.5,953.36,698.67
2016,8,28,13,30,918.0,110.0,3.2,25.0,881.0,960.15,705.83
2016,8,28,13,45,910.5,109.5,3.3,25.0,854.5,960.89,707.78
2016,8,28,14,0,903.0,109.0,3.4,25.0,828.0,958.28,707.7
2016,8,28,14,15,894.5,107.5,3.45,25.0,795.0,950.39,703.91
2016,8,28,14,30,886.0,106.0,3.5,25.0,762.0,939.28,698.12
2016,8,28,14,45,875.0,103.5,3.55,25.0,722.5,921.65,688.08
2016,8,28,15,0,864.0,101.0,3.6,25.0,683.0,901.07,676.12
2016,8,28,15,15,848.5,98.0,3.55,24.5,638.5,880.48,664.95
2016,8,28,15,30,833.0,95.0,3.5,24.0,594.0,850.01,646.92
2016,8,28,15,45,806.0,94.0,3.5,23.5,543.5,809.85,622.25
2016,8,28,16,0,779.0,93.0,3.5,23.0,493.0,768.14,596.12
2016,8,28,16,15,750.5,88.5,3.4,22.5,440.5,719.87,564.29
2016,8,28,16,30,722.0,84.0,3.3,22.0,388.0,674.89,534.25
2016,8,28,16,45,674.0,79.5,3.25,21.5,333.0,611.59,489.77
2016,8,28,17,0,626.0,75.0,3.2,21.0,278.0,549.62,444.14
2016,8,28,17,15,567.5,67.0,3.05,20.0,225.0,478.24,389.21
2016,8,28,17,30,509.0,59.0,2.9,19.0,172.0,409.98,334.16
2016,8,28,17,45,418.5,48.0,2.75,18.5,124.0,323.7,261.4
2016,8,28,18,0,328.0,37.0,2.6,18.0,76.0,244.69,191.48
2016,8,28,18,15,164.0,18.5,2.5,17.0,38.0,122.17,65.94
2016,8,28,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,12.5,1.75,10.5,19.5,11.91,0.0
2016,8,29,6,0,199.0,25.0,1.9,11.0,39.0,19.7,8.66
2016,8,29,6,15,306.5,39.0,1.9,11.5,82.0,31.13,21.62
2016,8,29,6,30,414.0,53.0,1.9,12.0,125.0,41.21,31.2
2016,8,29,6,45,492.5,61.5,1.95,12.5,177.0,45.72,35.51
2016,8,29,7,0,571.0,70.0,2.0,13.0,229.0,50.06,39.44
2016,8,29,7,15,619.0,77.0,2.0,13.5,282.0,52.89,41.83
2016,8,29,7,30,667.0,84.0,2.0,14.0,335.0,55.55,43.98
2016,8,29,7,45,702.5,89.0,2.0,15.0,388.5,59.79,47.37
2016,8,29,8,0,738.0,94.0,2.0,16.0,442.0,106.46,58.78
2016,8,29,8,15,762.5,98.0,2.0,16.5,492.5,160.5,94.22
2016,8,29,8,30,787.0,102.0,2.0,17.0,543.0,211.39,133.83
2016,8,29,8,45,802.0,106.5,2.05,18.0,588.5,263.0,177.35
2016,8,29,9,0,817.0,111.0,2.1,19.0,634.0,315.84,222.69
2016,8,29,9,15,831.0,114.0,2.1,19.5,676.0,368.11,267.68
2016,8,29,9,30,845.0,117.0,2.1,20.0,718.0,421.05,312.27
2016,8,29,9,45,871.0,111.5,2.15,21.0,757.5,476.98,357.22
2016,8,29,10,0,897.0,106.0,2.2,22.0,797.0,529.13,398.1
2016,8,29,10,15,904.0,107.0,2.2,22.5,826.0,577.49,435.56
2016,8,29,10,30,911.0,108.0,2.2,23.0,855.0,624.79,471.06
2016,8,29,10,45,887.0,125.5,2.25,23.5,868.5,665.89,500.92
2016,8,29,11,0,863.0,143.0,2.3,24.0,882.0,703.12,527.16
2016,8,29,11,15,866.5,144.0,2.35,24.5,895.5,741.63,554.12
2016,8,29,11,30,870.0,145.0,2.4,25.0,909.0,778.17,578.7
2016,8,29,11,45,848.0,159.0,2.45,25.5,907.5,807.81,597.46
2016,8,29,12,0,826.0,173.0,2.5,26.0,906.0,832.21,612.66
2016,8,29,12,15,825.0,173.0,2.6,26.0,904.0,857.22,629.87
2016,8,29,12,30,824.0,173.0,2.7,26.0,902.0,879.57,645.36
2016,8,29,12,45,831.5,166.0,2.8,26.5,894.5,899.7,658.19
2016,8,29,13,0,839.0,159.0,2.9,27.0,887.0,917.04,669.24
2016,8,29,13,15,834.0,158.0,2.9,27.0,868.5,926.29,675.68
2016,8,29,13,30,829.0,157.0,2.9,27.0,850.0,932.39,680.24
2016,8,29,13,45,801.0,165.5,2.95,27.0,818.0,924.03,675.84
2016,8,29,14,0,773.0,174.0,3.0,27.0,786.0,917.5,672.88
2016,8,29,14,15,762.0,170.5,3.05,26.5,753.5,906.49,668.35
2016,8,29,14,30,751.0,167.0,3.1,26.0,721.0,892.54,661.97
2016,8,29,14,45,734.5,164.0,3.2,26.0,681.5,871.34,649.77
2016,8,29,15,0,718.0,161.0,3.3,26.0,642.0,847.58,635.84
2016,8,29,15,15,698.5,156.0,3.35,25.5,598.0,816.59,617.8
2016,8,29,15,30,679.0,151.0,3.4,25.0,554.0,783.53,598.14
2016,8,29,15,45,665.0,141.0,3.45,24.5,508.0,747.66,576.2
2016,8,29,16,0,651.0,131.0,3.5,24.0,462.0,709.93,552.55
2016,8,29,16,15,618.0,123.5,3.55,23.5,411.0,658.36,518.22
2016,8,29,16,30,585.0,116.0,3.6,23.0,360.0,606.49,482.15
2016,8,29,16,45,555.5,103.5,3.65,22.5,309.5,551.69,442.77
2016,8,29,17,0,526.0,91.0,3.7,22.0,259.0,497.13,402.09
2016,8,29,17,15,465.5,80.0,3.65,21.0,208.0,421.57,343.4
2016,8,29,17,30,405.0,69.0,3.6,20.0,157.0,354.29,288.68
2016,8,29,17,45,330.5,53.5,3.55,19.0,112.0,277.55,223.88
2016,8,29,18,0,256.0,38.0,3.5,18.0,67.0,207.26,161.3
2016,8,29,18,15,128.0,19.0,3.45,17.0,33.5,101.22,44.54
2016,8,29,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,11.5,2.25,11.5,20.5,10.96,0.0
2016,8,30,6,0,258.0,23.0,2.4,12.0,41.0,18.63,7.3
2016,8,30,6,15,374.0,34.0,2.45,12.5,85.5,26.6,17.52
2016,8,30,6,30,490.0,45.0,2.5,13.0,130.0,34.13,24.75
2016,8,30,6,45,577.0,50.0,2.65,14.0,184.0,36.13,26.73
2016,8,30,7,0,664.0,55.0,2.8,15.0,238.0,41.86,31.8
2016,8,30,7,15,708.0,59.5,2.8,15.5,292.0,43.61,33.26
2016,8,30,7,30,752.0,64.0,2.8,16.0,346.0,45.32,34.6
2016,8,30,7,45,785.5,67.0,2.85,17.0,400.5,47.32,36.07
2016,8,30,8,0,819.0,70.0,2.9,18.0,455.0,96.45,48.04
2016,8,30,8,15,841.0,73.0,2.95,18.5,506.0,155.11,86.09
2016,8,30,8,30,863.0,76.0,3.0,19.0,557.0,208.78,127.8
2016,8,30,8,45,878.5,78.0,3.05,20.0,603.5,262.18,173.01
2016,8,30,9,0,894.0,80.0,3.1,21.0,650.0,316.63,220.15
2016,8,30,9,15,906.0,82.0,3.15,21.5,692.0,370.77,267.34
2016,8,30,9,30,918.0,84.0,3.2,22.0,734.0,425.18,313.82
2016,8,30,9,45,924.0,87.0,3.25,22.5,769.5,477.85,357.82
2016,8,30,10,0,930.0,90.0,3.3,23.0,805.0,529.75,399.88
2016,8,30,10,15,936.5,91.0,3.35,23.5,834.0,579.22,438.89
2016,8,30,10,30,943.0,92.0,3.4,24.0,863.0,627.5,475.87
2016,8,30,10,45,935.5,99.5,3.45,25.0,881.0,671.51,507.56
2016,8,30,11,0,928.0,107.0,3.5,26.0,899.0,712.9,536.36
2016,8,30,11,15,931.0,107.5,3.55,26.0,912.5,752.61,565.34
2016,8,30,11,30,934.0,108.0,3.6,26.0,926.0,790.15,590.99
2016,8,30,11,45,922.5,115.5,3.65,26.0,928.0,820.73,611.77
2016,8,30,12,0,911.0,123.0,3.7,26.0,930.0,848.11,630.4
2016,8,30,12,15,910.0,123.0,3.8,26.0,927.5,873.86,648.19
2016,8,30,12,30,909.0,123.0,3.9,26.0,925.0,896.71,664.1
2016,8,30,12,45,921.0,114.0,4.0,26.5,918.0,919.02,678.41
2016,8,30,13,0,933.0,105.0,4.1,27.0,911.0,938.34,690.74
2016,8,30,13,15,928.0,104.5,4.15,26.5,891.5,947.96,699.21
2016,8,30,13,30,923.0,104.0,4.2,26.0,872.0,954.21,705.64
2016,8,30,13,45,902.0,110.0,4.3,26.0,841.5,949.33,703.66
2016,8,30,14,0,881.0,116.0,4.4,26.0,811.0,941.16,699.67
2016,8,30,14,15,871.0,114.0,4.4,25.5,777.5,931.39,695.59
2016,8,30,14,30,861.0,112.0,4.4,25.0,744.0,918.47,689.48
2016,8,30,14,45,846.5,110.5,4.45,25.0,703.5,906.47,683.0
2016,8,30,15,0,832.0,109.0,4.5,25.0,663.0,884.3,669.58
2016,8,30,15,15,814.5,106.0,4.5,24.5,618.0,855.09,652.44
2016,8,30,15,30,797.0,103.0,4.5,24.0,573.0,823.5,633.52
2016,8,30,15,45,785.0,96.0,4.55,23.5,526.0,789.69,613.11
2016,8,30,16,0,773.0,89.0,4.6,23.0,479.0,753.66,590.74
2016,8,30,16,15,743.5,84.5,4.5,22.5,426.5,704.81,557.74
2016,8,30,16,30,714.0,80.0,4.4,22.0,374.0,659.09,526.45
2016,8,30,16,45,688.5,71.5,4.35,21.5,323.0,607.36,489.93
2016,8,30,17,0,663.0,63.0,4.3,21.0,272.0,555.41,451.74
2016,8,30,17,15,604.5,56.5,4.1,20.5,219.0,484.94,395.85
2016,8,30,17,30,546.0,50.0,3.9,20.0,166.0,417.72,340.13
