Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,45,464.5,40.0,3.7,19.5,119.0,336.95,271.0
2016,8,30,18,0,383.0,30.0,3.5,19.0,72.0,263.08,203.19
2016,8,30,18,15,191.5,15.0,3.35,18.0,36.0,126.27,39.78
2016,8,30,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,31,5,45,163.0,10.0,2.5,11.5,21.0,9.53,0.0
2016,8,31,6,0,326.0,20.0,2.7,12.0,42.0,17.35,5.8
2016,8,31,6,15,443.5,28.5,2.7,12.5,87.5,23.73,14.98
2016,8,31,6,30,561.0,37.0,2.7,13.0,133.0,29.86,20.94
2016,8,31,6,45,632.5,42.0,2.7,13.5,186.0,32.52,23.54
2016,8,31,7,0,704.0,47.0,2.7,14.0,239.0,35.17,25.95
2016,8,31,7,15,746.0,51.0,2.7,14.5,294.0,36.86,27.39
2016,8,31,7,30,788.0,55.0,2.7,15.0,349.0,38.51,28.71
2016,8,31,7,45,819.0,57.5,2.7,16.0,403.0,46.23,35.28
2016,8,31,8,0,850.0,60.0,2.7,17.0,457.0,96.11,47.63
2016,8,31,8,15,870.5,62.5,2.65,17.5,508.5,148.55,79.95
2016,8,31,8,30,891.0,65.0,2.6,18.0,560.0,203.0,122.31
2016,8,31,8,45,907.0,67.0,2.55,18.5,607.5,257.86,169.16
2016,8,31,9,0,923.0,69.0,2.5,19.0,655.0,313.84,218.18
2016,8,31,9,15,934.5,70.5,2.55,19.5,697.5,368.8,266.43
2016,8,31,9,30,946.0,72.0,2.6,20.0,740.0,423.92,313.86
2016,8,31,9,45,949.0,76.5,2.7,20.5,775.0,477.88,359.26
2016,8,31,10,0,952.0,81.0,2.8,21.0,810.0,530.76,402.42
2016,8,31,10,15,958.5,82.0,2.9,21.5,839.5,581.16,442.46
2016,8,31,10,30,965.0,83.0,3.0,22.0,869.0,630.32,480.43
2016,8,31,10,45,967.5,85.0,3.15,22.5,890.5,676.48,515.35
2016,8,31,11,0,970.0,87.0,3.3,23.0,912.0,720.69,548.02
2016,8,31,11,15,973.0,87.5,3.45,23.0,926.0,761.73,578.02
2016,8,31,11,30,976.0,88.0,3.6,23.0,940.0,800.48,605.18
2016,8,31,11,45,975.5,89.5,3.75,23.0,945.5,835.03,629.37
2016,8,31,12,0,975.0,91.0,3.9,23.0,951.0,866.78,651.65
2016,8,31,12,15,974.5,91.0,4.0,23.0,948.5,894.13,670.7
2016,8,31,12,30,974.0,91.0,4.1,23.0,946.0,918.39,687.72
2016,8,31,12,45,967.5,93.0,4.25,23.5,934.0,936.29,699.42
2016,8,31,13,0,961.0,95.0,4.4,24.0,922.0,950.77,708.91
2016,8,31,13,15,957.0,94.5,4.45,23.5,903.0,961.45,718.24
2016,8,31,13,30,953.0,94.0,4.5,23.0,884.0,968.68,725.48
2016,8,31,13,45,947.0,92.5,4.6,23.0,857.5,969.54,727.69
2016,8,31,14,0,941.0,91.0,4.7,23.0,831.0,966.91,727.71
2016,8,31,14,15,933.0,90.0,4.75,22.5,797.0,959.55,725.7
2016,8,31,14,30,925.0,89.0,4.8,22.0,763.0,948.86,721.53
2016,8,31,14,45,915.5,86.0,4.85,22.0,723.5,931.27,711.27
2016,8,31,15,0,906.0,83.0,4.9,22.0,684.0,910.54,698.89
2016,8,31,15,15,891.0,81.0,4.9,21.5,638.0,883.19,682.9
2016,8,31,15,30,876.0,79.0,4.9,21.0,592.0,853.25,664.98
2016,8,31,15,45,849.5,78.5,4.9,21.0,540.5,813.18,638.28
2016,8,31,16,0,823.0,78.0,4.9,21.0,489.0,778.45,615.26
2016,8,31,16,15,794.5,74.0,4.8,20.0,436.0,729.61,583.24
2016,8,31,16,30,766.0,70.0,4.7,19.0,383.0,679.92,549.79
2016,8,31,16,45,717.0,67.0,4.65,18.5,327.0,616.19,503.61
2016,8,31,17,0,668.0,64.0,4.6,18.0,271.0,557.87,459.7
2016,8,31,17,15,607.0,57.5,4.35,17.5,217.5,485.75,401.28
2016,8,31,17,30,546.0,51.0,4.1,17.0,164.0,417.04,343.24
2016,8,31,17,45,446.5,41.5,3.95,16.5,116.0,327.1,265.63
2016,8,31,18,0,347.0,32.0,3.8,16.0,68.0,245.42,190.08
2016,8,31,18,15,173.5,16.0,3.6,15.5,34.0,117.29,14.01
2016,8,31,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,12.0,2.3,10.5,18.5,11.44,0.0
2016,9,1,6,0,211.0,24.0,2.5,11.0,37.0,19.89,6.68
2016,9,1,6,15,330.5,36.5,2.5,11.5,81.0,29.22,19.77
2016,9,1,6,30,450.0,49.0,2.5,12.0,125.0,38.02,28.27
2016,9,1,6,45,550.5,54.0,2.5,12.5,180.0,39.71,30.09
2016,9,1,7,0,651.0,59.0,2.5,13.0,235.0,41.57,31.82
2016,9,1,7,15,697.5,64.0,2.45,13.5,290.0,47.63,37.15
2016,9,1,7,30,744.0,69.0,2.4,14.0,345.0,49.57,38.69
2016,9,1,7,45,783.0,71.5,2.4,15.0,400.5,49.44,38.27
2016,9,1,8,0,822.0,74.0,2.4,16.0,456.0,95.91,49.21
2016,9,1,8,15,844.5,77.0,2.35,16.5,507.5,147.71,80.82
2016,9,1,8,30,867.0,80.0,2.3,17.0,559.0,208.73,128.23
2016,9,1,8,45,881.0,83.5,2.25,18.0,606.0,263.29,174.29
2016,9,1,9,0,895.0,87.0,2.2,19.0,653.0,318.76,222.18
2016,9,1,9,15,907.5,89.0,2.2,19.5,695.5,373.24,269.52
2016,9,1,9,30,920.0,91.0,2.2,20.0,738.0,428.0,316.12
2016,9,1,9,45,911.0,102.0,2.2,20.5,769.5,481.1,360.25
2016,9,1,10,0,902.0,113.0,2.2,21.0,801.0,532.05,401.17
2016,9,1,10,15,909.5,114.5,2.3,21.5,830.5,581.42,439.95
2016,9,1,10,30,917.0,116.0,2.4,22.0,860.0,629.75,476.86
2016,9,1,10,45,898.5,130.0,2.5,22.5,875.0,671.65,507.87
2016,9,1,11,0,880.0,144.0,2.6,23.0,890.0,710.15,535.61
2016,9,1,11,15,883.0,145.0,2.75,23.0,903.5,748.89,564.62
2016,9,1,11,30,886.0,146.0,2.9,23.0,917.0,785.61,591.55
2016,9,1,11,45,863.5,160.0,3.05,23.5,915.5,815.51,611.33
2016,9,1,12,0,841.0,174.0,3.2,24.0,914.0,840.06,627.44
2016,9,1,12,15,840.5,174.0,3.35,24.0,911.5,865.79,645.65
2016,9,1,12,30,840.0,174.0,3.5,24.0,909.0,888.83,662.08
2016,9,1,12,45,876.5,151.0,3.7,24.0,909.5,918.29,683.24
2016,9,1,13,0,913.0,128.0,3.9,24.0,910.0,939.57,698.92
2016,9,1,13,15,908.0,127.0,4.0,23.5,891.0,948.7,707.4
2016,9,1,13,30,903.0,126.0,4.1,23.0,872.0,954.51,713.9
2016,9,1,13,45,864.5,140.5,4.25,23.0,836.5,949.89,712.38
2016,9,1,14,0,826.0,155.0,4.4,23.0,801.0,935.31,704.21
2016,9,1,14,15,815.0,152.0,4.4,22.5,767.0,924.2,699.18
2016,9,1,14,30,804.0,149.0,4.4,22.0,733.0,909.98,692.07
2016,9,1,14,45,779.5,150.0,4.45,22.0,690.5,890.07,680.04
2016,9,1,15,0,755.0,151.0,4.5,22.0,648.0,863.1,663.21
2016,9,1,15,15,735.0,146.0,4.4,21.5,602.5,831.04,643.02
2016,9,1,15,30,715.0,141.0,4.3,21.0,557.0,796.83,621.4
2016,9,1,15,45,695.5,133.0,4.25,20.5,508.5,757.74,596.17
2016,9,1,16,0,676.0,125.0,4.2,20.0,460.0,716.98,569.36
2016,9,1,16,15,642.0,117.5,4.15,19.5,408.0,664.08,532.91
2016,9,1,16,30,608.0,110.0,4.1,19.0,356.0,610.89,494.88
2016,9,1,16,45,572.0,99.0,4.05,18.5,304.0,552.46,451.38
2016,9,1,17,0,536.0,88.0,4.0,18.0,252.0,494.67,406.82
2016,9,1,17,15,471.0,76.5,3.9,17.0,200.0,418.82,346.29
2016,9,1,17,30,406.0,65.0,3.8,16.0,148.0,345.93,285.56
2016,9,1,17,45,319.5,49.5,3.75,15.5,102.5,263.42,213.96
2016,9,1,18,0,233.0,34.0,3.7,15.0,57.0,188.75,144.48
2016,9,1,18,15,116.5,17.0,3.55,14.5,28.5,88.76,0.0
2016,9,1,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,5,45,84.0,11.5,2.05,10.5,16.5,10.96,0.0
2016,9,2,6,0,168.0,23.0,2.3,11.0,33.0,18.21,4.69
2016,9,2,6,15,285.0,37.0,2.4,11.5,75.0,29.83,20.23
2016,9,2,6,30,402.0,51.0,2.5,12.0,117.0,40.01,30.01
2016,9,2,6,45,501.0,57.0,2.65,13.0,170.5,42.37,32.39
2016,9,2,7,0,600.0,63.0,2.8,14.0,224.0,44.85,34.6
2016,9,2,7,15,648.0,69.0,2.75,14.5,277.5,47.16,36.58
2016,9,2,7,30,696.0,75.0,2.7,15.0,331.0,49.37,38.36
2016,9,2,7,45,734.5,78.5,2.7,15.5,385.0,54.93,43.03
2016,9,2,8,0,773.0,82.0,2.7,16.0,439.0,97.67,52.87
2016,9,2,8,15,796.5,85.5,2.65,16.5,489.5,147.28,82.72
2016,9,2,8,30,820.0,89.0,2.6,17.0,540.0,199.4,122.73
2016,9,2,8,45,837.0,92.0,2.6,18.0,586.5,251.99,167.03
2016,9,2,9,0,854.0,95.0,2.6,19.0,633.0,305.95,213.64
2016,9,2,9,15,867.0,97.0,2.65,19.5,674.5,364.65,264.25
2016,9,2,9,30,880.0,99.0,2.7,20.0,716.0,417.6,309.59
2016,9,2,9,45,901.5,95.0,2.75,20.5,754.5,469.34,352.89
2016,9,2,10,0,923.0,91.0,2.8,21.0,793.0,521.67,395.47
2016,9,2,10,15,929.5,92.0,2.9,21.5,822.0,570.81,434.62
2016,9,2,10,30,936.0,93.0,3.0,22.0,851.0,618.76,471.76
2016,9,2,10,45,924.0,103.0,3.1,22.5,867.5,661.97,504.23
2016,9,2,11,0,912.0,113.0,3.2,23.0,884.0,702.23,533.7
2016,9,2,11,15,915.0,113.5,3.35,23.0,897.0,741.34,563.26
2016,9,2,11,30,918.0,114.0,3.5,23.0,910.0,778.32,589.59
2016,9,2,11,45,904.0,123.0,3.7,23.5,911.0,807.91,609.49
2016,9,2,12,0,890.0,132.0,3.9,24.0,912.0,834.21,627.11
2016,9,2,12,15,889.0,132.0,4.0,24.0,909.5,859.42,644.78
2016,9,2,12,30,888.0,132.0,4.1,24.0,907.0,881.8,660.58
2016,9,2,12,45,887.5,130.0,4.2,24.0,896.5,899.73,673.44
2016,9,2,13,0,887.0,128.0,4.3,24.0,886.0,914.61,684.35
2016,9,2,13,15,882.5,127.0,4.3,23.5,867.0,923.8,692.39
2016,9,2,13,30,878.0,126.0,4.3,23.0,848.0,929.75,698.43
2016,9,2,13,45,858.5,130.5,4.3,23.0,818.0,931.56,700.46
2016,9,2,14,0,839.0,135.0,4.3,23.0,788.0,923.72,696.06
2016,9,2,14,15,828.5,133.0,4.25,23.0,754.5,913.89,690.24
2016,9,2,14,30,818.0,131.0,4.2,23.0,721.0,900.97,682.45
2016,9,2,14,45,803.0,128.0,4.2,23.0,681.0,879.93,669.39
2016,9,2,15,0,788.0,125.0,4.2,23.0,641.0,856.13,654.5
2016,9,2,15,15,769.5,121.0,4.2,22.5,596.0,825.59,636.1
2016,9,2,15,30,751.0,117.0,4.2,22.0,551.0,797.26,619.17
2016,9,2,15,45,729.0,111.5,4.2,21.5,502.5,758.08,594.16
2016,9,2,16,0,707.0,106.0,4.2,21.0,454.0,717.36,567.66
2016,9,2,16,15,674.0,100.5,4.15,20.5,402.0,666.83,533.14
2016,9,2,16,30,641.0,95.0,4.1,20.0,350.0,615.99,497.57
2016,9,2,16,45,598.5,86.5,4.1,19.5,298.0,554.87,452.31
2016,9,2,17,0,556.0,78.0,4.1,19.0,246.0,494.88,406.01
2016,9,2,17,15,490.0,68.5,3.95,18.0,194.5,420.33,346.41
2016,9,2,17,30,424.0,59.0,3.8,17.0,143.0,349.57,287.27
2016,9,2,17,45,330.5,45.5,3.7,16.5,98.5,264.05,213.16
2016,9,2,18,0,237.0,32.0,3.6,16.0,54.0,187.51,140.92
2016,9,2,18,15,118.5,16.0,3.45,15.5,27.0,69.35,0.0
2016,9,2,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,7.0,3.4,11.0,7.0,6.67,0.0
2016,9,3,6,0,0.0,14.0,3.5,11.0,14.0,12.99,0.9
2016,9,3,6,15,0.0,33.5,3.6,11.0,33.5,30.42,20.7
2016,9,3,6,30,0.0,53.0,3.7,11.0,53.0,47.32,36.59
2016,9,3,6,45,10.5,74.5,3.8,11.5,77.5,65.58,53.36
2016,9,3,7,0,21.0,96.0,3.9,12.0,102.0,80.63,66.93
2016,9,3,7,15,28.5,117.0,3.9,12.5,127.0,96.93,81.27
2016,9,3,7,30,36.0,138.0,3.9,13.0,152.0,112.89,94.97
2016,9,3,7,45,116.0,166.5,3.9,13.5,218.5,126.34,106.21
2016,9,3,8,0,196.0,195.0,3.9,14.0,285.0,158.83,121.87
2016,9,3,8,15,491.5,147.0,3.85,14.5,407.5,156.5,104.12
2016,9,3,8,30,787.0,99.0,3.8,15.0,530.0,200.35,126.04
2016,9,3,8,45,809.0,100.5,3.8,15.5,577.0,251.03,169.19
2016,9,3,9,0,831.0,102.0,3.8,16.0,624.0,303.64,215.48
2016,9,3,9,15,845.0,104.5,3.8,16.5,665.5,356.18,262.06
2016,9,3,9,30,859.0,107.0,3.8,17.0,707.0,414.42,312.23
2016,9,3,9,45,873.5,107.0,3.85,17.5,743.5,465.54,355.87
2016,9,3,10,0,888.0,107.0,3.9,18.0,780.0,516.72,398.4
2016,9,3,10,15,896.0,108.0,3.95,18.0,809.0,565.17,438.52
2016,9,3,10,30,904.0,109.0,4.0,18.0,838.0,612.64,476.92
2016,9,3,10,45,884.0,125.0,4.05,18.5,853.0,654.87,509.19
2016,9,3,11,0,864.0,141.0,4.1,19.0,868.0,693.47,537.84
2016,9,3,11,15,868.0,141.5,4.2,19.0,882.0,731.9,567.38
2016,9,3,11,30,872.0,142.0,4.3,19.0,896.0,768.27,594.83
2016,9,3,11,45,855.0,154.0,4.4,19.0,896.5,799.85,617.6
2016,9,3,12,0,838.0,166.0,4.5,19.0,897.0,826.6,636.98
2016,9,3,12,15,837.5,165.5,4.65,19.0,895.0,851.58,655.52
2016,9,3,12,30,837.0,165.0,4.8,19.0,893.0,873.86,672.24
2016,9,3,12,45,853.5,153.5,5.0,19.0,887.5,897.01,690.04
2016,9,3,13,0,870.0,142.0,5.2,19.0,882.0,917.41,706.01
2016,9,3,13,15,865.0,141.0,5.3,18.5,863.0,926.62,714.98
2016,9,3,13,30,860.0,140.0,5.4,18.0,844.0,932.56,721.89
2016,9,3,13,45,832.0,149.0,5.5,18.0,812.5,924.98,717.94
2016,9,3,14,0,804.0,158.0,5.6,18.0,781.0,914.06,711.79
2016,9,3,14,15,793.0,155.0,5.6,17.5,747.0,902.91,706.37
2016,9,3,14,30,782.0,152.0,5.6,17.0,713.0,893.57,702.37
2016,9,3,14,45,776.0,144.5,5.6,17.0,675.5,876.18,691.26
2016,9,3,15,0,770.0,137.0,5.6,17.0,638.0,855.83,678.11
2016,9,3,15,15,750.0,132.5,5.45,16.5,592.5,824.01,657.06
2016,9,3,15,30,730.0,128.0,5.3,16.0,547.0,790.05,634.35
2016,9,3,15,45,713.0,120.0,5.2,16.0,499.0,752.59,607.91
2016,9,3,16,0,696.0,112.0,5.1,16.0,451.0,713.34,579.9
2016,9,3,16,15,662.0,106.0,4.95,15.5,399.5,661.78,542.91
2016,9,3,16,30,628.0,100.0,4.8,15.0,348.0,609.94,504.8
2016,9,3,16,45,580.0,92.0,4.7,14.5,295.0,545.97,455.25
2016,9,3,17,0,532.0,84.0,4.6,14.0,242.0,483.41,405.2
2016,9,3,17,15,465.0,73.5,4.4,13.5,191.0,407.96,342.4
2016,9,3,17,30,398.0,63.0,4.2,13.0,140.0,336.07,280.28
2016,9,3,17,45,297.5,48.0,4.05,12.5,95.0,247.83,202.45
2016,9,3,18,0,197.0,33.0,3.9,12.0,50.0,169.25,126.29
2016,9,3,18,15,98.5,16.5,3.8,11.5,25.0,60.32,0.0
2016,9,3,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,4,5,45,19.0,10.0,3.7,9.5,11.0,9.53,0.0
2016,9,4,6,0,38.0,20.0,3.8,10.0,22.0,17.43,1.82
2016,9,4,6,15,110.5,45.0,3.75,10.0,61.0,36.15,25.64
2016,9,4,6,30,183.0,70.0,3.7,10.0,100.0,54.88,43.43
2016,9,4,6,45,250.0,91.0,3.7,10.5,148.0,70.19,57.68
2016,9,4,7,0,317.0,112.0,3.7,11.0,196.0,84.96,71.05
2016,9,4,7,15,370.0,128.5,3.6,11.0,247.0,96.14,81.02
2016,9,4,7,30,423.0,145.0,3.5,11.0,298.0,101.88,85.92
2016,9,4,7,45,463.0,158.0,3.45,11.5,349.5,108.09,90.95
2016,9,4,8,0,503.0,171.0,3.4,12.0,401.0,142.82,100.81
2016,9,4,8,15,534.5,181.0,3.35,12.5,450.5,184.77,126.56
2016,9,4,8,30,566.0,191.0,3.3,13.0,500.0,230.21,160.67
2016,9,4,8,45,590.5,198.5,3.25,13.5,545.5,275.61,197.97
2016,9,4,9,0,615.0,206.0,3.2,14.0,591.0,323.41,238.42
2016,9,4,9,15,634.0,211.5,3.25,14.5,631.0,370.35,278.59
2016,9,4,9,30,653.0,217.0,3.3,15.0,671.0,417.99,318.87
2016,9,4,9,45,730.0,187.0,3.4,15.5,719.0,461.7,355.33
2016,9,4,10,0,807.0,157.0,3.5,16.0,767.0,515.65,399.45
2016,9,4,10,15,816.0,159.0,3.6,16.0,796.0,562.78,438.41
2016,9,4,10,30,825.0,161.0,3.7,16.0,825.0,609.31,476.06
2016,9,4,10,45,764.5,201.5,3.8,16.5,829.0,644.76,502.73
2016,9,4,11,0,704.0,242.0,3.9,17.0,833.0,676.7,525.74
2016,9,4,11,15,708.5,243.5,4.0,17.0,846.0,712.87,553.5
2016,9,4,11,30,713.0,245.0,4.1,17.0,859.0,747.65,579.86
2016,9,4,11,45,679.5,266.5,4.25,17.5,854.5,770.38,595.4
2016,9,4,12,0,646.0,288.0,4.4,18.0,850.0,789.38,608.26
2016,9,4,12,15,645.0,287.0,4.5,18.0,847.0,810.55,624.48
2016,9,4,12,30,644.0,286.0,4.6,18.0,844.0,829.53,639.08
2016,9,4,12,45,727.5,233.5,4.75,18.5,855.5,869.26,670.04
2016,9,4,13,0,811.0,181.0,4.9,19.0,867.0,902.86,694.09
2016,9,4,13,15,805.5,179.0,4.95,19.0,848.0,910.28,700.0
2016,9,4,13,30,800.0,177.0,5.0,19.0,829.0,914.56,704.01
2016,9,4,13,45,740.5,201.0,5.1,19.0,789.5,899.17,694.59
2016,9,4,14,0,681.0,225.0,5.2,19.0,750.0,875.77,679.34
2016,9,4,14,15,668.0,220.0,5.2,18.5,716.5,861.69,671.72
2016,9,4,14,30,655.0,215.0,5.2,18.0,683.0,844.86,662.07
2016,9,4,14,45,639.0,208.5,5.25,18.0,644.0,821.2,646.45
2016,9,4,15,0,623.0,202.0,5.3,18.0,605.0,795.13,629.02
2016,9,4,15,15,600.5,194.5,5.2,17.5,560.5,756.53,602.72
2016,9,4,15,30,578.0,187.0,5.1,17.0,516.0,720.49,577.97
2016,9,4,15,45,578.5,168.5,5.1,16.5,473.0,689.44,557.78
2016,9,4,16,0,579.0,150.0,5.1,16.0,430.0,655.99,535.33
2016,9,4,16,15,542.0,140.5,4.95,15.5,379.0,602.18,495.21
2016,9,4,16,30,505.0,131.0,4.8,15.0,328.0,548.83,454.62
2016,9,4,16,45,488.5,113.0,4.65,14.5,280.0,500.44,417.42
2016,9,4,17,0,472.0,95.0,4.5,14.0,232.0,451.57,378.46
2016,9,4,17,15,404.0,81.5,4.2,13.5,181.5,376.06,315.15
2016,9,4,17,30,336.0,68.0,3.9,13.0,131.0,305.33,253.85
2016,9,4,17,45,256.5,49.5,3.6,12.5,88.5,227.19,184.55
2016,9,4,18,0,177.0,31.0,3.3,12.0,46.0,153.87,111.35
2016,9,4,18,15,88.5,15.5,3.15,11.5,23.0,54.49,0.0
2016,9,4,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,8.5,11.5,9.53,0.0
2016,9,5,6,0,58.0,20.0,1.5,9.0,23.0,16.66,0.0
2016,9,5,6,15,142.5,42.0,1.5,9.5,61.5,33.94,23.72
2016,9,5,6,30,227.0,64.0,1.5,10.0,100.0,50.65,39.67
2016,9,5,6,45,346.0,74.0,1.5,10.5,152.5,55.52,44.53
2016,9,5,7,0,465.0,84.0,1.5,11.0,205.0,61.56,50.08
2016,9,5,7,15,518.0,93.5,1.4,11.5,257.0,67.87,55.64
2016,9,5,7,30,571.0,103.0,1.3,12.0,309.0,71.91,58.98
2016,9,5,7,45,621.0,107.5,1.25,13.0,363.0,71.64,58.3
2016,9,5,8,0,671.0,112.0,1.2,14.0,417.0,105.0,64.34
2016,9,5,8,15,698.5,117.0,1.25,14.5,467.0,150.95,90.89
2016,9,5,8,30,726.0,122.0,1.3,15.0,517.0,199.96,127.5
2016,9,5,8,45,739.0,129.5,1.4,16.0,561.5,250.72,169.62
2016,9,5,9,0,752.0,137.0,1.5,17.0,606.0,302.58,213.81
2016,9,5,9,15,768.5,140.5,1.6,17.5,647.0,353.25,257.35
2016,9,5,9,30,785.0,144.0,1.7,18.0,688.0,409.59,304.51
2016,9,5,9,45,829.0,131.0,1.85,19.0,731.5,458.99,344.85
2016,9,5,10,0,873.0,118.0,2.0,20.0,775.0,515.16,389.32
2016,9,5,10,15,880.5,119.5,2.15,20.5,804.0,563.18,427.49
2016,9,5,10,30,888.0,121.0,2.3,21.0,833.0,610.2,463.94
2016,9,5,10,45,838.0,153.0,2.5,21.5,838.5,646.83,491.45
2016,9,5,11,0,788.0,185.0,2.7,22.0,844.0,680.19,515.68
2016,9,5,11,15,792.0,186.0,2.85,22.0,857.5,717.32,543.73
2016,9,5,11,30,796.0,187.0,3.0,22.0,871.0,752.75,570.19
2016,9,5,11,45,755.0,212.0,3.15,22.5,864.0,775.74,585.48
2016,9,5,12,0,714.0,237.0,3.3,23.0,857.0,794.25,597.42
2016,9,5,12,15,713.0,237.0,3.4,23.0,854.0,817.53,614.51
2016,9,5,12,30,712.0,237.0,3.5,23.0,851.0,838.43,629.86
2016,9,5,12,45,753.0,210.5,3.6,23.0,852.0,866.71,651.05
2016,9,5,13,0,794.0,184.0,3.7,23.0,853.0,889.0,667.04
2016,9,5,13,15,787.5,182.0,3.75,23.0,834.0,895.29,671.99
2016,9,5,13,30,781.0,180.0,3.8,23.0,815.0,902.98,678.15
2016,9,5,13,45,728.5,200.0,3.9,23.0,776.5,885.32,667.34
2016,9,5,14,0,676.0,220.0,4.0,23.0,738.0,864.22,654.16
2016,9,5,14,15,662.5,215.5,4.05,22.5,704.5,850.15,647.0
2016,9,5,14,30,649.0,211.0,4.1,22.0,671.0,833.37,637.88
2016,9,5,14,45,625.0,207.5,4.15,22.0,630.5,805.72,619.66
2016,9,5,15,0,601.0,204.0,4.2,22.0,590.0,772.09,597.22
2016,9,5,15,15,578.5,196.0,4.2,21.5,546.0,737.4,574.79
2016,9,5,15,30,556.0,188.0,4.2,21.0,502.0,701.25,550.96
2016,9,5,15,45,544.5,172.5,4.25,21.0,457.0,664.3,525.69
2016,9,5,16,0,533.0,157.0,4.3,21.0,412.0,625.76,498.81
2016,9,5,16,15,496.0,146.0,4.2,20.5,362.0,571.65,459.61
2016,9,5,16,30,459.0,135.0,4.1,20.0,312.0,518.11,419.91
2016,9,5,16,45,440.0,116.0,4.0,19.5,265.0,468.49,382.59
2016,9,5,17,0,421.0,97.0,3.9,19.0,218.0,418.69,343.7
2016,9,5,17,15,355.5,81.5,3.45,18.0,169.0,344.52,283.17
2016,9,5,17,30,290.0,66.0,3.0,17.0,120.0,274.98,224.3
2016,9,5,17,45,223.5,47.0,2.6,16.5,80.0,205.44,163.22
2016,9,5,18,0,157.0,28.0,2.2,16.0,40.0,137.05,93.35
2016,9,5,18,15,78.5,14.0,2.05,15.5,20.0,48.26,0.0
2016,9,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,6,5,45,73.5,9.0,0.5,11.5,12.5,8.58,0.0
2016,9,6,6,0,147.0,18.0,0.5,12.0,25.0,14.23,0.0
2016,9,6,6,15,267.5,32.5,0.6,12.5,66.0,26.06,16.63
2016,9,6,6,30,388.0,47.0,0.7,13.0,107.0,36.88,27.06
2016,9,6,6,45,465.5,57.5,0.8,14.0,157.5,43.38,33.15
2016,9,6,7,0,543.0,68.0,0.9,15.0,208.0,49.56,38.67
2016,9,6,7,15,595.0,75.0,1.0,15.5,261.0,52.42,41.12
2016,9,6,7,30,647.0,82.0,1.1,16.0,314.0,55.15,43.34
2016,9,6,7,45,685.5,87.5,1.2,17.0,367.0,56.55,44.22
2016,9,6,8,0,724.0,93.0,1.3,18.0,420.0,91.3,51.36
2016,9,6,8,15,750.0,97.0,1.45,19.0,470.5,139.22,78.0
2016,9,6,8,30,776.0,101.0,1.6,20.0,521.0,195.06,119.22
2016,9,6,8,45,792.5,106.0,1.8,21.0,567.0,246.81,161.55
2016,9,6,9,0,809.0,111.0,2.0,22.0,613.0,299.93,206.46
2016,9,6,9,15,824.0,114.0,2.05,22.5,654.5,352.07,250.97
2016,9,6,9,30,839.0,117.0,2.1,23.0,696.0,404.95,295.34
2016,9,6,9,45,849.5,119.5,2.2,24.0,731.5,456.04,336.83
2016,9,6,10,0,860.0,122.0,2.3,25.0,767.0,506.96,376.85
2016,9,6,10,15,868.0,124.0,2.35,25.0,796.0,558.66,417.51
2016,9,6,10,30,876.0,126.0,2.4,25.0,825.0,605.86,453.99
2016,9,6,10,45,841.5,149.0,2.45,25.5,834.5,643.63,481.51
2016,9,6,11,0,807.0,172.0,2.5,26.0,844.0,679.19,506.5
2016,9,6,11,15,811.0,173.0,2.55,26.0,857.5,716.89,534.01
2016,9,6,11,30,815.0,174.0,2.6,26.0,871.0,752.82,559.85
2016,9,6,11,45,780.5,194.5,2.65,26.5,865.5,776.89,575.26
2016,9,6,12,0,746.0,215.0,2.7,27.0,860.0,797.0,587.72
2016,9,6,12,15,745.5,215.0,2.75,27.0,857.0,821.18,604.81
2016,9,6,12,30,745.0,215.0,2.8,27.0,854.0,842.92,620.13
2016,9,6,12,45,769.0,198.5,2.85,27.0,851.0,866.57,636.51
2016,9,6,13,0,793.0,182.0,2.9,27.0,848.0,884.18,648.77
2016,9,6,13,15,787.0,180.0,2.95,27.0,828.5,890.82,653.91
2016,9,6,13,30,781.0,178.0,3.0,27.0,809.0,898.79,660.16
2016,9,6,13,45,736.5,193.5,3.05,27.0,773.0,883.69,651.18
2016,9,6,14,0,692.0,209.0,3.1,27.0,737.0,865.33,640.25
2016,9,6,14,15,679.0,204.5,3.15,26.5,703.5,851.59,633.75
2016,9,6,14,30,666.0,200.0,3.2,26.0,670.0,835.11,625.38
2016,9,6,14,45,641.0,197.5,3.25,26.0,629.0,807.5,607.85
2016,9,6,15,0,616.0,195.0,3.3,26.0,588.0,777.67,588.63
2016,9,6,15,15,593.0,187.5,3.3,25.5,543.5,738.34,563.74
2016,9,6,15,30,570.0,180.0,3.3,25.0,499.0,702.01,540.49
2016,9,6,15,45,555.5,166.0,3.35,24.5,453.5,663.92,516.04
2016,9,6,16,0,541.0,152.0,3.4,24.0,408.0,624.39,489.97
2016,9,6,16,15,503.0,141.0,3.2,23.5,357.5,569.34,450.52
2016,9,6,16,30,465.0,130.0,3.0,23.0,307.0,514.91,410.64
2016,9,6,16,45,441.0,112.5,2.85,22.5,260.0,463.37,372.32
2016,9,6,17,0,417.0,95.0,2.7,22.0,213.0,412.09,332.76
2016,9,6,17,15,349.5,79.5,2.3,21.0,164.0,337.08,272.47
2016,9,6,17,30,282.0,64.0,1.9,20.0,115.0,266.9,213.96
2016,9,6,17,45,210.5,45.0,1.55,19.0,75.5,195.32,152.41
2016,9,6,18,0,139.0,26.0,1.2,18.0,36.0,123.1,77.85
2016,9,6,18,15,69.5,13.0,1.15,17.5,18.0,43.03,0.0
2016,9,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,5,45,58.5,8.0,0.9,15.5,11.0,7.63,0.0
2016,9,7,6,0,117.0,16.0,0.9,16.0,22.0,12.6,0.0
2016,9,7,6,15,228.5,32.5,1.0,16.5,61.5,25.32,15.56
2016,9,7,6,30,340.0,49.0,1.1,17.0,101.0,37.54,27.09
2016,9,7,6,45,415.5,61.5,1.2,18.0,150.5,47.15,35.84
2016,9,7,7,0,491.0,74.0,1.3,19.0,200.0,54.93,42.69
2016,9,7,7,15,544.5,83.5,1.4,19.5,252.5,59.61,46.69
2016,9,7,7,30,598.0,93.0,1.5,20.0,305.0,64.03,50.31
2016,9,7,7,45,634.0,100.5,1.6,21.0,357.5,66.52,52.07
2016,9,7,8,0,670.0,108.0,1.7,22.0,410.0,98.71,58.63
2016,9,7,8,15,698.0,114.0,1.65,22.5,460.0,145.38,84.17
2016,9,7,8,30,726.0,120.0,1.6,23.0,510.0,195.15,119.92
2016,9,7,8,45,743.5,126.0,1.6,23.5,556.0,245.64,160.58
2016,9,7,9,0,761.0,132.0,1.6,24.0,602.0,297.69,203.91
2016,9,7,9,15,777.0,136.0,1.55,24.5,643.5,349.01,246.7
2016,9,7,9,30,793.0,140.0,1.5,25.0,685.0,405.82,292.69
2016,9,7,9,45,851.0,120.5,1.45,25.5,732.5,455.72,332.26
2016,9,7,10,0,909.0,101.0,1.4,26.0,780.0,513.99,376.95
2016,9,7,10,15,916.0,102.0,1.4,26.0,808.5,562.79,414.77
2016,9,7,10,30,923.0,103.0,1.4,26.0,837.0,610.44,450.72
2016,9,7,10,45,908.5,114.5,1.4,26.5,852.5,653.05,480.98
2016,9,7,11,0,894.0,126.0,1.4,27.0,868.0,692.51,508.11
2016,9,7,11,15,897.0,126.5,1.45,27.0,881.0,730.98,535.59
2016,9,7,11,30,900.0,127.0,1.5,27.0,894.0,767.33,560.87
2016,9,7,11,45,882.0,138.0,1.55,27.0,893.5,795.26,579.27
2016,9,7,12,0,864.0,149.0,1.6,27.0,893.0,823.15,597.73
2016,9,7,12,15,863.0,149.0,1.65,27.0,889.5,848.49,614.52
2016,9,7,12,30,862.0,149.0,1.7,27.0,886.0,871.0,629.56
2016,9,7,12,45,858.0,148.5,1.8,27.5,874.0,887.55,640.1
2016,9,7,13,0,854.0,148.0,1.9,28.0,862.0,900.98,648.76
2016,9,7,13,15,848.0,146.5,1.95,27.5,842.0,908.46,655.79
2016,9,7,13,30,842.0,145.0,2.0,27.0,822.0,912.68,660.94
2016,9,7,13,45,815.0,152.5,2.1,27.0,790.0,904.33,657.29
2016,9,7,14,0,788.0,160.0,2.2,27.0,758.0,892.7,651.67
2016,9,7,14,15,776.0,156.5,2.3,27.0,723.5,884.71,648.52
2016,9,7,14,30,764.0,153.0,2.4,27.0,689.0,869.34,640.51
2016,9,7,14,45,740.0,152.5,2.5,27.0,647.5,843.96,625.84
2016,9,7,15,0,716.0,152.0,2.6,27.0,606.0,816.2,609.53
2016,9,7,15,15,694.5,146.5,2.65,26.5,560.5,782.84,590.06
2016,9,7,15,30,673.0,141.0,2.7,26.0,515.0,747.53,568.96
2016,9,7,15,45,637.0,136.5,2.75,25.5,464.5,699.84,538.68
2016,9,7,16,0,601.0,132.0,2.8,25.0,414.0,651.37,506.73
2016,9,7,16,15,563.0,123.0,2.75,24.5,363.0,596.07,468.26
2016,9,7,16,30,525.0,114.0,2.7,24.0,312.0,537.35,426.25
2016,9,7,16,45,467.0,104.0,2.7,23.5,259.5,469.28,375.48
2016,9,7,17,0,409.0,94.0,2.7,23.0,207.0,404.16,325.09
2016,9,7,17,15,341.0,78.0,2.45,22.0,158.5,328.79,264.83
2016,9,7,17,30,273.0,62.0,2.2,21.0,110.0,258.3,206.21
2016,9,7,17,45,186.0,42.0,2.0,20.0,69.5,177.72,137.47
2016,9,7,18,0,99.0,22.0,1.8,19.0,29.0,95.31,53.82
2016,9,7,18,15,49.5,11.0,1.7,18.5,14.5,32.11,0.0
2016,9,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,8,5,45,33.0,7.5,1.05,11.5,9.0,7.15,0.0
2016,9,8,6,0,66.0,15.0,1.1,12.0,18.0,12.67,0.0
2016,9,8,6,15,160.0,35.0,1.15,12.5,55.5,27.36,17.46
2016,9,8,6,30,254.0,55.0,1.2,13.0,93.0,42.31,31.73
2016,9,8,6,45,341.5,69.0,1.25,13.5,142.0,51.87,40.7
2016,9,8,7,0,429.0,83.0,1.3,14.0,191.0,61.01,48.98
2016,9,8,7,15,483.5,93.5,1.2,14.5,242.5,67.05,54.25
2016,9,8,7,30,538.0,104.0,1.1,15.0,294.0,73.37,59.58
2016,9,8,7,45,586.0,110.0,1.05,16.0,346.5,74.21,59.87
2016,9,8,8,0,634.0,116.0,1.0,17.0,399.0,102.03,64.13
2016,9,8,8,15,663.0,122.0,0.95,17.5,448.5,146.74,88.47
2016,9,8,8,30,692.0,128.0,0.9,18.0,498.0,194.71,123.0
2016,9,8,8,45,707.0,135.5,0.9,19.0,542.5,244.05,162.73
2016,9,8,9,0,722.0,143.0,0.9,20.0,587.0,294.74,204.73
2016,9,8,9,15,739.0,147.0,0.9,20.5,628.0,344.38,246.21
2016,9,8,9,30,756.0,151.0,0.9,21.0,669.0,395.12,287.83
2016,9,8,9,45,771.5,153.0,0.95,22.0,704.5,444.46,327.0
2016,9,8,10,0,787.0,155.0,1.0,23.0,740.0,497.94,367.82
2016,9,8,10,15,796.0,157.0,1.05,23.5,768.5,544.04,402.92
2016,9,8,10,30,805.0,159.0,1.1,24.0,797.0,589.54,436.61
2016,9,8,10,45,770.5,183.0,1.2,24.5,806.5,625.71,462.79
2016,9,8,11,0,736.0,207.0,1.3,25.0,816.0,660.32,487.04
2016,9,8,11,15,740.5,208.5,1.4,25.0,829.0,697.17,513.88
2016,9,8,11,30,745.0,210.0,1.5,25.0,842.0,732.5,539.29
2016,9,8,11,45,709.5,231.5,1.6,25.0,836.5,754.82,554.84
2016,9,8,12,0,674.0,253.0,1.7,25.0,831.0,773.25,567.65
2016,9,8,12,15,673.0,252.5,1.75,25.0,828.0,795.06,583.09
2016,9,8,12,30,672.0,252.0,1.8,25.0,825.0,814.6,596.91
2016,9,8,12,45,729.5,216.5,1.9,25.5,830.5,847.16,620.26
2016,9,8,13,0,787.0,181.0,2.0,26.0,836.0,873.92,637.78
2016,9,8,13,15,781.0,179.0,2.05,26.0,816.5,884.32,645.35
2016,9,8,13,30,775.0,177.0,2.1,26.0,797.0,888.14,648.89
2016,9,8,13,45,718.5,198.0,2.2,26.0,758.0,868.18,637.41
2016,9,8,14,0,662.0,219.0,2.3,26.0,719.0,844.75,623.31
2016,9,8,14,15,648.5,214.0,2.4,25.5,685.5,830.08,616.64
2016,9,8,14,30,635.0,209.0,2.5,25.0,652.0,812.75,608.0
2016,9,8,14,45,598.0,210.5,2.6,25.0,608.5,775.16,583.75
2016,9,8,15,0,561.0,212.0,2.7,25.0,565.0,740.63,561.28
2016,9,8,15,15,537.5,203.0,2.75,24.5,521.0,704.76,538.82
2016,9,8,15,30,514.0,194.0,2.8,24.0,477.0,667.57,514.99
2016,9,8,15,45,486.5,182.0,2.9,24.0,430.5,622.74,484.37
2016,9,8,16,0,459.0,170.0,3.0,24.0,384.0,577.37,452.72
2016,9,8,16,15,422.5,156.0,3.05,23.0,334.5,522.7,414.74
2016,9,8,16,30,386.0,142.0,3.1,22.0,285.0,468.74,375.99
2016,9,8,16,45,349.0,123.5,3.15,21.5,237.0,399.03,323.12
2016,9,8,17,0,312.0,105.0,3.2,21.0,189.0,342.73,278.77
2016,9,8,17,15,253.5,84.0,3.05,20.0,142.5,271.72,220.9
2016,9,8,17,30,195.0,63.0,2.9,19.0,96.0,204.52,164.22
2016,9,8,17,45,134.5,41.0,2.8,18.5,59.5,138.37,106.48
2016,9,8,18,0,74.0,19.0,2.7,18.0,23.0,67.75,31.55
2016,9,8,18,15,37.0,9.5,2.65,17.5,11.5,25.08,0.0
2016,9,8,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,58.5,7.5,0.4,11.5,10.0,7.15,0.0
2016,9,9,6,0,117.0,15.0,0.4,12.0,20.0,11.84,0.0
2016,9,9,6,15,234.5,30.5,0.4,12.5,59.0,23.81,14.38
2016,9,9,6,30,352.0,46.0,0.4,13.0,98.0,36.4,26.56
2016,9,9,6,45,433.0,57.0,0.4,13.5,147.5,43.38,33.19
2016,9,9,7,0,514.0,68.0,0.4,14.0,197.0,50.0,39.24
2016,9,9,7,15,567.5,76.0,0.45,15.0,249.5,53.67,42.34
2016,9,9,7,30,621.0,84.0,0.5,16.0,302.0,57.15,45.13
2016,9,9,7,45,662.0,89.5,0.55,17.0,355.0,58.46,45.93
2016,9,9,8,0,703.0,95.0,0.6,18.0,408.0,86.9,50.55
2016,9,9,8,15,730.5,99.5,0.7,18.5,458.0,134.11,75.43
2016,9,9,8,30,758.0,104.0,0.8,19.0,508.0,189.7,115.72
2016,9,9,8,45,780.0,107.0,0.95,20.0,555.0,239.88,156.05
2016,9,9,9,0,802.0,110.0,1.1,21.0,602.0,292.03,199.67
2016,9,9,9,15,817.5,113.0,1.2,21.5,643.0,343.89,243.78
2016,9,9,9,30,833.0,116.0,1.3,22.0,684.0,396.55,287.89
2016,9,9,9,45,861.0,110.0,1.4,22.5,724.0,451.72,332.72
2016,9,9,10,0,889.0,104.0,1.5,23.0,764.0,503.36,374.0
2016,9,9,10,15,897.0,105.5,1.55,23.5,792.5,552.14,411.91
2016,9,9,10,30,905.0,107.0,1.6,24.0,821.0,599.91,447.94
2016,9,9,10,45,905.5,110.5,1.65,25.0,840.5,643.75,479.17
2016,9,9,11,0,906.0,114.0,1.7,26.0,860.0,685.6,508.02
2016,9,9,11,15,909.0,114.5,1.65,26.0,873.0,724.29,535.27
2016,9,9,11,30,912.0,115.0,1.6,26.0,886.0,760.82,559.91
2016,9,9,11,45,908.0,118.0,1.6,26.5,889.5,792.13,579.1
2016,9,9,12,0,904.0,121.0,1.6,27.0,893.0,820.61,596.32
2016,9,9,12,15,903.0,121.0,1.6,27.0,889.5,845.73,612.46
2016,9,9,12,30,902.0,121.0,1.6,27.0,886.0,867.92,626.75
2016,9,9,12,45,894.0,123.5,1.6,27.0,873.0,883.67,636.95
2016,9,9,13,0,886.0,126.0,1.6,27.0,860.0,896.18,645.23
2016,9,9,13,15,880.5,125.0,1.65,27.0,840.0,904.08,651.31
2016,9,9,13,30,875.0,124.0,1.7,27.0,820.0,908.72,655.47
2016,9,9,13,45,859.5,126.0,1.75,27.0,791.0,911.02,658.31
2016,9,9,14,0,844.0,128.0,1.8,27.0,762.0,903.9,655.23
2016,9,9,14,15,833.0,125.5,1.85,26.5,727.5,892.7,650.99
2016,9,9,14,30,822.0,123.0,1.9,26.0,693.0,878.39,644.81
2016,9,9,14,45,803.5,121.5,2.0,26.0,652.0,855.66,632.32
2016,9,9,15,0,785.0,120.0,2.1,26.0,611.0,830.26,618.0
2016,9,9,15,15,764.5,116.0,2.2,25.5,565.0,802.05,602.8
2016,9,9,15,30,744.0,112.0,2.3,25.0,519.0,767.89,583.23
2016,9,9,15,45,713.5,108.5,2.4,25.0,469.0,724.46,555.61
2016,9,9,16,0,683.0,105.0,2.5,25.0,419.0,679.97,526.67
2016,9,9,16,15,645.5,98.5,2.6,24.0,367.0,625.91,491.92
2016,9,9,16,30,608.0,92.0,2.7,23.0,315.0,571.92,455.16
2016,9,9,16,45,552.5,84.5,2.8,22.5,262.0,504.86,405.48
2016,9,9,17,0,497.0,77.0,2.9,22.0,209.0,439.82,355.23
2016,9,9,17,15,421.0,65.0,2.85,21.0,159.5,357.77,289.52
2016,9,9,17,30,345.0,53.0,2.8,20.0,110.0,285.02,228.36
2016,9,9,17,45,238.0,37.0,2.75,19.0,69.5,196.98,151.89
2016,9,9,18,0,131.0,21.0,2.7,18.0,29.0,106.02,39.81
2016,9,9,18,15,65.5,10.5,2.6,17.0,14.5,38.12,0.0
2016,9,9,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
