Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,10,5,45,33.0,7.0,1.0,11.5,8.5,0.0,0.0
2016,9,10,6,0,66.0,14.0,1.1,12.0,17.0,13.34,0.0
2016,9,10,6,15,173.0,32.0,1.1,12.5,53.5,25.03,15.2
2016,9,10,6,30,280.0,50.0,1.1,13.0,90.0,38.47,28.28
2016,9,10,6,45,362.0,63.0,1.15,13.5,138.0,47.37,36.67
2016,9,10,7,0,444.0,76.0,1.2,14.0,186.0,55.89,44.43
2016,9,10,7,15,499.5,85.5,1.2,14.5,237.0,61.84,49.65
2016,9,10,7,30,555.0,95.0,1.2,15.0,288.0,66.18,53.28
2016,9,10,7,45,596.0,102.0,1.2,16.0,339.0,68.19,54.65
2016,9,10,8,0,637.0,109.0,1.2,17.0,390.0,93.66,58.66
2016,9,10,8,15,666.0,114.5,1.2,17.5,439.0,138.08,81.93
2016,9,10,8,30,695.0,120.0,1.2,18.0,488.0,185.73,115.92
2016,9,10,8,45,714.5,125.5,1.25,19.0,533.0,234.48,155.13
2016,9,10,9,0,734.0,131.0,1.3,20.0,578.0,285.01,197.29
2016,9,10,9,15,750.5,134.5,1.4,20.5,618.5,334.58,239.46
2016,9,10,9,30,767.0,138.0,1.5,21.0,659.0,385.15,281.9
2016,9,10,9,45,771.5,144.5,1.65,22.0,692.0,438.16,324.81
2016,9,10,10,0,776.0,151.0,1.8,23.0,725.0,486.06,362.68
2016,9,10,10,15,785.0,153.5,1.9,23.0,753.0,531.99,399.36
2016,9,10,10,30,794.0,156.0,2.0,23.0,781.0,577.34,434.78
2016,9,10,10,45,784.0,166.5,2.1,23.5,797.0,617.71,464.8
2016,9,10,11,0,774.0,177.0,2.2,24.0,813.0,655.68,492.34
2016,9,10,11,15,778.0,178.0,2.3,24.0,825.5,692.02,519.4
2016,9,10,11,30,782.0,179.0,2.4,24.0,838.0,726.67,544.91
2016,9,10,11,45,766.5,189.5,2.55,24.5,838.5,754.64,564.26
2016,9,10,12,0,751.0,200.0,2.7,25.0,839.0,779.65,581.32
2016,9,10,12,15,750.0,199.5,2.75,25.0,835.5,802.67,597.85
2016,9,10,12,30,749.0,199.0,2.8,25.0,832.0,823.17,612.46
2016,9,10,12,45,774.0,182.0,2.9,25.0,828.5,843.33,626.87
2016,9,10,13,0,799.0,165.0,3.0,25.0,825.0,864.14,641.82
2016,9,10,13,15,793.5,163.5,3.05,25.0,805.5,871.41,647.43
2016,9,10,13,30,788.0,162.0,3.1,25.0,786.0,875.6,651.2
2016,9,10,13,45,759.0,169.5,3.2,25.0,754.0,869.63,648.59
2016,9,10,14,0,730.0,177.0,3.3,25.0,722.0,857.02,641.61
2016,9,10,14,15,717.0,173.5,3.35,24.5,688.5,843.91,635.37
2016,9,10,14,30,704.0,170.0,3.4,24.0,655.0,828.01,627.26
2016,9,10,14,45,679.0,168.5,3.45,24.0,614.0,801.2,610.35
2016,9,10,15,0,654.0,167.0,3.5,24.0,573.0,772.18,591.88
2016,9,10,15,15,631.5,161.0,3.5,23.5,529.0,738.42,570.81
2016,9,10,15,30,609.0,155.0,3.5,23.0,485.0,702.87,547.82
2016,9,10,15,45,582.0,146.0,3.55,23.0,437.5,653.96,513.92
2016,9,10,16,0,555.0,137.0,3.6,23.0,390.0,609.78,482.74
2016,9,10,16,15,516.0,127.0,3.55,22.0,339.5,555.05,444.22
2016,9,10,16,30,477.0,117.0,3.5,21.0,289.0,501.05,404.99
2016,9,10,16,45,433.0,103.0,3.45,20.5,240.0,439.89,358.03
2016,9,10,17,0,389.0,89.0,3.4,20.0,191.0,380.68,310.88
2016,9,10,17,15,319.5,73.0,3.25,19.0,144.0,306.01,249.59
2016,9,10,17,30,250.0,57.0,3.1,18.0,97.0,236.5,190.29
2016,9,10,17,45,166.5,37.0,3.0,17.5,59.5,159.98,122.38
2016,9,10,18,0,83.0,17.0,2.9,17.0,22.0,75.2,13.51
2016,9,10,18,15,41.5,8.5,2.75,16.5,11.0,25.75,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,8.5,1.5,11.5,8.5,0.0,0.0
2016,9,11,6,0,0.0,17.0,1.7,12.0,17.0,16.2,0.0
2016,9,11,6,15,158.0,32.0,1.75,12.5,54.5,25.07,15.03
2016,9,11,6,30,316.0,47.0,1.8,13.0,92.0,36.18,26.21
2016,9,11,6,45,403.5,58.0,1.85,13.5,140.5,44.62,34.18
2016,9,11,7,0,491.0,69.0,1.9,14.0,189.0,51.21,40.24
2016,9,11,7,15,545.5,77.5,1.85,14.5,241.0,55.23,43.78
2016,9,11,7,30,600.0,86.0,1.8,15.0,293.0,59.05,47.0
2016,9,11,7,45,641.5,91.5,1.8,15.5,345.0,60.27,47.82
2016,9,11,8,0,683.0,97.0,1.8,16.0,397.0,84.45,51.09
2016,9,11,8,15,710.5,102.0,1.75,16.5,446.5,130.86,74.97
2016,9,11,8,30,738.0,107.0,1.7,17.0,496.0,180.25,110.34
2016,9,11,8,45,757.5,111.0,1.7,18.0,541.5,230.06,150.79
2016,9,11,9,0,777.0,115.0,1.7,19.0,587.0,286.37,198.06
2016,9,11,9,15,792.5,118.5,1.75,19.5,628.0,337.29,241.86
2016,9,11,9,30,808.0,122.0,1.8,20.0,669.0,389.05,285.74
2016,9,11,9,45,834.0,117.0,1.9,21.0,707.0,438.43,326.34
2016,9,11,10,0,860.0,112.0,2.0,22.0,745.0,492.88,369.51
2016,9,11,10,15,868.0,113.5,2.1,22.0,773.0,540.35,407.93
2016,9,11,10,30,876.0,115.0,2.2,22.0,801.0,586.84,444.75
2016,9,11,10,45,871.5,121.5,2.35,22.5,819.0,629.13,476.9
2016,9,11,11,0,867.0,128.0,2.5,23.0,837.0,669.13,506.62
2016,9,11,11,15,870.0,128.5,2.6,23.0,849.5,706.46,534.76
2016,9,11,11,30,873.0,129.0,2.7,23.0,862.0,741.71,561.01
2016,9,11,11,45,864.5,135.0,2.85,23.5,864.0,771.28,581.11
2016,9,11,12,0,856.0,141.0,3.0,24.0,866.0,800.96,600.98
2016,9,11,12,15,855.0,141.0,3.15,24.0,862.5,825.76,618.66
2016,9,11,12,30,854.0,141.0,3.3,24.0,859.0,847.75,634.53
2016,9,11,12,45,859.0,135.5,3.45,24.5,849.0,861.37,643.54
2016,9,11,13,0,864.0,130.0,3.6,25.0,839.0,876.55,653.74
2016,9,11,13,15,858.5,128.5,3.7,24.5,819.5,883.62,660.84
2016,9,11,13,30,853.0,127.0,3.8,24.0,800.0,893.72,670.22
2016,9,11,13,45,837.5,129.0,3.95,24.0,771.0,889.71,669.06
2016,9,11,14,0,822.0,131.0,4.1,24.0,742.0,882.5,665.89
2016,9,11,14,15,810.5,128.5,4.15,23.5,708.0,870.85,660.57
2016,9,11,14,30,799.0,126.0,4.2,23.0,674.0,856.16,653.25
2016,9,11,14,45,783.5,123.0,4.3,23.0,633.5,834.56,640.07
2016,9,11,15,0,768.0,120.0,4.4,23.0,593.0,810.28,625.02
2016,9,11,15,15,747.5,116.0,4.4,22.5,548.0,782.42,608.14
2016,9,11,15,30,727.0,112.0,4.4,22.0,503.0,748.61,586.87
2016,9,11,15,45,679.0,113.0,4.45,21.5,450.5,697.03,552.4
2016,9,11,16,0,631.0,114.0,4.5,21.0,398.0,645.15,516.96
2016,9,11,16,15,592.5,106.5,4.4,20.0,347.0,590.77,478.36
2016,9,11,16,30,554.0,99.0,4.3,19.0,296.0,536.58,438.5
2016,9,11,16,45,476.0,92.5,4.2,18.5,242.0,454.1,373.68
2016,9,11,17,0,398.0,86.0,4.1,18.0,188.0,381.22,314.36
2016,9,11,17,15,326.5,70.5,3.95,17.0,141.0,305.88,251.66
2016,9,11,17,30,255.0,55.0,3.8,16.0,94.0,235.93,191.13
2016,9,11,17,45,161.0,35.0,3.65,15.5,56.5,154.18,117.58
2016,9,11,18,0,67.0,15.0,3.5,15.0,19.0,63.15,0.0
2016,9,11,18,15,33.5,7.5,3.4,14.5,9.5,21.27,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.0,2.35,10.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,10.0,2.4,10.0,11.0,9.53,0.0
2016,9,12,6,15,89.0,33.5,2.45,10.5,45.0,27.34,16.8
2016,9,12,6,30,155.0,57.0,2.5,11.0,79.0,45.31,34.43
2016,9,12,6,45,250.0,75.0,2.55,11.5,128.0,58.84,47.12
2016,9,12,7,0,345.0,93.0,2.6,12.0,177.0,69.02,56.49
2016,9,12,7,15,400.0,107.0,2.6,12.5,227.0,77.45,63.97
2016,9,12,7,30,455.0,121.0,2.6,13.0,277.0,85.47,70.84
2016,9,12,7,45,518.0,126.0,2.6,13.5,330.5,86.64,71.51
2016,9,12,8,0,581.0,131.0,2.6,14.0,384.0,106.55,72.92
2016,9,12,8,15,612.0,138.0,2.6,14.5,433.0,149.33,95.09
2016,9,12,8,30,643.0,145.0,2.6,15.0,482.0,195.32,127.8
2016,9,12,8,45,660.5,153.0,2.65,15.5,526.5,242.86,166.62
2016,9,12,9,0,678.0,161.0,2.7,16.0,571.0,292.09,208.6
2016,9,12,9,15,696.0,166.0,2.8,16.5,611.5,340.48,250.37
2016,9,12,9,30,714.0,171.0,2.9,17.0,652.0,390.18,292.81
2016,9,12,9,45,762.5,157.5,3.0,18.0,695.0,437.85,332.15
2016,9,12,10,0,811.0,144.0,3.1,19.0,738.0,492.52,376.03
2016,9,12,10,15,820.0,145.5,3.25,19.0,766.0,539.12,414.57
2016,9,12,10,30,829.0,147.0,3.4,19.0,794.0,585.02,451.78
2016,9,12,10,45,750.5,194.5,3.6,19.5,792.0,617.24,476.24
2016,9,12,11,0,672.0,242.0,3.8,20.0,790.0,644.53,495.97
2016,9,12,11,15,676.5,243.5,3.9,20.0,802.5,679.2,522.57
2016,9,12,11,30,681.0,245.0,4.0,20.0,815.0,712.52,547.79
2016,9,12,11,45,622.5,280.0,4.15,20.0,802.5,728.42,558.95
2016,9,12,12,0,564.0,315.0,4.3,20.0,790.0,739.75,566.61
2016,9,12,12,15,562.5,314.0,4.4,20.0,786.5,758.19,580.8
2016,9,12,12,30,561.0,313.0,4.5,20.0,783.0,774.63,593.55
2016,9,12,12,45,645.5,262.0,4.6,20.0,795.5,813.4,624.75
2016,9,12,13,0,730.0,211.0,4.7,20.0,808.0,850.73,654.79
2016,9,12,13,15,723.5,208.5,4.75,19.5,788.0,856.17,660.59
2016,9,12,13,30,717.0,206.0,4.8,19.0,768.0,858.67,664.66
2016,9,12,13,45,641.5,234.5,4.85,19.0,724.5,829.14,643.22
2016,9,12,14,0,566.0,263.0,4.9,19.0,681.0,794.5,617.76
2016,9,12,14,15,551.5,256.5,4.9,18.5,648.0,777.86,608.04
2016,9,12,14,30,537.0,250.0,4.9,18.0,615.0,759.01,596.57
2016,9,12,14,45,503.5,246.5,4.95,18.0,573.0,724.93,572.48
2016,9,12,15,0,470.0,243.0,5.0,18.0,531.0,689.5,547.23
2016,9,12,15,15,446.5,231.0,4.9,17.5,488.0,652.2,521.18
2016,9,12,15,30,423.0,219.0,4.8,17.0,445.0,602.34,485.49
2016,9,12,15,45,415.0,199.0,4.75,16.5,402.5,566.58,460.5
2016,9,12,16,0,407.0,179.0,4.7,16.0,360.0,529.51,433.93
2016,9,12,16,15,370.0,162.0,4.5,15.5,311.0,473.69,390.96
2016,9,12,16,30,333.0,145.0,4.3,15.0,262.0,419.01,347.96
2016,9,12,16,45,324.0,121.0,4.15,14.5,219.5,375.26,313.37
2016,9,12,17,0,315.0,97.0,4.0,14.0,177.0,341.0,284.98
2016,9,12,17,15,250.5,76.5,3.75,13.5,130.5,257.6,214.11
2016,9,12,17,30,186.0,56.0,3.5,13.0,84.0,188.93,153.72
2016,9,12,17,45,125.5,35.0,3.3,12.5,50.5,125.86,94.98
2016,9,12,18,0,65.0,14.0,3.1,12.0,17.0,43.29,0.0
2016,9,12,18,15,32.5,7.0,3.0,11.5,8.5,6.67,0.0
2016,9,12,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,9,13,6,0,26.0,11.0,1.8,10.0,12.0,10.48,0.0
2016,9,13,6,15,111.0,34.0,1.9,10.0,47.5,27.7,16.85
2016,9,13,6,30,196.0,57.0,2.0,10.0,83.0,45.33,34.54
2016,9,13,6,45,289.0,73.0,2.1,10.5,132.0,55.46,44.26
2016,9,13,7,0,382.0,89.0,2.2,11.0,181.0,66.1,54.08
2016,9,13,7,15,212.0,109.5,2.25,11.0,162.5,82.95,69.27
2016,9,13,7,30,42.0,130.0,2.3,11.0,144.0,106.54,90.13
2016,9,13,7,45,30.0,143.0,2.4,11.5,154.0,117.05,98.94
2016,9,13,8,0,18.0,156.0,2.5,12.0,164.0,135.66,109.09
2016,9,13,8,15,36.5,186.5,2.5,12.5,204.5,156.37,124.48
2016,9,13,8,30,55.0,217.0,2.5,13.0,245.0,186.38,147.32
2016,9,13,8,45,147.5,244.0,2.5,13.5,330.0,224.12,173.38
2016,9,13,9,0,240.0,271.0,2.5,14.0,415.0,279.21,214.18
2016,9,13,9,15,133.5,265.0,2.45,14.0,346.5,260.18,203.03
2016,9,13,9,30,27.0,259.0,2.4,14.0,278.0,240.61,189.98
2016,9,13,9,45,72.0,305.0,2.35,14.5,357.0,293.33,230.4
2016,9,13,10,0,117.0,351.0,2.3,15.0,436.0,357.7,279.28
2016,9,13,10,15,63.0,278.0,2.3,15.0,324.0,279.52,218.99
2016,9,13,10,30,9.0,205.0,2.3,15.0,212.0,193.63,151.41
2016,9,13,10,45,8.5,196.5,2.3,15.5,203.5,186.58,145.63
2016,9,13,11,0,8.0,188.0,2.3,16.0,195.0,179.3,139.51
2016,9,13,11,15,13.5,241.0,2.35,16.0,253.0,232.22,181.18
2016,9,13,11,30,19.0,294.0,2.4,16.0,311.0,285.97,222.79
2016,9,13,11,45,16.5,273.5,2.5,16.5,287.5,266.82,207.45
2016,9,13,12,0,14.0,253.0,2.6,17.0,264.0,247.11,191.9
2016,9,13,12,15,15.5,267.5,2.65,17.0,280.0,263.04,204.4
2016,9,13,12,30,17.0,282.0,2.7,17.0,296.0,279.22,216.99
2016,9,13,12,45,17.0,279.0,2.75,17.5,293.0,277.63,215.48
2016,9,13,13,0,17.0,276.0,2.8,18.0,290.0,275.96,214.0
2016,9,13,13,15,22.0,290.0,2.8,17.5,307.5,295.18,229.6
2016,9,13,13,30,27.0,304.0,2.8,17.0,325.0,324.31,252.79
2016,9,13,13,45,24.5,291.5,2.85,17.0,310.5,301.8,235.72
2016,9,13,14,0,22.0,279.0,2.9,17.0,296.0,288.56,225.89
2016,9,13,14,15,21.0,266.0,2.9,17.0,281.5,275.98,216.56
2016,9,13,14,30,20.0,253.0,2.9,17.0,267.0,263.29,207.12
2016,9,13,14,45,18.0,237.0,2.95,17.0,249.0,246.53,194.45
2016,9,13,15,0,16.0,221.0,3.0,17.0,231.0,229.69,181.65
2016,9,13,15,15,257.0,211.5,2.95,16.5,348.0,458.42,369.49
2016,9,13,15,30,498.0,202.0,2.9,16.0,465.0,654.41,523.38
2016,9,13,15,45,468.0,189.0,2.9,16.0,417.0,607.23,487.78
2016,9,13,16,0,438.0,176.0,2.9,16.0,369.0,559.7,452.93
2016,9,13,16,15,398.5,160.5,2.8,15.5,319.0,491.62,402.01
2016,9,13,16,30,359.0,145.0,2.7,15.0,269.0,436.38,359.58
2016,9,13,16,45,318.5,124.0,2.65,15.0,220.5,374.89,310.33
2016,9,13,17,0,278.0,103.0,2.6,15.0,172.0,315.34,261.1
2016,9,13,17,15,216.5,79.5,2.3,14.0,125.5,241.95,199.3
2016,9,13,17,30,155.0,56.0,2.0,13.0,79.0,172.35,138.94
2016,9,13,17,45,93.5,33.0,1.75,12.5,45.5,106.9,78.25
2016,9,13,18,0,32.0,10.0,1.5,12.0,12.0,24.14,0.0
2016,9,13,18,15,16.0,5.0,1.4,11.5,6.0,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,9,14,5,45,31.5,6.0,0.35,9.5,6.5,0.0,0.0
2016,9,14,6,0,63.0,12.0,0.4,10.0,13.0,11.44,0.0
2016,9,14,6,15,181.5,29.0,0.35,10.5,49.5,22.79,12.62
2016,9,14,6,30,300.0,46.0,0.3,11.0,86.0,35.56,25.86
2016,9,14,6,45,390.5,58.5,0.3,11.5,135.0,44.22,34.14
2016,9,14,7,0,481.0,71.0,0.3,12.0,184.0,53.6,42.76
2016,9,14,7,15,538.0,79.5,0.45,12.5,236.5,57.51,46.22
2016,9,14,7,30,595.0,88.0,0.6,13.0,289.0,61.27,49.39
2016,9,14,7,45,640.5,93.5,0.8,14.0,342.0,62.4,50.02
2016,9,14,8,0,686.0,99.0,1.0,15.0,395.0,81.24,51.28
2016,9,14,8,15,714.5,104.0,1.05,15.5,445.0,127.77,73.5
2016,9,14,8,30,743.0,109.0,1.1,16.0,495.0,177.4,108.11
2016,9,14,8,45,767.5,112.0,1.15,16.5,542.0,227.59,148.5
2016,9,14,9,0,792.0,115.0,1.2,17.0,589.0,284.86,196.67
2016,9,14,9,15,808.0,118.0,1.15,17.5,630.0,336.21,240.68
2016,9,14,9,30,824.0,121.0,1.1,18.0,671.0,388.41,284.69
2016,9,14,9,45,879.5,102.0,1.05,18.5,716.5,442.87,328.84
2016,9,14,10,0,935.0,83.0,1.0,19.0,762.0,496.11,371.18
2016,9,14,10,15,942.0,84.0,0.9,19.5,790.5,545.7,409.28
2016,9,14,10,30,949.0,85.0,0.8,20.0,819.0,594.06,444.85
2016,9,14,10,45,954.5,85.5,0.75,20.5,840.0,639.64,477.48
2016,9,14,11,0,960.0,86.0,0.7,21.0,861.0,683.43,507.69
2016,9,14,11,15,963.0,86.5,0.7,21.0,874.0,723.56,536.09
2016,9,14,11,30,966.0,87.0,0.7,21.0,887.0,761.35,561.29
2016,9,14,11,45,967.5,86.5,0.7,21.5,891.5,794.55,581.43
2016,9,14,12,0,969.0,86.0,0.7,22.0,896.0,824.95,599.59
2016,9,14,12,15,968.5,86.0,0.8,22.0,892.0,851.33,617.93
2016,9,14,12,30,968.0,86.0,0.9,22.0,888.0,874.58,634.38
2016,9,14,12,45,957.5,90.0,1.05,22.0,874.0,890.41,646.98
2016,9,14,13,0,947.0,94.0,1.2,22.0,860.0,902.72,657.45
2016,9,14,13,15,942.5,93.0,1.35,22.0,840.0,911.43,665.7
2016,9,14,13,30,938.0,92.0,1.5,22.0,820.0,916.68,671.79
2016,9,14,13,45,931.5,90.5,1.65,22.0,792.0,916.17,674.21
2016,9,14,14,0,925.0,89.0,1.8,22.0,764.0,912.21,674.46
2016,9,14,14,15,915.5,87.5,1.95,22.0,729.0,902.24,670.77
2016,9,14,14,30,906.0,86.0,2.1,22.0,694.0,889.0,664.92
2016,9,14,14,45,893.0,84.0,2.25,22.0,653.0,869.03,654.49
2016,9,14,15,0,880.0,82.0,2.4,22.0,612.0,846.13,641.99
2016,9,14,15,15,862.5,79.5,2.45,21.5,565.5,816.18,624.9
2016,9,14,15,30,845.0,77.0,2.5,21.0,519.0,790.41,610.58
2016,9,14,15,45,820.0,74.0,2.6,21.0,468.0,749.42,584.28
2016,9,14,16,0,795.0,71.0,2.7,21.0,417.0,706.89,556.38
2016,9,14,16,15,761.0,67.0,2.7,20.5,364.0,655.31,521.59
2016,9,14,16,30,727.0,63.0,2.7,20.0,311.0,603.38,485.4
2016,9,14,16,45,674.5,57.5,2.7,19.5,257.0,537.37,436.12
2016,9,14,17,0,622.0,52.0,2.7,19.0,203.0,477.6,388.52
2016,9,14,17,15,539.0,44.5,2.45,18.0,151.5,396.18,321.32
2016,9,14,17,30,456.0,37.0,2.2,17.0,100.0,320.51,255.48
2016,9,14,17,45,306.5,25.5,1.95,16.0,59.5,212.3,153.27
2016,9,14,18,0,157.0,14.0,1.7,15.0,19.0,84.34,0.0
2016,9,14,18,15,78.5,7.0,1.7,14.5,9.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,9,15,5,45,78.0,6.0,0.5,10.5,8.0,0.0,0.0
2016,9,15,6,0,156.0,12.0,0.5,11.0,16.0,11.44,0.0
2016,9,15,6,15,310.5,23.0,0.6,11.5,55.5,18.22,8.62
2016,9,15,6,30,465.0,34.0,0.7,12.0,95.0,26.23,17.46
2016,9,15,6,45,551.0,41.5,0.8,12.5,146.5,33.56,24.43
2016,9,15,7,0,637.0,49.0,0.9,13.0,198.0,38.32,28.88
2016,9,15,7,15,689.0,54.5,1.05,14.0,252.5,41.09,31.29
2016,9,15,7,30,741.0,60.0,1.2,15.0,307.0,43.78,33.5
2016,9,15,7,45,777.0,63.5,1.4,16.0,361.0,44.73,34.08
2016,9,15,8,0,813.0,67.0,1.6,17.0,415.0,63.49,35.13
2016,9,15,8,15,837.0,70.0,1.7,17.5,466.0,114.62,58.02
2016,9,15,8,30,861.0,73.0,1.8,18.0,517.0,174.97,100.57
2016,9,15,8,45,879.5,75.0,1.9,19.0,564.5,228.72,143.89
2016,9,15,9,0,898.0,77.0,2.0,20.0,612.0,283.76,190.79
2016,9,15,9,15,911.0,79.0,2.0,20.5,653.5,338.25,238.22
2016,9,15,9,30,924.0,81.0,2.0,21.0,695.0,393.0,285.23
2016,9,15,9,45,935.5,81.5,2.0,21.5,731.0,445.91,329.73
2016,9,15,10,0,947.0,82.0,2.0,22.0,767.0,498.43,372.58
2016,9,15,10,15,953.5,83.0,2.0,22.5,795.5,548.29,412.1
2016,9,15,10,30,960.0,84.0,2.0,23.0,824.0,596.84,449.35
2016,9,15,10,45,964.0,85.0,2.0,23.5,844.5,642.4,483.28
2016,9,15,11,0,968.0,86.0,2.0,24.0,865.0,686.04,514.84
2016,9,15,11,15,970.5,86.5,2.05,24.0,877.5,726.1,544.43
2016,9,15,11,30,973.0,87.0,2.1,24.0,890.0,763.74,570.91
2016,9,15,11,45,973.0,87.5,2.15,24.0,894.0,796.98,593.4
2016,9,15,12,0,973.0,88.0,2.2,24.0,898.0,827.33,613.93
2016,9,15,12,15,972.0,88.0,2.3,24.0,894.0,853.4,632.01
2016,9,15,12,30,971.0,88.0,2.4,24.0,890.0,876.29,648.07
2016,9,15,12,45,965.5,89.0,2.5,24.5,876.5,893.22,659.0
2016,9,15,13,0,960.0,90.0,2.6,25.0,863.0,906.69,667.76
2016,9,15,13,15,955.0,89.0,2.7,24.5,842.5,915.01,675.88
2016,9,15,13,30,950.0,88.0,2.8,24.0,822.0,919.8,681.85
2016,9,15,13,45,942.0,87.5,2.9,24.0,793.5,919.02,682.97
2016,9,15,14,0,934.0,87.0,3.0,24.0,765.0,914.77,681.93
2016,9,15,14,15,924.5,85.5,3.05,24.0,729.5,904.7,676.77
2016,9,15,14,30,915.0,84.0,3.1,24.0,694.0,891.32,669.53
2016,9,15,14,45,901.5,82.0,3.2,24.0,652.5,870.77,657.8
2016,9,15,15,0,888.0,80.0,3.3,24.0,611.0,847.28,644.06
2016,9,15,15,15,870.0,77.5,3.35,23.5,564.0,816.75,626.27
2016,9,15,15,30,852.0,75.0,3.4,23.0,517.0,783.86,606.62
2016,9,15,15,45,825.5,72.5,3.45,22.5,465.5,748.65,584.97
2016,9,15,16,0,799.0,70.0,3.5,22.0,414.0,705.49,557.02
2016,9,15,16,15,764.5,66.0,3.4,21.5,360.5,653.51,521.21
2016,9,15,16,30,730.0,62.0,3.3,21.0,307.0,601.21,484.1
2016,9,15,16,45,674.5,57.0,3.25,20.5,252.5,533.89,433.17
2016,9,15,17,0,619.0,52.0,3.2,20.0,198.0,473.17,384.34
2016,9,15,17,15,534.5,44.0,2.85,19.0,147.0,390.69,315.89
2016,9,15,17,30,450.0,36.0,2.5,18.0,96.0,314.14,248.94
2016,9,15,17,45,297.5,24.0,2.2,17.0,56.0,202.68,140.52
2016,9,15,18,0,145.0,12.0,1.9,16.0,16.0,76.38,0.0
2016,9,15,18,15,72.5,6.0,1.85,15.5,8.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,9,16,5,45,71.5,5.5,0.7,9.5,7.0,0.0,0.0
2016,9,16,6,0,143.0,11.0,0.7,10.0,14.0,10.48,0.0
2016,9,16,6,15,299.5,22.5,0.65,10.5,53.5,17.86,8.06
2016,9,16,6,30,456.0,34.0,0.6,11.0,93.0,26.34,17.61
2016,9,16,6,45,543.5,42.0,0.6,12.0,144.5,31.24,22.41
2016,9,16,7,0,631.0,50.0,0.6,13.0,196.0,39.35,29.83
2016,9,16,7,15,684.0,55.5,0.5,13.5,250.0,42.07,32.27
2016,9,16,7,30,737.0,61.0,0.4,14.0,304.0,44.72,34.53
2016,9,16,7,45,773.0,64.5,0.35,15.0,358.0,45.62,35.08
2016,9,16,8,0,809.0,68.0,0.3,16.0,412.0,62.25,35.53
2016,9,16,8,15,833.5,71.0,0.35,17.0,463.5,113.17,57.38
2016,9,16,8,30,858.0,74.0,0.4,18.0,515.0,173.32,98.8
2016,9,16,8,45,875.0,77.0,0.5,19.0,561.5,227.4,141.65
2016,9,16,9,0,892.0,80.0,0.6,20.0,608.0,282.64,187.91
2016,9,16,9,15,905.0,82.0,0.65,20.5,650.0,336.83,234.19
2016,9,16,9,30,918.0,84.0,0.7,21.0,692.0,391.28,280.05
2016,9,16,9,45,928.5,85.0,0.75,22.0,727.5,443.92,322.87
2016,9,16,10,0,939.0,86.0,0.8,23.0,763.0,496.09,363.84
2016,9,16,10,15,946.0,87.0,0.8,23.5,791.0,545.82,402.01
2016,9,16,10,30,953.0,88.0,0.8,24.0,819.0,594.31,437.93
2016,9,16,10,45,950.5,92.5,0.85,24.5,838.0,638.97,470.42
2016,9,16,11,0,948.0,97.0,0.9,25.0,857.0,681.26,500.35
2016,9,16,11,15,950.5,97.5,0.95,25.0,869.0,720.67,528.7
2016,9,16,11,30,953.0,98.0,1.0,25.0,881.0,757.71,554.58
2016,9,16,11,45,946.5,102.5,1.05,25.0,883.0,789.5,575.55
2016,9,16,12,0,940.0,107.0,1.1,25.0,885.0,818.19,594.52
2016,9,16,12,15,938.5,107.0,1.15,25.0,881.0,843.24,611.18
2016,9,16,12,30,937.0,107.0,1.2,25.0,877.0,865.21,625.94
2016,9,16,12,45,936.0,105.0,1.3,25.5,864.5,882.4,637.18
2016,9,16,13,0,935.0,103.0,1.4,26.0,852.0,896.28,646.41
2016,9,16,13,15,929.5,102.0,1.5,25.5,831.5,904.03,654.38
2016,9,16,13,30,924.0,101.0,1.6,25.0,811.0,908.33,660.34
2016,9,16,13,45,907.5,104.0,1.7,25.0,780.0,903.99,659.57
2016,9,16,14,0,891.0,107.0,1.8,25.0,749.0,896.35,656.81
2016,9,16,14,15,880.0,105.0,1.85,24.5,713.5,884.82,652.33
2016,9,16,14,30,869.0,103.0,1.9,24.0,678.0,876.76,650.27
2016,9,16,14,45,850.0,102.0,2.0,24.0,635.5,853.53,637.31
2016,9,16,15,0,831.0,101.0,2.1,24.0,593.0,827.58,622.54
2016,9,16,15,15,810.5,97.5,2.15,23.5,546.5,795.0,603.82
2016,9,16,15,30,790.0,94.0,2.2,23.0,500.0,760.19,583.27
2016,9,16,15,45,755.0,91.5,2.25,23.0,448.0,713.29,552.61
2016,9,16,16,0,720.0,89.0,2.3,23.0,396.0,669.78,523.81
2016,9,16,16,15,681.0,83.0,2.25,22.5,343.0,614.81,486.24
2016,9,16,16,30,642.0,77.0,2.2,22.0,290.0,560.04,446.82
2016,9,16,16,45,576.0,70.5,2.15,21.5,236.0,487.57,391.73
2016,9,16,17,0,510.0,64.0,2.1,21.0,182.0,417.96,336.52
2016,9,16,17,15,422.0,52.5,1.85,20.0,133.0,333.57,267.26
2016,9,16,17,30,334.0,41.0,1.6,19.0,84.0,255.36,200.01
2016,9,16,17,45,201.0,25.0,1.4,18.0,47.5,152.18,98.4
2016,9,16,18,0,68.0,9.0,1.2,17.0,11.0,38.75,0.0
2016,9,16,18,15,34.0,4.5,1.15,16.5,5.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,5,45,41.0,4.5,0.95,13.5,5.5,0.0,0.0
2016,9,17,6,0,82.0,9.0,0.9,14.0,11.0,8.58,0.0
2016,9,17,6,15,226.0,23.5,0.95,14.5,47.5,18.89,8.2
2016,9,17,6,30,370.0,38.0,1.0,15.0,84.0,30.12,20.48
2016,9,17,6,45,460.0,48.0,1.05,16.0,133.5,36.54,26.61
2016,9,17,7,0,550.0,58.0,1.1,17.0,183.0,42.67,32.19
2016,9,17,7,15,607.0,65.0,1.1,17.5,236.5,45.93,35.08
2016,9,17,7,30,664.0,72.0,1.1,18.0,290.0,49.05,37.7
2016,9,17,7,45,703.5,76.5,1.1,19.0,343.0,50.07,38.32
2016,9,17,8,0,743.0,81.0,1.1,20.0,396.0,69.38,42.96
2016,9,17,8,15,770.0,85.0,1.25,21.0,446.0,117.57,62.91
2016,9,17,8,30,797.0,89.0,1.4,22.0,496.0,168.64,96.68
2016,9,17,8,45,816.0,93.0,1.6,23.0,542.5,220.89,137.64
2016,9,17,9,0,835.0,97.0,1.8,24.0,589.0,274.69,182.36
2016,9,17,9,15,849.5,99.5,1.85,24.5,630.0,327.25,227.12
2016,9,17,9,30,864.0,102.0,1.9,25.0,671.0,380.39,271.89
2016,9,17,9,45,874.0,104.0,1.95,26.0,706.0,436.18,316.97
2016,9,17,10,0,884.0,106.0,2.0,27.0,741.0,486.53,356.7
2016,9,17,10,15,892.0,107.5,2.0,27.0,768.5,534.83,394.99
2016,9,17,10,30,900.0,109.0,2.0,27.0,796.0,582.09,431.47
2016,9,17,10,45,882.5,122.0,2.0,27.5,810.0,623.44,461.67
2016,9,17,11,0,865.0,135.0,2.0,28.0,824.0,661.12,488.33
2016,9,17,11,15,868.0,135.5,1.95,28.0,836.5,698.98,515.35
2016,9,17,11,30,871.0,136.0,1.9,28.0,849.0,734.75,540.33
2016,9,17,11,45,849.0,148.5,1.9,28.5,846.0,761.62,557.63
2016,9,17,12,0,827.0,161.0,1.9,29.0,843.0,784.87,572.09
2016,9,17,12,15,825.5,161.0,1.9,29.0,839.0,808.47,587.53
2016,9,17,12,30,824.0,161.0,1.9,29.0,835.0,829.3,601.17
2016,9,17,12,45,849.0,145.0,1.95,29.0,830.5,853.01,617.22
2016,9,17,13,0,874.0,129.0,2.0,29.0,826.0,868.82,628.19
2016,9,17,13,15,868.0,128.0,2.1,28.5,805.0,881.4,638.99
2016,9,17,13,30,862.0,127.0,2.2,28.0,784.0,885.53,644.47
2016,9,17,13,45,824.0,138.5,2.3,28.0,748.5,872.15,637.38
2016,9,17,14,0,786.0,150.0,2.4,28.0,713.0,855.35,628.21
2016,9,17,14,15,773.0,146.5,2.45,27.5,678.0,845.68,624.7
2016,9,17,14,30,760.0,143.0,2.5,27.0,643.0,829.06,616.51
2016,9,17,14,45,732.0,143.0,2.55,27.0,600.0,800.94,599.35
2016,9,17,15,0,704.0,143.0,2.6,27.0,557.0,770.61,580.64
2016,9,17,15,15,680.0,137.0,2.6,26.5,511.0,734.87,558.81
2016,9,17,15,30,656.0,131.0,2.6,26.0,465.0,697.36,535.43
2016,9,17,15,45,620.0,125.0,2.6,26.0,415.0,649.05,502.52
2016,9,17,16,0,584.0,119.0,2.6,26.0,365.0,600.1,468.11
2016,9,17,16,15,541.0,109.5,2.3,25.0,313.5,537.83,423.74
2016,9,17,16,30,498.0,100.0,2.0,24.0,262.0,481.69,382.47
2016,9,17,16,45,438.5,87.5,1.75,23.5,211.5,412.55,329.1
2016,9,17,17,0,379.0,75.0,1.5,23.0,161.0,346.69,276.41
2016,9,17,17,15,298.5,58.5,1.4,22.0,115.0,267.44,211.88
2016,9,17,17,30,218.0,42.0,1.3,21.0,69.0,194.49,149.85
2016,9,17,17,45,109.0,21.0,1.2,20.0,34.5,98.68,56.43
2016,9,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,18,5,45,20.0,3.0,0.65,17.0,3.5,0.0,0.0
2016,9,18,6,0,40.0,6.0,0.7,17.0,7.0,5.72,0.0
2016,9,18,6,15,151.0,23.5,0.7,17.5,40.0,18.45,7.25
2016,9,18,6,30,262.0,41.0,0.7,18.0,73.0,31.75,21.54
2016,9,18,6,45,346.0,55.0,0.7,19.0,119.5,41.7,30.72
2016,9,18,7,0,430.0,69.0,0.7,20.0,166.0,51.23,39.21
2016,9,18,7,15,489.0,79.5,0.85,20.5,217.5,58.23,45.31
2016,9,18,7,30,548.0,90.0,1.0,21.0,269.0,63.67,49.87
2016,9,18,7,45,589.5,98.5,1.15,22.0,320.5,67.09,52.45
2016,9,18,8,0,631.0,107.0,1.3,23.0,372.0,80.08,53.51
2016,9,18,8,15,662.0,113.0,1.25,24.0,421.5,124.28,71.72
2016,9,18,8,30,693.0,119.0,1.2,25.0,471.0,171.92,102.42
2016,9,18,8,45,709.5,126.0,1.2,26.0,515.0,220.94,139.83
2016,9,18,9,0,726.0,133.0,1.2,27.0,559.0,271.41,180.45
2016,9,18,9,15,743.5,137.0,1.1,27.5,600.0,320.99,220.97
2016,9,18,9,30,761.0,141.0,1.0,28.0,641.0,371.66,261.73
2016,9,18,9,45,778.5,142.5,0.9,28.5,676.5,421.12,300.5
2016,9,18,10,0,796.0,144.0,0.8,29.0,712.0,474.74,340.78
2016,9,18,10,15,805.5,146.0,0.75,29.5,740.0,521.06,374.9
2016,9,18,10,30,815.0,148.0,0.7,30.0,768.0,566.74,407.35
2016,9,18,10,45,774.5,173.0,0.65,30.5,774.5,601.35,430.75
2016,9,18,11,0,734.0,198.0,0.6,31.0,781.0,633.91,451.7
2016,9,18,11,15,738.0,199.0,0.6,31.0,793.0,669.34,475.91
2016,9,18,11,30,742.0,200.0,0.6,31.0,805.0,703.14,498.54
2016,9,18,11,45,700.5,223.0,0.6,31.0,796.0,722.93,510.94
2016,9,18,12,0,659.0,246.0,0.6,31.0,787.0,738.47,520.46
2016,9,18,12,15,657.0,245.5,0.65,31.0,782.5,758.52,534.4
2016,9,18,12,30,655.0,245.0,0.7,31.0,778.0,776.25,546.74
2016,9,18,12,45,665.0,236.0,0.8,31.0,770.0,793.17,559.66
2016,9,18,13,0,675.0,227.0,0.9,31.0,762.0,807.77,571.13
2016,9,18,13,15,667.0,224.0,1.0,31.0,741.5,810.66,574.86
2016,9,18,13,30,659.0,221.0,1.1,31.0,721.0,810.72,576.93
2016,9,18,13,45,606.5,235.0,1.2,31.0,682.0,783.78,560.72
2016,9,18,14,0,554.0,249.0,1.3,31.0,643.0,758.21,545.24
2016,9,18,14,15,538.5,241.5,1.4,30.5,609.5,739.51,536.21
2016,9,18,14,30,523.0,234.0,1.5,30.0,576.0,718.66,525.46
2016,9,18,14,45,486.5,230.0,1.6,30.0,532.5,681.98,502.35
2016,9,18,15,0,450.0,226.0,1.7,30.0,489.0,644.13,478.11
2016,9,18,15,15,425.5,213.0,1.6,29.5,445.5,605.39,452.95
2016,9,18,15,30,401.0,200.0,1.5,29.0,402.0,553.93,418.67
2016,9,18,15,45,365.5,184.5,1.45,28.5,354.5,502.73,383.77
2016,9,18,16,0,330.0,169.0,1.4,28.0,307.0,452.03,348.34
2016,9,18,16,15,294.5,149.0,1.3,27.0,259.5,396.51,308.87
2016,9,18,16,30,259.0,129.0,1.2,26.0,212.0,342.08,268.92
2016,9,18,16,45,217.0,105.0,1.1,25.0,166.0,279.41,221.08
2016,9,18,17,0,175.0,81.0,1.0,24.0,120.0,218.51,172.86
2016,9,18,17,15,128.0,56.5,1.0,23.0,80.5,155.74,121.55
2016,9,18,17,30,81.0,32.0,1.0,22.0,41.0,94.22,69.88
2016,9,18,17,45,40.5,16.0,1.05,21.5,20.5,46.33,19.91
2016,9,18,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,19,6,15,96.5,20.0,0.9,20.5,31.5,15.61,4.63
2016,9,19,6,30,193.0,40.0,0.9,21.0,63.0,30.93,20.48
2016,9,19,6,45,263.0,58.5,0.9,21.5,107.5,44.42,32.68
2016,9,19,7,0,333.0,77.0,0.9,22.0,152.0,57.32,44.09
2016,9,19,7,15,388.5,91.5,1.1,22.5,201.0,66.55,52.07
2016,9,19,7,30,444.0,106.0,1.3,23.0,250.0,75.33,59.43
2016,9,19,7,45,479.5,119.0,1.5,23.5,298.5,82.53,65.27
2016,9,19,8,0,515.0,132.0,1.7,24.0,347.0,96.2,68.39
2016,9,19,8,15,546.5,141.5,1.7,24.5,394.5,137.31,86.39
2016,9,19,8,30,578.0,151.0,1.7,25.0,442.0,181.83,115.21
2016,9,19,8,45,591.0,162.0,1.75,26.0,484.0,227.45,149.77
2016,9,19,9,0,604.0,173.0,1.8,27.0,526.0,274.14,187.0
2016,9,19,9,15,623.0,179.5,1.8,27.5,565.5,319.86,224.09
2016,9,19,9,30,642.0,186.0,1.8,28.0,605.0,367.1,262.1
2016,9,19,9,45,686.5,177.0,1.85,28.5,646.5,412.44,297.97
2016,9,19,10,0,731.0,168.0,1.9,29.0,688.0,461.15,335.81
2016,9,19,10,15,740.5,171.0,1.95,29.0,715.0,506.09,371.0
2016,9,19,10,30,750.0,174.0,2.0,29.0,742.0,550.57,405.04
2016,9,19,10,45,698.0,205.5,2.15,29.5,745.0,584.41,429.79
2016,9,19,11,0,646.0,237.0,2.3,30.0,748.0,612.98,449.98
2016,9,19,11,15,650.0,238.5,2.35,30.0,759.5,645.95,474.03
2016,9,19,11,30,654.0,240.0,2.4,30.0,771.0,677.57,496.75
2016,9,19,11,45,607.0,266.0,2.5,30.0,760.0,693.52,507.75
2016,9,19,12,0,560.0,292.0,2.6,30.0,749.0,704.91,515.49
2016,9,19,12,15,558.0,291.0,2.65,30.0,744.5,722.23,528.04
2016,9,19,12,30,556.0,290.0,2.7,30.0,740.0,737.55,539.13
2016,9,19,12,45,590.0,268.0,2.75,30.5,739.0,759.39,554.53
2016,9,19,13,0,624.0,246.0,2.8,31.0,738.0,781.9,570.23
2016,9,19,13,15,616.0,242.5,2.85,30.5,718.0,783.81,573.48
2016,9,19,13,30,608.0,239.0,2.9,30.0,698.0,783.04,575.13
2016,9,19,13,45,544.0,256.5,2.95,30.0,656.0,750.84,553.1
2016,9,19,14,0,480.0,274.0,3.0,30.0,614.0,719.12,531.3
2016,9,19,14,15,465.0,265.0,3.05,29.5,580.5,699.74,520.33
2016,9,19,14,30,450.0,256.0,3.1,29.0,547.0,678.41,507.81
2016,9,19,14,45,410.5,250.0,3.2,28.5,503.0,626.71,473.62
2016,9,19,15,0,371.0,244.0,3.3,28.0,459.0,585.95,446.41
2016,9,19,15,15,348.5,228.0,3.35,27.5,416.5,547.18,420.48
2016,9,19,15,30,326.0,212.0,3.4,27.0,374.0,507.81,393.58
2016,9,19,15,45,296.0,192.5,3.45,26.5,328.0,458.16,358.31
2016,9,19,16,0,266.0,173.0,3.5,26.0,282.0,408.77,322.39
2016,9,19,16,15,235.0,149.5,3.25,25.0,236.5,354.16,281.77
2016,9,19,16,30,204.0,126.0,3.0,24.0,191.0,300.29,240.53
2016,9,19,16,45,172.5,100.5,2.8,23.5,148.5,244.3,195.96
2016,9,19,17,0,141.0,75.0,2.6,23.0,106.0,189.17,150.82
2016,9,19,17,15,102.0,50.5,2.5,22.0,69.5,131.93,103.02
2016,9,19,17,30,63.0,26.0,2.4,21.0,33.0,74.94,54.52
2016,9,19,17,45,31.5,13.0,2.3,20.5,16.5,36.42,10.3
2016,9,19,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
