Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,20,6,15,61.0,19.0,0.65,16.0,26.0,15.95,4.41
2016,9,20,6,30,122.0,38.0,0.8,16.0,52.0,31.03,20.99
2016,9,20,6,45,179.5,60.5,1.0,16.5,93.5,48.15,36.61
2016,9,20,7,0,237.0,83.0,1.2,17.0,135.0,64.62,51.4
2016,9,20,7,15,287.0,102.0,1.2,17.5,182.0,78.05,63.2
2016,9,20,7,30,337.0,121.0,1.2,18.0,229.0,90.96,74.23
2016,9,20,7,45,377.5,136.0,1.3,19.0,276.5,94.74,76.98
2016,9,20,8,0,418.0,151.0,1.4,20.0,324.0,107.31,87.15
2016,9,20,8,15,449.5,162.5,1.4,20.5,370.0,144.72,97.38
2016,9,20,8,30,481.0,174.0,1.4,21.0,416.0,185.63,124.12
2016,9,20,8,45,365.5,219.5,1.4,22.0,413.0,235.26,167.03
2016,9,20,9,0,250.0,265.0,1.4,23.0,410.0,272.16,199.94
2016,9,20,9,15,262.5,280.0,1.45,23.5,442.0,299.18,220.85
2016,9,20,9,30,275.0,295.0,1.5,24.0,474.0,333.46,247.24
2016,9,20,9,45,311.5,300.0,1.6,24.5,513.0,370.33,275.09
2016,9,20,10,0,348.0,305.0,1.7,25.0,552.0,410.26,305.11
2016,9,20,10,15,353.5,315.0,1.75,25.0,573.5,442.24,329.65
2016,9,20,10,30,359.0,325.0,1.8,25.0,595.0,474.24,353.87
2016,9,20,10,45,338.5,340.0,1.9,25.5,600.0,495.66,369.39
2016,9,20,11,0,318.0,355.0,2.0,26.0,605.0,515.02,383.07
2016,9,20,11,15,321.0,359.0,2.1,26.0,614.5,537.88,400.12
2016,9,20,11,30,324.0,363.0,2.2,26.0,624.0,560.21,416.62
2016,9,20,11,45,300.5,374.0,2.3,26.5,617.0,569.44,422.46
2016,9,20,12,0,277.0,385.0,2.4,27.0,610.0,576.68,426.83
2016,9,20,12,15,276.0,384.0,2.5,27.0,607.0,587.95,435.42
2016,9,20,12,30,275.0,383.0,2.6,27.0,604.0,598.21,443.27
2016,9,20,12,45,503.5,284.5,2.75,27.0,682.0,703.73,523.59
2016,9,20,13,0,732.0,186.0,2.9,27.0,760.0,809.48,601.88
2016,9,20,13,15,724.5,183.5,3.0,26.5,739.5,813.4,606.08
2016,9,20,13,30,717.0,181.0,3.1,26.0,719.0,814.38,609.19
2016,9,20,13,45,651.0,203.5,3.25,26.0,678.0,788.69,592.38
2016,9,20,14,0,585.0,226.0,3.4,26.0,637.0,756.33,570.31
2016,9,20,14,15,570.0,219.5,3.45,25.5,603.5,738.78,560.54
2016,9,20,14,30,555.0,213.0,3.5,25.0,570.0,719.03,549.02
2016,9,20,14,45,517.0,211.5,3.6,25.0,527.5,683.57,524.81
2016,9,20,15,0,479.0,210.0,3.7,25.0,485.0,646.95,499.52
2016,9,20,15,15,453.5,199.0,3.7,24.5,442.0,609.11,474.09
2016,9,20,15,30,428.0,188.0,3.7,24.0,399.0,570.33,447.51
2016,9,20,15,45,324.0,177.0,3.75,23.5,327.5,459.56,364.81
2016,9,20,16,0,220.0,166.0,3.8,23.0,256.0,365.46,292.18
2016,9,20,16,15,253.5,145.0,3.7,22.5,235.0,360.81,290.79
2016,9,20,16,30,287.0,124.0,3.6,22.0,214.0,353.0,286.03
2016,9,20,16,45,244.0,102.5,3.55,21.5,169.0,292.43,237.32
2016,9,20,17,0,201.0,81.0,3.5,21.0,124.0,234.0,188.93
2016,9,20,17,15,145.0,57.0,3.35,20.0,83.5,166.64,132.1
2016,9,20,17,30,89.0,33.0,3.2,19.0,43.0,101.43,75.55
2016,9,20,17,45,44.5,16.5,3.1,18.5,21.5,48.54,7.26
2016,9,20,18,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,21,6,15,12.5,20.0,2.3,12.0,21.5,18.17,5.05
2016,9,21,6,30,25.0,40.0,2.3,12.0,43.0,34.96,24.66
2016,9,21,6,45,54.0,63.5,2.3,12.5,74.0,53.86,42.21
2016,9,21,7,0,83.0,87.0,2.3,13.0,105.0,69.78,56.79
2016,9,21,7,15,102.5,110.5,2.35,13.5,139.0,86.93,72.1
2016,9,21,7,30,122.0,134.0,2.4,14.0,173.0,103.54,86.55
2016,9,21,7,45,146.0,153.5,2.45,14.5,208.0,117.2,98.1
2016,9,21,8,0,170.0,173.0,2.5,15.0,243.0,132.05,110.45
2016,9,21,8,15,227.0,190.0,2.55,15.0,296.0,154.79,115.9
2016,9,21,8,30,284.0,207.0,2.6,15.0,349.0,190.86,140.28
2016,9,21,8,45,305.0,225.0,2.7,15.5,390.0,227.62,168.44
2016,9,21,9,0,326.0,243.0,2.8,16.0,431.0,266.71,199.62
2016,9,21,9,15,357.0,255.0,2.85,16.5,474.0,306.31,231.35
2016,9,21,9,30,388.0,267.0,2.9,17.0,517.0,348.87,265.53
2016,9,21,9,45,605.5,195.5,3.0,17.5,610.0,393.77,299.5
2016,9,21,10,0,823.0,124.0,3.1,18.0,703.0,463.21,354.19
2016,9,21,10,15,832.5,125.5,3.25,18.0,731.0,510.03,393.54
2016,9,21,10,30,842.0,127.0,3.4,18.0,759.0,556.1,431.56
2016,9,21,10,45,798.0,154.5,3.6,18.0,765.5,594.3,462.44
2016,9,21,11,0,754.0,182.0,3.8,18.0,772.0,626.0,487.65
2016,9,21,11,15,758.5,183.0,3.95,18.0,784.5,662.12,516.15
2016,9,21,11,30,763.0,184.0,4.1,18.0,797.0,696.56,542.99
2016,9,21,11,45,730.0,203.0,4.25,18.5,792.0,719.46,559.27
2016,9,21,12,0,697.0,222.0,4.4,19.0,787.0,738.54,572.67
2016,9,21,12,15,696.0,222.0,4.5,19.0,783.0,760.36,589.64
2016,9,21,12,30,695.0,222.0,4.6,19.0,779.0,779.8,604.82
2016,9,21,12,45,739.0,195.5,4.7,19.0,779.5,806.88,626.8
2016,9,21,13,0,783.0,169.0,4.8,19.0,780.0,831.61,645.77
2016,9,21,13,15,776.5,167.0,4.85,19.0,759.5,837.21,650.56
2016,9,21,13,30,770.0,165.0,4.9,19.0,739.0,839.74,653.41
2016,9,21,13,45,722.0,179.5,4.95,19.0,701.5,821.62,641.53
2016,9,21,14,0,674.0,194.0,5.0,19.0,664.0,800.29,627.16
2016,9,21,14,15,659.5,189.5,5.05,18.5,630.5,784.78,618.48
2016,9,21,14,30,645.0,185.0,5.1,18.0,597.0,766.65,607.78
2016,9,21,14,45,631.5,176.5,5.2,17.5,558.5,742.67,593.02
2016,9,21,15,0,618.0,168.0,5.3,17.0,520.0,716.33,576.29
2016,9,21,15,15,593.0,161.0,5.25,16.5,476.0,675.87,547.9
2016,9,21,15,30,568.0,154.0,5.2,16.0,432.0,638.98,521.7
2016,9,21,15,45,576.0,134.5,5.2,15.5,390.5,611.3,503.2
2016,9,21,16,0,584.0,115.0,5.2,15.0,349.0,585.47,485.45
2016,9,21,16,15,540.0,106.0,5.05,14.5,298.5,524.13,437.64
2016,9,21,16,30,496.0,97.0,4.9,14.0,248.0,468.66,393.15
2016,9,21,16,45,486.5,78.5,4.75,13.5,203.0,426.64,358.54
2016,9,21,17,0,477.0,60.0,4.6,13.0,158.0,381.96,319.7
2016,9,21,17,15,378.5,47.5,4.3,12.5,111.0,293.83,242.04
2016,9,21,17,30,280.0,35.0,4.0,12.0,64.0,213.16,166.41
2016,9,21,17,45,140.0,17.5,3.75,11.5,32.0,101.59,0.0
2016,9,21,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,9,22,6,15,150.0,20.0,4.15,9.0,37.0,15.75,2.75
2016,9,22,6,30,300.0,40.0,4.3,9.0,74.0,31.25,21.63
2016,9,22,6,45,400.5,51.5,4.5,9.5,122.5,40.61,30.82
2016,9,22,7,0,501.0,63.0,4.7,10.0,171.0,47.94,37.78
2016,9,22,7,15,564.5,71.5,4.7,10.0,224.0,52.19,41.81
2016,9,22,7,30,628.0,80.0,4.7,10.0,277.0,56.29,45.5
2016,9,22,7,45,671.0,86.0,4.75,10.5,330.0,58.12,46.95
2016,9,22,8,0,714.0,92.0,4.8,11.0,383.0,63.01,51.08
2016,9,22,8,15,744.0,96.5,4.7,11.5,433.5,110.35,63.04
2016,9,22,8,30,774.0,101.0,4.6,12.0,484.0,160.88,96.16
2016,9,22,8,45,795.0,105.0,4.6,12.5,530.5,217.6,141.96
2016,9,22,9,0,816.0,109.0,4.6,13.0,577.0,270.52,187.99
2016,9,22,9,15,832.5,111.5,4.6,13.0,618.5,322.46,235.04
2016,9,22,9,30,849.0,114.0,4.6,13.0,660.0,375.23,282.81
2016,9,22,9,45,868.0,112.5,4.7,13.5,696.5,426.07,328.0
2016,9,22,10,0,887.0,111.0,4.8,14.0,733.0,481.1,375.45
2016,9,22,10,15,895.5,112.5,4.85,14.0,760.5,529.61,417.48
2016,9,22,10,30,904.0,114.0,4.9,14.0,788.0,577.08,457.73
2016,9,22,10,45,892.5,123.5,5.0,14.5,804.0,619.02,491.91
2016,9,22,11,0,881.0,133.0,5.1,15.0,820.0,657.67,522.67
2016,9,22,11,15,884.5,133.5,5.1,15.0,832.0,696.13,553.46
2016,9,22,11,30,888.0,134.0,5.1,15.0,844.0,732.47,582.11
2016,9,22,11,45,881.5,138.5,5.2,15.5,845.5,763.27,605.32
2016,9,22,12,0,875.0,143.0,5.3,16.0,847.0,791.14,625.59
2016,9,22,12,15,874.0,142.5,5.35,16.0,842.5,815.31,643.56
2016,9,22,12,30,873.0,142.0,5.4,16.0,838.0,836.55,659.48
2016,9,22,12,45,884.5,133.0,5.5,16.5,828.5,856.19,673.32
2016,9,22,13,0,896.0,124.0,5.6,17.0,819.0,867.96,681.52
2016,9,22,13,15,889.5,123.0,5.55,16.5,797.5,874.41,687.86
2016,9,22,13,30,883.0,122.0,5.5,16.0,776.0,883.28,696.17
2016,9,22,13,45,863.0,125.0,5.5,16.0,744.5,876.39,692.09
2016,9,22,14,0,843.0,128.0,5.5,16.0,713.0,866.19,685.82
2016,9,22,14,15,830.0,125.5,5.45,16.0,677.0,852.78,677.08
2016,9,22,14,30,817.0,123.0,5.4,16.0,641.0,836.3,666.21
2016,9,22,14,45,805.0,117.5,5.4,16.0,600.0,814.42,651.7
2016,9,22,15,0,793.0,112.0,5.4,16.0,559.0,789.71,635.12
2016,9,22,15,15,769.5,108.0,5.3,15.5,512.0,759.01,614.73
2016,9,22,15,30,746.0,104.0,5.2,15.0,465.0,722.56,589.76
2016,9,22,15,45,731.5,94.0,5.15,15.0,416.5,683.99,561.96
2016,9,22,16,0,717.0,84.0,5.1,15.0,368.0,643.51,532.21
2016,9,22,16,15,673.0,78.5,4.95,14.5,315.0,586.45,488.8
2016,9,22,16,30,629.0,73.0,4.8,14.0,262.0,529.93,443.76
2016,9,22,16,45,578.0,63.0,4.65,14.0,210.5,464.6,389.11
2016,9,22,17,0,527.0,53.0,4.5,14.0,159.0,401.37,333.97
2016,9,22,17,15,419.5,42.5,4.25,13.5,110.5,309.27,253.1
2016,9,22,17,30,312.0,32.0,4.0,13.0,62.0,225.35,173.02
2016,9,22,17,45,156.0,16.0,3.75,12.5,31.0,87.16,0.0
2016,9,22,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,23,6,15,202.5,15.5,1.7,9.5,37.5,12.03,0.0
2016,9,23,6,30,405.0,31.0,1.8,10.0,75.0,24.43,15.58
2016,9,23,6,45,506.5,38.5,1.9,10.5,125.0,28.99,20.33
2016,9,23,7,0,608.0,46.0,2.0,11.0,175.0,36.54,27.4
2016,9,23,7,15,665.0,51.5,2.2,11.5,228.5,39.38,30.04
2016,9,23,7,30,722.0,57.0,2.4,12.0,282.0,42.18,32.49
2016,9,23,7,45,762.5,60.0,2.65,13.0,335.5,42.82,32.85
2016,9,23,8,0,803.0,63.0,2.9,14.0,389.0,44.78,34.33
2016,9,23,8,15,828.5,66.0,3.15,14.5,439.5,101.83,52.99
2016,9,23,8,30,854.0,69.0,3.4,15.0,490.0,154.54,86.45
2016,9,23,8,45,874.0,70.5,3.65,16.0,536.5,207.38,128.17
2016,9,23,9,0,894.0,72.0,3.9,17.0,583.0,261.62,174.77
2016,9,23,9,15,907.0,74.0,4.0,17.5,623.5,315.5,222.88
2016,9,23,9,30,920.0,76.0,4.1,18.0,664.0,369.6,271.04
2016,9,23,9,45,932.0,76.0,4.25,18.5,699.0,421.61,316.85
2016,9,23,10,0,944.0,76.0,4.4,19.0,734.0,473.22,361.33
2016,9,23,10,15,950.5,77.0,4.45,19.0,761.5,522.46,403.42
2016,9,23,10,30,957.0,78.0,4.5,19.0,789.0,570.36,443.43
2016,9,23,10,45,960.5,79.0,4.55,19.5,808.0,615.01,479.13
2016,9,23,11,0,964.0,80.0,4.6,20.0,827.0,657.66,512.38
2016,9,23,11,15,965.5,80.5,4.6,20.0,838.5,696.37,542.78
2016,9,23,11,30,967.0,81.0,4.6,20.0,850.0,732.56,570.76
2016,9,23,11,45,966.0,81.5,4.65,20.5,852.5,764.31,592.58
2016,9,23,12,0,965.0,82.0,4.7,21.0,855.0,793.11,612.15
2016,9,23,12,15,963.0,82.0,4.75,21.0,849.5,817.58,629.82
2016,9,23,12,30,961.0,82.0,4.8,21.0,844.0,838.83,645.31
2016,9,23,12,45,951.5,84.5,4.85,21.5,829.0,853.38,654.87
2016,9,23,13,0,942.0,87.0,4.9,22.0,814.0,864.41,662.08
2016,9,23,13,15,936.0,86.5,4.95,22.0,792.5,871.67,668.09
2016,9,23,13,30,930.0,86.0,5.0,22.0,771.0,875.46,671.84
2016,9,23,13,45,921.0,85.0,5.05,22.0,741.5,872.75,671.18
2016,9,23,14,0,912.0,84.0,5.1,22.0,712.0,866.64,668.29
2016,9,23,14,15,901.0,82.5,5.1,21.5,676.5,854.97,662.61
2016,9,23,14,30,890.0,81.0,5.1,21.0,641.0,840.11,654.77
2016,9,23,14,45,873.5,79.5,5.1,21.0,598.5,817.7,640.26
2016,9,23,15,0,857.0,78.0,5.1,21.0,556.0,792.58,623.82
2016,9,23,15,15,836.5,75.0,4.95,20.5,509.5,759.99,602.31
2016,9,23,15,30,816.0,72.0,4.8,20.0,463.0,731.48,583.68
2016,9,23,15,45,787.5,69.0,4.7,19.5,412.5,688.86,554.4
2016,9,23,16,0,759.0,66.0,4.6,19.0,362.0,645.02,523.64
2016,9,23,16,15,719.0,61.5,4.35,18.5,309.5,590.51,483.23
2016,9,23,16,30,679.0,57.0,4.1,18.0,257.0,536.2,441.05
2016,9,23,16,45,621.5,50.5,3.9,17.5,205.5,469.19,386.66
2016,9,23,17,0,564.0,44.0,3.7,17.0,154.0,409.39,335.38
2016,9,23,17,15,459.5,35.5,3.3,16.5,106.5,320.78,258.13
2016,9,23,17,30,355.0,27.0,2.9,16.0,59.0,240.63,179.05
2016,9,23,17,45,177.5,13.5,2.55,15.5,29.5,93.89,0.0
2016,9,23,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,24,6,15,225.5,13.5,1.0,11.5,37.5,11.18,0.0
2016,9,24,6,30,451.0,27.0,1.2,12.0,75.0,22.8,13.96
2016,9,24,6,45,546.5,34.0,1.45,13.0,125.0,27.52,18.79
2016,9,24,7,0,642.0,41.0,1.7,14.0,175.0,32.14,23.12
2016,9,24,7,15,696.5,45.5,1.85,14.5,228.5,34.37,25.19
2016,9,24,7,30,751.0,50.0,2.0,15.0,282.0,36.58,27.1
2016,9,24,7,45,787.5,53.5,2.15,16.0,335.0,37.9,28.09
2016,9,24,8,0,824.0,57.0,2.3,17.0,388.0,46.07,35.05
2016,9,24,8,15,848.5,59.5,2.5,17.5,438.5,96.05,47.62
2016,9,24,8,30,873.0,62.0,2.7,18.0,489.0,149.16,80.37
2016,9,24,8,45,890.5,64.0,2.9,19.0,535.0,202.82,122.1
2016,9,24,9,0,908.0,66.0,3.1,20.0,581.0,257.61,168.59
2016,9,24,9,15,921.0,67.5,3.15,20.5,622.0,311.66,216.2
2016,9,24,9,30,934.0,69.0,3.2,21.0,663.0,365.91,263.82
2016,9,24,9,45,943.5,70.5,3.25,22.0,697.5,418.81,308.99
2016,9,24,10,0,953.0,72.0,3.3,23.0,732.0,471.07,352.28
2016,9,24,10,15,959.5,72.5,3.25,23.5,759.5,520.18,392.35
2016,9,24,10,30,966.0,73.0,3.2,24.0,787.0,567.9,430.08
2016,9,24,10,45,970.0,74.0,3.2,24.5,807.0,613.08,464.91
2016,9,24,11,0,974.0,75.0,3.2,25.0,827.0,656.27,497.27
2016,9,24,11,15,976.5,75.0,3.15,25.0,838.5,695.38,526.71
2016,9,24,11,30,979.0,75.0,3.1,25.0,850.0,731.98,553.75
2016,9,24,11,45,979.5,75.5,3.05,25.5,853.5,765.01,575.01
2016,9,24,12,0,980.0,76.0,3.0,26.0,857.0,795.14,594.08
2016,9,24,12,15,979.0,76.0,2.95,26.0,852.0,820.58,611.03
2016,9,24,12,30,978.0,76.0,2.9,26.0,847.0,842.79,625.81
2016,9,24,12,45,970.0,78.0,2.9,26.5,832.5,858.2,635.14
2016,9,24,13,0,962.0,80.0,2.9,27.0,818.0,870.07,642.21
2016,9,24,13,15,957.0,79.0,2.9,27.0,796.5,877.67,647.84
2016,9,24,13,30,952.0,78.0,2.9,27.0,775.0,881.73,651.29
2016,9,24,13,45,943.5,77.5,2.95,27.0,746.0,879.91,651.32
2016,9,24,14,0,935.0,77.0,3.0,27.0,717.0,874.62,649.23
2016,9,24,14,15,924.5,75.5,3.0,26.5,681.0,863.15,644.07
2016,9,24,14,30,914.0,74.0,3.0,26.0,645.0,848.4,636.82
2016,9,24,14,45,899.0,72.5,3.05,26.0,603.0,826.85,624.03
2016,9,24,15,0,884.0,71.0,3.1,26.0,561.0,802.46,609.31
2016,9,24,15,15,864.5,68.5,3.05,25.5,514.0,770.69,589.99
2016,9,24,15,30,845.0,66.0,3.0,25.0,467.0,736.7,568.88
2016,9,24,15,45,804.0,66.0,3.0,25.0,413.5,694.02,540.32
2016,9,24,16,0,763.0,66.0,3.0,25.0,360.0,644.6,506.24
2016,9,24,16,15,721.0,61.5,2.6,24.0,307.0,588.71,466.82
2016,9,24,16,30,679.0,57.0,2.2,23.0,254.0,533.13,425.18
2016,9,24,16,45,596.0,52.5,1.85,22.5,200.0,457.41,365.05
2016,9,24,17,0,513.0,48.0,1.5,22.0,146.0,382.47,303.33
2016,9,24,17,15,404.0,37.5,1.4,21.0,99.5,291.35,227.65
2016,9,24,17,30,295.0,27.0,1.3,20.0,53.0,207.52,147.04
2016,9,24,17,45,147.5,13.5,1.2,19.0,26.5,79.53,0.0
2016,9,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,6,15,183.5,15.0,1.5,14.5,34.0,11.73,0.0
2016,9,25,6,30,367.0,30.0,1.8,15.0,68.0,23.74,14.44
2016,9,25,6,45,470.0,39.0,2.1,16.0,117.0,29.63,20.32
2016,9,25,7,0,573.0,48.0,2.4,17.0,166.0,35.28,25.55
2016,9,25,7,15,632.5,54.0,2.55,17.5,219.0,38.15,28.17
2016,9,25,7,30,692.0,60.0,2.7,18.0,272.0,44.92,34.09
2016,9,25,7,45,731.5,64.5,2.85,19.0,324.5,46.63,35.36
2016,9,25,8,0,771.0,69.0,3.0,20.0,377.0,48.31,36.54
2016,9,25,8,15,798.5,72.5,3.2,21.0,427.5,94.37,47.83
2016,9,25,8,30,826.0,76.0,3.4,22.0,478.0,146.1,78.84
2016,9,25,8,45,842.0,80.0,3.65,23.0,523.5,198.95,119.2
2016,9,25,9,0,858.0,84.0,3.9,24.0,569.0,252.94,164.2
2016,9,25,9,15,872.5,86.5,4.0,24.5,609.5,311.77,214.5
2016,9,25,9,30,887.0,89.0,4.1,25.0,650.0,365.08,260.48
2016,9,25,9,45,899.0,90.0,4.25,26.0,685.0,416.37,303.72
2016,9,25,10,0,911.0,91.0,4.4,27.0,720.0,467.32,345.51
2016,9,25,10,15,919.0,92.5,4.35,27.0,748.0,516.26,385.82
2016,9,25,10,30,927.0,94.0,4.3,27.0,776.0,564.06,424.21
2016,9,25,10,45,900.5,110.0,4.3,27.5,787.0,604.28,455.05
2016,9,25,11,0,874.0,126.0,4.3,28.0,798.0,639.73,481.43
2016,9,25,11,15,877.5,127.0,4.2,28.0,810.0,678.11,510.2
2016,9,25,11,30,881.0,128.0,4.1,28.0,822.0,713.47,536.25
2016,9,25,11,45,855.5,141.5,4.0,28.5,817.5,740.1,554.04
2016,9,25,12,0,830.0,155.0,3.9,29.0,813.0,761.97,568.12
2016,9,25,12,15,828.5,155.0,3.8,29.0,808.5,785.07,584.19
2016,9,25,12,30,827.0,155.0,3.7,29.0,804.0,805.38,597.73
2016,9,25,12,45,840.5,146.0,3.6,29.0,795.5,825.69,611.32
2016,9,25,13,0,854.0,137.0,3.5,29.0,787.0,843.2,623.03
2016,9,25,13,15,847.5,135.0,3.4,29.0,766.0,848.62,626.66
2016,9,25,13,30,841.0,133.0,3.3,29.0,745.0,850.75,628.28
2016,9,25,13,45,800.5,144.0,3.2,29.0,708.5,835.0,618.0
2016,9,25,14,0,760.0,155.0,3.1,29.0,672.0,820.43,608.75
2016,9,25,14,15,745.5,151.5,3.0,28.5,636.5,805.43,600.5
2016,9,25,14,30,731.0,148.0,2.9,28.0,601.0,787.62,590.38
2016,9,25,14,45,700.5,147.0,2.85,28.0,557.5,756.89,570.5
2016,9,25,15,0,670.0,146.0,2.8,28.0,514.0,724.09,549.16
2016,9,25,15,15,643.0,139.5,2.65,27.5,467.5,686.23,524.32
2016,9,25,15,30,616.0,133.0,2.5,27.0,421.0,646.8,497.88
2016,9,25,15,45,585.5,123.5,2.35,27.0,372.5,600.27,464.92
2016,9,25,16,0,555.0,114.0,2.2,27.0,324.0,549.24,428.15
2016,9,25,16,15,506.5,103.0,1.95,26.0,273.5,488.65,384.27
2016,9,25,16,30,458.0,92.0,1.7,25.0,223.0,429.6,340.0
2016,9,25,16,45,400.0,77.5,1.5,24.0,174.5,362.35,287.73
2016,9,25,17,0,342.0,63.0,1.3,23.0,126.0,298.47,235.83
2016,9,25,17,15,248.5,45.0,1.3,22.0,83.0,214.83,166.4
2016,9,25,17,30,155.0,27.0,1.3,21.0,40.0,134.61,90.43
2016,9,25,17,45,77.5,13.5,1.3,20.5,20.0,47.55,0.0
2016,9,25,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,6,15,146.5,16.5,1.1,18.5,31.0,13.22,0.0
2016,9,26,6,30,293.0,33.0,1.1,19.0,62.0,26.73,16.52
2016,9,26,6,45,399.0,44.0,1.1,20.0,109.5,34.25,23.9
2016,9,26,7,0,505.0,55.0,1.1,21.0,157.0,41.43,30.43
2016,9,26,7,15,569.0,62.5,1.3,21.5,209.5,45.18,33.79
2016,9,26,7,30,633.0,70.0,1.5,22.0,262.0,48.8,36.87
2016,9,26,7,45,679.0,75.0,1.75,23.0,314.5,50.27,37.89
2016,9,26,8,0,725.0,80.0,2.0,24.0,367.0,51.7,38.82
2016,9,26,8,15,755.0,84.0,2.1,25.0,417.5,99.37,53.02
2016,9,26,8,30,785.0,88.0,2.2,26.0,468.0,149.33,81.87
2016,9,26,8,45,808.0,91.0,2.35,27.0,514.0,200.27,119.36
2016,9,26,9,0,831.0,94.0,2.5,28.0,560.0,253.16,161.96
2016,9,26,9,15,847.0,96.5,2.5,28.5,601.0,305.44,205.86
2016,9,26,9,30,863.0,99.0,2.5,29.0,642.0,358.4,250.2
2016,9,26,9,45,873.5,101.5,2.5,29.5,676.5,414.18,295.84
2016,9,26,10,0,884.0,104.0,2.5,30.0,711.0,464.64,336.42
2016,9,26,10,15,892.0,105.5,2.4,30.0,738.0,512.45,374.42
2016,9,26,10,30,900.0,107.0,2.3,30.0,765.0,559.16,410.48
2016,9,26,10,45,903.0,109.0,2.25,30.5,784.5,602.25,442.22
2016,9,26,11,0,906.0,111.0,2.2,31.0,804.0,643.44,471.64
2016,9,26,11,15,909.0,111.5,2.1,31.0,815.5,681.19,498.59
2016,9,26,11,30,912.0,112.0,2.0,31.0,827.0,716.69,523.32
2016,9,26,11,45,910.0,114.0,1.95,31.5,829.0,747.72,543.65
2016,9,26,12,0,908.0,116.0,1.9,32.0,831.0,775.93,560.69
2016,9,26,12,15,906.5,115.5,1.9,32.0,826.0,799.2,575.78
2016,9,26,12,30,905.0,115.0,1.9,32.0,821.0,819.44,588.98
2016,9,26,12,45,926.5,102.0,1.9,32.0,814.0,842.08,603.82
2016,9,26,13,0,948.0,89.0,1.9,32.0,807.0,861.66,616.71
2016,9,26,13,15,942.5,88.0,1.95,31.5,785.5,868.73,623.43
2016,9,26,13,30,937.0,87.0,2.0,31.0,764.0,872.3,628.18
2016,9,26,13,45,925.0,87.5,2.15,31.0,734.0,868.68,628.08
2016,9,26,14,0,913.0,88.0,2.3,31.0,704.0,861.69,625.89
2016,9,26,14,15,901.5,86.5,2.4,31.0,667.5,849.59,620.01
2016,9,26,14,30,890.0,85.0,2.5,31.0,631.0,834.31,612.12
2016,9,26,14,45,871.5,83.5,2.7,31.0,588.5,810.36,599.07
2016,9,26,15,0,853.0,82.0,2.9,31.0,546.0,789.92,588.25
2016,9,26,15,15,831.5,79.0,2.95,30.5,498.5,756.78,568.83
2016,9,26,15,30,810.0,76.0,3.0,30.0,451.0,721.5,547.63
2016,9,26,15,45,778.0,72.5,3.15,29.5,400.0,676.03,519.08
2016,9,26,16,0,746.0,69.0,3.3,29.0,349.0,629.52,488.86
2016,9,26,16,15,702.0,64.0,2.9,28.0,296.0,572.4,448.59
2016,9,26,16,30,658.0,59.0,2.5,27.0,243.0,519.95,409.18
2016,9,26,16,45,586.0,52.5,2.2,26.0,190.5,446.09,351.87
2016,9,26,17,0,514.0,46.0,1.9,25.0,138.0,375.95,294.76
2016,9,26,17,15,399.0,35.0,1.75,24.0,92.0,282.12,216.7
2016,9,26,17,30,284.0,24.0,1.6,23.0,46.0,191.89,122.63
2016,9,26,17,45,142.0,12.0,1.5,22.0,23.0,74.37,0.0
2016,9,26,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,27,6,15,174.5,14.5,0.2,20.5,31.5,11.45,0.0
2016,9,27,6,30,349.0,29.0,0.2,21.0,63.0,23.07,13.29
2016,9,27,6,45,455.0,38.5,0.2,21.5,112.0,29.44,19.65
2016,9,27,7,0,561.0,48.0,0.2,22.0,161.0,35.54,25.25
2016,9,27,7,15,622.0,54.5,0.2,22.5,213.5,38.79,28.17
2016,9,27,7,30,683.0,61.0,0.2,23.0,266.0,46.07,34.41
2016,9,27,7,45,725.0,65.5,0.25,24.0,319.0,47.73,35.59
2016,9,27,8,0,767.0,70.0,0.3,25.0,372.0,49.38,36.71
2016,9,27,8,15,795.0,73.5,0.65,25.5,422.0,91.03,45.73
2016,9,27,8,30,823.0,77.0,1.0,26.0,472.0,142.47,74.93
2016,9,27,8,45,843.0,80.0,1.35,27.0,518.0,194.88,113.33
2016,9,27,9,0,863.0,83.0,1.7,28.0,564.0,254.76,161.35
2016,9,27,9,15,877.5,85.0,1.85,28.0,605.0,307.38,205.97
2016,9,27,9,30,892.0,87.0,2.0,28.0,646.0,360.38,251.11
2016,9,27,9,45,907.0,87.0,2.2,28.5,681.5,412.03,294.25
2016,9,27,10,0,922.0,87.0,2.4,29.0,717.0,463.57,336.37
2016,9,27,10,15,929.5,88.0,2.45,29.0,744.0,512.17,375.7
2016,9,27,10,30,937.0,89.0,2.5,29.0,771.0,559.54,413.12
2016,9,27,10,45,937.0,92.0,2.65,29.5,789.5,603.14,446.36
2016,9,27,11,0,937.0,95.0,2.8,30.0,808.0,644.55,477.18
2016,9,27,11,15,940.0,95.5,2.9,30.0,819.0,683.16,506.2
2016,9,27,11,30,943.0,96.0,3.0,30.0,830.0,719.41,533.09
2016,9,27,11,45,934.5,100.5,3.1,30.0,830.5,749.03,554.68
2016,9,27,12,0,926.0,105.0,3.2,30.0,831.0,775.44,572.94
2016,9,27,12,15,924.5,105.0,3.3,30.0,826.0,799.41,589.6
2016,9,27,12,30,923.0,105.0,3.4,30.0,821.0,820.3,604.28
2016,9,27,12,45,914.5,106.5,3.5,30.0,805.5,834.06,614.27
2016,9,27,13,0,906.0,108.0,3.6,30.0,790.0,844.44,622.17
2016,9,27,13,15,899.5,107.0,3.65,29.5,768.5,850.48,628.31
2016,9,27,13,30,893.0,106.0,3.7,29.0,747.0,853.17,632.39
2016,9,27,13,45,870.5,110.0,3.75,29.0,714.5,850.34,631.65
2016,9,27,14,0,848.0,114.0,3.8,29.0,682.0,839.14,625.37
2016,9,27,14,15,835.0,111.5,3.8,28.5,646.0,825.47,618.57
2016,9,27,14,30,822.0,109.0,3.8,28.0,610.0,808.75,609.74
2016,9,27,14,45,784.5,112.0,3.85,28.0,563.5,775.51,588.41
2016,9,27,15,0,747.0,115.0,3.9,28.0,517.0,744.43,568.53
2016,9,27,15,15,721.0,110.0,3.85,27.5,470.5,707.78,545.21
2016,9,27,15,30,695.0,105.0,3.8,27.0,424.0,669.45,520.32
2016,9,27,15,45,639.5,103.5,3.75,27.0,371.0,612.23,479.54
2016,9,27,16,0,584.0,102.0,3.7,27.0,318.0,555.24,437.47
2016,9,27,16,15,534.0,92.5,3.25,26.0,267.0,493.89,392.02
2016,9,27,16,30,484.0,83.0,2.8,25.0,216.0,430.99,343.84
2016,9,27,16,45,401.0,71.5,2.4,24.0,165.5,351.97,281.0
2016,9,27,17,0,318.0,60.0,2.0,23.0,115.0,278.46,220.3
2016,9,27,17,15,224.5,41.5,1.8,22.0,73.5,196.04,150.7
2016,9,27,17,30,131.0,23.0,1.6,21.0,32.0,112.47,64.95
2016,9,27,17,45,65.5,11.5,1.45,20.5,16.0,39.71,0.0
2016,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,6,15,149.5,15.0,1.05,17.5,29.0,12.01,0.0
2016,9,28,6,30,299.0,30.0,1.1,18.0,58.0,24.14,14.19
2016,9,28,6,45,400.5,41.0,1.2,18.5,104.5,31.8,21.88
2016,9,28,7,0,502.0,52.0,1.3,19.0,151.0,39.09,28.61
2016,9,28,7,15,565.0,59.5,1.35,19.5,202.0,42.96,32.14
2016,9,28,7,30,628.0,67.0,1.4,20.0,253.0,46.69,35.36
2016,9,28,7,45,671.0,72.5,1.45,20.5,305.0,48.64,36.91
2016,9,28,8,0,714.0,78.0,1.5,21.0,357.0,50.52,38.34
2016,9,28,8,15,744.0,82.5,1.4,22.0,406.0,93.88,51.0
2016,9,28,8,30,774.0,87.0,1.3,23.0,455.0,143.47,78.97
2016,9,28,8,45,796.0,90.0,1.25,24.0,501.0,193.5,115.48
2016,9,28,9,0,818.0,93.0,1.2,25.0,547.0,245.36,157.11
2016,9,28,9,15,834.0,95.5,1.2,25.5,587.0,296.81,200.25
2016,9,28,9,30,850.0,98.0,1.2,26.0,627.0,348.95,243.83
2016,9,28,9,45,865.0,98.5,1.2,26.5,662.0,403.9,288.61
2016,9,28,10,0,880.0,99.0,1.2,27.0,697.0,453.95,328.65
2016,9,28,10,15,888.0,100.5,1.25,27.0,724.0,501.37,366.62
2016,9,28,10,30,896.0,102.0,1.3,27.0,751.0,547.7,402.8
2016,9,28,10,45,901.0,103.0,1.4,27.5,770.0,590.64,435.16
2016,9,28,11,0,906.0,104.0,1.5,28.0,789.0,631.81,465.46
2016,9,28,11,15,909.0,104.5,1.6,28.0,800.5,669.33,493.52
2016,9,28,11,30,912.0,105.0,1.7,28.0,812.0,704.59,519.58
2016,9,28,11,45,912.0,105.5,1.85,28.0,814.5,735.35,542.59
2016,9,28,12,0,912.0,106.0,2.0,28.0,817.0,763.38,562.49
2016,9,28,12,15,910.5,105.5,2.15,28.0,811.5,786.45,578.94
2016,9,28,12,30,909.0,105.0,2.3,28.0,806.0,806.48,593.47
2016,9,28,12,45,897.0,108.5,2.5,28.0,790.5,819.23,603.6
2016,9,28,13,0,885.0,112.0,2.7,28.0,775.0,828.59,611.61
2016,9,28,13,15,878.5,111.0,2.85,27.5,753.0,834.41,618.26
2016,9,28,13,30,872.0,110.0,3.0,27.0,731.0,836.95,622.87
2016,9,28,13,45,859.0,109.5,3.15,27.0,701.5,837.04,624.73
2016,9,28,14,0,846.0,109.0,3.3,27.0,672.0,828.67,620.95
2016,9,28,14,15,832.5,106.5,3.4,26.5,636.0,814.52,614.26
2016,9,28,14,30,819.0,104.0,3.5,26.0,600.0,797.36,605.52
2016,9,28,14,45,794.5,103.5,3.6,26.0,557.0,770.78,588.97
2016,9,28,15,0,770.0,103.0,3.7,26.0,514.0,741.79,570.64
2016,9,28,15,15,745.0,98.5,3.7,25.5,467.5,709.5,550.46
2016,9,28,15,30,720.0,94.0,3.7,25.0,421.0,672.04,526.19
2016,9,28,15,45,677.0,91.0,3.7,24.5,370.0,621.89,491.99
2016,9,28,16,0,634.0,88.0,3.7,24.0,319.0,571.52,455.78
2016,9,28,16,15,585.0,80.5,3.5,23.0,268.0,512.01,411.67
2016,9,28,16,30,536.0,73.0,3.3,22.0,217.0,453.54,366.62
2016,9,28,16,45,456.0,63.0,3.15,21.5,167.0,375.19,303.13
2016,9,28,17,0,376.0,53.0,3.0,21.0,117.0,301.1,240.71
2016,9,28,17,15,267.0,38.0,2.85,20.0,75.0,212.43,164.49
2016,9,28,17,30,158.0,23.0,2.7,19.0,33.0,123.7,63.24
2016,9,28,17,45,79.0,11.5,2.55,18.0,16.5,45.3,0.0
2016,9,28,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,148.5,14.5,0.4,12.5,28.0,13.82,0.0
2016,9,29,6,30,297.0,29.0,0.4,13.0,56.0,23.32,13.75
2016,9,29,6,45,402.5,39.5,0.4,13.5,102.5,30.57,21.33
2016,9,29,7,0,508.0,50.0,0.4,14.0,149.0,37.49,27.87
2016,9,29,7,15,571.5,57.5,0.4,14.5,200.0,41.45,31.55
2016,9,29,7,30,635.0,65.0,0.4,15.0,251.0,45.26,34.91
2016,9,29,7,45,680.0,69.5,0.4,16.0,303.0,46.53,35.82
2016,9,29,8,0,725.0,74.0,0.4,17.0,355.0,52.8,41.05
2016,9,29,8,15,754.0,78.0,0.4,18.0,404.0,88.81,48.14
2016,9,29,8,30,783.0,82.0,0.4,19.0,453.0,138.33,75.74
2016,9,29,8,45,806.5,84.5,0.45,20.0,499.0,188.59,112.4
2016,9,29,9,0,830.0,87.0,0.5,21.0,545.0,240.8,154.52
2016,9,29,9,15,845.5,89.5,0.6,21.5,585.0,292.62,198.45
2016,9,29,9,30,861.0,92.0,0.7,22.0,625.0,350.07,246.59
2016,9,29,9,45,877.0,91.5,0.85,23.0,660.0,400.04,288.09
2016,9,29,10,0,893.0,91.0,1.0,24.0,695.0,450.02,328.58
2016,9,29,10,15,900.5,92.5,1.1,24.0,721.5,497.64,367.39
2016,9,29,10,30,908.0,94.0,1.2,24.0,748.0,544.09,404.4
2016,9,29,10,45,914.0,94.5,1.3,24.5,767.5,587.44,437.52
2016,9,29,11,0,920.0,95.0,1.4,25.0,787.0,629.06,468.56
2016,9,29,11,15,923.0,95.5,1.5,25.0,798.5,666.9,497.21
2016,9,29,11,30,926.0,96.0,1.6,25.0,810.0,702.43,523.8
2016,9,29,11,45,927.0,96.0,1.75,25.5,813.0,733.63,546.38
2016,9,29,12,0,928.0,96.0,1.9,26.0,816.0,762.09,565.48
2016,9,29,12,15,927.0,96.0,1.95,26.0,810.5,786.21,581.99
2016,9,29,12,30,926.0,96.0,2.0,26.0,805.0,807.25,596.55
2016,9,29,12,45,923.0,95.0,2.15,26.5,792.0,822.57,607.01
2016,9,29,13,0,920.0,94.0,2.3,27.0,779.0,834.58,615.38
2016,9,29,13,15,914.5,93.0,2.4,26.5,757.5,841.25,622.37
2016,9,29,13,30,909.0,92.0,2.5,26.0,736.0,844.54,627.29
2016,9,29,13,45,901.0,90.5,2.6,26.0,707.0,841.87,627.13
2016,9,29,14,0,893.0,89.0,2.7,26.0,678.0,835.87,624.89
2016,9,29,14,15,881.5,87.0,2.75,25.5,642.5,823.22,619.12
2016,9,29,14,30,870.0,85.0,2.8,25.0,607.0,807.46,611.32
2016,9,29,14,45,854.0,82.5,2.9,25.0,565.0,784.58,597.69
2016,9,29,15,0,838.0,80.0,3.0,25.0,523.0,765.07,586.4
2016,9,29,15,15,816.0,77.0,3.1,24.5,476.5,731.89,566.36
2016,9,29,15,30,794.0,74.0,3.2,24.0,430.0,696.66,544.48
2016,9,29,15,45,763.0,70.0,3.3,24.0,379.5,651.94,514.04
2016,9,29,16,0,732.0,66.0,3.4,24.0,329.0,606.22,482.05
2016,9,29,16,15,686.5,61.0,3.35,23.0,277.0,548.99,440.8
2016,9,29,16,30,641.0,56.0,3.3,22.0,225.0,496.61,400.75
2016,9,29,16,45,568.5,49.0,3.3,21.0,174.0,423.37,342.15
2016,9,29,17,0,496.0,42.0,3.3,20.0,123.0,354.06,283.62
2016,9,29,17,15,372.5,31.0,3.3,19.0,79.0,258.46,200.23
2016,9,29,17,30,249.0,20.0,3.3,18.0,35.0,161.36,66.33
2016,9,29,17,45,124.5,10.0,3.35,17.0,17.5,63.13,0.0
2016,9,29,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
