Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,9,30,6,15,175.5,13.5,1.8,9.5,29.0,12.87,0.0
2016,9,30,6,30,351.0,27.0,1.9,10.0,58.0,21.59,12.26
2016,9,30,6,45,461.0,35.5,2.05,10.5,105.5,27.16,18.48
2016,9,30,7,0,571.0,44.0,2.2,11.0,153.0,32.53,23.68
2016,9,30,7,15,633.5,50.0,2.15,11.5,205.5,38.9,29.57
2016,9,30,7,30,696.0,56.0,2.1,12.0,258.0,42.17,32.5
2016,9,30,7,45,739.0,59.5,2.1,12.5,310.5,43.21,33.32
2016,9,30,8,0,782.0,63.0,2.1,13.0,363.0,44.3,34.12
2016,9,30,8,15,809.5,66.0,2.1,13.5,413.0,79.77,40.9
2016,9,30,8,30,837.0,69.0,2.1,14.0,463.0,137.72,75.2
2016,9,30,8,45,858.5,71.0,2.1,15.0,509.0,189.84,114.24
2016,9,30,9,0,880.0,73.0,2.1,16.0,555.0,243.5,159.16
2016,9,30,9,15,894.5,75.0,2.1,16.5,595.5,296.65,205.96
2016,9,30,9,30,909.0,77.0,2.1,17.0,636.0,350.15,253.13
2016,9,30,9,45,922.5,77.0,2.15,17.5,671.0,401.7,298.15
2016,9,30,10,0,936.0,77.0,2.2,18.0,706.0,452.97,341.86
2016,9,30,10,15,943.0,78.0,2.3,18.5,733.0,501.64,382.56
2016,9,30,10,30,950.0,79.0,2.4,19.0,760.0,548.99,421.08
2016,9,30,10,45,955.0,80.0,2.55,19.5,779.5,593.73,456.76
2016,9,30,11,0,960.0,81.0,2.7,20.0,799.0,636.56,490.14
2016,9,30,11,15,963.0,81.0,2.85,20.0,810.5,675.12,520.66
2016,9,30,11,30,966.0,81.0,3.0,20.0,822.0,711.23,548.94
2016,9,30,11,45,967.0,81.5,3.2,20.5,825.0,743.87,572.99
2016,9,30,12,0,968.0,82.0,3.4,21.0,828.0,773.64,593.69
2016,9,30,12,15,967.0,82.0,3.55,20.5,823.0,798.45,613.0
2016,9,30,12,30,966.0,82.0,3.7,20.0,818.0,820.07,630.23
2016,9,30,12,45,958.0,84.0,3.9,20.0,803.0,835.06,641.99
2016,9,30,13,0,950.0,86.0,4.1,20.0,788.0,846.56,651.46
2016,9,30,13,15,944.5,85.0,4.2,19.5,766.5,853.37,658.59
2016,9,30,13,30,939.0,84.0,4.3,19.0,745.0,856.69,663.45
2016,9,30,13,45,930.5,83.0,4.4,19.0,715.5,854.11,663.19
2016,9,30,14,0,922.0,82.0,4.5,19.0,686.0,848.11,660.78
2016,9,30,14,15,911.0,80.0,4.55,18.5,650.0,835.62,654.8
2016,9,30,14,30,900.0,78.0,4.6,18.0,614.0,819.91,646.58
2016,9,30,14,45,884.0,76.0,4.65,18.0,571.5,797.19,632.02
2016,9,30,15,0,868.0,74.0,4.7,18.0,529.0,771.72,615.43
2016,9,30,15,15,846.5,71.5,4.65,17.5,481.5,744.9,598.38
2016,9,30,15,30,825.0,69.0,4.6,17.0,434.0,710.05,575.03
2016,9,30,15,45,794.5,65.5,4.6,16.5,383.0,665.64,544.16
2016,9,30,16,0,764.0,62.0,4.6,16.0,332.0,620.14,511.6
2016,9,30,16,15,718.0,57.0,4.55,15.5,279.0,561.83,466.85
2016,9,30,16,30,672.0,52.0,4.5,15.0,226.0,504.14,420.08
2016,9,30,16,45,598.5,45.5,4.45,14.5,174.0,429.5,357.16
2016,9,30,17,0,525.0,39.0,4.4,14.0,122.0,364.09,298.69
2016,9,30,17,15,394.0,29.0,4.25,13.5,77.5,265.46,208.78
2016,9,30,17,30,263.0,19.0,4.1,13.0,33.0,163.95,41.77
2016,9,30,17,45,131.5,9.5,3.95,12.5,16.5,65.14,0.0
2016,9,30,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,1,6,15,191.5,13.0,2.75,8.5,29.5,12.39,0.0
2016,10,1,6,30,383.0,26.0,3.0,9.0,59.0,20.8,11.44
2016,10,1,6,45,495.5,35.0,3.25,9.5,108.5,26.89,18.27
2016,10,1,7,0,608.0,44.0,3.5,10.0,158.0,35.8,26.69
2016,10,1,7,15,671.0,49.5,3.65,10.5,212.0,38.67,29.46
2016,10,1,7,30,734.0,55.0,3.8,11.0,266.0,41.54,32.05
2016,10,1,7,45,776.5,58.5,3.95,11.5,320.0,42.64,32.92
2016,10,1,8,0,819.0,62.0,4.1,12.0,374.0,43.77,33.77
2016,10,1,8,15,845.5,65.0,4.1,12.5,424.5,78.4,39.99
2016,10,1,8,30,872.0,68.0,4.1,13.0,475.0,138.13,74.86
2016,10,1,8,45,893.0,70.0,4.1,13.5,522.0,191.98,115.51
2016,10,1,9,0,914.0,72.0,4.1,14.0,569.0,247.29,162.64
2016,10,1,9,15,927.5,74.0,4.05,14.5,610.0,301.88,211.56
2016,10,1,9,30,941.0,76.0,4.0,15.0,651.0,356.68,260.89
2016,10,1,9,45,953.0,76.0,4.0,15.5,686.0,409.19,307.81
2016,10,1,10,0,965.0,76.0,4.0,16.0,721.0,461.22,353.24
2016,10,1,10,15,972.0,77.0,3.9,16.5,748.5,511.15,395.64
2016,10,1,10,30,979.0,78.0,3.8,17.0,776.0,559.69,435.6
2016,10,1,10,45,983.0,79.0,3.75,17.5,795.0,605.01,471.99
2016,10,1,11,0,987.0,80.0,3.7,18.0,814.0,648.28,505.74
2016,10,1,11,15,989.5,80.0,3.65,18.0,825.5,687.44,536.56
2016,10,1,11,30,992.0,80.0,3.6,18.0,837.0,724.04,564.84
2016,10,1,11,45,992.0,80.5,3.6,18.5,839.5,756.71,588.42
2016,10,1,12,0,992.0,81.0,3.6,19.0,842.0,786.38,608.32
2016,10,1,12,15,990.5,80.5,3.6,19.0,836.0,810.83,625.62
2016,10,1,12,30,989.0,80.0,3.6,19.0,830.0,831.96,640.65
2016,10,1,12,45,985.5,79.5,3.65,19.5,815.5,848.15,651.33
2016,10,1,13,0,982.0,79.0,3.7,20.0,801.0,860.82,659.66
2016,10,1,13,15,976.0,78.5,3.75,20.0,778.5,867.95,665.52
2016,10,1,13,30,970.0,78.0,3.8,20.0,756.0,871.49,669.08
2016,10,1,13,45,961.5,77.0,3.85,20.0,725.5,868.88,668.52
2016,10,1,14,0,953.0,76.0,3.9,20.0,695.0,862.75,665.68
2016,10,1,14,15,941.5,74.5,3.9,19.5,658.0,850.2,659.46
2016,10,1,14,30,930.0,73.0,3.9,19.0,621.0,834.35,651.03
2016,10,1,14,45,913.5,71.0,3.95,19.0,578.0,810.82,636.12
2016,10,1,15,0,897.0,69.0,4.0,19.0,535.0,784.47,619.17
2016,10,1,15,15,875.5,66.5,4.0,18.5,486.5,751.14,597.9
2016,10,1,15,30,854.0,64.0,4.0,18.0,438.0,715.68,574.73
2016,10,1,15,45,822.5,61.0,4.0,18.0,386.0,676.42,547.14
2016,10,1,16,0,791.0,58.0,4.0,18.0,334.0,630.22,513.55
2016,10,1,16,15,745.0,53.5,3.85,17.0,280.5,571.91,470.23
2016,10,1,16,30,699.0,49.0,3.7,16.0,227.0,514.21,424.56
2016,10,1,16,45,622.0,43.0,3.55,15.5,174.0,437.57,360.41
2016,10,1,17,0,545.0,37.0,3.4,15.0,121.0,364.6,296.23
2016,10,1,17,15,405.5,27.5,3.2,14.0,76.0,267.8,207.48
2016,10,1,17,30,266.0,18.0,3.0,13.0,31.0,161.37,0.81
2016,10,1,17,45,133.0,9.0,2.85,12.5,15.5,64.77,0.0
2016,10,1,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,10,2,6,15,182.0,12.5,2.65,8.5,27.5,11.91,0.0
2016,10,2,6,30,364.0,25.0,2.8,9.0,55.0,19.98,10.51
2016,10,2,6,45,477.5,33.5,3.0,9.5,103.5,25.65,17.14
2016,10,2,7,0,591.0,42.0,3.2,10.0,152.0,34.0,25.05
2016,10,2,7,15,654.5,48.0,3.25,10.5,205.0,37.41,28.32
2016,10,2,7,30,718.0,54.0,3.3,11.0,258.0,40.77,31.36
2016,10,2,7,45,762.0,57.0,3.4,11.5,311.0,41.49,31.9
2016,10,2,8,0,806.0,60.0,3.5,12.0,364.0,42.29,32.46
2016,10,2,8,15,832.5,63.0,3.5,12.5,414.0,80.75,43.38
2016,10,2,8,30,859.0,66.0,3.5,13.0,464.0,133.09,71.52
2016,10,2,8,45,879.5,68.0,3.55,13.5,510.5,186.05,111.12
2016,10,2,9,0,900.0,70.0,3.6,14.0,557.0,240.4,157.26
2016,10,2,9,15,913.5,71.5,3.65,14.0,597.0,293.75,205.43
2016,10,2,9,30,927.0,73.0,3.7,14.0,637.0,347.29,254.29
2016,10,2,9,45,936.5,74.5,3.8,14.5,670.5,399.38,301.13
2016,10,2,10,0,946.0,76.0,3.9,15.0,704.0,450.81,346.38
2016,10,2,10,15,952.5,77.0,4.0,15.0,730.5,499.56,389.11
2016,10,2,10,30,959.0,78.0,4.1,15.0,757.0,546.91,429.71
2016,10,2,10,45,962.0,79.0,4.2,15.5,775.5,590.79,465.86
2016,10,2,11,0,965.0,80.0,4.3,16.0,794.0,632.58,499.55
2016,10,2,11,15,967.0,80.5,4.4,16.0,804.5,671.02,530.96
2016,10,2,11,30,969.0,81.0,4.5,16.0,815.0,706.95,559.96
2016,10,2,11,45,968.5,81.0,4.6,16.5,817.0,738.02,583.73
2016,10,2,12,0,968.0,81.0,4.7,17.0,819.0,766.12,603.59
2016,10,2,12,15,966.0,81.0,4.8,17.0,813.0,790.04,621.59
2016,10,2,12,30,964.0,81.0,4.9,17.0,807.0,810.72,637.35
2016,10,2,12,45,954.0,83.5,5.0,17.0,791.5,824.56,648.26
2016,10,2,13,0,944.0,86.0,5.1,17.0,776.0,834.87,656.8
2016,10,2,13,15,938.5,85.0,5.1,16.5,753.5,841.51,663.56
2016,10,2,13,30,933.0,84.0,5.1,16.0,731.0,844.68,668.0
2016,10,2,13,45,925.5,82.0,5.2,16.0,702.0,841.69,667.4
2016,10,2,14,0,918.0,80.0,5.3,16.0,673.0,835.28,664.45
2016,10,2,14,15,906.5,78.5,5.25,15.5,637.0,822.9,657.7
2016,10,2,14,30,895.0,77.0,5.2,15.0,601.0,807.36,648.73
2016,10,2,14,45,881.5,74.0,5.2,15.0,559.0,785.46,634.08
2016,10,2,15,0,868.0,71.0,5.2,15.0,517.0,760.74,617.33
2016,10,2,15,15,846.5,68.5,5.1,14.5,470.0,728.01,595.07
2016,10,2,15,30,825.0,66.0,5.0,14.0,423.0,699.09,575.52
2016,10,2,15,45,794.5,62.5,4.9,14.0,372.5,654.85,542.57
2016,10,2,16,0,764.0,59.0,4.8,14.0,322.0,609.55,508.15
2016,10,2,16,15,717.5,54.5,4.6,13.5,269.5,551.9,462.39
2016,10,2,16,30,671.0,50.0,4.4,13.0,217.0,494.91,414.97
2016,10,2,16,45,591.0,43.5,4.25,13.0,165.0,417.19,347.75
2016,10,2,17,0,511.0,37.0,4.1,13.0,113.0,349.32,285.81
2016,10,2,17,15,367.5,27.0,3.8,12.5,70.0,246.5,189.72
2016,10,2,17,30,224.0,17.0,3.5,12.0,27.0,138.22,0.0
2016,10,2,17,45,112.0,8.5,3.2,11.5,13.5,8.1,0.0
2016,10,2,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,6,15,149.0,13.0,1.45,9.0,25.0,12.39,0.0
2016,10,3,6,30,298.0,26.0,1.6,9.0,50.0,21.04,11.06
2016,10,3,6,45,419.0,35.0,1.8,9.5,96.0,27.07,18.37
2016,10,3,7,0,540.0,44.0,2.0,10.0,142.0,32.89,24.05
2016,10,3,7,15,605.5,50.0,2.0,10.5,193.0,35.88,26.94
2016,10,3,7,30,671.0,56.0,2.0,11.0,244.0,42.53,32.97
2016,10,3,7,45,716.5,59.5,2.05,11.5,296.0,43.55,33.78
2016,10,3,8,0,762.0,63.0,2.1,12.0,348.0,44.63,34.58
2016,10,3,8,15,790.5,66.0,2.15,12.5,397.0,72.86,38.72
2016,10,3,8,30,819.0,69.0,2.2,13.0,446.0,123.11,65.11
2016,10,3,8,45,840.5,71.0,2.25,13.5,491.0,180.41,107.98
2016,10,3,9,0,862.0,73.0,2.3,14.0,536.0,232.85,152.01
2016,10,3,9,15,540.5,175.5,2.35,14.5,473.5,273.91,200.32
2016,10,3,9,30,219.0,278.0,2.4,15.0,411.0,297.97,230.41
2016,10,3,9,45,225.0,294.5,2.5,15.5,437.5,328.38,254.79
2016,10,3,10,0,231.0,311.0,2.6,16.0,464.0,359.25,279.21
2016,10,3,10,15,120.0,260.5,2.7,16.0,340.5,283.39,222.05
2016,10,3,10,30,9.0,210.0,2.8,16.0,217.0,197.18,154.5
2016,10,3,10,45,8.5,207.0,2.95,16.5,213.5,195.3,152.82
2016,10,3,11,0,8.0,204.0,3.1,17.0,210.0,193.23,150.83
2016,10,3,11,15,148.0,281.0,3.15,17.0,393.0,350.51,275.83
2016,10,3,11,30,288.0,358.0,3.2,17.0,576.0,520.44,405.83
2016,10,3,11,45,181.0,356.5,3.3,17.5,493.5,458.76,357.07
2016,10,3,12,0,74.0,355.0,3.4,18.0,411.0,388.04,301.44
2016,10,3,12,15,57.0,336.0,3.4,18.0,379.0,362.51,282.12
2016,10,3,12,30,40.0,317.0,3.4,18.0,347.0,335.41,261.28
2016,10,3,12,45,26.0,274.0,3.45,18.0,293.5,285.43,222.78
2016,10,3,13,0,12.0,231.0,3.5,18.0,240.0,228.12,178.05
2016,10,3,13,15,9.5,211.5,3.5,17.5,218.5,208.03,162.81
2016,10,3,13,30,7.0,192.0,3.5,17.0,197.0,187.69,147.14
2016,10,3,13,45,3.5,168.5,3.5,17.0,171.0,162.4,127.07
2016,10,3,14,0,0.0,145.0,3.5,17.0,145.0,136.97,106.72
2016,10,3,14,15,2.0,159.0,3.45,17.0,160.5,152.85,119.9
2016,10,3,14,30,4.0,173.0,3.4,17.0,176.0,169.32,133.55
2016,10,3,14,45,2.0,149.5,3.4,17.0,151.0,144.69,113.86
2016,10,3,15,0,0.0,126.0,3.4,17.0,126.0,119.99,93.98
2016,10,3,15,15,0.0,112.5,3.3,16.5,112.5,106.96,83.75
2016,10,3,15,30,0.0,99.0,3.2,16.0,99.0,93.87,73.33
2016,10,3,15,45,367.0,78.0,3.15,16.0,202.5,365.36,305.22
2016,10,3,16,0,734.0,57.0,3.1,16.0,306.0,583.33,480.57
2016,10,3,16,15,686.5,52.5,2.9,15.5,255.0,526.14,434.16
2016,10,3,16,30,639.0,48.0,2.7,15.0,204.0,469.82,388.09
2016,10,3,16,45,561.5,41.5,2.55,14.5,154.5,395.12,325.06
2016,10,3,17,0,484.0,35.0,2.4,14.0,105.0,329.99,266.73
2016,10,3,17,15,341.0,25.0,2.2,13.5,64.0,229.43,172.01
2016,10,3,17,30,198.0,15.0,2.0,13.0,23.0,104.21,0.0
2016,10,3,17,45,99.0,7.5,1.85,13.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,4,6,15,135.5,13.0,1.15,10.0,23.5,12.39,0.0
2016,10,4,6,30,271.0,26.0,1.4,10.0,47.0,21.18,10.72
2016,10,4,6,45,378.5,37.5,1.65,10.5,91.5,29.5,20.39
2016,10,4,7,0,486.0,49.0,1.9,11.0,136.0,37.41,27.97
2016,10,4,7,15,555.5,56.5,1.95,11.5,186.5,41.39,31.77
2016,10,4,7,30,625.0,64.0,2.0,12.0,237.0,45.25,35.27
2016,10,4,7,45,345.0,107.0,2.1,12.5,205.5,75.69,62.37
2016,10,4,8,0,65.0,150.0,2.2,13.0,174.0,120.81,101.82
2016,10,4,8,15,88.0,174.0,2.25,13.5,211.0,142.54,112.78
2016,10,4,8,30,111.0,198.0,2.3,14.0,248.0,164.19,127.37
2016,10,4,8,45,467.0,143.5,2.35,14.5,388.0,172.96,117.76
2016,10,4,9,0,823.0,89.0,2.4,15.0,528.0,230.12,150.65
2016,10,4,9,15,839.5,91.5,2.4,15.0,568.0,281.46,196.01
2016,10,4,9,30,856.0,94.0,2.4,15.0,608.0,333.51,242.51
2016,10,4,9,45,883.0,89.0,2.45,15.5,645.0,387.75,289.65
2016,10,4,10,0,910.0,84.0,2.5,16.0,682.0,438.0,332.92
2016,10,4,10,15,918.5,85.5,2.5,16.5,709.0,486.39,373.73
2016,10,4,10,30,927.0,87.0,2.5,17.0,736.0,533.65,412.42
2016,10,4,10,45,933.0,87.5,2.55,17.5,756.0,577.31,447.47
2016,10,4,11,0,939.0,88.0,2.6,18.0,776.0,619.18,480.22
2016,10,4,11,15,942.5,88.5,2.65,18.0,787.0,657.55,510.54
2016,10,4,11,30,946.0,89.0,2.7,18.0,798.0,693.57,538.58
2016,10,4,11,45,947.0,89.5,2.8,18.5,801.0,725.41,562.34
2016,10,4,12,0,948.0,90.0,2.9,19.0,804.0,754.45,582.87
2016,10,4,12,15,947.5,89.5,3.0,19.0,799.0,778.48,600.38
2016,10,4,12,30,947.0,89.0,3.1,19.0,794.0,799.38,615.79
2016,10,4,12,45,939.5,90.5,3.25,19.0,779.0,813.81,627.04
2016,10,4,13,0,932.0,92.0,3.4,19.0,764.0,824.82,636.06
2016,10,4,13,15,926.5,91.0,3.5,19.0,742.5,831.34,641.81
2016,10,4,13,30,921.0,90.0,3.6,19.0,721.0,834.43,645.33
2016,10,4,13,45,912.5,88.5,3.75,19.0,691.5,831.19,644.78
2016,10,4,14,0,904.0,87.0,3.9,19.0,662.0,824.6,641.99
2016,10,4,14,15,891.5,85.5,4.0,18.5,625.5,811.58,635.69
2016,10,4,14,30,879.0,84.0,4.1,18.0,589.0,795.46,627.22
2016,10,4,14,45,862.5,81.0,4.25,18.0,547.0,777.34,616.3
2016,10,4,15,0,846.0,78.0,4.4,18.0,505.0,750.82,599.37
2016,10,4,15,15,822.5,75.0,4.4,17.5,457.5,716.59,576.91
2016,10,4,15,30,799.0,72.0,4.4,17.0,410.0,680.36,552.56
2016,10,4,15,45,766.5,68.0,4.45,17.0,359.5,634.93,519.72
2016,10,4,16,0,734.0,64.0,4.5,17.0,309.0,588.56,484.89
2016,10,4,16,15,683.0,58.5,4.35,16.0,256.5,527.96,437.71
2016,10,4,16,30,632.0,53.0,4.2,15.0,204.0,472.95,392.74
2016,10,4,16,45,550.5,45.5,4.05,14.5,153.5,395.9,326.87
2016,10,4,17,0,469.0,38.0,3.9,14.0,103.0,323.55,261.97
2016,10,4,17,15,318.0,26.5,3.65,13.5,61.5,217.03,159.34
2016,10,4,17,30,167.0,15.0,3.4,13.0,20.0,89.39,0.0
2016,10,4,17,45,83.5,7.5,3.2,12.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,5,6,15,139.0,13.0,2.1,8.0,23.5,12.39,0.0
2016,10,5,6,30,278.0,26.0,2.3,8.0,47.0,21.36,10.45
2016,10,5,6,45,407.0,36.0,2.5,8.5,93.5,28.29,19.43
2016,10,5,7,0,536.0,46.0,2.7,9.0,140.0,34.95,25.95
2016,10,5,7,15,607.0,52.5,2.8,9.5,192.5,38.25,29.17
2016,10,5,7,30,678.0,59.0,2.9,10.0,245.0,45.55,35.83
2016,10,5,7,45,727.0,63.0,3.05,11.0,298.5,46.84,36.82
2016,10,5,8,0,776.0,67.0,3.2,12.0,352.0,48.2,37.78
2016,10,5,8,15,806.0,70.5,3.2,12.5,402.5,72.78,40.61
2016,10,5,8,30,836.0,74.0,3.2,13.0,453.0,124.23,66.28
2016,10,5,8,45,860.0,76.0,3.25,13.5,500.0,176.46,104.07
2016,10,5,9,0,884.0,78.0,3.3,14.0,547.0,236.4,153.96
2016,10,5,9,15,899.5,80.0,3.3,14.5,588.0,289.73,201.21
2016,10,5,9,30,915.0,82.0,3.3,15.0,629.0,343.48,249.3
2016,10,5,9,45,931.0,81.5,3.35,15.5,664.5,395.44,295.55
2016,10,5,10,0,947.0,81.0,3.4,16.0,700.0,447.3,340.76
2016,10,5,10,15,955.0,82.0,3.45,16.5,727.0,496.61,382.9
2016,10,5,10,30,963.0,83.0,3.5,17.0,754.0,544.64,422.84
2016,10,5,10,45,969.0,83.5,3.6,17.5,774.0,589.66,459.5
2016,10,5,11,0,975.0,84.0,3.7,18.0,794.0,632.8,493.77
2016,10,5,11,15,978.5,84.5,3.75,18.0,805.0,672.34,525.39
2016,10,5,11,30,982.0,85.0,3.8,18.0,816.0,709.44,554.61
2016,10,5,11,45,984.0,84.5,3.9,18.5,819.5,741.94,579.12
2016,10,5,12,0,986.0,84.0,4.0,19.0,823.0,771.55,600.11
2016,10,5,12,15,985.0,83.5,4.1,19.0,817.0,795.97,618.0
2016,10,5,12,30,984.0,83.0,4.2,19.0,811.0,817.12,633.67
2016,10,5,12,45,981.5,82.5,4.35,19.0,797.0,833.78,646.48
2016,10,5,13,0,979.0,82.0,4.5,19.0,783.0,846.96,657.35
2016,10,5,13,15,973.5,81.0,4.55,19.0,760.5,853.76,663.18
2016,10,5,13,30,968.0,80.0,4.6,19.0,738.0,856.97,666.66
2016,10,5,13,45,960.5,78.5,4.7,19.0,708.0,854.49,666.57
2016,10,5,14,0,953.0,77.0,4.8,19.0,678.0,848.48,664.13
2016,10,5,14,15,941.5,75.5,4.8,19.0,641.0,835.88,656.46
2016,10,5,14,30,930.0,74.0,4.8,19.0,604.0,820.0,646.56
2016,10,5,14,45,914.5,72.0,4.8,19.0,561.0,797.34,631.76
2016,10,5,15,0,899.0,70.0,4.8,19.0,518.0,771.85,614.89
2016,10,5,15,15,876.5,67.0,4.7,18.5,469.5,737.36,591.86
2016,10,5,15,30,854.0,64.0,4.6,18.0,421.0,700.79,566.95
2016,10,5,15,45,821.0,60.5,4.6,17.5,368.5,660.09,538.77
2016,10,5,16,0,788.0,57.0,4.6,17.0,316.0,612.7,504.4
2016,10,5,16,15,737.5,52.5,4.15,16.5,262.5,552.31,455.62
2016,10,5,16,30,687.0,48.0,3.7,16.0,209.0,492.79,406.1
2016,10,5,16,45,600.0,41.5,3.3,15.5,156.0,411.52,336.83
2016,10,5,17,0,513.0,35.0,2.9,15.0,103.0,334.5,267.97
2016,10,5,17,15,348.0,24.0,2.6,14.0,61.0,225.35,159.37
2016,10,5,17,30,183.0,13.0,2.3,13.0,19.0,93.88,0.0
2016,10,5,17,45,91.5,6.5,2.0,12.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,6,6,15,160.0,11.5,1.3,8.5,23.0,10.96,0.0
2016,10,6,6,30,320.0,23.0,1.4,9.0,46.0,18.59,7.79
2016,10,6,6,45,443.0,32.0,1.55,10.0,92.5,24.78,16.18
2016,10,6,7,0,566.0,41.0,1.7,11.0,139.0,33.6,24.52
2016,10,6,7,15,633.5,47.0,1.85,11.5,191.0,37.02,27.83
2016,10,6,7,30,701.0,53.0,2.0,12.0,243.0,40.41,30.91
2016,10,6,7,45,745.5,57.0,2.15,13.0,295.5,41.96,32.16
2016,10,6,8,0,790.0,61.0,2.3,14.0,348.0,43.53,33.34
2016,10,6,8,15,818.5,64.0,2.4,14.5,398.0,65.87,35.44
2016,10,6,8,30,847.0,67.0,2.5,15.0,448.0,123.66,65.32
2016,10,6,8,45,868.0,69.5,2.7,16.0,494.0,176.14,102.44
2016,10,6,9,0,889.0,72.0,2.9,17.0,540.0,230.07,146.64
2016,10,6,9,15,903.5,74.0,2.95,17.5,580.0,283.24,193.22
2016,10,6,9,30,918.0,76.0,3.0,18.0,620.0,336.7,240.62
2016,10,6,9,45,934.0,75.0,3.05,19.0,655.0,388.18,285.45
2016,10,6,10,0,950.0,74.0,3.1,20.0,690.0,439.53,329.08
2016,10,6,10,15,957.0,75.0,3.1,20.0,717.0,488.35,370.88
2016,10,6,10,30,964.0,76.0,3.1,20.0,744.0,535.8,410.52
2016,10,6,10,45,969.0,76.5,3.1,20.5,763.0,580.15,445.99
2016,10,6,11,0,974.0,77.0,3.1,21.0,782.0,622.53,478.96
2016,10,6,11,15,976.5,77.5,3.1,21.0,792.5,661.25,509.34
2016,10,6,11,30,979.0,78.0,3.1,21.0,803.0,697.45,537.26
2016,10,6,11,45,979.5,78.0,3.15,21.5,805.5,729.17,560.61
2016,10,6,12,0,980.0,78.0,3.2,22.0,808.0,757.92,580.46
2016,10,6,12,15,978.5,77.5,3.2,22.0,801.5,781.67,597.12
2016,10,6,12,30,977.0,77.0,3.2,22.0,795.0,802.14,611.56
2016,10,6,12,45,973.5,76.5,3.2,22.5,780.5,817.75,621.52
2016,10,6,13,0,970.0,76.0,3.2,23.0,766.0,829.89,629.17
2016,10,6,13,15,964.0,75.0,3.2,23.0,743.5,836.03,634.04
2016,10,6,13,30,958.0,74.0,3.2,23.0,721.0,838.63,636.66
2016,10,6,13,45,949.0,73.0,3.2,23.0,691.0,835.34,635.38
2016,10,6,14,0,940.0,72.0,3.2,23.0,661.0,828.58,631.89
2016,10,6,14,15,928.0,70.5,3.15,22.5,624.0,815.53,625.09
2016,10,6,14,30,916.0,69.0,3.1,22.0,587.0,799.26,616.15
2016,10,6,14,45,898.5,67.5,3.1,22.0,544.0,775.74,601.2
2016,10,6,15,0,881.0,66.0,3.1,22.0,501.0,749.51,584.32
2016,10,6,15,15,858.5,63.5,3.0,21.5,453.0,715.94,562.59
2016,10,6,15,30,836.0,61.0,2.9,21.0,405.0,680.38,539.1
2016,10,6,15,45,802.0,57.5,2.85,21.0,354.0,639.5,510.33
2016,10,6,16,0,768.0,54.0,2.8,21.0,303.0,592.11,475.63
2016,10,6,16,15,718.0,49.5,2.4,20.0,250.5,532.89,430.0
2016,10,6,16,30,668.0,45.0,2.0,19.0,198.0,474.65,383.01
2016,10,6,16,45,583.5,38.5,1.6,18.0,147.0,396.05,317.59
2016,10,6,17,0,499.0,32.0,1.2,17.0,96.0,321.89,252.42
2016,10,6,17,15,340.0,21.5,1.15,16.0,56.0,209.37,139.03
2016,10,6,17,30,181.0,11.0,1.1,15.0,16.0,90.29,0.0
2016,10,6,17,45,90.5,5.5,1.1,14.5,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,7,6,15,166.5,10.5,1.1,10.5,22.0,10.01,0.0
2016,10,7,6,30,333.0,21.0,1.2,11.0,44.0,16.82,5.82
2016,10,7,6,45,450.5,30.0,1.35,12.0,90.0,25.21,16.35
2016,10,7,7,0,568.0,39.0,1.5,13.0,136.0,31.82,22.7
2016,10,7,7,15,634.5,45.0,1.65,13.5,187.5,35.34,26.07
2016,10,7,7,30,701.0,51.0,1.8,14.0,239.0,38.8,29.21
2016,10,7,7,45,741.5,55.5,2.0,14.5,290.5,40.84,30.96
2016,10,7,8,0,782.0,60.0,2.2,15.0,342.0,42.84,32.59
2016,10,7,8,15,810.5,63.0,2.25,16.0,391.5,62.72,33.99
2016,10,7,8,30,839.0,66.0,2.3,17.0,441.0,119.95,62.54
2016,10,7,8,45,858.0,69.0,2.35,18.0,486.0,172.01,98.73
2016,10,7,9,0,877.0,72.0,2.4,19.0,531.0,225.33,141.87
2016,10,7,9,15,892.0,74.0,2.35,19.5,570.5,277.91,187.31
2016,10,7,9,30,907.0,76.0,2.3,20.0,610.0,330.85,233.58
2016,10,7,9,45,915.5,78.5,2.25,21.0,643.5,382.14,277.63
2016,10,7,10,0,924.0,81.0,2.2,22.0,677.0,432.71,319.85
2016,10,7,10,15,931.5,82.0,2.15,22.5,703.0,480.58,359.31
2016,10,7,10,30,939.0,83.0,2.1,23.0,729.0,527.17,396.52
2016,10,7,10,45,943.0,84.0,2.1,23.5,747.5,570.46,430.3
2016,10,7,11,0,947.0,85.0,2.1,24.0,766.0,611.76,461.63
2016,10,7,11,15,949.5,85.5,2.0,24.0,776.5,649.55,489.99
2016,10,7,11,30,952.0,86.0,1.9,24.0,787.0,684.89,515.87
2016,10,7,11,45,951.5,86.5,1.8,24.5,789.0,715.66,536.86
2016,10,7,12,0,951.0,87.0,1.7,25.0,791.0,743.52,554.87
2016,10,7,12,15,949.5,86.5,1.55,25.0,785.0,766.65,569.08
2016,10,7,12,30,948.0,86.0,1.4,25.0,779.0,786.59,580.99
2016,10,7,12,45,937.5,88.5,1.3,25.0,763.0,799.67,588.76
2016,10,7,13,0,927.0,91.0,1.2,25.0,747.0,809.27,594.3
2016,10,7,13,15,768.0,148.5,1.1,25.0,680.5,765.36,564.49
2016,10,7,13,30,609.0,206.0,1.0,25.0,614.0,709.29,524.34
2016,10,7,13,45,540.0,217.5,0.9,25.0,568.0,669.63,496.83
2016,10,7,14,0,471.0,229.0,0.8,25.0,522.0,631.25,469.65
2016,10,7,14,15,513.5,200.5,0.75,25.0,502.5,635.68,474.84
2016,10,7,14,30,556.0,172.0,0.7,25.0,483.0,636.62,477.21
2016,10,7,14,45,693.0,125.0,0.7,25.0,483.0,690.83,517.94
2016,10,7,15,0,830.0,78.0,0.7,25.0,483.0,727.76,543.9
2016,10,7,15,15,804.5,74.5,0.75,24.5,436.0,691.92,522.36
2016,10,7,15,30,779.0,71.0,0.8,24.0,389.0,654.23,499.83
2016,10,7,15,45,742.0,67.0,0.85,23.5,338.5,606.52,469.35
2016,10,7,16,0,705.0,63.0,0.9,23.0,288.0,558.17,436.18
2016,10,7,16,15,649.5,57.5,0.85,22.0,236.0,500.32,393.98
2016,10,7,16,30,594.0,52.0,0.8,21.0,184.0,440.59,348.18
2016,10,7,16,45,503.0,43.5,0.8,20.0,135.0,359.48,283.51
2016,10,7,17,0,412.0,35.0,0.8,19.0,86.0,284.02,219.43
2016,10,7,17,15,252.0,22.5,0.85,18.5,49.0,170.68,103.71
2016,10,7,17,30,92.0,10.0,0.9,18.0,12.0,49.7,0.0
2016,10,7,17,45,46.0,5.0,0.95,17.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,115.5,11.5,1.05,13.5,19.0,10.96,0.0
2016,10,8,6,30,231.0,23.0,1.0,14.0,38.0,18.85,6.21
2016,10,8,6,45,358.5,34.0,1.0,15.0,82.0,26.85,17.46
2016,10,8,7,0,486.0,45.0,1.0,16.0,126.0,34.48,24.71
2016,10,8,7,15,560.5,52.5,1.15,16.5,177.0,38.63,28.63
2016,10,8,7,30,635.0,60.0,1.3,17.0,228.0,42.66,32.25
2016,10,8,7,45,682.0,65.5,1.45,18.0,279.5,44.88,34.06
2016,10,8,8,0,729.0,71.0,1.6,19.0,331.0,51.88,39.95
2016,10,8,8,15,761.5,74.5,1.75,20.0,380.5,68.64,40.36
2016,10,8,8,30,794.0,78.0,1.9,21.0,430.0,117.52,61.7
2016,10,8,8,45,816.5,81.5,2.05,22.0,475.0,168.21,95.92
2016,10,8,9,0,839.0,85.0,2.2,23.0,520.0,220.71,137.31
2016,10,8,9,15,855.5,87.5,2.3,23.5,560.5,272.5,181.16
2016,10,8,9,30,872.0,90.0,2.4,24.0,601.0,324.95,226.2
2016,10,8,9,45,913.5,79.5,2.5,25.0,641.0,379.6,271.55
2016,10,8,10,0,955.0,69.0,2.6,26.0,681.0,431.31,314.04
2016,10,8,10,15,962.0,70.0,2.6,26.0,707.5,480.12,354.84
2016,10,8,10,30,969.0,71.0,2.6,26.0,734.0,527.54,393.51
2016,10,8,10,45,974.5,71.5,2.6,26.5,753.0,572.12,428.25
2016,10,8,11,0,980.0,72.0,2.6,27.0,772.0,614.74,460.54
2016,10,8,11,15,982.5,72.0,2.55,27.0,783.0,652.97,489.57
2016,10,8,11,30,985.0,72.0,2.5,27.0,794.0,688.64,516.13
2016,10,8,11,45,985.5,72.0,2.45,27.5,796.0,720.28,538.27
2016,10,8,12,0,986.0,72.0,2.4,28.0,798.0,748.96,557.04
2016,10,8,12,15,985.0,72.0,2.3,28.0,792.0,773.48,572.98
2016,10,8,12,30,984.0,72.0,2.2,28.0,786.0,794.74,586.68
2016,10,8,12,45,978.0,73.0,2.1,28.0,771.5,809.99,596.36
2016,10,8,13,0,972.0,74.0,2.0,28.0,757.0,821.74,603.77
2016,10,8,13,15,966.5,73.0,1.9,28.0,734.5,828.16,607.74
2016,10,8,13,30,961.0,72.0,1.8,28.0,712.0,831.04,609.5
2016,10,8,13,45,952.0,71.5,1.75,28.0,681.5,828.24,608.13
2016,10,8,14,0,943.0,71.0,1.7,28.0,651.0,821.99,604.68
2016,10,8,14,15,931.0,69.5,1.65,27.5,614.5,808.89,598.03
2016,10,8,14,30,919.0,68.0,1.6,27.0,578.0,792.59,589.36
2016,10,8,14,45,901.5,66.0,1.6,27.0,535.0,768.47,574.79
2016,10,8,15,0,884.0,64.0,1.6,27.0,492.0,741.63,558.36
2016,10,8,15,15,861.0,61.5,1.6,26.5,444.0,707.73,537.93
2016,10,8,15,30,838.0,59.0,1.6,26.0,396.0,671.87,515.72
2016,10,8,15,45,803.0,56.0,1.6,25.5,345.0,631.07,489.32
2016,10,8,16,0,768.0,53.0,1.6,25.0,294.0,583.89,456.66
2016,10,8,16,15,716.0,48.5,1.4,24.0,241.5,523.84,411.94
2016,10,8,16,30,664.0,44.0,1.2,23.0,189.0,464.89,365.78
2016,10,8,16,45,575.5,37.0,1.05,22.0,138.5,384.39,300.78
2016,10,8,17,0,487.0,30.0,0.9,21.0,88.0,308.76,235.48
2016,10,8,17,15,243.5,15.0,0.9,20.0,44.0,151.02,81.09
2016,10,8,17,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,6,15,163.0,10.0,0.95,15.0,20.0,9.53,0.0
2016,10,9,6,30,326.0,20.0,0.9,15.0,40.0,17.59,4.38
2016,10,9,6,45,449.0,29.0,0.9,15.5,85.5,24.51,15.35
2016,10,9,7,0,572.0,38.0,0.9,16.0,131.0,31.16,21.78
2016,10,9,7,15,640.0,43.5,1.05,16.5,183.0,34.25,24.76
2016,10,9,7,30,708.0,49.0,1.2,17.0,235.0,37.34,27.55
2016,10,9,7,45,750.0,53.5,1.35,18.0,286.5,39.46,29.3
2016,10,9,8,0,792.0,58.0,1.5,19.0,338.0,41.54,30.92
2016,10,9,8,15,820.5,61.0,1.5,20.0,387.5,57.02,31.35
2016,10,9,8,30,849.0,64.0,1.5,21.0,437.0,114.54,57.82
2016,10,9,8,45,868.0,66.5,1.55,22.0,482.0,166.54,92.39
2016,10,9,9,0,887.0,69.0,1.6,23.0,527.0,219.76,134.22
2016,10,9,9,15,901.5,71.0,1.65,23.5,566.5,272.52,178.84
2016,10,9,9,30,916.0,73.0,1.7,24.0,606.0,325.57,224.37
2016,10,9,9,45,927.5,74.0,1.75,24.5,640.0,376.82,268.2
2016,10,9,10,0,939.0,75.0,1.8,25.0,674.0,427.57,310.7
2016,10,9,10,15,946.0,76.0,1.8,25.0,700.0,475.66,350.66
2016,10,9,10,30,953.0,77.0,1.8,25.0,726.0,522.38,388.51
2016,10,9,10,45,957.5,78.0,1.85,25.5,744.5,566.26,422.66
2016,10,9,11,0,962.0,79.0,1.9,26.0,763.0,608.15,454.4
2016,10,9,11,15,964.5,79.0,1.9,26.0,773.5,645.76,482.97
2016,10,9,11,30,967.0,79.0,1.9,26.0,784.0,680.86,509.17
2016,10,9,11,45,967.5,79.5,1.95,26.0,785.5,712.49,532.78
2016,10,9,12,0,968.0,80.0,2.0,26.0,787.0,741.22,553.76
2016,10,9,12,15,966.0,79.5,2.0,26.0,780.5,764.16,569.28
2016,10,9,12,30,964.0,79.0,2.0,26.0,774.0,783.84,582.69
2016,10,9,12,45,951.0,83.0,2.0,26.0,757.5,796.77,591.64
2016,10,9,13,0,938.0,87.0,2.0,26.0,741.0,806.14,598.38
2016,10,9,13,15,931.5,86.0,2.05,26.0,718.0,811.63,603.1
2016,10,9,13,30,925.0,85.0,2.1,26.0,695.0,813.69,605.68
2016,10,9,13,45,914.0,83.5,2.15,26.0,665.0,808.3,603.41
2016,10,9,14,0,903.0,82.0,2.2,26.0,635.0,799.56,599.05
2016,10,9,14,15,890.0,80.5,2.25,25.5,598.0,786.06,592.72
2016,10,9,14,30,877.0,79.0,2.3,25.0,561.0,769.51,584.34
2016,10,9,14,45,857.5,76.5,2.4,25.0,518.0,744.0,568.87
2016,10,9,15,0,838.0,74.0,2.5,25.0,475.0,721.57,555.47
2016,10,9,15,15,812.5,71.0,2.5,24.5,428.0,686.31,533.16
2016,10,9,15,30,787.0,68.0,2.5,24.0,381.0,649.21,509.1
2016,10,9,15,45,749.5,64.0,2.55,23.5,330.0,601.24,476.38
2016,10,9,16,0,712.0,60.0,2.6,23.0,279.0,552.68,440.96
2016,10,9,16,15,655.5,54.5,2.4,22.0,227.5,490.38,393.31
2016,10,9,16,30,599.0,49.0,2.2,21.0,176.0,434.34,348.09
2016,10,9,16,45,505.0,40.5,2.0,20.0,127.5,352.32,280.1
2016,10,9,17,0,411.0,32.0,1.8,19.0,79.0,276.37,212.87
2016,10,9,17,15,205.5,16.0,1.75,18.0,39.5,135.28,60.57
2016,10,9,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
