Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,6,15,44.5,10.5,1.0,10.5,13.0,10.01,0.0
2016,10,10,6,30,89.0,21.0,1.1,11.0,26.0,17.5,3.22
2016,10,10,6,45,144.0,39.5,1.25,12.0,58.0,32.13,22.08
2016,10,10,7,0,199.0,58.0,1.4,13.0,90.0,46.29,35.38
2016,10,10,7,15,228.0,77.0,1.45,13.5,126.5,60.31,48.24
2016,10,10,7,30,257.0,96.0,1.5,14.0,163.0,73.83,60.34
2016,10,10,7,45,277.5,114.0,1.6,14.5,199.5,86.13,71.09
2016,10,10,8,0,298.0,132.0,1.7,15.0,236.0,97.97,81.17
2016,10,10,8,15,307.0,151.5,1.8,15.5,272.5,116.0,88.55
2016,10,10,8,30,316.0,171.0,1.9,16.0,309.0,151.39,109.15
2016,10,10,8,45,516.0,138.5,2.05,17.0,391.0,167.44,110.33
2016,10,10,9,0,716.0,106.0,2.2,18.0,473.0,206.73,133.61
2016,10,10,9,15,704.5,121.5,2.3,18.5,505.5,256.7,177.05
2016,10,10,9,30,693.0,137.0,2.4,19.0,538.0,305.04,219.46
2016,10,10,9,45,590.5,183.0,2.55,19.5,538.0,347.21,258.26
2016,10,10,10,0,488.0,229.0,2.7,20.0,538.0,378.52,286.58
2016,10,10,10,15,712.5,157.0,2.75,20.0,628.0,438.88,333.66
2016,10,10,10,30,937.0,85.0,2.8,20.0,718.0,519.07,396.7
2016,10,10,10,45,941.0,86.0,2.9,20.5,736.5,562.07,431.34
2016,10,10,11,0,945.0,87.0,3.0,21.0,755.0,603.09,463.76
2016,10,10,11,15,772.0,162.5,3.05,21.0,713.5,606.82,466.96
2016,10,10,11,30,599.0,238.0,3.1,21.0,672.0,598.28,460.1
2016,10,10,11,45,774.0,163.0,3.15,21.5,725.0,665.34,512.07
2016,10,10,12,0,949.0,88.0,3.2,22.0,778.0,732.86,563.57
2016,10,10,12,15,947.0,87.5,3.25,22.0,771.5,755.41,579.69
2016,10,10,12,30,945.0,87.0,3.3,22.0,765.0,774.77,593.73
2016,10,10,12,45,932.5,90.5,3.35,22.0,748.0,787.29,603.08
2016,10,10,13,0,920.0,94.0,3.4,22.0,731.0,796.32,610.16
2016,10,10,13,15,752.0,150.5,3.4,21.5,661.0,746.07,576.15
2016,10,10,13,30,584.0,207.0,3.4,21.0,591.0,680.22,527.73
2016,10,10,13,45,732.5,148.5,3.4,21.0,607.5,743.01,577.71
2016,10,10,14,0,881.0,90.0,3.4,21.0,624.0,787.82,610.54
2016,10,10,14,15,699.0,134.5,3.4,20.5,542.5,704.7,552.62
2016,10,10,14,30,517.0,179.0,3.4,20.0,461.0,607.59,480.33
2016,10,10,14,45,362.5,192.5,3.4,20.0,382.5,492.69,392.76
2016,10,10,15,0,208.0,206.0,3.4,20.0,304.0,382.55,306.08
2016,10,10,15,15,199.5,186.5,3.35,19.5,273.5,354.04,285.48
2016,10,10,15,30,191.0,167.0,3.3,19.0,243.0,324.98,263.72
2016,10,10,15,45,183.0,145.0,3.25,19.0,210.0,292.58,238.36
2016,10,10,16,0,175.0,123.0,3.2,19.0,177.0,259.65,212.0
2016,10,10,16,15,159.0,101.5,2.9,18.0,143.5,222.03,181.54
2016,10,10,16,30,143.0,80.0,2.6,17.0,110.0,184.52,150.12
2016,10,10,16,45,115.0,59.0,2.35,16.5,78.5,141.32,112.59
2016,10,10,17,0,87.0,38.0,2.1,16.0,47.0,107.72,81.41
2016,10,10,17,15,43.5,19.0,2.0,15.0,23.5,46.27,11.27
2016,10,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,6,15,119.0,10.0,1.1,9.0,16.5,9.53,0.0
2016,10,11,6,30,238.0,20.0,1.2,9.0,33.0,16.35,1.18
2016,10,11,6,45,370.0,30.5,1.3,9.5,76.0,24.05,15.23
2016,10,11,7,0,502.0,41.0,1.4,10.0,119.0,31.38,22.49
2016,10,11,7,15,576.0,47.5,1.4,10.5,169.5,34.86,25.93
2016,10,11,7,30,650.0,54.0,1.4,11.0,220.0,41.94,32.43
2016,10,11,7,45,699.5,58.0,1.4,11.5,271.0,43.41,33.7
2016,10,11,8,0,749.0,62.0,1.4,12.0,322.0,44.92,34.93
2016,10,11,8,15,780.0,65.5,1.45,12.5,371.0,55.53,34.8
2016,10,11,8,30,811.0,69.0,1.5,13.0,420.0,104.92,54.29
2016,10,11,8,45,834.5,71.5,1.55,13.5,465.0,155.48,88.14
2016,10,11,9,0,858.0,74.0,1.6,14.0,510.0,213.59,134.94
2016,10,11,9,15,506.5,170.0,1.6,14.5,432.5,249.41,180.29
2016,10,11,9,30,155.0,266.0,1.6,15.0,355.0,264.71,205.11
2016,10,11,9,45,148.0,282.0,1.65,15.5,371.0,287.02,223.05
2016,10,11,10,0,141.0,298.0,1.7,16.0,387.0,308.63,240.1
2016,10,11,10,15,539.0,188.5,1.65,16.0,548.0,390.74,301.19
2016,10,11,10,30,937.0,79.0,1.6,16.0,709.0,510.62,392.74
2016,10,11,10,45,941.5,80.5,1.6,16.5,727.5,554.16,427.07
2016,10,11,11,0,946.0,82.0,1.6,17.0,746.0,595.78,459.44
2016,10,11,11,15,949.0,82.0,1.55,17.5,756.5,632.99,487.39
2016,10,11,11,30,952.0,82.0,1.5,18.0,767.0,667.77,512.77
2016,10,11,11,45,950.5,83.5,1.5,18.5,768.5,698.55,534.97
2016,10,11,12,0,949.0,85.0,1.5,19.0,770.0,726.39,554.64
2016,10,11,12,15,734.5,171.0,1.55,19.0,698.5,690.28,526.97
2016,10,11,12,30,520.0,257.0,1.6,19.0,627.0,637.53,487.15
2016,10,11,12,45,706.5,180.5,1.7,19.0,672.5,714.97,547.78
2016,10,11,13,0,893.0,104.0,1.8,19.0,718.0,782.96,598.15
2016,10,11,13,15,885.5,103.0,1.9,18.5,695.5,787.45,603.29
2016,10,11,13,30,878.0,102.0,2.0,18.0,673.0,793.27,610.17
2016,10,11,13,45,869.5,99.0,2.1,18.0,643.5,788.6,608.66
2016,10,11,14,0,861.0,96.0,2.2,18.0,614.0,780.63,605.04
2016,10,11,14,15,674.5,141.5,2.3,18.0,532.5,690.64,541.96
2016,10,11,14,30,488.0,187.0,2.4,18.0,451.0,592.25,468.47
2016,10,11,14,45,639.5,136.5,2.5,18.0,453.5,651.31,517.65
2016,10,11,15,0,791.0,86.0,2.6,18.0,456.0,693.98,552.06
2016,10,11,15,15,604.5,108.5,2.65,17.5,374.5,578.3,466.3
2016,10,11,15,30,418.0,131.0,2.7,17.0,293.0,459.93,374.79
2016,10,11,15,45,386.0,119.0,2.8,16.5,252.5,416.84,342.53
2016,10,11,16,0,354.0,107.0,2.9,16.0,212.0,374.08,308.98
2016,10,11,16,15,320.0,89.5,2.85,15.5,171.0,324.1,268.2
2016,10,11,16,30,286.0,72.0,2.8,15.0,130.0,275.17,226.7
2016,10,11,16,45,229.5,54.0,2.75,14.5,92.0,214.96,174.18
2016,10,11,17,0,173.0,36.0,2.7,14.0,54.0,158.55,121.89
2016,10,11,17,15,86.5,18.0,2.65,13.5,27.0,77.02,7.62
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,14.5,1.2,9.0,14.5,13.82,0.0
2016,10,12,6,30,0.0,29.0,1.2,9.0,29.0,24.7,1.75
2016,10,12,6,45,220.5,37.0,1.3,9.5,71.0,28.92,19.31
2016,10,12,7,0,441.0,45.0,1.4,10.0,113.0,35.15,25.82
2016,10,12,7,15,519.0,53.0,1.3,10.5,162.0,39.69,30.27
2016,10,12,7,30,597.0,61.0,1.2,11.0,211.0,44.1,34.37
2016,10,12,7,45,656.5,64.5,1.2,11.5,262.5,44.69,34.86
2016,10,12,8,0,716.0,68.0,1.2,12.0,314.0,50.01,39.5
2016,10,12,8,15,749.0,72.0,1.1,12.5,362.5,58.3,46.69
2016,10,12,8,30,782.0,76.0,1.0,13.0,411.0,106.43,57.21
2016,10,12,8,45,811.5,77.5,0.95,14.0,457.0,155.25,88.76
2016,10,12,9,0,841.0,79.0,0.9,15.0,503.0,206.57,128.89
2016,10,12,9,15,857.5,81.0,0.95,15.5,542.0,257.6,172.62
2016,10,12,9,30,874.0,83.0,1.0,16.0,581.0,314.16,221.51
2016,10,12,9,45,888.5,84.0,1.05,16.5,615.0,364.23,265.07
2016,10,12,10,0,903.0,85.0,1.1,17.0,649.0,414.13,307.67
2016,10,12,10,15,911.0,86.0,1.25,17.5,675.0,460.91,347.35
2016,10,12,10,30,919.0,87.0,1.4,18.0,701.0,506.47,385.08
2016,10,12,10,45,925.5,87.5,1.55,19.0,719.5,549.4,419.1
2016,10,12,11,0,932.0,88.0,1.7,20.0,738.0,590.57,450.84
2016,10,12,11,15,935.0,88.5,1.85,20.0,748.5,627.77,480.67
2016,10,12,11,30,938.0,89.0,2.0,20.0,759.0,662.6,508.3
2016,10,12,11,45,938.5,89.0,2.2,20.0,761.0,692.81,532.53
2016,10,12,12,0,939.0,89.0,2.4,20.0,763.0,720.19,554.49
2016,10,12,12,15,937.5,89.0,2.45,20.0,757.0,743.25,571.71
2016,10,12,12,30,936.0,89.0,2.5,20.0,751.0,763.18,586.18
2016,10,12,12,45,936.5,86.5,2.65,20.0,737.5,778.78,598.34
2016,10,12,13,0,937.0,84.0,2.8,20.0,724.0,791.09,608.36
2016,10,12,13,15,931.0,82.5,2.8,20.0,701.5,796.25,612.62
2016,10,12,13,30,925.0,81.0,2.8,20.0,679.0,797.98,614.66
2016,10,12,13,45,918.0,79.0,2.85,20.0,649.5,794.98,613.87
2016,10,12,14,0,911.0,77.0,2.9,20.0,620.0,788.63,610.87
2016,10,12,14,15,898.0,75.0,2.9,20.0,583.5,774.45,602.16
2016,10,12,14,30,885.0,73.0,2.9,20.0,547.0,757.19,591.38
2016,10,12,14,45,667.0,117.0,2.95,20.0,458.0,647.21,512.51
2016,10,12,15,0,449.0,161.0,3.0,20.0,369.0,526.16,419.9
2016,10,12,15,15,621.5,112.0,3.15,19.5,368.0,591.49,475.52
2016,10,12,15,30,794.0,63.0,3.3,19.0,367.0,637.31,514.38
2016,10,12,15,45,756.5,59.0,3.5,18.5,316.5,589.62,479.95
2016,10,12,16,0,719.0,55.0,3.7,18.0,266.0,541.36,443.42
2016,10,12,16,15,660.0,49.5,3.45,17.0,214.5,478.15,392.98
2016,10,12,16,30,601.0,44.0,3.2,16.0,163.0,416.56,341.39
2016,10,12,16,45,504.0,36.0,2.95,15.5,115.5,339.43,273.91
2016,10,12,17,0,407.0,28.0,2.7,15.0,68.0,264.44,201.91
2016,10,12,17,15,203.5,14.0,2.4,14.0,34.0,125.2,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,0.5,9.5,8.0,7.63,0.0
2016,10,13,6,30,0.0,16.0,0.5,10.0,16.0,14.78,0.0
2016,10,13,6,45,24.0,35.0,0.5,10.5,38.5,30.75,20.69
2016,10,13,7,0,48.0,54.0,0.5,11.0,61.0,46.51,35.78
2016,10,13,7,15,60.0,75.0,0.55,11.0,87.5,63.37,51.38
2016,10,13,7,30,72.0,96.0,0.6,11.0,114.0,79.86,66.39
2016,10,13,7,45,78.5,117.0,0.7,11.5,140.5,95.99,80.6
2016,10,13,8,0,85.0,138.0,0.8,12.0,167.0,111.74,94.16
2016,10,13,8,15,129.5,160.0,0.8,12.5,211.5,122.92,103.43
2016,10,13,8,30,174.0,182.0,0.8,13.0,256.0,152.52,116.64
2016,10,13,8,45,152.0,203.0,0.85,13.5,272.5,178.7,136.58
2016,10,13,9,0,130.0,224.0,0.9,14.0,289.0,202.73,156.16
2016,10,13,9,15,279.5,220.5,0.95,14.0,374.5,239.79,180.35
2016,10,13,9,30,429.0,217.0,1.0,14.0,460.0,292.33,218.72
2016,10,13,9,45,458.0,220.5,1.05,14.5,493.5,329.83,249.35
2016,10,13,10,0,487.0,224.0,1.1,15.0,527.0,369.42,281.52
2016,10,13,10,15,427.0,255.5,1.1,15.5,529.0,397.58,305.1
2016,10,13,10,30,367.0,287.0,1.1,16.0,531.0,421.39,324.14
2016,10,13,10,45,429.5,272.0,1.15,16.5,565.0,458.78,352.97
2016,10,13,11,0,492.0,257.0,1.2,17.0,599.0,500.76,384.98
2016,10,13,11,15,478.0,267.0,1.25,17.0,603.0,524.24,403.22
2016,10,13,11,30,464.0,277.0,1.3,17.0,607.0,545.69,419.78
2016,10,13,11,45,472.5,272.0,1.4,17.5,608.5,565.62,434.96
2016,10,13,12,0,481.0,267.0,1.5,18.0,610.0,584.39,449.17
2016,10,13,12,15,446.0,281.5,1.55,18.0,597.5,590.53,453.82
2016,10,13,12,30,411.0,296.0,1.6,18.0,585.0,588.62,452.75
2016,10,13,12,45,395.0,294.0,1.65,18.5,567.5,586.56,451.21
2016,10,13,13,0,379.0,292.0,1.7,19.0,550.0,582.58,448.26
2016,10,13,13,15,454.5,255.0,1.7,19.0,554.0,617.34,475.87
2016,10,13,13,30,530.0,218.0,1.7,19.0,558.0,643.62,497.21
2016,10,13,13,45,439.5,234.0,1.75,19.5,507.5,596.99,461.99
2016,10,13,14,0,349.0,250.0,1.8,20.0,457.0,539.61,419.16
2016,10,13,14,15,271.5,244.5,1.85,20.0,399.5,477.74,373.5
2016,10,13,14,30,194.0,239.0,1.9,20.0,342.0,405.15,318.82
2016,10,13,14,45,118.5,212.0,1.95,20.0,273.5,320.41,253.57
2016,10,13,15,0,43.0,185.0,2.0,20.0,205.0,225.97,178.78
2016,10,13,15,15,55.0,169.5,2.0,19.5,192.5,219.47,175.15
2016,10,13,15,30,67.0,154.0,2.0,19.0,180.0,212.41,170.66
2016,10,13,15,45,61.5,133.5,2.0,18.5,155.0,186.72,150.45
2016,10,13,16,0,56.0,113.0,2.0,18.0,130.0,160.9,129.69
2016,10,13,16,15,47.0,92.0,1.8,17.0,104.0,132.15,106.02
2016,10,13,16,30,38.0,71.0,1.6,16.0,78.0,103.33,81.64
2016,10,13,16,45,21.5,51.0,1.45,15.5,54.5,71.82,54.26
2016,10,13,17,0,5.0,31.0,1.3,15.0,31.0,35.73,22.47
2016,10,13,17,15,2.5,15.5,1.25,14.5,15.5,15.9,0.0
2016,10,13,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,10.5,8.0,7.63,0.0
2016,10,14,6,30,0.0,16.0,1.5,11.0,16.0,14.72,0.0
2016,10,14,6,45,44.0,34.5,1.8,11.5,41.0,29.32,19.14
2016,10,14,7,0,88.0,53.0,2.1,12.0,66.0,44.17,33.44
2016,10,14,7,15,104.5,74.0,2.2,12.0,95.5,60.36,48.44
2016,10,14,7,30,121.0,95.0,2.3,12.0,125.0,76.08,62.8
2016,10,14,7,45,130.5,116.5,2.4,12.5,155.0,91.65,76.58
2016,10,14,8,0,140.0,138.0,2.5,13.0,185.0,106.71,89.62
2016,10,14,8,15,97.5,155.0,2.6,13.5,190.0,118.94,99.92
2016,10,14,8,30,55.0,172.0,2.7,14.0,195.0,143.83,113.68
2016,10,14,8,45,194.0,186.5,2.85,14.5,281.0,171.59,129.34
2016,10,14,9,0,333.0,201.0,3.0,15.0,367.0,214.33,157.47
2016,10,14,9,15,283.0,227.5,3.1,15.0,376.0,244.87,185.1
2016,10,14,9,30,233.0,254.0,3.2,15.0,385.0,274.84,212.04
2016,10,14,9,45,218.0,272.0,3.3,15.5,400.0,299.81,233.01
2016,10,14,10,0,203.0,290.0,3.4,16.0,415.0,323.29,252.35
2016,10,14,10,15,550.0,186.0,3.45,16.0,544.5,387.92,301.22
2016,10,14,10,30,897.0,82.0,3.5,16.0,674.0,485.88,378.52
2016,10,14,10,45,575.0,205.0,3.6,16.0,588.0,470.87,369.64
2016,10,14,11,0,253.0,328.0,3.7,16.0,502.0,433.42,340.54
2016,10,14,11,15,214.0,337.0,3.75,16.0,486.0,432.56,340.38
2016,10,14,11,30,175.0,346.0,3.8,16.0,470.0,428.65,337.39
2016,10,14,11,45,181.0,342.5,3.85,16.5,471.0,438.94,345.23
2016,10,14,12,0,187.0,339.0,3.9,17.0,472.0,448.84,352.71
2016,10,14,12,15,161.5,339.5,3.95,17.0,453.5,440.62,346.38
2016,10,14,12,30,136.0,340.0,4.0,17.0,435.0,430.78,338.79
2016,10,14,12,45,92.5,316.0,4.05,17.0,380.0,375.34,295.88
2016,10,14,13,0,49.0,292.0,4.1,17.0,325.0,323.24,254.97
2016,10,14,13,15,56.5,288.0,4.1,17.0,325.0,328.13,259.53
2016,10,14,13,30,64.0,284.0,4.1,17.0,325.0,333.07,264.03
2016,10,14,13,45,47.0,257.5,4.1,17.0,287.0,295.21,234.39
2016,10,14,14,0,30.0,231.0,4.1,17.0,249.0,256.58,203.95
2016,10,14,14,15,44.5,227.5,4.1,17.0,252.0,266.5,212.87
2016,10,14,14,30,59.0,224.0,4.1,17.0,255.0,276.54,221.83
2016,10,14,14,45,29.5,177.0,4.1,17.0,192.5,204.0,163.38
2016,10,14,15,0,0.0,130.0,4.1,17.0,130.0,125.23,98.71
2016,10,14,15,15,0.0,113.5,4.05,16.5,113.5,109.15,85.98
2016,10,14,15,30,0.0,97.0,4.0,16.0,97.0,92.97,72.9
2016,10,14,15,45,0.0,83.0,3.95,16.0,83.0,79.36,61.66
2016,10,14,16,0,0.0,69.0,3.9,16.0,69.0,65.68,50.19
2016,10,14,16,15,0.0,55.0,3.65,15.5,55.0,51.89,38.53
2016,10,14,16,30,0.0,41.0,3.4,15.0,41.0,38.1,26.66
2016,10,14,16,45,0.0,28.0,3.15,15.0,28.0,25.99,16.04
2016,10,14,17,0,0.0,15.0,2.9,15.0,15.0,13.9,5.1
2016,10,14,17,15,0.0,7.5,2.75,14.5,7.5,7.15,0.0
2016,10,14,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,6,15,97.5,8.5,1.5,11.5,12.5,8.1,0.0
2016,10,15,6,30,195.0,17.0,1.8,12.0,25.0,13.94,0.0
2016,10,15,6,45,334.5,27.5,2.15,12.5,65.5,21.81,12.58
2016,10,15,7,0,474.0,38.0,2.5,13.0,106.0,29.27,20.16
2016,10,15,7,15,551.5,44.5,2.7,13.0,154.5,32.85,23.75
2016,10,15,7,30,629.0,51.0,2.9,13.0,203.0,39.82,30.19
2016,10,15,7,45,676.5,56.0,3.1,13.5,252.5,42.24,32.34
2016,10,15,8,0,724.0,61.0,3.3,14.0,302.0,44.63,34.37
2016,10,15,8,15,755.5,64.5,3.5,14.5,349.0,46.07,35.48
2016,10,15,8,30,787.0,68.0,3.7,15.0,396.0,93.64,48.18
2016,10,15,8,45,807.5,71.5,3.9,15.5,439.0,142.93,79.29
2016,10,15,9,0,828.0,75.0,4.1,16.0,482.0,193.76,119.34
2016,10,15,9,15,844.0,77.0,4.25,16.0,520.5,248.96,167.12
2016,10,15,9,30,860.0,79.0,4.4,16.0,559.0,299.05,212.31
2016,10,15,9,45,489.0,183.0,4.6,16.5,459.0,305.99,231.87
2016,10,15,10,0,118.0,287.0,4.8,17.0,359.0,292.56,229.52
2016,10,15,10,15,119.5,298.0,4.95,17.0,373.5,308.57,242.67
2016,10,15,10,30,121.0,309.0,5.1,17.0,388.0,327.88,258.29
2016,10,15,10,45,519.5,195.5,5.25,17.5,549.5,433.19,341.83
2016,10,15,11,0,918.0,82.0,5.4,18.0,711.0,567.87,448.81
2016,10,15,11,15,583.0,209.0,5.5,18.0,611.0,527.8,417.37
2016,10,15,11,30,248.0,336.0,5.6,18.0,511.0,462.68,364.38
2016,10,15,11,45,586.0,209.0,5.7,18.0,622.0,576.51,458.16
2016,10,15,12,0,924.0,82.0,5.8,18.0,733.0,692.81,553.0
2016,10,15,12,15,921.5,82.0,5.85,18.0,726.0,714.54,570.34
2016,10,15,12,30,919.0,82.0,5.9,18.0,719.0,733.16,584.71
2016,10,15,12,45,905.0,85.5,6.0,18.0,702.0,744.04,593.58
2016,10,15,13,0,891.0,89.0,6.1,18.0,685.0,751.5,600.06
2016,10,15,13,15,883.5,88.0,6.1,18.0,662.5,755.61,603.85
2016,10,15,13,30,876.0,87.0,6.1,18.0,640.0,756.47,605.35
2016,10,15,13,45,453.0,158.0,6.15,18.0,443.5,522.36,423.07
2016,10,15,14,0,30.0,229.0,6.2,18.0,247.0,254.47,202.23
2016,10,15,14,15,29.0,215.5,6.15,17.5,231.5,241.64,193.13
2016,10,15,14,30,28.0,202.0,6.1,17.0,216.0,218.93,175.63
2016,10,15,14,45,26.0,186.0,6.1,17.0,198.5,202.3,162.56
2016,10,15,15,0,24.0,170.0,6.1,17.0,181.0,185.59,149.34
2016,10,15,15,15,21.0,153.0,5.95,16.5,161.5,167.05,134.69
2016,10,15,15,30,18.0,136.0,5.8,16.0,142.0,148.52,119.85
2016,10,15,15,45,13.0,117.5,5.7,16.0,121.5,127.0,102.0
2016,10,15,16,0,8.0,99.0,5.6,16.0,101.0,105.6,84.0
2016,10,15,16,15,4.0,79.5,5.2,15.5,80.5,83.63,65.38
2016,10,15,16,30,0.0,60.0,4.8,15.0,60.0,61.53,46.34
2016,10,15,16,45,0.0,41.0,4.4,15.0,41.0,41.78,29.05
2016,10,15,17,0,0.0,22.0,4.0,15.0,22.0,20.62,9.9
2016,10,15,17,15,0.0,11.0,3.8,14.5,11.0,10.48,0.0
2016,10,15,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,11.0,4.25,13.0,11.0,0.0,0.0
2016,10,16,6,30,0.0,22.0,4.4,13.0,22.0,20.97,0.0
2016,10,16,6,45,231.0,28.5,4.6,13.0,61.0,22.84,13.18
2016,10,16,7,0,462.0,35.0,4.8,13.0,100.0,26.7,17.83
2016,10,16,7,15,539.0,41.5,4.95,13.0,147.5,30.42,21.54
2016,10,16,7,30,616.0,48.0,5.1,13.0,195.0,37.23,27.83
2016,10,16,7,45,308.0,57.0,5.3,13.5,130.5,40.45,30.72
2016,10,16,8,0,0.0,66.0,5.5,14.0,66.0,61.34,49.25
2016,10,16,8,15,0.0,97.0,5.7,14.0,97.0,87.65,72.44
2016,10,16,8,30,0.0,128.0,5.9,14.0,128.0,113.79,90.81
2016,10,16,8,45,119.5,170.0,6.15,14.5,228.5,150.42,115.7
2016,10,16,9,0,239.0,212.0,6.4,15.0,329.0,204.91,154.7
2016,10,16,9,15,170.0,231.5,6.55,15.0,318.5,226.49,175.64
2016,10,16,9,30,101.0,251.0,6.7,15.0,308.0,240.35,189.83
2016,10,16,9,45,53.0,215.0,6.9,15.5,245.0,205.41,162.72
2016,10,16,10,0,5.0,179.0,7.1,16.0,182.0,165.18,130.63
2016,10,16,10,15,36.0,236.0,7.2,16.0,259.5,225.46,179.05
2016,10,16,10,30,67.0,293.0,7.3,16.0,337.0,291.57,231.89
2016,10,16,10,45,35.5,232.5,7.4,16.0,256.0,229.3,182.05
2016,10,16,11,0,4.0,172.0,7.5,16.0,175.0,161.42,127.04
2016,10,16,11,15,2.0,122.5,7.55,16.0,124.0,115.2,89.35
2016,10,16,11,30,0.0,73.0,7.6,16.0,73.0,68.05,50.64
2016,10,16,11,45,0.0,98.5,7.65,16.5,98.5,91.89,70.09
2016,10,16,12,0,0.0,124.0,7.7,17.0,124.0,115.74,89.4
2016,10,16,12,15,0.0,82.0,7.65,16.5,82.0,76.46,57.45
2016,10,16,12,30,0.0,40.0,7.6,16.0,40.0,37.24,25.24
2016,10,16,12,45,0.0,41.0,7.6,16.0,41.0,38.17,26.04
2016,10,16,13,0,0.0,42.0,7.6,16.0,42.0,39.09,26.84
2016,10,16,13,15,0.0,87.5,7.5,16.0,87.5,81.57,62.02
2016,10,16,13,30,0.0,133.0,7.4,16.0,133.0,125.04,97.86
2016,10,16,13,45,0.0,78.5,7.35,16.0,78.5,73.13,55.22
2016,10,16,14,0,0.0,24.0,7.3,16.0,24.0,22.3,13.02
2016,10,16,14,15,0.0,43.0,7.2,16.0,43.0,39.98,27.87
2016,10,16,14,30,0.0,62.0,7.1,16.0,62.0,57.68,42.77
2016,10,16,14,45,0.0,70.5,7.0,16.0,70.5,65.61,49.53
2016,10,16,15,0,0.0,79.0,6.9,16.0,79.0,73.54,56.34
2016,10,16,15,15,0.0,91.0,6.7,15.5,91.0,85.95,67.07
2016,10,16,15,30,0.0,103.0,6.5,15.0,103.0,99.72,79.0
2016,10,16,15,45,0.0,88.0,6.35,15.0,88.0,85.13,66.84
2016,10,16,16,0,0.0,73.0,6.2,15.0,73.0,70.46,54.45
2016,10,16,16,15,279.0,57.0,5.85,14.5,107.0,251.34,210.91
2016,10,16,16,30,558.0,41.0,5.5,14.0,141.0,378.24,314.14
2016,10,16,16,45,455.0,32.5,5.15,14.0,96.5,301.13,243.13
2016,10,16,17,0,352.0,24.0,4.8,14.0,52.0,222.71,156.09
2016,10,16,17,15,176.0,12.0,4.6,13.5,26.0,88.52,0.0
2016,10,16,17,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,17,6,15,102.5,7.5,1.15,9.5,11.0,0.0,0.0
2016,10,17,6,30,205.0,15.0,1.3,10.0,22.0,14.3,0.0
2016,10,17,6,45,352.0,25.0,1.45,10.5,63.0,19.77,10.64
2016,10,17,7,0,499.0,35.0,1.6,11.0,104.0,29.39,20.39
2016,10,17,7,15,578.5,41.5,1.7,11.0,153.0,33.45,24.48
2016,10,17,7,30,658.0,48.0,1.8,11.0,202.0,37.47,28.33
2016,10,17,7,45,707.5,52.0,1.95,11.5,252.5,39.16,29.86
2016,10,17,8,0,757.0,56.0,2.1,12.0,303.0,40.89,31.32
2016,10,17,8,15,789.0,59.0,2.2,12.5,351.0,41.77,31.97
2016,10,17,8,30,821.0,62.0,2.3,13.0,399.0,86.15,42.89
2016,10,17,8,45,844.0,64.5,2.45,13.5,443.5,142.36,78.3
2016,10,17,9,0,867.0,67.0,2.6,14.0,488.0,194.13,118.44
2016,10,17,9,15,883.0,69.0,2.65,14.5,527.0,245.41,162.61
2016,10,17,9,30,899.0,71.0,2.7,15.0,566.0,297.11,208.68
2016,10,17,9,45,902.5,75.5,2.75,15.5,597.0,347.3,253.94
2016,10,17,10,0,906.0,80.0,2.8,16.0,628.0,396.34,297.5
2016,10,17,10,15,914.0,81.5,2.85,16.0,653.5,443.19,338.86
2016,10,17,10,30,922.0,83.0,2.9,16.0,679.0,488.82,378.32
2016,10,17,10,45,928.5,83.5,2.95,16.5,697.5,531.39,413.75
2016,10,17,11,0,935.0,84.0,3.0,17.0,716.0,572.17,446.85
2016,10,17,11,15,937.5,84.0,3.05,17.0,725.5,608.28,476.53
2016,10,17,11,30,940.0,84.0,3.1,17.0,735.0,641.96,503.81
2016,10,17,11,45,941.0,84.0,3.15,17.0,737.0,672.12,528.02
2016,10,17,12,0,942.0,84.0,3.2,17.0,739.0,699.47,549.81
2016,10,17,12,15,940.0,84.0,3.25,17.0,732.0,721.9,567.71
2016,10,17,12,30,938.0,84.0,3.3,17.0,725.0,741.18,582.36
2016,10,17,12,45,937.0,81.5,3.4,17.5,711.0,755.33,592.27
2016,10,17,13,0,936.0,79.0,3.5,18.0,697.0,766.16,599.93
2016,10,17,13,15,929.5,78.0,3.55,17.5,674.0,771.25,605.63
2016,10,17,13,30,923.0,77.0,3.6,17.0,651.0,772.94,609.09
2016,10,17,13,45,912.5,76.0,3.7,17.0,621.0,768.3,607.18
2016,10,17,14,0,902.0,75.0,3.8,17.0,591.0,760.38,603.04
2016,10,17,14,15,887.5,73.0,3.8,17.0,554.5,745.19,593.25
2016,10,17,14,30,873.0,71.0,3.8,17.0,518.0,727.0,581.34
2016,10,17,14,45,852.5,69.0,3.85,17.0,475.5,701.72,564.31
2016,10,17,15,0,832.0,67.0,3.9,17.0,433.0,679.29,549.32
2016,10,17,15,15,804.0,64.0,3.85,16.5,386.0,643.07,524.26
2016,10,17,15,30,776.0,61.0,3.8,16.0,339.0,605.21,497.0
2016,10,17,15,45,734.5,57.0,3.8,15.5,289.5,556.14,459.45
2016,10,17,16,0,693.0,53.0,3.8,15.0,240.0,506.8,420.14
2016,10,17,16,15,627.5,47.0,3.4,14.5,190.0,441.26,365.2
2016,10,17,16,30,562.0,41.0,3.0,14.0,140.0,377.8,309.66
2016,10,17,16,45,445.5,32.5,2.6,13.5,94.5,294.4,235.23
2016,10,17,17,0,329.0,24.0,2.2,13.0,49.0,208.47,138.78
2016,10,17,17,15,164.5,12.0,2.05,12.5,24.5,82.81,0.0
2016,10,17,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,18,6,15,89.5,7.5,2.35,8.0,10.5,0.0,0.0
2016,10,18,6,30,179.0,15.0,2.5,8.0,21.0,14.3,0.0
2016,10,18,6,45,336.5,25.5,2.7,8.5,61.5,20.37,10.97
2016,10,18,7,0,494.0,36.0,2.9,9.0,102.0,27.95,19.22
2016,10,18,7,15,575.5,42.5,3.2,9.5,151.5,34.57,25.6
2016,10,18,7,30,657.0,49.0,3.5,10.0,201.0,38.54,29.38
2016,10,18,7,45,710.5,53.0,3.8,10.5,252.0,40.18,30.88
2016,10,18,8,0,764.0,57.0,4.1,11.0,303.0,41.88,32.33
2016,10,18,8,15,796.0,60.0,4.25,11.5,351.5,42.73,32.94
2016,10,18,8,30,828.0,63.0,4.4,12.0,400.0,84.91,42.8
2016,10,18,8,45,851.0,65.5,4.6,12.5,444.0,141.35,77.93
2016,10,18,9,0,874.0,68.0,4.8,13.0,488.0,193.39,118.32
2016,10,18,9,15,889.5,70.0,4.85,13.5,527.0,244.85,163.04
2016,10,18,9,30,905.0,72.0,4.9,14.0,566.0,296.66,209.85
2016,10,18,9,45,915.5,73.5,5.0,14.5,598.5,346.65,255.63
2016,10,18,10,0,926.0,75.0,5.1,15.0,631.0,396.05,300.39
2016,10,18,10,15,933.5,76.0,5.1,15.0,656.5,442.98,342.86
2016,10,18,10,30,941.0,77.0,5.1,15.0,682.0,488.61,383.34
2016,10,18,10,45,947.0,77.0,5.15,15.5,699.5,531.05,419.74
2016,10,18,11,0,953.0,77.0,5.2,16.0,717.0,571.63,453.74
2016,10,18,11,15,955.5,77.5,5.2,16.0,727.0,608.67,484.95
2016,10,18,11,30,958.0,78.0,5.2,16.0,737.0,643.24,513.65
2016,10,18,11,45,958.0,78.0,5.2,16.5,738.0,673.15,537.28
2016,10,18,12,0,958.0,78.0,5.2,17.0,739.0,700.15,558.24
2016,10,18,12,15,956.0,78.0,5.15,17.0,732.0,722.8,576.47
2016,10,18,12,30,954.0,78.0,5.1,17.0,725.0,742.26,591.18
2016,10,18,12,45,945.5,79.0,5.1,17.0,709.0,754.93,600.96
2016,10,18,13,0,937.0,80.0,5.1,17.0,693.0,764.15,608.35
2016,10,18,13,15,930.0,79.0,5.05,16.5,670.0,768.88,613.5
2016,10,18,13,30,923.0,78.0,5.0,16.0,647.0,770.21,616.31
2016,10,18,13,45,753.5,123.0,4.95,16.0,573.5,705.88,568.75
2016,10,18,14,0,584.0,168.0,4.9,16.0,500.0,627.0,506.94
2016,10,18,14,15,520.5,174.0,4.85,15.5,456.0,587.64,477.78
2016,10,18,14,30,457.0,180.0,4.8,15.0,412.0,547.15,447.11
2016,10,18,14,45,523.0,147.5,4.8,15.0,391.5,555.74,456.69
2016,10,18,15,0,589.0,115.0,4.8,15.0,371.0,564.66,466.1
2016,10,18,15,15,566.5,106.5,4.7,15.0,331.0,530.8,439.76
2016,10,18,15,30,544.0,98.0,4.6,15.0,291.0,495.61,412.02
2016,10,18,15,45,627.5,74.0,4.5,15.0,264.5,509.14,423.8
2016,10,18,16,0,711.0,50.0,4.4,15.0,238.0,511.03,424.9
2016,10,18,16,15,646.5,44.5,3.9,14.0,188.0,446.48,370.48
2016,10,18,16,30,582.0,39.0,3.4,13.0,138.0,383.94,315.64
2016,10,18,16,45,465.5,30.5,2.9,12.5,92.5,294.49,235.46
2016,10,18,17,0,349.0,22.0,2.4,12.0,47.0,206.5,129.01
2016,10,18,17,15,174.5,11.0,2.25,11.5,23.5,85.5,0.0
2016,10,18,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,19,6,15,111.0,6.5,1.45,7.5,9.5,0.0,0.0
2016,10,19,6,30,222.0,13.0,1.6,8.0,19.0,12.39,0.0
2016,10,19,6,45,372.5,22.5,1.8,8.5,59.5,19.31,9.82
2016,10,19,7,0,523.0,32.0,2.0,9.0,100.0,26.75,18.12
2016,10,19,7,15,601.0,38.0,2.2,9.5,149.0,30.49,21.92
2016,10,19,7,30,679.0,44.0,2.4,10.0,198.0,34.21,25.46
2016,10,19,7,45,726.5,48.0,2.65,11.0,248.0,36.07,27.11
2016,10,19,8,0,774.0,52.0,2.9,12.0,298.0,37.94,28.67
2016,10,19,8,15,805.0,55.0,3.1,12.5,346.0,38.97,29.45
2016,10,19,8,30,836.0,58.0,3.3,13.0,394.0,85.02,43.54
2016,10,19,8,45,857.5,60.0,3.5,14.0,438.0,135.12,72.28
2016,10,19,9,0,879.0,62.0,3.7,15.0,482.0,186.63,111.42
2016,10,19,9,15,894.5,63.5,3.75,15.5,520.5,237.7,155.22
2016,10,19,9,30,910.0,65.0,3.8,16.0,559.0,289.12,201.14
2016,10,19,9,45,922.5,66.0,3.85,16.5,591.5,339.31,246.44
2016,10,19,10,0,935.0,67.0,3.9,17.0,624.0,389.07,290.84
2016,10,19,10,15,942.5,67.5,3.85,17.5,649.5,435.74,331.85
2016,10,19,10,30,950.0,68.0,3.8,18.0,675.0,481.06,370.65
2016,10,19,10,45,954.5,69.0,3.8,18.5,692.5,523.85,406.48
2016,10,19,11,0,959.0,70.0,3.8,19.0,710.0,564.67,439.77
2016,10,19,11,15,961.5,70.5,3.75,19.0,720.0,601.74,470.12
2016,10,19,11,30,964.0,71.0,3.7,19.0,730.0,636.32,497.94
2016,10,19,11,45,964.5,71.0,3.7,19.5,731.0,666.54,521.16
2016,10,19,12,0,965.0,71.0,3.7,20.0,732.0,693.86,541.76
2016,10,19,12,15,963.0,71.0,3.7,20.0,725.5,716.5,559.65
2016,10,19,12,30,961.0,71.0,3.7,20.0,719.0,735.93,574.05
2016,10,19,12,45,955.5,71.0,3.7,20.5,704.0,749.63,583.15
2016,10,19,13,0,950.0,71.0,3.7,21.0,689.0,759.91,589.92
2016,10,19,13,15,943.5,70.5,3.65,21.0,666.0,765.5,594.39
2016,10,19,13,30,937.0,70.0,3.6,21.0,643.0,767.66,596.58
2016,10,19,13,45,927.0,68.5,3.6,21.0,613.0,762.74,594.06
2016,10,19,14,0,917.0,67.0,3.6,21.0,583.0,754.48,589.33
2016,10,19,14,15,903.5,65.5,3.55,20.5,546.5,740.45,581.44
2016,10,19,14,30,890.0,64.0,3.5,20.0,510.0,723.39,571.41
2016,10,19,14,45,870.0,62.0,3.45,20.0,468.0,698.26,554.35
2016,10,19,15,0,850.0,60.0,3.4,20.0,426.0,670.68,535.39
2016,10,19,15,15,823.0,57.5,3.15,19.5,379.0,635.57,510.79
2016,10,19,15,30,796.0,55.0,2.9,19.0,332.0,604.0,487.91
2016,10,19,15,45,755.5,51.0,2.65,18.5,282.5,555.44,450.55
2016,10,19,16,0,715.0,47.0,2.4,18.0,233.0,506.6,411.59
2016,10,19,16,15,650.5,42.0,2.1,17.0,183.5,442.91,359.62
2016,10,19,16,30,586.0,37.0,1.8,16.0,134.0,381.27,306.7
2016,10,19,16,45,470.0,28.5,1.5,15.0,89.0,292.66,229.02
2016,10,19,17,0,354.0,20.0,1.2,14.0,44.0,204.47,113.96
2016,10,19,17,15,177.0,10.0,1.2,13.5,22.0,84.92,0.0
2016,10,19,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
