Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,20,6,15,110.0,6.0,1.2,9.5,9.0,0.0,0.0
2016,10,20,6,30,220.0,12.0,1.2,10.0,18.0,11.44,0.0
2016,10,20,6,45,373.0,21.5,1.25,10.5,58.0,18.43,8.65
2016,10,20,7,0,526.0,31.0,1.3,11.0,98.0,25.91,17.18
2016,10,20,7,15,606.0,37.0,1.55,11.5,147.5,29.71,21.01
2016,10,20,7,30,686.0,43.0,1.8,12.0,197.0,33.47,24.58
2016,10,20,7,45,734.0,47.0,2.1,13.0,247.5,35.37,26.26
2016,10,20,8,0,782.0,51.0,2.4,14.0,298.0,37.28,27.84
2016,10,20,8,15,813.5,54.0,2.45,14.5,346.0,44.23,33.91
2016,10,20,8,30,845.0,57.0,2.5,15.0,394.0,82.16,41.62
2016,10,20,8,45,867.0,59.5,2.55,16.0,438.5,133.05,69.92
2016,10,20,9,0,889.0,62.0,2.6,17.0,483.0,185.41,108.92
2016,10,20,9,15,904.5,64.0,2.6,17.5,522.0,237.32,152.7
2016,10,20,9,30,920.0,66.0,2.6,18.0,561.0,289.56,198.61
2016,10,20,9,45,933.0,66.0,2.6,19.0,593.5,339.44,242.53
2016,10,20,10,0,946.0,66.0,2.6,20.0,626.0,388.87,285.35
2016,10,20,10,15,953.5,67.0,2.55,20.5,651.5,436.38,326.13
2016,10,20,10,30,961.0,68.0,2.5,21.0,677.0,482.53,364.66
2016,10,20,10,45,965.5,69.0,2.45,21.5,695.0,525.7,399.77
2016,10,20,11,0,970.0,70.0,2.4,22.0,713.0,566.85,432.26
2016,10,20,11,15,972.5,70.0,2.4,22.0,722.5,603.75,461.78
2016,10,20,11,30,975.0,70.0,2.4,22.0,732.0,638.12,488.81
2016,10,20,11,45,975.5,70.5,2.4,22.5,733.5,669.08,511.85
2016,10,20,12,0,976.0,71.0,2.4,23.0,735.0,697.13,532.31
2016,10,20,12,15,974.0,70.5,2.45,23.0,728.0,719.47,549.71
2016,10,20,12,30,972.0,70.0,2.5,23.0,721.0,738.53,563.86
2016,10,20,12,45,963.0,72.0,2.55,23.5,705.5,752.07,572.82
2016,10,20,13,0,954.0,74.0,2.6,24.0,690.0,762.12,579.48
2016,10,20,13,15,947.5,73.0,2.65,24.0,667.0,767.24,583.99
2016,10,20,13,30,941.0,72.0,2.7,24.0,644.0,768.9,586.29
2016,10,20,13,45,930.5,71.0,2.75,24.0,613.5,764.24,584.32
2016,10,20,14,0,920.0,70.0,2.8,24.0,583.0,756.26,580.19
2016,10,20,14,15,905.5,68.0,2.8,23.5,546.0,740.99,571.86
2016,10,20,14,30,891.0,66.0,2.8,23.0,509.0,722.69,561.41
2016,10,20,14,45,871.0,64.0,2.8,23.0,466.5,697.67,545.0
2016,10,20,15,0,851.0,62.0,2.8,23.0,424.0,670.2,526.7
2016,10,20,15,15,822.5,59.0,2.5,22.5,377.0,638.74,504.85
2016,10,20,15,30,794.0,56.0,2.2,22.0,330.0,600.49,476.72
2016,10,20,15,45,751.5,52.0,1.9,21.5,280.0,550.9,438.86
2016,10,20,16,0,709.0,48.0,1.6,21.0,230.0,501.12,399.44
2016,10,20,16,15,641.5,42.5,1.45,20.0,180.0,435.53,347.32
2016,10,20,16,30,574.0,37.0,1.3,19.0,130.0,372.19,294.24
2016,10,20,16,45,451.0,28.5,1.2,18.0,85.0,280.96,215.69
2016,10,20,17,0,328.0,20.0,1.1,17.0,40.0,189.23,88.82
2016,10,20,17,15,164.0,10.0,1.1,16.5,20.0,78.75,0.0
2016,10,20,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,95.5,5.5,0.85,11.0,8.0,0.0,0.0
2016,10,21,6,30,191.0,11.0,0.8,11.0,16.0,10.48,0.0
2016,10,21,6,45,348.0,21.0,0.75,11.5,55.0,18.05,7.88
2016,10,21,7,0,505.0,31.0,0.7,12.0,94.0,26.05,17.19
2016,10,21,7,15,587.0,37.5,0.85,12.5,142.5,30.29,21.44
2016,10,21,7,30,669.0,44.0,1.0,13.0,191.0,34.47,25.38
2016,10,21,7,45,718.0,48.5,1.2,14.0,241.0,36.74,27.39
2016,10,21,8,0,767.0,53.0,1.4,15.0,291.0,39.0,29.27
2016,10,21,8,15,799.5,56.0,1.45,15.5,339.0,39.99,30.02
2016,10,21,8,30,832.0,59.0,1.5,16.0,387.0,80.61,41.63
2016,10,21,8,45,854.5,61.5,1.6,16.5,431.5,130.8,68.76
2016,10,21,9,0,877.0,64.0,1.7,17.0,476.0,182.51,106.85
2016,10,21,9,15,893.0,66.0,1.75,17.5,514.5,233.84,149.71
2016,10,21,9,30,909.0,68.0,1.8,18.0,553.0,285.57,194.83
2016,10,21,9,45,920.0,69.5,1.85,19.0,585.5,335.55,238.56
2016,10,21,10,0,931.0,71.0,1.9,20.0,618.0,384.97,281.11
2016,10,21,10,15,938.5,72.0,1.9,20.5,643.5,431.81,321.11
2016,10,21,10,30,946.0,73.0,1.9,21.0,669.0,477.31,358.93
2016,10,21,10,45,951.0,74.0,1.9,21.5,686.5,520.1,393.6
2016,10,21,11,0,956.0,75.0,1.9,22.0,704.0,560.96,425.78
2016,10,21,11,15,958.5,75.0,1.85,22.0,714.0,597.37,454.47
2016,10,21,11,30,961.0,75.0,1.8,22.0,724.0,631.29,480.64
2016,10,21,11,45,961.0,75.5,1.8,22.5,725.0,661.56,502.94
2016,10,21,12,0,961.0,76.0,1.8,23.0,726.0,688.93,522.7
2016,10,21,12,15,959.0,75.5,1.85,23.0,719.0,710.95,539.76
2016,10,21,12,30,957.0,75.0,1.9,23.0,712.0,729.76,554.07
2016,10,21,12,45,951.5,75.0,2.0,23.5,696.5,743.4,563.45
2016,10,21,13,0,946.0,75.0,2.1,24.0,681.0,753.65,570.62
2016,10,21,13,15,938.5,74.0,2.2,24.0,658.0,757.97,574.94
2016,10,21,13,30,931.0,73.0,2.3,24.0,635.0,758.86,577.07
2016,10,21,13,45,919.5,72.5,2.45,24.0,604.5,754.05,575.68
2016,10,21,14,0,908.0,72.0,2.6,24.0,574.0,745.97,572.09
2016,10,21,14,15,893.0,70.0,2.7,23.5,537.0,730.48,564.12
2016,10,21,14,30,878.0,68.0,2.8,23.0,500.0,712.01,554.01
2016,10,21,14,45,855.5,66.0,2.9,23.0,457.5,685.51,536.9
2016,10,21,15,0,833.0,64.0,3.0,23.0,415.0,661.78,521.62
2016,10,21,15,15,804.0,61.0,2.8,22.0,368.0,625.3,497.22
2016,10,21,15,30,775.0,58.0,2.6,21.0,321.0,587.24,470.12
2016,10,21,15,45,729.0,54.0,2.45,20.5,271.5,536.12,431.24
2016,10,21,16,0,683.0,50.0,2.3,20.0,222.0,484.98,390.82
2016,10,21,16,15,612.5,44.0,2.05,19.0,172.5,418.1,336.54
2016,10,21,16,30,542.0,38.0,1.8,18.0,123.0,353.61,281.56
2016,10,21,16,45,414.0,29.0,1.6,17.0,79.5,267.28,205.2
2016,10,21,17,0,286.0,20.0,1.4,16.0,36.0,172.57,62.41
2016,10,21,17,15,143.0,10.0,1.4,15.5,18.0,69.35,0.0
2016,10,21,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,15,86.0,5.5,0.8,11.0,7.0,0.0,0.0
2016,10,22,6,30,172.0,11.0,0.8,11.0,14.0,10.48,0.0
2016,10,22,6,45,331.0,21.5,0.8,11.5,52.5,17.16,6.67
2016,10,22,7,0,490.0,32.0,0.8,12.0,91.0,27.22,18.15
2016,10,22,7,15,574.5,38.5,1.0,12.5,139.5,31.38,22.37
2016,10,22,7,30,659.0,45.0,1.2,13.0,188.0,35.51,26.29
2016,10,22,7,45,708.0,50.0,1.4,14.0,238.0,38.16,28.65
2016,10,22,8,0,757.0,55.0,1.6,15.0,288.0,40.78,30.85
2016,10,22,8,15,790.0,58.5,1.65,15.5,335.5,42.08,31.88
2016,10,22,8,30,823.0,62.0,1.7,16.0,383.0,74.18,37.64
2016,10,22,8,45,845.0,64.5,1.8,17.0,427.0,129.65,68.53
2016,10,22,9,0,867.0,67.0,1.9,18.0,471.0,180.75,105.5
2016,10,22,9,15,883.0,69.0,1.95,18.5,509.5,231.52,147.57
2016,10,22,9,30,899.0,71.0,2.0,19.0,548.0,282.7,192.01
2016,10,22,9,45,908.5,73.5,2.15,19.5,580.0,332.58,236.12
2016,10,22,10,0,918.0,76.0,2.3,20.0,612.0,381.81,279.25
2016,10,22,10,15,926.0,77.0,2.25,20.0,637.0,428.25,319.63
2016,10,22,10,30,934.0,78.0,2.2,20.0,662.0,473.43,358.03
2016,10,22,10,45,938.0,79.5,2.2,20.5,679.5,515.73,392.66
2016,10,22,11,0,942.0,81.0,2.2,21.0,697.0,556.06,424.79
2016,10,22,11,15,944.5,81.5,2.15,21.0,706.5,592.49,453.82
2016,10,22,11,30,947.0,82.0,2.1,21.0,716.0,626.48,480.36
2016,10,22,11,45,946.5,82.5,2.05,21.5,717.5,656.09,502.19
2016,10,22,12,0,946.0,83.0,2.0,22.0,719.0,682.81,521.43
2016,10,22,12,15,944.0,83.0,2.0,22.0,712.0,705.07,538.46
2016,10,22,12,30,942.0,83.0,2.0,22.0,705.0,724.19,553.08
2016,10,22,12,45,922.5,88.5,2.0,22.0,686.5,733.81,560.25
2016,10,22,13,0,903.0,94.0,2.0,22.0,668.0,739.86,564.96
2016,10,22,13,15,895.0,92.5,2.05,21.5,645.0,743.2,569.41
2016,10,22,13,30,887.0,91.0,2.1,21.0,622.0,743.24,571.71
2016,10,22,13,45,875.5,89.5,2.15,21.0,592.0,741.9,572.14
2016,10,22,14,0,864.0,88.0,2.2,21.0,562.0,733.3,567.54
2016,10,22,14,15,728.0,111.5,2.25,20.5,492.5,663.31,519.31
2016,10,22,14,30,592.0,135.0,2.3,20.0,423.0,589.47,465.87
2016,10,22,14,45,501.5,141.0,2.35,20.0,370.5,524.33,417.68
2016,10,22,15,0,411.0,147.0,2.4,20.0,318.0,464.8,372.38
2016,10,22,15,15,387.0,135.0,2.35,19.5,281.5,430.39,347.21
2016,10,22,15,30,363.0,123.0,2.3,19.0,245.0,395.44,320.81
2016,10,22,15,45,342.0,105.5,2.25,18.5,206.0,355.61,289.86
2016,10,22,16,0,321.0,88.0,2.2,18.0,167.0,315.48,257.53
2016,10,22,16,15,279.5,71.0,1.95,17.0,128.5,264.54,215.13
2016,10,22,16,30,238.0,54.0,1.7,16.0,90.0,215.4,172.61
2016,10,22,16,45,162.5,37.0,1.5,15.0,57.0,152.14,115.91
2016,10,22,17,0,87.0,20.0,1.3,14.0,24.0,72.7,12.72
2016,10,22,17,15,43.5,10.0,1.25,13.5,12.0,27.57,0.0
2016,10,22,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,218.5,17.0,1.25,9.5,42.5,13.07,3.27
2016,10,23,7,0,437.0,34.0,1.3,10.0,85.0,26.88,17.92
2016,10,23,7,15,526.0,41.5,1.65,10.5,133.0,31.44,22.57
2016,10,23,7,30,615.0,49.0,2.0,11.0,181.0,35.9,26.83
2016,10,23,7,45,669.0,54.5,2.35,12.0,230.5,42.23,32.53
2016,10,23,8,0,723.0,60.0,2.7,13.0,280.0,45.11,34.99
2016,10,23,8,15,757.5,64.0,2.9,13.5,327.0,46.64,36.21
2016,10,23,8,30,792.0,68.0,3.1,14.0,374.0,75.5,41.03
2016,10,23,8,45,813.5,71.5,3.3,15.0,417.0,124.26,66.41
2016,10,23,9,0,835.0,75.0,3.5,16.0,460.0,174.63,103.02
2016,10,23,9,15,751.0,101.5,3.65,16.5,469.5,221.38,146.25
2016,10,23,9,30,667.0,128.0,3.8,17.0,479.0,263.47,186.76
2016,10,23,9,45,783.0,104.0,4.0,17.5,539.5,315.44,228.97
2016,10,23,10,0,899.0,80.0,4.2,18.0,600.0,375.8,278.85
2016,10,23,10,15,906.5,81.0,4.3,18.0,624.5,421.18,319.54
2016,10,23,10,30,914.0,82.0,4.4,18.0,649.0,465.29,358.48
2016,10,23,10,45,914.0,84.5,4.5,18.5,665.0,505.83,393.13
2016,10,23,11,0,914.0,87.0,4.6,19.0,681.0,544.19,425.16
2016,10,23,11,15,916.5,87.5,4.65,19.0,690.0,579.66,454.98
2016,10,23,11,30,919.0,88.0,4.7,19.0,699.0,612.77,482.44
2016,10,23,11,45,913.0,90.5,4.8,19.5,699.0,640.26,504.33
2016,10,23,12,0,907.0,93.0,4.9,20.0,699.0,664.72,523.54
2016,10,23,12,15,904.5,92.5,4.9,19.5,691.5,685.37,541.41
2016,10,23,12,30,902.0,92.0,4.9,19.0,684.0,702.96,556.88
2016,10,23,12,45,900.5,89.5,4.9,19.0,669.5,716.05,567.8
2016,10,23,13,0,899.0,87.0,4.9,19.0,655.0,725.96,575.67
2016,10,23,13,15,891.5,86.0,4.9,19.0,632.5,730.03,579.37
2016,10,23,13,30,884.0,85.0,4.9,19.0,610.0,730.84,580.83
2016,10,23,13,45,874.5,82.5,4.9,19.0,580.5,725.35,577.77
2016,10,23,14,0,865.0,80.0,4.9,19.0,551.0,716.69,572.49
2016,10,23,14,15,849.0,78.0,4.85,18.5,514.5,705.65,566.44
2016,10,23,14,30,833.0,76.0,4.8,18.0,478.0,687.24,554.86
2016,10,23,14,45,810.5,73.0,4.8,18.0,436.5,660.46,536.01
2016,10,23,15,0,788.0,70.0,4.8,18.0,395.0,631.37,515.13
2016,10,23,15,15,756.5,66.5,4.6,17.5,349.0,593.72,486.81
2016,10,23,15,30,725.0,63.0,4.4,17.0,303.0,554.66,456.66
2016,10,23,15,45,673.5,58.5,4.2,17.0,254.5,501.09,413.13
2016,10,23,16,0,622.0,54.0,4.0,17.0,206.0,452.1,371.94
2016,10,23,16,15,547.0,47.0,3.6,16.0,158.0,384.59,315.22
2016,10,23,16,30,472.0,40.0,3.2,15.0,110.0,320.33,258.73
2016,10,23,16,45,335.0,29.5,2.8,14.5,69.0,226.19,173.04
2016,10,23,17,0,198.0,19.0,2.4,14.0,28.0,126.86,0.3
2016,10,23,17,15,99.0,9.5,2.3,13.5,14.0,49.76,0.0
2016,10,23,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,24,6,45,53.5,20.0,2.75,10.5,26.5,16.74,4.86
2016,10,24,7,0,107.0,40.0,3.0,11.0,53.0,32.5,22.59
2016,10,24,7,15,133.0,60.5,3.25,11.0,83.5,48.03,37.22
2016,10,24,7,30,159.0,81.0,3.5,11.0,114.0,63.02,51.12
2016,10,24,7,45,172.5,101.5,3.75,11.0,146.0,77.44,64.3
2016,10,24,8,0,186.0,122.0,4.0,11.0,178.0,95.59,80.58
2016,10,24,8,15,198.0,140.5,4.05,11.0,208.5,108.65,92.07
2016,10,24,8,30,210.0,159.0,4.1,11.0,239.0,129.88,101.18
2016,10,24,8,45,146.5,178.0,4.15,11.5,237.0,153.36,118.88
2016,10,24,9,0,83.0,197.0,4.2,12.0,235.0,175.21,138.59
2016,10,24,9,15,191.0,210.0,4.15,12.0,307.0,208.8,161.58
2016,10,24,9,30,299.0,223.0,4.1,12.0,379.0,253.9,195.28
2016,10,24,9,45,285.5,240.5,4.05,12.5,396.5,282.62,220.13
2016,10,24,10,0,272.0,258.0,4.0,13.0,414.0,309.97,243.47
2016,10,24,10,15,153.5,255.0,3.9,13.5,344.0,281.67,223.44
2016,10,24,10,30,35.0,252.0,3.8,14.0,274.0,240.83,191.82
2016,10,24,10,45,112.5,281.0,3.75,14.5,353.5,304.77,242.29
2016,10,24,11,0,190.0,310.0,3.7,15.0,433.0,376.62,298.4
2016,10,24,11,15,134.0,307.5,3.6,15.0,395.0,355.38,281.7
2016,10,24,11,30,78.0,305.0,3.5,15.0,357.0,327.81,259.87
2016,10,24,11,45,181.5,306.5,3.4,15.5,427.0,398.87,316.27
2016,10,24,12,0,285.0,308.0,3.3,16.0,497.0,477.2,377.1
2016,10,24,12,15,200.5,309.5,3.25,16.0,442.0,430.72,340.55
2016,10,24,12,30,116.0,311.0,3.2,16.0,387.0,378.49,299.38
2016,10,24,12,45,61.5,252.0,3.2,16.5,292.5,287.04,227.37
2016,10,24,13,0,7.0,193.0,3.2,17.0,198.0,187.53,147.39
2016,10,24,13,15,12.5,204.5,3.25,17.0,212.5,203.54,160.77
2016,10,24,13,30,18.0,216.0,3.3,17.0,227.0,220.1,174.38
2016,10,24,13,45,9.0,119.5,3.35,17.0,125.0,118.73,92.7
2016,10,24,14,0,0.0,23.0,3.4,17.0,23.0,21.37,12.23
2016,10,24,14,15,9.0,99.5,3.4,17.0,104.0,99.6,77.64
2016,10,24,14,30,18.0,176.0,3.4,17.0,185.0,184.83,147.75
2016,10,24,14,45,15.5,161.5,3.45,17.0,169.0,169.45,135.42
2016,10,24,15,0,13.0,147.0,3.5,17.0,153.0,154.07,123.17
2016,10,24,15,15,9.5,131.0,3.35,16.5,135.0,136.41,109.06
2016,10,24,15,30,6.0,115.0,3.2,16.0,117.0,118.84,94.8
2016,10,24,15,45,3.0,97.0,3.05,15.5,98.0,99.31,78.65
2016,10,24,16,0,0.0,79.0,2.9,15.0,79.0,79.76,62.16
2016,10,24,16,15,0.0,60.0,2.45,14.5,60.0,60.49,45.65
2016,10,24,16,30,0.0,41.0,2.0,14.0,41.0,40.61,28.4
2016,10,24,16,45,0.0,25.5,1.6,13.5,25.5,24.47,13.82
2016,10,24,17,0,0.0,10.0,1.2,13.0,10.0,9.27,0.0
2016,10,24,17,15,0.0,5.0,1.15,12.5,5.0,4.77,0.0
2016,10,24,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,25,6,45,30.0,19.0,2.05,10.5,22.5,16.74,3.78
2016,10,25,7,0,60.0,38.0,2.3,11.0,45.0,32.27,22.29
2016,10,25,7,15,79.0,58.5,2.4,11.5,72.0,48.39,37.42
2016,10,25,7,30,98.0,79.0,2.5,12.0,99.0,64.06,51.82
2016,10,25,7,45,110.0,99.5,2.65,12.5,127.5,79.26,65.53
2016,10,25,8,0,122.0,120.0,2.8,13.0,156.0,94.02,78.54
2016,10,25,8,15,127.0,140.0,2.9,13.5,183.5,107.99,90.58
2016,10,25,8,30,132.0,160.0,3.0,14.0,211.0,127.27,99.61
2016,10,25,8,45,100.5,176.0,3.1,14.5,217.0,152.72,118.8
2016,10,25,9,0,69.0,192.0,3.2,15.0,223.0,169.28,132.65
2016,10,25,9,15,37.0,180.0,3.2,15.5,197.0,161.64,127.26
2016,10,25,9,30,5.0,168.0,3.2,16.0,171.0,152.5,120.63
2016,10,25,9,45,22.0,201.5,3.25,16.5,214.5,186.99,147.61
2016,10,25,10,0,39.0,235.0,3.3,17.0,258.0,219.36,172.69
2016,10,25,10,15,30.5,233.0,3.2,17.0,251.0,218.93,172.35
2016,10,25,10,30,22.0,231.0,3.1,17.0,244.0,219.4,172.7
2016,10,25,10,45,12.0,199.0,3.05,17.5,206.5,188.42,147.69
2016,10,25,11,0,2.0,167.0,3.0,18.0,169.0,155.59,121.14
2016,10,25,11,15,14.5,212.5,2.9,18.0,222.5,204.3,159.99
2016,10,25,11,30,27.0,258.0,2.8,18.0,276.0,254.39,199.35
2016,10,25,11,45,28.0,258.0,2.75,18.5,276.5,259.17,202.6
2016,10,25,12,0,29.0,258.0,2.7,19.0,277.0,262.62,204.95
2016,10,25,12,15,471.0,166.0,2.65,19.0,471.0,473.17,374.56
2016,10,25,12,30,913.0,74.0,2.6,19.0,665.0,684.33,536.24
2016,10,25,12,45,907.0,74.0,2.55,19.5,650.0,696.8,543.4
2016,10,25,13,0,901.0,74.0,2.5,20.0,635.0,706.03,549.21
2016,10,25,13,15,893.5,73.0,2.45,19.5,612.5,709.88,553.39
2016,10,25,13,30,886.0,72.0,2.4,19.0,590.0,710.48,555.4
2016,10,25,13,45,874.5,71.0,2.4,19.0,561.0,705.06,552.47
2016,10,25,14,0,863.0,70.0,2.4,19.0,532.0,696.53,547.45
2016,10,25,14,15,847.5,68.5,2.35,19.0,496.5,681.63,537.63
2016,10,25,14,30,832.0,67.0,2.3,19.0,461.0,663.97,525.86
2016,10,25,14,45,809.5,64.5,2.25,19.0,420.0,642.62,511.37
2016,10,25,15,0,787.0,62.0,2.2,19.0,379.0,614.29,491.39
2016,10,25,15,15,756.0,59.0,2.15,18.5,334.0,577.83,465.21
2016,10,25,15,30,725.0,56.0,2.1,18.0,289.0,540.05,437.17
2016,10,25,15,45,678.5,51.5,2.05,17.5,242.0,490.05,398.51
2016,10,25,16,0,632.0,47.0,2.0,17.0,195.0,440.25,358.31
2016,10,25,16,15,556.5,40.5,1.75,16.5,148.5,372.9,301.69
2016,10,25,16,30,481.0,34.0,1.5,16.0,102.0,313.7,249.09
2016,10,25,16,45,346.5,24.5,1.25,15.5,63.0,223.28,164.67
2016,10,25,17,0,212.0,15.0,1.0,15.0,24.0,107.5,0.0
2016,10,25,17,15,106.0,7.5,1.0,14.5,12.0,7.15,0.0
2016,10,25,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,26,6,45,242.5,13.5,0.8,10.5,39.5,11.09,0.0
2016,10,26,7,0,485.0,27.0,0.8,11.0,79.0,22.8,14.07
2016,10,26,7,15,573.0,33.5,0.95,11.5,126.5,27.2,18.63
2016,10,26,7,30,661.0,40.0,1.1,12.0,174.0,31.53,22.77
2016,10,26,7,45,711.5,44.5,1.25,12.5,223.0,33.94,25.03
2016,10,26,8,0,762.0,49.0,1.4,13.0,272.0,36.34,27.15
2016,10,26,8,15,796.0,52.0,1.55,14.0,319.0,37.45,27.99
2016,10,26,8,30,830.0,55.0,1.7,15.0,366.0,64.82,35.24
2016,10,26,8,45,852.0,57.5,1.9,16.0,409.5,114.19,57.87
2016,10,26,9,0,874.0,60.0,2.1,17.0,453.0,165.02,93.09
2016,10,26,9,15,890.5,62.0,2.3,17.5,491.5,215.68,134.5
2016,10,26,9,30,907.0,64.0,2.5,18.0,530.0,266.78,178.96
2016,10,26,9,45,913.5,67.5,2.7,18.5,561.5,316.59,223.52
2016,10,26,10,0,920.0,71.0,2.9,19.0,593.0,365.49,267.05
2016,10,26,10,15,929.0,72.0,2.95,19.0,618.5,411.96,308.27
2016,10,26,10,30,938.0,73.0,3.0,19.0,644.0,457.24,347.72
2016,10,26,10,45,943.0,74.5,3.15,19.5,661.5,499.78,383.68
2016,10,26,11,0,948.0,76.0,3.3,20.0,679.0,540.43,417.26
2016,10,26,11,15,951.0,76.5,3.4,20.0,689.0,576.98,447.72
2016,10,26,11,30,954.0,77.0,3.5,20.0,699.0,611.12,475.78
2016,10,26,11,45,954.5,77.0,3.6,20.5,700.5,640.74,499.06
2016,10,26,12,0,955.0,77.0,3.7,21.0,702.0,667.49,519.8
2016,10,26,12,15,953.0,76.5,3.7,21.0,695.0,689.19,537.18
2016,10,26,12,30,951.0,76.0,3.7,21.0,688.0,707.7,552.04
2016,10,26,12,45,948.0,75.0,3.75,21.0,673.0,721.78,563.57
2016,10,26,13,0,945.0,74.0,3.8,21.0,658.0,732.53,572.06
2016,10,26,13,15,937.5,73.0,3.75,21.0,635.0,736.81,575.64
2016,10,26,13,30,930.0,72.0,3.7,21.0,612.0,737.69,576.94
2016,10,26,13,45,918.5,71.0,3.7,21.0,581.5,732.41,574.13
2016,10,26,14,0,907.0,70.0,3.7,21.0,551.0,723.88,569.11
2016,10,26,14,15,892.0,68.0,3.65,20.5,514.5,708.61,560.15
2016,10,26,14,30,877.0,66.0,3.6,20.0,478.0,690.39,549.05
2016,10,26,14,45,855.0,64.0,3.55,20.0,436.0,664.68,531.26
2016,10,26,15,0,833.0,62.0,3.5,20.0,394.0,641.55,515.08
2016,10,26,15,15,802.0,58.5,3.2,19.5,347.5,603.78,486.96
2016,10,26,15,30,771.0,55.0,2.9,19.0,301.0,564.52,456.92
2016,10,26,15,45,725.5,50.5,2.6,18.5,252.0,514.2,417.17
2016,10,26,16,0,680.0,46.0,2.3,18.0,203.0,463.89,375.81
2016,10,26,16,15,602.5,40.0,2.05,17.0,154.0,394.91,318.46
2016,10,26,16,30,525.0,34.0,1.8,16.0,105.0,328.77,260.58
2016,10,26,16,45,381.0,24.5,1.6,15.0,64.5,231.07,168.03
2016,10,26,17,0,237.0,15.0,1.4,14.0,24.0,117.6,0.0
2016,10,26,17,15,118.5,7.5,1.4,13.5,12.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,15.5,1.1,11.5,15.5,14.39,0.0
2016,10,27,7,0,0.0,31.0,1.1,12.0,31.0,28.23,18.51
2016,10,27,7,15,1.0,50.0,1.45,12.5,50.0,44.62,33.85
2016,10,27,7,30,2.0,69.0,1.8,13.0,69.0,60.81,48.67
2016,10,27,7,45,8.0,87.0,2.2,14.0,89.0,76.1,62.31
2016,10,27,8,0,14.0,105.0,2.6,15.0,109.0,91.24,75.48
2016,10,27,8,15,18.0,122.0,2.7,15.0,128.5,105.48,87.88
2016,10,27,8,30,22.0,139.0,2.8,15.0,148.0,120.57,95.86
2016,10,27,8,45,24.5,155.0,2.9,15.5,165.5,136.78,108.25
2016,10,27,9,0,27.0,171.0,3.0,16.0,183.0,153.28,120.99
2016,10,27,9,15,13.5,147.0,2.9,16.0,153.0,134.79,106.1
2016,10,27,9,30,0.0,123.0,2.8,16.0,123.0,112.8,88.37
2016,10,27,9,45,0.0,135.5,2.7,16.5,135.5,124.21,97.36
2016,10,27,10,0,0.0,148.0,2.6,17.0,148.0,135.71,106.29
2016,10,27,10,15,8.0,181.5,2.7,17.0,186.5,168.72,132.63
2016,10,27,10,30,16.0,215.0,2.8,17.0,225.0,202.65,159.52
2016,10,27,10,45,21.5,231.5,2.9,17.5,245.0,221.43,173.96
2016,10,27,11,0,27.0,248.0,3.0,18.0,265.0,240.82,188.85
2016,10,27,11,15,51.5,272.5,3.2,17.5,306.0,278.23,218.79
2016,10,27,11,30,76.0,297.0,3.4,17.0,347.0,318.39,250.92
2016,10,27,11,45,78.0,295.5,3.6,17.0,347.0,323.21,254.94
2016,10,27,12,0,80.0,294.0,3.8,17.0,347.0,327.83,258.94
2016,10,27,12,15,40.0,195.0,3.9,16.5,221.5,211.27,167.26
2016,10,27,12,30,0.0,96.0,4.0,16.0,96.0,89.53,68.43
2016,10,27,12,45,2.0,135.0,4.1,16.0,136.0,127.84,100.0
2016,10,27,13,0,4.0,174.0,4.2,16.0,176.0,167.02,131.97
2016,10,27,13,15,2.0,128.5,4.0,15.5,129.5,122.04,95.6
2016,10,27,13,30,0.0,83.0,3.8,15.0,83.0,77.32,59.01
2016,10,27,13,45,0.0,81.0,3.65,15.0,81.0,75.44,57.59
2016,10,27,14,0,0.0,79.0,3.5,15.0,79.0,73.56,56.16
2016,10,27,14,15,0.0,63.5,3.1,14.5,63.5,59.08,44.27
2016,10,27,14,30,0.0,48.0,2.7,14.0,48.0,44.62,32.28
2016,10,27,14,45,0.0,27.5,2.3,14.0,27.5,25.53,16.16
2016,10,27,15,0,0.0,7.0,1.9,14.0,7.0,6.49,0.0
2016,10,27,15,15,0.0,6.0,1.7,14.0,6.0,5.56,0.0
2016,10,27,15,30,0.0,5.0,1.5,14.0,5.0,4.63,0.0
2016,10,27,15,45,0.0,4.0,1.35,14.0,4.0,3.7,0.0
2016,10,27,16,0,0.0,3.0,1.2,14.0,3.0,2.78,0.0
2016,10,27,16,15,0.0,2.0,1.05,13.5,2.0,1.85,0.0
2016,10,27,16,30,0.0,1.0,0.9,13.0,1.0,0.92,0.0
2016,10,27,16,45,0.0,0.5,0.8,13.0,0.5,0.46,0.0
2016,10,27,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,10.0,2.35,12.0,10.0,9.27,0.0
2016,10,28,7,0,0.0,20.0,2.6,12.0,20.0,18.56,10.12
2016,10,28,7,15,0.0,33.5,2.75,12.0,33.5,31.12,21.93
2016,10,28,7,30,0.0,47.0,2.9,12.0,47.0,43.34,33.25
2016,10,28,7,45,0.0,61.5,3.1,12.5,61.5,56.17,44.91
2016,10,28,8,0,0.0,76.0,3.3,13.0,76.0,68.88,56.23
2016,10,28,8,15,0.0,90.0,3.4,13.0,90.0,81.05,66.99
2016,10,28,8,30,0.0,104.0,3.5,13.0,104.0,93.28,74.05
2016,10,28,8,45,411.5,85.0,3.65,13.5,267.0,88.91,54.76
2016,10,28,9,0,823.0,66.0,3.8,14.0,430.0,152.46,86.47
2016,10,28,9,15,457.0,145.0,3.8,14.0,350.5,193.52,136.54
2016,10,28,9,30,91.0,224.0,3.8,14.0,271.0,211.12,166.45
2016,10,28,9,45,47.0,196.5,3.85,14.5,221.0,185.26,146.72
2016,10,28,10,0,3.0,169.0,3.9,15.0,171.0,154.95,122.87
2016,10,28,10,15,22.0,210.0,3.9,15.0,223.5,198.49,157.78
2016,10,28,10,30,41.0,251.0,3.9,15.0,276.0,241.5,191.99
2016,10,28,10,45,20.5,195.5,3.95,15.5,208.0,188.82,149.43
2016,10,28,11,0,0.0,140.0,4.0,16.0,140.0,129.91,101.5
2016,10,28,11,15,16.5,201.0,3.9,16.0,212.0,194.61,153.91
2016,10,28,11,30,33.0,262.0,3.8,16.0,284.0,262.28,207.82
2016,10,28,11,45,45.5,274.0,3.7,16.5,304.0,283.95,224.53
2016,10,28,12,0,58.0,286.0,3.6,17.0,324.0,306.58,242.03
2016,10,28,12,15,58.5,283.5,3.45,17.0,321.5,308.46,243.56
2016,10,28,12,30,59.0,281.0,3.3,17.0,319.0,310.15,245.03
2016,10,28,12,45,37.0,248.5,3.2,17.0,272.0,266.5,210.64
2016,10,28,13,0,15.0,216.0,3.1,17.0,225.0,215.52,170.11
2016,10,28,13,15,40.0,234.0,2.95,17.0,257.0,259.11,205.64
2016,10,28,13,30,65.0,252.0,2.8,17.0,289.0,298.38,237.29
2016,10,28,13,45,32.5,187.0,2.7,17.0,205.5,209.1,166.16
2016,10,28,14,0,0.0,122.0,2.6,17.0,122.0,115.18,89.78
2016,10,28,14,15,0.0,113.5,2.5,17.0,113.5,107.16,83.54
2016,10,28,14,30,0.0,105.0,2.4,17.0,105.0,99.12,77.14
2016,10,28,14,45,0.0,59.5,2.3,17.0,59.5,55.33,40.93
2016,10,28,15,0,0.0,14.0,2.2,17.0,14.0,12.98,5.36
2016,10,28,15,15,0.0,12.0,2.0,16.5,12.0,11.12,3.83
2016,10,28,15,30,0.0,10.0,1.8,16.0,10.0,9.26,2.27
2016,10,28,15,45,316.5,28.5,1.65,15.5,98.5,236.71,198.28
2016,10,28,16,0,633.0,47.0,1.5,15.0,187.0,432.87,354.21
2016,10,28,16,15,551.0,40.5,1.3,14.5,140.0,362.87,293.26
2016,10,28,16,30,469.0,34.0,1.1,14.0,93.0,302.16,238.69
2016,10,28,16,45,316.5,23.5,0.9,14.0,55.5,200.47,138.02
2016,10,28,17,0,164.0,13.0,0.7,14.0,18.0,82.66,0.0
2016,10,28,17,15,82.0,6.5,0.7,13.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,29,6,45,205.5,13.5,1.5,11.5,33.5,10.48,0.0
2016,10,29,7,0,411.0,27.0,1.7,12.0,67.0,23.24,13.96
2016,10,29,7,15,507.0,34.5,1.95,12.0,112.5,28.54,19.62
2016,10,29,7,30,603.0,42.0,2.2,12.0,158.0,33.73,24.65
2016,10,29,7,45,658.5,47.0,2.45,12.5,205.5,36.44,27.22
2016,10,29,8,0,714.0,52.0,2.7,13.0,253.0,39.16,29.65
2016,10,29,8,15,357.0,58.0,2.8,13.0,158.5,37.69,28.31
2016,10,29,8,30,0.0,64.0,2.9,13.0,64.0,59.52,45.44
2016,10,29,8,45,142.0,122.0,3.05,13.5,184.0,110.45,83.03
2016,10,29,9,0,284.0,180.0,3.2,14.0,304.0,175.25,128.95
2016,10,29,9,15,293.5,195.5,3.2,14.5,334.0,207.17,154.14
2016,10,29,9,30,303.0,211.0,3.2,15.0,364.0,239.91,181.0
2016,10,29,9,45,151.5,163.5,3.2,15.5,240.0,183.37,141.34
2016,10,29,10,0,0.0,116.0,3.2,16.0,116.0,107.27,83.48
2016,10,29,10,15,152.0,190.5,3.15,16.0,281.0,224.31,175.96
2016,10,29,10,30,304.0,265.0,3.1,16.0,446.0,356.09,278.73
2016,10,29,10,45,352.0,262.0,3.1,16.5,477.0,391.24,306.14
2016,10,29,11,0,400.0,259.0,3.1,17.0,508.0,429.0,335.84
2016,10,29,11,15,663.5,169.0,3.05,17.0,589.5,503.65,395.31
2016,10,29,11,30,927.0,79.0,3.0,17.0,671.0,587.38,461.85
2016,10,29,11,45,603.0,187.5,2.95,17.0,573.5,534.52,420.63
2016,10,29,12,0,279.0,296.0,2.9,17.0,476.0,456.49,358.75
2016,10,29,12,15,244.0,297.5,2.85,17.0,453.5,442.32,348.49
2016,10,29,12,30,209.0,299.0,2.8,17.0,431.0,429.88,339.01
2016,10,29,12,45,562.0,188.5,2.75,17.5,531.0,572.28,452.81
2016,10,29,13,0,915.0,78.0,2.7,18.0,631.0,705.12,555.46
2016,10,29,13,15,743.0,126.0,2.65,18.0,564.5,654.58,515.74
2016,10,29,13,30,571.0,174.0,2.6,18.0,498.0,589.86,466.29
2016,10,29,13,45,589.0,158.5,2.6,18.0,477.5,594.39,471.52
2016,10,29,14,0,607.0,143.0,2.6,18.0,457.0,592.85,471.87
2016,10,29,14,15,485.5,160.0,2.6,17.5,400.0,523.76,419.83
2016,10,29,14,30,364.0,177.0,2.6,17.0,343.0,449.29,362.76
2016,10,29,14,45,420.5,149.5,2.6,17.0,324.5,465.1,377.24
2016,10,29,15,0,477.0,122.0,2.6,17.0,306.0,467.09,380.54
2016,10,29,15,15,455.0,110.0,2.4,16.5,268.5,433.13,354.47
2016,10,29,15,30,433.0,98.0,2.2,16.0,231.0,398.35,327.22
2016,10,29,15,45,403.0,84.0,2.0,16.0,191.5,355.89,292.33
2016,10,29,16,0,373.0,70.0,1.8,16.0,152.0,313.6,256.44
2016,10,29,16,15,323.0,55.5,1.6,15.0,113.5,260.65,211.33
2016,10,29,16,30,273.0,41.0,1.4,14.0,75.0,210.19,166.2
2016,10,29,16,45,136.5,27.0,1.2,13.5,44.0,118.53,77.51
2016,10,29,17,0,0.0,13.0,1.0,13.0,13.0,12.39,0.0
2016,10,29,17,15,0.0,6.5,1.0,12.5,6.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
