Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,6,45,153.5,16.0,2.9,11.0,30.0,12.9,0.0
2016,10,30,7,0,307.0,32.0,3.1,11.0,60.0,26.21,16.3
2016,10,30,7,15,411.0,41.5,3.4,11.0,104.0,32.58,23.22
2016,10,30,7,30,515.0,51.0,3.7,11.0,148.0,38.76,29.22
2016,10,30,7,45,266.5,77.0,4.05,11.5,128.0,56.79,45.61
2016,10,30,8,0,18.0,103.0,4.4,12.0,108.0,89.28,74.68
2016,10,30,8,15,23.5,120.5,4.6,12.0,128.0,103.88,87.61
2016,10,30,8,30,29.0,138.0,4.8,12.0,148.0,113.46,91.23
2016,10,30,8,45,23.0,149.0,5.05,12.5,157.5,131.27,105.29
2016,10,30,9,0,17.0,160.0,5.3,13.0,167.0,142.72,114.45
2016,10,30,9,15,8.5,111.0,5.45,13.0,114.5,103.17,81.44
2016,10,30,9,30,0.0,62.0,5.6,13.0,62.0,57.68,43.34
2016,10,30,9,45,2.0,116.5,5.8,13.5,118.0,107.94,85.23
2016,10,30,10,0,4.0,171.0,6.0,14.0,174.0,156.84,125.32
2016,10,30,10,15,3.5,171.0,6.0,14.0,173.5,157.65,125.76
2016,10,30,10,30,3.0,171.0,6.0,14.0,173.0,158.27,126.11
2016,10,30,10,45,1.5,143.0,6.0,14.5,144.0,133.01,105.01
2016,10,30,11,0,0.0,115.0,6.0,15.0,115.0,106.96,83.32
2016,10,30,11,15,9.5,174.0,5.95,15.0,180.0,166.17,131.87
2016,10,30,11,30,19.0,233.0,5.9,15.0,245.0,226.44,180.73
2016,10,30,11,45,17.0,228.0,5.85,15.0,239.0,222.15,177.18
2016,10,30,12,0,15.0,223.0,5.8,15.0,233.0,217.57,173.52
2016,10,30,12,15,16.0,224.5,5.7,15.0,235.0,220.81,176.22
2016,10,30,12,30,17.0,226.0,5.6,15.0,237.0,224.11,179.01
2016,10,30,12,45,133.0,251.5,5.5,15.0,332.0,338.61,273.53
2016,10,30,13,0,249.0,277.0,5.4,15.0,427.0,447.38,361.7
2016,10,30,13,15,568.0,179.0,5.25,15.0,504.0,583.93,474.73
2016,10,30,13,30,887.0,81.0,5.1,15.0,581.0,703.0,571.6
2016,10,30,13,45,881.5,77.5,5.0,15.0,552.5,699.23,568.77
2016,10,30,14,0,876.0,74.0,4.9,15.0,524.0,692.27,564.22
2016,10,30,14,15,541.0,135.5,4.7,14.5,407.0,532.33,437.41
2016,10,30,14,30,206.0,197.0,4.5,14.0,290.0,354.78,291.69
2016,10,30,14,45,500.5,131.0,4.3,14.0,329.0,495.45,410.59
2016,10,30,15,0,795.0,65.0,4.1,14.0,368.0,606.79,501.92
2016,10,30,15,15,760.0,61.5,3.75,13.5,322.5,567.74,470.83
2016,10,30,15,30,725.0,58.0,3.4,13.0,277.0,527.46,438.61
2016,10,30,15,45,666.0,54.0,3.1,13.0,228.5,471.65,392.07
2016,10,30,16,0,607.0,50.0,2.8,13.0,180.0,421.06,348.08
2016,10,30,16,15,516.5,43.0,2.35,12.5,133.5,348.19,284.74
2016,10,30,16,30,426.0,36.0,1.9,12.0,87.0,279.51,222.22
2016,10,30,16,45,256.0,24.0,1.5,11.5,50.5,167.97,106.83
2016,10,30,17,0,86.0,12.0,1.1,11.0,14.0,47.69,0.0
2016,10,30,17,15,43.0,6.0,1.05,10.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,31,6,45,185.0,14.0,0.9,8.5,30.5,13.34,0.0
2016,10,31,7,0,370.0,28.0,1.0,9.0,61.0,22.53,13.19
2016,10,31,7,15,474.5,36.0,1.05,9.0,106.5,27.76,19.14
2016,10,31,7,30,579.0,44.0,1.1,9.0,152.0,32.85,24.17
2016,10,31,7,45,639.0,50.0,1.15,9.5,199.5,39.47,30.34
2016,10,31,8,0,699.0,56.0,1.2,10.0,247.0,42.95,33.5
2016,10,31,8,15,738.0,59.5,1.2,10.5,293.5,44.16,34.52
2016,10,31,8,30,777.0,63.0,1.2,11.0,340.0,51.97,41.4
2016,10,31,8,45,808.0,65.0,1.25,11.5,383.5,98.29,50.7
2016,10,31,9,0,839.0,67.0,1.3,12.0,427.0,147.17,82.25
2016,10,31,9,15,857.5,69.0,1.2,12.0,465.0,201.27,125.68
2016,10,31,9,30,876.0,71.0,1.1,12.0,503.0,250.77,168.53
2016,10,31,9,45,889.0,73.0,1.05,12.5,535.0,299.25,211.57
2016,10,31,10,0,902.0,75.0,1.0,13.0,567.0,347.4,254.1
2016,10,31,10,15,911.0,76.0,0.9,13.5,592.0,392.71,293.41
2016,10,31,10,30,920.0,77.0,0.8,14.0,617.0,436.86,330.56
2016,10,31,10,45,929.0,76.5,0.75,14.5,635.0,478.27,364.63
2016,10,31,11,0,938.0,76.0,0.7,15.0,653.0,518.07,396.33
2016,10,31,11,15,941.0,76.5,0.8,15.0,662.5,553.96,426.22
2016,10,31,11,30,944.0,77.0,0.9,15.0,672.0,587.49,453.81
2016,10,31,11,45,944.0,77.0,1.0,15.5,673.0,616.29,476.64
2016,10,31,12,0,944.0,77.0,1.1,16.0,674.0,642.26,497.01
2016,10,31,12,15,941.0,77.0,1.3,16.0,666.0,663.44,515.45
2016,10,31,12,30,938.0,77.0,1.5,16.0,658.0,681.49,531.42
2016,10,31,12,45,480.0,151.0,1.75,16.0,448.0,475.83,377.68
2016,10,31,13,0,22.0,225.0,2.0,16.0,238.0,229.03,180.58
2016,10,31,13,15,21.0,217.0,2.2,16.0,229.5,221.82,176.04
2016,10,31,13,30,20.0,209.0,2.4,16.0,221.0,214.52,170.61
2016,10,31,13,45,19.0,198.5,2.6,16.0,209.0,204.6,163.07
2016,10,31,14,0,18.0,188.0,2.8,16.0,197.0,194.6,155.44
2016,10,31,14,15,16.0,175.5,2.85,15.5,183.5,181.78,145.68
2016,10,31,14,30,14.0,163.0,2.9,15.0,170.0,168.93,135.8
2016,10,31,14,45,12.0,149.0,3.0,15.0,154.0,154.46,124.24
2016,10,31,15,0,10.0,135.0,3.1,15.0,138.0,140.01,112.58
2016,10,31,15,15,364.0,96.5,3.0,14.5,205.0,356.37,297.35
2016,10,31,15,30,718.0,58.0,2.9,14.0,272.0,520.3,431.1
2016,10,31,15,45,668.5,53.0,2.85,13.5,224.5,469.27,388.68
2016,10,31,16,0,619.0,48.0,2.8,13.0,177.0,418.44,345.75
2016,10,31,16,15,529.5,40.5,2.45,12.0,130.5,349.93,286.33
2016,10,31,16,30,440.0,33.0,2.1,11.0,84.0,281.45,223.88
2016,10,31,16,45,271.0,22.0,1.8,10.5,48.5,170.51,101.95
2016,10,31,17,0,102.0,11.0,1.5,10.0,13.0,53.13,0.0
2016,10,31,17,15,51.0,5.5,1.45,9.5,6.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,1,6,45,165.0,14.5,1.55,8.5,28.5,13.82,0.0
2016,11,1,7,0,330.0,29.0,1.7,9.0,57.0,23.66,13.83
2016,11,1,7,15,439.5,37.5,1.8,9.0,101.0,29.27,20.4
2016,11,1,7,30,549.0,46.0,1.9,9.0,145.0,34.73,25.81
2016,11,1,7,45,617.5,51.0,2.0,9.5,193.5,37.0,28.05
2016,11,1,8,0,686.0,56.0,2.1,10.0,242.0,43.09,33.61
2016,11,1,8,15,726.5,60.0,2.1,10.0,288.0,44.73,35.08
2016,11,1,8,30,767.0,64.0,2.1,10.0,334.0,50.32,40.06
2016,11,1,8,45,801.0,65.5,2.15,10.5,378.0,95.72,49.83
2016,11,1,9,0,835.0,67.0,2.2,11.0,422.0,144.0,80.47
2016,11,1,9,15,854.0,69.0,2.2,11.5,460.0,197.83,123.56
2016,11,1,9,30,873.0,71.0,2.2,12.0,498.0,247.15,166.33
2016,11,1,9,45,889.0,71.5,2.25,12.5,530.5,294.89,209.27
2016,11,1,10,0,905.0,72.0,2.3,13.0,563.0,342.52,252.22
2016,11,1,10,15,914.5,73.0,2.3,13.0,588.0,387.99,293.48
2016,11,1,10,30,924.0,74.0,2.3,13.0,613.0,432.36,333.04
2016,11,1,10,45,630.5,170.5,2.35,13.5,543.0,428.11,335.19
2016,11,1,11,0,337.0,267.0,2.4,14.0,473.0,401.92,317.13
2016,11,1,11,15,347.0,269.0,2.45,14.0,484.0,424.7,336.16
2016,11,1,11,30,357.0,271.0,2.5,14.0,495.0,447.2,354.58
2016,11,1,11,45,360.5,269.5,2.6,14.5,496.0,462.35,366.67
2016,11,1,12,0,364.0,268.0,2.7,15.0,497.0,476.53,377.92
2016,11,1,12,15,653.0,171.5,2.75,15.0,576.5,579.86,461.21
2016,11,1,12,30,942.0,75.0,2.8,15.0,656.0,678.2,539.51
2016,11,1,12,45,933.0,76.5,2.9,15.0,640.0,690.79,549.95
2016,11,1,13,0,924.0,78.0,3.0,15.0,624.0,700.03,558.42
2016,11,1,13,15,916.0,77.0,3.0,15.0,601.5,703.92,562.51
2016,11,1,13,30,908.0,76.0,3.0,15.0,579.0,704.51,563.87
2016,11,1,13,45,896.5,74.5,3.05,15.0,549.0,698.91,560.95
2016,11,1,14,0,885.0,73.0,3.1,15.0,519.0,690.15,555.81
2016,11,1,14,15,868.5,70.5,3.05,14.5,483.0,673.83,545.66
2016,11,1,14,30,852.0,68.0,3.0,14.0,447.0,659.19,536.51
2016,11,1,14,45,827.5,65.5,3.0,14.0,405.0,632.27,516.82
2016,11,1,15,0,803.0,63.0,3.0,14.0,363.0,603.1,495.01
2016,11,1,15,15,768.0,59.5,2.8,13.5,317.0,564.23,465.22
2016,11,1,15,30,733.0,56.0,2.6,13.0,271.0,524.1,433.49
2016,11,1,15,45,676.5,51.5,2.45,13.0,223.0,469.5,388.33
2016,11,1,16,0,620.0,47.0,2.3,13.0,175.0,415.42,341.92
2016,11,1,16,15,528.5,40.0,2.0,12.0,128.5,346.81,282.54
2016,11,1,16,30,437.0,33.0,1.7,11.0,82.0,278.33,219.89
2016,11,1,16,45,218.5,16.5,1.4,10.5,41.0,137.88,74.36
2016,11,1,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,2,6,45,182.5,13.0,1.05,6.5,28.0,12.39,0.0
2016,11,2,7,0,365.0,26.0,1.1,7.0,56.0,20.94,11.43
2016,11,2,7,15,474.0,34.5,1.35,7.5,101.0,26.72,18.24
2016,11,2,7,30,583.0,43.0,1.6,8.0,146.0,35.37,26.47
2016,11,2,7,45,645.5,48.5,1.9,9.0,194.5,38.44,29.42
2016,11,2,8,0,708.0,54.0,2.2,10.0,243.0,41.54,32.19
2016,11,2,8,15,747.5,58.0,2.2,10.5,289.5,43.25,33.67
2016,11,2,8,30,787.0,62.0,2.2,11.0,336.0,46.38,36.36
2016,11,2,8,45,815.0,64.5,2.25,11.5,379.5,93.14,47.9
2016,11,2,9,0,843.0,67.0,2.3,12.0,423.0,142.15,78.56
2016,11,2,9,15,862.0,69.5,2.35,12.5,461.0,191.68,117.61
2016,11,2,9,30,881.0,72.0,2.4,13.0,499.0,246.68,164.83
2016,11,2,9,45,900.5,71.0,2.5,14.0,532.0,294.31,207.09
2016,11,2,10,0,920.0,70.0,2.6,15.0,565.0,342.09,249.57
2016,11,2,10,15,929.0,71.5,2.55,15.5,590.0,388.38,290.77
2016,11,2,10,30,938.0,73.0,2.5,16.0,615.0,433.51,330.06
2016,11,2,10,45,943.5,73.5,2.45,16.5,632.5,474.83,365.37
2016,11,2,11,0,949.0,74.0,2.4,17.0,650.0,514.27,398.19
2016,11,2,11,15,952.0,74.5,2.3,17.0,659.0,550.41,428.16
2016,11,2,11,30,955.0,75.0,2.2,17.0,668.0,584.15,455.53
2016,11,2,11,45,955.5,75.0,2.1,17.5,669.0,613.44,478.03
2016,11,2,12,0,956.0,75.0,2.0,18.0,670.0,639.9,497.8
2016,11,2,12,15,954.0,74.5,1.85,18.0,663.0,661.38,514.1
2016,11,2,12,30,952.0,74.0,1.7,18.0,656.0,679.72,527.7
2016,11,2,12,45,949.5,72.5,1.6,18.5,641.5,693.45,537.08
2016,11,2,13,0,947.0,71.0,1.5,19.0,627.0,703.89,543.89
2016,11,2,13,15,939.5,70.0,1.4,19.0,604.0,708.22,547.18
2016,11,2,13,30,932.0,69.0,1.3,19.0,581.0,709.18,547.72
2016,11,2,13,45,920.0,67.5,1.2,19.0,551.0,703.22,543.5
2016,11,2,14,0,908.0,66.0,1.1,19.0,521.0,694.02,537.14
2016,11,2,14,15,892.0,64.5,1.1,18.5,484.5,679.05,528.82
2016,11,2,14,30,876.0,63.0,1.1,18.0,448.0,661.2,518.4
2016,11,2,14,45,852.0,60.5,1.15,18.0,406.0,634.26,500.29
2016,11,2,15,0,828.0,58.0,1.2,18.0,364.0,609.73,483.33
2016,11,2,15,15,794.0,55.0,1.15,17.5,318.0,571.79,455.94
2016,11,2,15,30,760.0,52.0,1.1,17.0,272.0,532.53,426.59
2016,11,2,15,45,705.5,47.5,1.1,16.5,223.5,478.75,385.04
2016,11,2,16,0,651.0,43.0,1.1,16.0,175.0,425.46,341.78
2016,11,2,16,15,562.0,36.5,1.1,15.0,128.0,353.11,281.72
2016,11,2,16,30,473.0,30.0,1.1,14.0,81.0,284.3,219.99
2016,11,2,16,45,236.5,15.0,1.15,13.0,40.5,142.0,66.52
2016,11,2,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,3,6,45,200.0,12.0,1.0,8.5,28.0,11.44,0.0
2016,11,3,7,0,400.0,24.0,1.0,9.0,56.0,20.99,10.96
2016,11,3,7,15,508.0,31.5,1.2,9.5,101.5,26.41,17.74
2016,11,3,7,30,616.0,39.0,1.4,10.0,147.0,31.72,22.95
2016,11,3,7,45,677.0,44.0,1.65,11.0,195.5,34.54,25.64
2016,11,3,8,0,738.0,49.0,1.9,12.0,244.0,37.37,28.17
2016,11,3,8,15,777.0,53.0,1.9,12.5,291.0,39.27,29.83
2016,11,3,8,30,816.0,57.0,1.9,13.0,338.0,41.18,31.42
2016,11,3,8,45,842.0,59.5,1.95,14.0,381.5,93.35,47.74
2016,11,3,9,0,868.0,62.0,2.0,15.0,425.0,143.19,77.74
2016,11,3,9,15,886.0,64.0,2.0,15.5,463.0,192.98,116.13
2016,11,3,9,30,904.0,66.0,2.0,16.0,501.0,243.34,158.9
2016,11,3,9,45,917.5,67.5,2.05,17.0,533.5,292.46,202.0
2016,11,3,10,0,931.0,69.0,2.1,18.0,566.0,341.24,244.81
2016,11,3,10,15,940.0,70.0,2.1,18.5,591.0,387.47,285.46
2016,11,3,10,30,949.0,71.0,2.1,19.0,616.0,432.49,324.22
2016,11,3,10,45,953.5,72.0,2.1,19.5,633.0,474.19,359.45
2016,11,3,11,0,958.0,73.0,2.1,20.0,650.0,513.93,392.16
2016,11,3,11,15,961.0,73.5,2.05,20.0,659.5,550.31,422.05
2016,11,3,11,30,964.0,74.0,2.0,20.0,669.0,584.26,449.4
2016,11,3,11,45,963.5,74.5,1.95,20.5,670.0,613.71,471.9
2016,11,3,12,0,963.0,75.0,1.9,21.0,671.0,640.26,491.72
2016,11,3,12,15,960.5,74.5,1.8,21.0,663.5,661.58,507.99
2016,11,3,12,30,958.0,74.0,1.7,21.0,656.0,679.72,521.65
2016,11,3,12,45,951.0,74.5,1.6,21.5,640.5,692.8,530.39
2016,11,3,13,0,944.0,75.0,1.5,22.0,625.0,702.52,536.55
2016,11,3,13,15,936.0,73.5,1.4,22.0,602.0,706.04,539.32
2016,11,3,13,30,928.0,72.0,1.3,22.0,579.0,706.18,539.6
2016,11,3,13,45,915.0,71.0,1.2,22.0,548.5,700.22,535.44
2016,11,3,14,0,902.0,70.0,1.1,22.0,518.0,691.06,529.17
2016,11,3,14,15,885.0,68.0,1.0,21.5,481.5,675.01,519.11
2016,11,3,14,30,868.0,66.0,0.9,21.0,445.0,656.11,506.74
2016,11,3,14,45,843.0,63.5,0.85,21.0,402.5,633.34,490.78
2016,11,3,15,0,818.0,61.0,0.8,21.0,360.0,603.85,469.77
2016,11,3,15,15,782.5,57.5,0.75,20.0,314.0,564.71,442.89
2016,11,3,15,30,747.0,54.0,0.7,19.0,268.0,524.32,413.95
2016,11,3,15,45,692.0,49.5,0.65,18.5,219.5,470.74,372.83
2016,11,3,16,0,637.0,45.0,0.6,18.0,171.0,417.58,330.08
2016,11,3,16,15,543.5,37.5,0.7,17.0,124.5,342.45,269.38
2016,11,3,16,30,450.0,30.0,0.8,16.0,78.0,271.24,206.61
2016,11,3,16,45,225.0,15.0,0.9,15.5,39.0,135.31,51.42
2016,11,3,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,131.0,13.0,1.1,11.0,23.0,12.39,0.0
2016,11,4,7,0,262.0,26.0,1.1,11.0,46.0,21.24,10.54
2016,11,4,7,15,349.0,38.5,1.05,11.5,86.0,30.72,21.28
2016,11,4,7,30,436.0,51.0,1.0,12.0,126.0,39.75,29.88
2016,11,4,7,45,496.0,59.5,1.0,13.0,169.0,44.73,34.52
2016,11,4,8,0,556.0,68.0,1.0,14.0,212.0,49.57,38.83
2016,11,4,8,15,606.5,70.0,1.15,14.0,254.0,48.85,38.2
2016,11,4,8,30,657.0,72.0,1.3,14.0,296.0,48.42,37.76
2016,11,4,8,45,744.0,71.0,1.45,14.5,355.0,89.77,48.56
2016,11,4,9,0,831.0,70.0,1.6,15.0,414.0,137.92,75.22
2016,11,4,9,15,850.5,72.5,1.5,15.5,452.0,186.73,112.34
2016,11,4,9,30,870.0,75.0,1.4,16.0,490.0,236.4,154.0
2016,11,4,9,45,883.0,77.0,1.3,16.5,521.5,288.82,199.42
2016,11,4,10,0,896.0,79.0,1.2,17.0,553.0,336.39,240.92
2016,11,4,10,15,905.0,80.0,1.2,17.5,578.0,381.18,279.93
2016,11,4,10,30,914.0,81.0,1.2,18.0,603.0,424.83,317.12
2016,11,4,10,45,774.5,125.0,1.3,18.5,575.5,440.19,333.65
2016,11,4,11,0,635.0,169.0,1.4,19.0,548.0,448.87,343.35
2016,11,4,11,15,519.0,211.0,1.3,19.0,524.0,454.18,348.84
2016,11,4,11,30,403.0,253.0,1.2,19.0,500.0,450.45,346.5
2016,11,4,11,45,428.5,246.0,1.2,19.5,509.0,476.55,366.38
2016,11,4,12,0,454.0,239.0,1.2,20.0,518.0,500.36,384.19
2016,11,4,12,15,546.5,204.5,1.15,19.5,536.5,537.44,413.69
2016,11,4,12,30,639.0,170.0,1.1,19.0,555.0,578.27,445.66
2016,11,4,12,45,581.5,183.0,1.1,19.0,527.5,565.4,436.44
2016,11,4,13,0,524.0,196.0,1.1,19.0,500.0,552.33,427.27
2016,11,4,13,15,713.0,137.5,1.1,19.0,534.0,628.76,486.21
2016,11,4,13,30,902.0,79.0,1.1,19.0,568.0,693.03,535.05
2016,11,4,13,45,731.0,113.5,1.15,19.0,496.0,626.8,486.62
2016,11,4,14,0,560.0,148.0,1.2,19.0,424.0,547.54,428.87
2016,11,4,14,15,288.5,153.5,1.2,18.5,295.5,363.81,289.86
2016,11,4,14,30,17.0,159.0,1.2,18.0,167.0,167.02,131.76
2016,11,4,14,45,288.0,128.5,1.2,17.5,233.5,334.98,272.34
2016,11,4,15,0,559.0,98.0,1.2,17.0,300.0,483.79,390.5
2016,11,4,15,15,524.5,90.5,1.1,16.5,261.0,445.76,360.23
2016,11,4,15,30,490.0,83.0,1.0,16.0,222.0,407.0,330.06
2016,11,4,15,45,448.5,72.0,0.95,15.5,181.5,360.25,292.71
2016,11,4,16,0,407.0,61.0,0.9,15.0,141.0,312.51,253.03
2016,11,4,16,15,343.0,47.5,0.9,14.5,101.5,254.82,203.66
2016,11,4,16,30,279.0,34.0,0.9,14.0,62.0,199.16,152.3
2016,11,4,16,45,139.5,17.0,0.95,13.5,31.0,96.33,25.81
2016,11,4,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,5,6,45,178.5,11.5,0.7,8.5,24.5,10.96,0.0
2016,11,5,7,0,357.0,23.0,0.7,9.0,49.0,18.55,8.06
2016,11,5,7,15,470.0,31.5,0.85,9.5,93.5,26.72,17.9
2016,11,5,7,30,583.0,40.0,1.0,10.0,138.0,32.98,24.04
2016,11,5,7,45,647.0,45.5,1.15,11.0,185.5,36.18,27.1
2016,11,5,8,0,711.0,51.0,1.3,12.0,233.0,39.37,29.98
2016,11,5,8,15,751.0,55.0,1.35,12.5,279.5,41.19,31.57
2016,11,5,8,30,791.0,59.0,1.4,13.0,326.0,43.02,33.1
2016,11,5,8,45,818.0,62.0,1.45,13.5,368.5,83.41,42.27
2016,11,5,9,0,845.0,65.0,1.5,14.0,411.0,132.42,70.71
2016,11,5,9,15,863.0,67.0,1.65,14.5,448.5,186.05,111.71
2016,11,5,9,30,881.0,69.0,1.8,15.0,486.0,235.12,153.14
2016,11,5,9,45,896.0,70.0,1.95,16.0,517.5,282.96,195.13
2016,11,5,10,0,911.0,71.0,2.1,17.0,549.0,330.61,237.17
2016,11,5,10,15,919.5,72.0,2.15,17.0,573.5,375.67,277.69
2016,11,5,10,30,928.0,73.0,2.2,17.0,598.0,419.52,316.58
2016,11,5,10,45,933.5,73.5,2.25,17.5,615.0,460.26,351.62
2016,11,5,11,0,939.0,74.0,2.3,18.0,632.0,499.14,384.29
2016,11,5,11,15,941.5,74.5,2.35,18.0,640.5,534.54,414.27
2016,11,5,11,30,944.0,75.0,2.4,18.0,649.0,567.54,441.79
2016,11,5,11,45,944.5,74.5,2.5,18.5,650.0,595.91,464.68
2016,11,5,12,0,945.0,74.0,2.6,19.0,651.0,621.48,485.03
2016,11,5,12,15,942.0,74.0,2.7,19.0,644.0,642.57,502.64
2016,11,5,12,30,939.0,74.0,2.8,19.0,637.0,660.53,517.74
2016,11,5,12,45,926.5,76.0,2.9,19.0,620.0,671.45,527.44
2016,11,5,13,0,914.0,78.0,3.0,19.0,603.0,678.99,534.57
2016,11,5,13,15,905.0,77.0,3.05,18.5,580.5,682.23,539.39
2016,11,5,13,30,896.0,76.0,3.1,18.0,558.0,682.22,541.78
2016,11,5,13,45,883.5,74.0,3.15,18.0,528.0,675.57,538.22
2016,11,5,14,0,871.0,72.0,3.2,18.0,498.0,665.8,532.27
2016,11,5,14,15,853.0,70.0,3.15,17.5,462.0,653.66,524.9
2016,11,5,14,30,835.0,68.0,3.1,17.0,426.0,634.73,512.34
2016,11,5,14,45,809.5,65.0,3.1,17.0,384.5,607.23,492.19
2016,11,5,15,0,784.0,62.0,3.1,17.0,343.0,577.56,469.94
2016,11,5,15,15,747.0,58.5,2.9,16.5,298.0,538.44,439.9
2016,11,5,15,30,710.0,55.0,2.7,16.0,253.0,498.2,407.98
2016,11,5,15,45,652.5,50.0,2.5,15.5,206.0,443.94,363.61
2016,11,5,16,0,595.0,45.0,2.3,15.0,159.0,390.31,317.9
2016,11,5,16,15,498.0,37.5,2.0,14.0,114.0,320.78,257.67
2016,11,5,16,30,401.0,30.0,1.7,13.0,69.0,251.77,192.77
2016,11,5,16,45,200.5,15.0,1.4,12.5,34.5,121.61,18.74
2016,11,5,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,6,6,45,81.5,12.0,0.7,9.5,17.5,11.44,0.0
2016,11,6,7,0,163.0,24.0,0.7,10.0,35.0,18.9,7.56
2016,11,6,7,15,224.5,39.0,0.7,10.0,68.0,30.24,20.88
2016,11,6,7,30,286.0,54.0,0.7,10.0,101.0,41.16,31.32
2016,11,6,7,45,319.5,69.0,0.75,10.5,137.0,51.62,41.04
2016,11,6,8,0,353.0,84.0,0.8,11.0,173.0,61.68,50.18
2016,11,6,8,15,372.0,98.5,0.85,11.0,208.5,70.95,58.52
2016,11,6,8,30,391.0,113.0,0.9,11.0,244.0,79.88,66.4
2016,11,6,8,45,345.5,137.5,1.0,11.5,264.0,119.84,87.35
2016,11,6,9,0,300.0,162.0,1.1,12.0,284.0,154.85,112.84
2016,11,6,9,15,309.5,177.0,1.15,12.5,313.0,186.55,136.98
2016,11,6,9,30,319.0,192.0,1.2,13.0,342.0,219.03,163.23
2016,11,6,9,45,406.0,187.0,1.3,14.0,390.5,252.29,187.76
2016,11,6,10,0,493.0,182.0,1.4,15.0,439.0,295.61,221.32
2016,11,6,10,15,412.5,211.5,1.25,15.5,433.0,319.39,243.53
2016,11,6,10,30,332.0,241.0,1.1,16.0,427.0,336.7,259.25
2016,11,6,10,45,331.0,249.0,1.0,16.5,439.5,360.36,277.99
2016,11,6,11,0,330.0,257.0,0.9,17.0,452.0,383.31,295.64
2016,11,6,11,15,383.0,248.5,0.75,17.5,478.0,416.78,320.5
2016,11,6,11,30,436.0,240.0,0.6,18.0,504.0,454.56,347.92
2016,11,6,11,45,432.0,241.5,0.5,18.5,503.5,470.85,359.2
2016,11,6,12,0,428.0,243.0,0.4,19.0,503.0,485.63,369.21
2016,11,6,12,15,434.5,236.0,0.5,19.0,497.5,497.0,379.19
2016,11,6,12,30,441.0,229.0,0.6,19.0,492.0,506.97,388.16
2016,11,6,12,45,360.5,242.5,0.75,19.0,454.0,475.2,366.06
2016,11,6,13,0,280.0,256.0,0.9,19.0,416.0,445.92,345.27
2016,11,6,13,15,569.5,166.0,1.0,19.0,475.5,555.17,431.76
2016,11,6,13,30,859.0,76.0,1.1,19.0,535.0,654.44,508.34
2016,11,6,13,45,613.0,134.0,1.2,19.0,452.5,565.2,441.38
2016,11,6,14,0,367.0,192.0,1.3,19.0,370.0,454.66,358.11
2016,11,6,14,15,316.5,184.0,1.35,19.0,329.5,414.62,329.02
2016,11,6,14,30,266.0,176.0,1.4,19.0,289.0,374.13,298.44
2016,11,6,14,45,133.0,121.5,1.5,19.0,178.0,216.92,174.48
2016,11,6,15,0,0.0,67.0,1.6,19.0,67.0,62.33,46.51
2016,11,6,15,15,0.0,58.0,1.4,18.5,58.0,53.93,39.83
2016,11,6,15,30,0.0,49.0,1.2,18.0,49.0,45.53,32.89
2016,11,6,15,45,0.0,40.0,1.0,17.5,40.0,37.15,25.83
2016,11,6,16,0,0.0,31.0,0.8,17.0,31.0,28.77,18.65
2016,11,6,16,15,0.0,22.0,0.8,16.0,22.0,20.4,11.4
2016,11,6,16,30,0.0,13.0,0.8,15.0,13.0,12.04,3.96
2016,11,6,16,45,0.0,6.5,0.8,14.5,6.5,6.02,0.0
2016,11,6,17,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,165.0,10.5,0.55,11.0,21.0,10.01,0.0
2016,11,7,7,0,330.0,21.0,0.5,11.0,42.0,16.92,5.32
2016,11,7,7,15,442.5,28.5,0.6,11.5,83.5,23.99,15.23
2016,11,7,7,30,555.0,36.0,0.7,12.0,125.0,29.4,20.58
2016,11,7,7,45,618.5,41.0,0.85,12.5,170.5,32.29,23.42
2016,11,7,8,0,682.0,46.0,1.0,13.0,216.0,35.2,26.11
2016,11,7,8,15,584.0,72.0,0.9,13.5,237.0,51.12,40.34
2016,11,7,8,30,486.0,98.0,0.8,14.0,258.0,69.32,56.34
2016,11,7,8,45,652.5,78.0,0.75,14.5,322.5,79.98,45.72
2016,11,7,9,0,819.0,58.0,0.7,15.0,387.0,123.98,65.24
2016,11,7,9,15,686.5,98.5,0.6,15.5,392.0,172.63,107.53
2016,11,7,9,30,554.0,139.0,0.5,16.0,397.0,217.21,149.68
2016,11,7,9,45,701.5,108.0,0.4,17.0,456.5,255.58,176.57
2016,11,7,10,0,849.0,77.0,0.3,18.0,516.0,308.06,216.03
2016,11,7,10,15,649.5,144.0,0.35,18.5,489.0,338.66,247.69
2016,11,7,10,30,450.0,211.0,0.4,19.0,462.0,352.68,263.97
2016,11,7,10,45,530.5,191.0,0.45,19.5,495.5,389.92,292.82
2016,11,7,11,0,611.0,171.0,0.5,20.0,529.0,432.88,325.75
2016,11,7,11,15,752.5,126.0,0.55,20.0,573.0,483.45,364.87
2016,11,7,11,30,894.0,81.0,0.6,20.0,617.0,540.69,408.79
2016,11,7,11,45,895.5,80.5,0.65,20.5,619.0,568.21,429.83
2016,11,7,12,0,897.0,80.0,0.7,21.0,621.0,593.14,448.87
2016,11,7,12,15,895.0,79.5,0.75,21.0,614.0,613.31,465.07
2016,11,7,12,30,893.0,79.0,0.8,21.0,607.0,630.54,479.03
2016,11,7,12,45,885.5,79.5,0.9,21.0,592.0,642.4,489.57
2016,11,7,13,0,878.0,80.0,1.0,21.0,577.0,651.12,497.82
2016,11,7,13,15,733.0,117.5,1.05,21.0,522.0,612.05,469.82
2016,11,7,13,30,588.0,155.0,1.1,21.0,467.0,563.74,435.01
2016,11,7,13,45,596.5,143.0,1.15,21.0,444.5,561.29,435.3
2016,11,7,14,0,605.0,131.0,1.2,21.0,422.0,556.32,433.29
2016,11,7,14,15,586.0,125.0,1.2,20.5,390.0,537.24,420.99
2016,11,7,14,30,567.0,119.0,1.2,20.0,358.0,516.06,407.0
2016,11,7,14,45,604.0,98.5,1.2,20.0,330.5,512.72,406.04
2016,11,7,15,0,641.0,78.0,1.2,20.0,303.0,505.19,401.48
2016,11,7,15,15,601.5,73.5,1.05,19.5,262.5,466.68,372.13
2016,11,7,15,30,562.0,69.0,0.9,19.0,222.0,427.56,341.6
2016,11,7,15,45,510.0,60.5,0.8,18.5,179.5,376.68,301.1
2016,11,7,16,0,458.0,52.0,0.7,18.0,137.0,326.72,259.71
2016,11,7,16,15,376.0,41.0,0.7,17.0,97.0,260.68,204.58
2016,11,7,16,30,294.0,30.0,0.7,16.0,57.0,199.22,147.17
2016,11,7,16,45,147.0,15.0,0.75,15.5,28.5,95.77,0.0
2016,11,7,17,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,8,6,45,146.5,10.5,0.5,12.0,19.5,10.01,0.0
2016,11,8,7,0,293.0,21.0,0.5,12.0,39.0,17.05,4.31
2016,11,8,7,15,409.5,30.0,0.55,12.5,80.0,23.49,14.64
2016,11,8,7,30,526.0,39.0,0.6,13.0,121.0,29.69,20.72
2016,11,8,7,45,591.0,45.0,0.65,13.5,166.0,36.12,26.72
2016,11,8,8,0,656.0,51.0,0.7,14.0,211.0,39.75,30.07
2016,11,8,8,15,698.5,55.0,0.65,14.5,255.5,41.53,31.63
2016,11,8,8,30,741.0,59.0,0.6,15.0,300.0,43.34,33.16
2016,11,8,8,45,768.5,62.0,0.55,15.5,341.5,73.64,38.5
2016,11,8,9,0,796.0,65.0,0.5,16.0,383.0,119.74,62.82
2016,11,8,9,15,816.0,67.5,0.55,16.5,419.5,166.34,96.41
2016,11,8,9,30,836.0,70.0,0.6,17.0,456.0,213.89,135.18
2016,11,8,9,45,850.0,71.5,0.7,17.5,486.5,264.09,178.18
2016,11,8,10,0,864.0,73.0,0.8,18.0,517.0,309.54,217.89
2016,11,8,10,15,873.5,74.5,0.75,18.5,541.0,353.13,255.49
2016,11,8,10,30,883.0,76.0,0.7,19.0,565.0,395.72,291.39
2016,11,8,10,45,886.5,77.5,0.7,19.5,581.0,434.68,323.84
2016,11,8,11,0,890.0,79.0,0.7,20.0,597.0,471.78,353.94
2016,11,8,11,15,893.0,79.5,0.75,20.0,606.0,505.69,381.91
2016,11,8,11,30,896.0,80.0,0.8,20.0,615.0,537.38,407.67
2016,11,8,11,45,894.5,80.5,0.85,20.5,615.5,564.3,428.69
2016,11,8,12,0,893.0,81.0,0.9,21.0,616.0,588.5,447.31
2016,11,8,12,15,891.0,81.0,0.85,21.0,609.5,609.1,462.98
2016,11,8,12,30,889.0,81.0,0.8,21.0,603.0,626.8,476.29
2016,11,8,12,45,880.0,81.0,0.8,21.5,587.5,637.19,483.85
2016,11,8,13,0,871.0,81.0,0.8,22.0,572.0,644.41,489.1
2016,11,8,13,15,862.5,80.0,0.75,22.0,550.0,647.74,491.97
2016,11,8,13,30,854.0,79.0,0.7,22.0,528.0,651.34,494.88
2016,11,8,13,45,840.0,77.5,0.65,22.0,499.0,644.73,490.66
2016,11,8,14,0,826.0,76.0,0.6,22.0,470.0,635.12,484.38
2016,11,8,14,15,807.5,74.0,0.55,22.0,435.5,619.17,473.57
2016,11,8,14,30,789.0,72.0,0.5,22.0,401.0,600.57,460.78
2016,11,8,14,45,762.5,68.5,0.45,22.0,361.0,572.75,441.2
2016,11,8,15,0,736.0,65.0,0.4,22.0,321.0,542.93,419.81
2016,11,8,15,15,697.5,61.0,0.3,21.5,277.5,503.64,391.16
2016,11,8,15,30,659.0,57.0,0.2,21.0,234.0,463.38,360.89
2016,11,8,15,45,599.5,51.0,0.15,20.5,189.0,412.74,321.87
2016,11,8,16,0,540.0,45.0,0.1,20.0,144.0,359.9,279.46
2016,11,8,16,15,441.0,36.5,0.15,19.0,101.5,286.41,220.07
2016,11,8,16,30,342.0,28.0,0.2,18.0,59.0,218.4,157.22
2016,11,8,16,45,171.0,14.0,0.3,17.5,29.5,86.34,0.0
2016,11,8,17,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,9,6,45,136.0,10.0,0.6,9.5,18.0,9.53,0.0
2016,11,9,7,0,272.0,20.0,0.6,10.0,36.0,16.22,2.6
2016,11,9,7,15,392.0,29.5,0.8,10.5,77.0,23.17,14.39
2016,11,9,7,30,512.0,39.0,1.0,11.0,118.0,29.83,20.98
2016,11,9,7,45,583.5,45.0,1.2,12.0,163.5,36.28,27.0
2016,11,9,8,0,655.0,51.0,1.4,13.0,209.0,39.92,30.31
2016,11,9,8,15,699.0,55.5,1.45,13.5,254.0,42.13,32.28
2016,11,9,8,30,743.0,60.0,1.5,14.0,299.0,44.35,34.17
2016,11,9,8,45,774.0,63.0,1.55,15.0,341.0,72.2,38.5
2016,11,9,9,0,805.0,66.0,1.6,16.0,383.0,118.74,62.3
2016,11,9,9,15,825.0,68.0,1.65,16.5,420.0,165.26,95.63
2016,11,9,9,30,845.0,70.0,1.7,17.0,457.0,212.71,134.52
2016,11,9,9,45,864.5,70.5,1.8,18.0,489.0,263.64,178.02
2016,11,9,10,0,884.0,71.0,1.9,19.0,521.0,310.3,218.57
2016,11,9,10,15,893.5,72.0,1.95,19.5,545.0,354.21,257.31
2016,11,9,10,30,903.0,73.0,2.0,20.0,569.0,397.06,294.53
