Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,197.5,13.0,0.3,4.0,29.0,12.39,0.0
2016,11,30,7,30,395.0,26.0,0.3,4.0,58.0,20.95,11.71
2016,11,30,7,45,495.5,33.0,0.3,4.5,99.5,27.9,19.58
2016,11,30,8,0,596.0,40.0,0.3,5.0,141.0,32.84,24.53
2016,11,30,8,15,653.5,44.5,0.45,5.5,184.0,35.3,26.99
2016,11,30,8,30,711.0,49.0,0.6,6.0,227.0,37.82,29.36
2016,11,30,8,45,747.0,52.5,0.8,7.0,267.5,39.44,30.74
2016,11,30,9,0,783.0,56.0,1.0,8.0,308.0,56.79,32.51
2016,11,30,9,15,808.0,58.5,1.2,8.5,344.5,100.83,51.91
2016,11,30,9,30,833.0,61.0,1.4,9.0,381.0,146.36,82.97
2016,11,30,9,45,542.0,123.5,1.6,9.5,338.5,188.71,130.96
2016,11,30,10,0,251.0,186.0,1.8,10.0,296.0,208.66,160.64
2016,11,30,10,15,575.0,125.0,1.9,10.0,395.0,252.8,187.35
2016,11,30,10,30,899.0,64.0,2.0,10.0,494.0,324.72,240.43
2016,11,30,10,45,632.5,135.5,2.15,10.5,443.0,333.5,257.56
2016,11,30,11,0,366.0,207.0,2.3,11.0,392.0,323.36,256.27
2016,11,30,11,15,646.5,136.5,2.35,11.0,471.5,391.29,309.71
2016,11,30,11,30,927.0,66.0,2.4,11.0,551.0,471.24,373.64
2016,11,30,11,45,928.5,66.0,2.45,11.5,554.0,500.03,398.36
2016,11,30,12,0,930.0,66.0,2.5,12.0,557.0,526.26,420.76
2016,11,30,12,15,928.5,66.0,2.55,12.0,552.0,548.28,440.22
2016,11,30,12,30,927.0,66.0,2.6,12.0,547.0,567.42,457.12
2016,11,30,12,45,600.5,142.0,2.65,12.0,450.5,485.38,393.35
2016,11,30,13,0,274.0,218.0,2.7,12.0,354.0,380.56,309.44
2016,11,30,13,15,580.0,142.5,2.7,12.0,416.0,491.11,401.25
2016,11,30,13,30,886.0,67.0,2.7,12.0,478.0,594.87,485.14
2016,11,30,13,45,866.5,67.0,2.75,12.0,450.0,588.3,480.62
2016,11,30,14,0,847.0,67.0,2.8,12.0,422.0,582.07,476.83
2016,11,30,14,15,826.5,64.5,2.75,11.5,388.5,566.52,466.23
2016,11,30,14,30,806.0,62.0,2.7,11.0,355.0,548.32,453.25
2016,11,30,14,45,770.5,60.5,2.7,11.0,315.5,520.35,431.37
2016,11,30,15,0,735.0,59.0,2.7,11.0,276.0,490.51,407.36
2016,11,30,15,15,689.5,54.5,2.35,10.5,234.5,450.33,374.08
2016,11,30,15,30,644.0,50.0,2.0,10.0,193.0,409.35,338.98
2016,11,30,15,45,561.0,45.0,1.7,9.5,149.5,353.26,290.3
2016,11,30,16,0,478.0,40.0,1.4,9.0,106.0,295.73,238.9
2016,11,30,16,15,350.5,30.0,1.3,8.5,68.5,216.08,165.98
2016,11,30,16,30,223.0,20.0,1.2,8.0,31.0,130.96,30.55
2016,11,30,16,45,111.5,10.0,1.1,7.5,15.5,52.31,0.0
2016,11,30,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,7,15,182.0,13.0,1.55,4.5,27.5,12.39,0.0
2016,12,1,7,30,364.0,26.0,1.7,5.0,55.0,21.07,11.36
2016,12,1,7,45,480.5,33.0,1.9,5.5,97.5,28.04,19.46
2016,12,1,8,0,597.0,40.0,2.1,6.0,140.0,32.99,24.43
2016,12,1,8,15,656.5,45.0,2.2,6.0,183.5,35.9,27.38
2016,12,1,8,30,716.0,50.0,2.3,6.0,227.0,38.85,30.22
2016,12,1,8,45,761.0,52.0,2.45,6.5,269.0,39.16,30.49
2016,12,1,9,0,806.0,54.0,2.6,7.0,311.0,53.31,30.89
2016,12,1,9,15,831.5,56.5,2.7,7.5,348.5,98.4,49.89
2016,12,1,9,30,857.0,59.0,2.8,8.0,386.0,149.42,85.21
2016,12,1,9,45,876.0,60.5,2.9,8.5,418.0,195.11,122.41
2016,12,1,10,0,895.0,62.0,3.0,9.0,450.0,241.08,162.98
2016,12,1,10,15,907.0,63.5,3.05,9.0,475.5,285.36,204.03
2016,12,1,10,30,919.0,65.0,3.1,9.0,501.0,328.86,244.73
2016,12,1,10,45,927.0,65.5,3.15,9.5,519.5,369.14,282.09
2016,12,1,11,0,935.0,66.0,3.2,10.0,538.0,407.89,317.51
2016,12,1,11,15,939.0,66.5,3.25,10.0,548.5,443.32,350.16
2016,12,1,11,30,943.0,67.0,3.3,10.0,559.0,476.59,380.4
2016,12,1,11,45,944.0,67.5,3.4,10.5,561.5,506.17,406.48
2016,12,1,12,0,945.0,68.0,3.5,11.0,564.0,533.14,429.89
2016,12,1,12,15,943.5,67.5,3.5,11.0,559.0,555.09,449.47
2016,12,1,12,30,942.0,67.0,3.5,11.0,554.0,574.09,466.39
2016,12,1,12,45,935.5,67.0,3.55,11.0,541.0,587.88,479.08
2016,12,1,13,0,929.0,67.0,3.6,11.0,528.0,598.49,489.08
2016,12,1,13,15,921.0,66.0,3.55,11.0,507.5,603.98,494.67
2016,12,1,13,30,913.0,65.0,3.5,11.0,487.0,606.28,497.62
2016,12,1,13,45,901.5,63.5,3.45,11.0,460.0,602.85,495.97
2016,12,1,14,0,890.0,62.0,3.4,11.0,433.0,596.35,491.77
2016,12,1,14,15,871.0,60.0,3.35,10.5,399.0,581.97,482.06
2016,12,1,14,30,852.0,58.0,3.3,10.0,365.0,564.88,469.88
2016,12,1,14,45,823.5,55.0,3.25,10.0,326.0,542.41,452.03
2016,12,1,15,0,795.0,52.0,3.2,10.0,287.0,514.19,429.06
2016,12,1,15,15,753.0,48.5,2.8,9.5,244.5,476.32,397.37
2016,12,1,15,30,711.0,45.0,2.4,9.0,202.0,437.43,363.6
2016,12,1,15,45,642.5,39.5,2.0,8.5,157.5,382.5,315.37
2016,12,1,16,0,574.0,34.0,1.6,8.0,113.0,328.68,266.16
2016,12,1,16,15,448.5,26.0,1.5,7.0,73.5,249.08,192.14
2016,12,1,16,30,323.0,18.0,1.4,6.0,34.0,165.83,37.3
2016,12,1,16,45,161.5,9.0,1.3,5.5,17.0,70.41,0.0
2016,12,1,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,232.5,11.5,1.5,0.5,29.0,10.96,0.0
2016,12,2,7,30,465.0,23.0,1.7,1.0,58.0,20.07,10.43
2016,12,2,7,45,565.5,29.0,1.95,2.0,101.0,24.24,16.28
2016,12,2,8,0,666.0,35.0,2.2,3.0,144.0,28.41,20.51
2016,12,2,8,15,721.5,39.0,2.3,3.5,188.5,30.65,22.8
2016,12,2,8,30,777.0,43.0,2.4,4.0,233.0,36.38,28.19
2016,12,2,8,45,813.0,45.5,2.55,4.5,274.5,38.28,29.92
2016,12,2,9,0,849.0,48.0,2.7,5.0,316.0,51.71,31.01
2016,12,2,9,15,872.0,50.0,2.9,5.5,353.5,98.05,49.27
2016,12,2,9,30,895.0,52.0,3.1,6.0,391.0,145.48,81.0
2016,12,2,9,45,908.0,54.5,3.3,7.0,422.5,192.6,119.53
2016,12,2,10,0,921.0,57.0,3.5,8.0,454.0,239.48,161.12
2016,12,2,10,15,931.5,58.5,3.55,8.0,479.5,284.38,203.07
2016,12,2,10,30,942.0,60.0,3.6,8.0,505.0,328.35,244.58
2016,12,2,10,45,947.5,61.0,3.7,8.5,523.0,369.08,282.82
2016,12,2,11,0,953.0,62.0,3.8,9.0,541.0,408.07,318.92
2016,12,2,11,15,956.5,62.5,3.8,9.0,551.5,443.87,352.18
2016,12,2,11,30,960.0,63.0,3.8,9.0,562.0,477.44,382.93
2016,12,2,11,45,960.0,63.5,3.85,9.5,564.0,507.03,409.21
2016,12,2,12,0,960.0,64.0,3.9,10.0,566.0,533.91,432.69
2016,12,2,12,15,958.0,63.5,3.9,10.0,561.0,555.94,452.55
2016,12,2,12,30,956.0,63.0,3.9,10.0,556.0,574.96,469.66
2016,12,2,12,45,951.0,62.5,3.9,10.5,542.5,589.28,481.91
2016,12,2,13,0,946.0,62.0,3.9,11.0,529.0,600.4,491.37
2016,12,2,13,15,937.0,61.0,3.9,10.5,508.5,605.5,497.75
2016,12,2,13,30,928.0,60.0,3.9,10.0,488.0,607.34,501.44
2016,12,2,13,45,913.5,59.0,3.9,10.0,460.0,602.8,499.05
2016,12,2,14,0,899.0,58.0,3.9,10.0,432.0,595.16,494.05
2016,12,2,14,15,879.5,56.5,3.8,10.0,398.0,581.09,483.49
2016,12,2,14,30,860.0,55.0,3.7,10.0,364.0,564.31,470.48
2016,12,2,14,45,829.5,53.0,3.65,10.0,325.0,538.25,449.75
2016,12,2,15,0,799.0,51.0,3.6,10.0,286.0,513.92,429.67
2016,12,2,15,15,756.5,47.5,3.1,9.0,243.5,475.86,398.31
2016,12,2,15,30,714.0,44.0,2.6,8.0,201.0,436.81,364.77
2016,12,2,15,45,642.5,39.0,2.1,7.5,156.5,381.1,315.46
2016,12,2,16,0,571.0,34.0,1.6,7.0,112.0,326.57,265.29
2016,12,2,16,15,444.5,26.0,1.5,6.0,72.5,246.8,190.82
2016,12,2,16,30,318.0,18.0,1.4,5.0,33.0,163.33,34.45
2016,12,2,16,45,159.0,9.0,1.35,4.5,16.5,69.33,0.0
2016,12,2,17,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,3,7,15,204.0,11.5,0.95,4.5,26.5,10.96,0.0
2016,12,3,7,30,408.0,23.0,0.9,5.0,53.0,20.18,9.89
2016,12,3,7,45,511.0,29.5,0.9,6.0,94.0,24.8,16.46
2016,12,3,8,0,614.0,36.0,0.9,7.0,135.0,29.4,21.06
2016,12,3,8,15,672.5,40.5,1.05,7.5,178.5,32.02,23.68
2016,12,3,8,30,731.0,45.0,1.2,8.0,222.0,34.67,26.18
2016,12,3,8,45,768.5,48.0,1.4,8.5,263.0,36.0,27.37
2016,12,3,9,0,806.0,51.0,1.6,9.0,304.0,46.31,27.94
2016,12,3,9,15,830.5,53.5,1.75,9.5,341.0,95.82,48.76
2016,12,3,9,30,855.0,56.0,1.9,10.0,378.0,141.87,78.6
2016,12,3,9,45,870.0,58.0,2.1,11.0,409.0,187.1,114.51
2016,12,3,10,0,885.0,60.0,2.3,12.0,440.0,232.29,153.61
2016,12,3,10,15,897.0,61.5,2.4,12.0,465.0,276.06,193.56
2016,12,3,10,30,909.0,63.0,2.5,12.0,490.0,319.09,233.29
2016,12,3,10,45,917.0,63.5,2.6,12.5,508.0,358.95,269.85
2016,12,3,11,0,925.0,64.0,2.7,13.0,526.0,397.31,304.57
2016,12,3,11,15,929.0,64.5,2.75,13.0,537.0,432.41,336.55
2016,12,3,11,30,933.0,65.0,2.8,13.0,548.0,465.39,366.19
2016,12,3,11,45,934.0,65.0,2.9,13.5,550.5,494.23,391.41
2016,12,3,12,0,935.0,65.0,3.0,14.0,553.0,520.48,414.02
2016,12,3,12,15,933.0,65.0,3.1,14.0,548.0,542.53,433.68
2016,12,3,12,30,931.0,65.0,3.2,14.0,543.0,561.67,450.76
2016,12,3,12,45,925.0,64.5,3.3,14.5,530.0,575.13,462.37
2016,12,3,13,0,919.0,64.0,3.4,15.0,517.0,585.45,471.31
2016,12,3,13,15,910.5,63.0,3.4,14.5,497.0,590.68,477.64
2016,12,3,13,30,902.0,62.0,3.4,14.0,477.0,592.75,481.41
2016,12,3,13,45,889.5,60.5,3.4,14.0,450.0,588.84,479.54
2016,12,3,14,0,877.0,59.0,3.4,14.0,423.0,581.9,475.16
2016,12,3,14,15,858.5,57.5,3.2,13.5,390.0,568.61,465.92
2016,12,3,14,30,840.0,56.0,3.0,13.0,357.0,552.66,454.28
2016,12,3,14,45,814.5,53.0,2.8,13.0,319.0,532.22,437.78
2016,12,3,15,0,789.0,50.0,2.6,13.0,281.0,506.01,416.25
2016,12,3,15,15,748.0,46.5,2.2,12.0,239.5,469.06,386.28
2016,12,3,15,30,707.0,43.0,1.8,11.0,198.0,431.1,354.16
2016,12,3,15,45,641.5,38.0,1.45,10.5,155.0,378.69,308.46
2016,12,3,16,0,576.0,33.0,1.1,10.0,112.0,327.25,261.67
2016,12,3,16,15,453.5,25.0,1.1,9.5,72.5,249.45,189.63
2016,12,3,16,30,331.0,17.0,1.1,9.0,33.0,167.71,32.61
2016,12,3,16,45,165.5,8.5,1.15,8.5,16.5,71.2,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,4,7,15,180.0,11.5,0.3,6.5,24.5,10.96,0.0
2016,12,4,7,30,360.0,23.0,0.3,7.0,49.0,18.57,8.13
2016,12,4,7,45,467.5,30.5,0.35,7.5,89.0,25.9,17.31
2016,12,4,8,0,575.0,38.0,0.4,8.0,129.0,31.4,22.8
2016,12,4,8,15,637.0,43.0,0.5,8.5,172.0,34.37,25.74
2016,12,4,8,30,699.0,48.0,0.6,9.0,215.0,37.37,28.55
2016,12,4,8,45,738.0,51.5,0.7,9.5,255.5,39.0,30.02
2016,12,4,9,0,777.0,55.0,0.8,10.0,296.0,47.12,37.3
2016,12,4,9,15,803.5,57.5,1.0,10.5,333.0,90.62,45.76
2016,12,4,9,30,830.0,60.0,1.2,11.0,370.0,135.78,74.38
2016,12,4,9,45,818.5,70.0,1.4,11.5,397.0,183.08,112.93
2016,12,4,10,0,807.0,80.0,1.6,12.0,424.0,228.36,152.91
2016,12,4,10,15,821.0,81.5,1.75,12.5,449.0,269.88,189.98
2016,12,4,10,30,835.0,83.0,1.9,13.0,474.0,311.06,227.09
2016,12,4,10,45,844.5,84.5,2.1,13.5,492.0,350.2,262.5
2016,12,4,11,0,854.0,86.0,2.3,14.0,510.0,388.21,296.47
2016,12,4,11,15,858.5,86.5,2.4,14.0,520.5,421.94,326.96
2016,12,4,11,30,863.0,87.0,2.5,14.0,531.0,453.8,355.39
2016,12,4,11,45,644.5,144.0,2.6,14.0,476.5,436.14,345.5
2016,12,4,12,0,426.0,201.0,2.7,14.0,422.0,403.25,321.98
2016,12,4,12,15,510.5,175.0,2.7,14.0,438.0,434.64,348.36
2016,12,4,12,30,595.0,149.0,2.7,14.0,454.0,469.91,377.49
2016,12,4,12,45,467.0,176.0,2.7,14.0,412.0,438.11,353.07
2016,12,4,13,0,339.0,203.0,2.7,14.0,370.0,398.44,322.03
2016,12,4,13,15,412.0,180.0,2.7,13.5,374.5,429.3,348.68
2016,12,4,13,30,485.0,157.0,2.7,13.0,379.0,453.76,370.11
2016,12,4,13,45,522.5,139.0,2.7,13.0,365.5,461.31,377.32
2016,12,4,14,0,560.0,121.0,2.7,13.0,352.0,470.17,385.51
2016,12,4,14,15,551.0,111.5,2.45,12.5,324.0,455.74,374.94
2016,12,4,14,30,542.0,102.0,2.2,12.0,296.0,439.22,362.53
2016,12,4,14,45,478.5,104.0,1.95,12.0,262.0,399.74,330.34
2016,12,4,15,0,415.0,106.0,1.7,12.0,228.0,363.98,300.65
2016,12,4,15,15,372.0,94.5,1.5,11.5,191.5,324.03,267.94
2016,12,4,15,30,329.0,83.0,1.3,11.0,155.0,284.28,234.48
2016,12,4,15,45,268.0,69.0,1.15,10.5,119.0,233.42,190.99
2016,12,4,16,0,207.0,55.0,1.0,10.0,83.0,177.06,142.07
2016,12,4,16,15,103.5,38.5,1.0,9.5,52.5,109.16,81.77
2016,12,4,16,30,0.0,22.0,1.0,9.0,22.0,23.95,0.0
2016,12,4,16,45,0.0,11.0,1.0,8.5,11.0,10.48,0.0
2016,12,4,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,147.0,12.5,1.4,6.0,23.0,11.91,0.0
2016,12,5,7,30,294.0,25.0,1.6,6.0,46.0,20.63,9.06
2016,12,5,7,45,406.5,34.5,1.8,6.5,85.5,27.53,18.68
2016,12,5,8,0,519.0,44.0,2.0,7.0,125.0,34.21,25.31
2016,12,5,8,15,586.0,50.0,2.0,7.0,167.5,37.5,28.66
2016,12,5,8,30,653.0,56.0,2.0,7.0,210.0,40.8,31.87
2016,12,5,8,45,707.0,58.0,2.0,7.5,252.5,44.78,35.5
2016,12,5,9,0,761.0,60.0,2.0,8.0,295.0,49.18,39.43
2016,12,5,9,15,647.5,84.0,2.0,8.0,300.5,97.85,58.34
2016,12,5,9,30,534.0,108.0,2.0,8.0,306.0,139.24,91.39
2016,12,5,9,45,699.5,87.5,2.05,8.5,370.0,174.55,112.51
2016,12,5,10,0,865.0,67.0,2.1,9.0,434.0,225.93,150.34
2016,12,5,10,15,877.5,68.5,2.1,9.5,459.5,272.79,192.53
2016,12,5,10,30,890.0,70.0,2.1,10.0,485.0,315.27,231.37
2016,12,5,10,45,901.0,70.0,2.15,10.5,503.5,355.04,267.79
2016,12,5,11,0,912.0,70.0,2.2,11.0,522.0,393.56,302.59
2016,12,5,11,15,916.5,70.5,2.2,11.0,533.0,428.58,334.46
2016,12,5,11,30,921.0,71.0,2.2,11.0,544.0,461.55,364.02
2016,12,5,11,45,923.0,71.0,2.25,11.5,547.0,490.69,389.4
2016,12,5,12,0,925.0,71.0,2.3,12.0,550.0,517.35,412.23
2016,12,5,12,15,923.0,70.5,2.35,12.0,545.0,538.89,431.41
2016,12,5,12,30,921.0,70.0,2.4,12.0,540.0,557.54,448.01
2016,12,5,12,45,911.5,71.0,2.45,12.0,526.5,570.79,460.15
2016,12,5,13,0,902.0,72.0,2.5,12.0,513.0,580.89,469.66
2016,12,5,13,15,893.0,71.0,2.45,12.0,493.5,585.99,474.8
2016,12,5,13,30,884.0,70.0,2.4,12.0,474.0,587.99,477.41
2016,12,5,13,45,868.5,68.5,2.4,12.0,446.5,585.56,476.6
2016,12,5,14,0,853.0,67.0,2.4,12.0,419.0,577.49,471.36
2016,12,5,14,15,832.5,65.0,2.3,11.5,386.0,563.09,461.47
2016,12,5,14,30,812.0,63.0,2.2,11.0,353.0,546.02,449.17
2016,12,5,14,45,779.0,60.5,2.1,11.0,314.5,518.9,427.76
2016,12,5,15,0,746.0,58.0,2.0,11.0,276.0,489.81,404.21
2016,12,5,15,15,701.0,54.0,1.7,10.5,234.5,450.99,372.12
2016,12,5,15,30,656.0,50.0,1.4,10.0,193.0,411.23,338.11
2016,12,5,15,45,579.5,44.0,1.1,9.5,150.0,357.71,291.63
2016,12,5,16,0,503.0,38.0,0.8,9.0,107.0,302.42,242.14
2016,12,5,16,15,251.5,34.5,0.75,8.5,69.0,176.11,133.72
2016,12,5,16,30,0.0,31.0,0.7,8.0,31.0,40.7,3.64
2016,12,5,16,45,0.0,15.5,0.7,7.5,15.5,14.77,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,7,15,107.5,11.5,1.4,2.5,18.5,10.96,0.0
2016,12,6,7,30,215.0,23.0,1.7,3.0,37.0,18.72,7.21
2016,12,6,7,45,284.0,36.5,2.05,4.0,70.5,29.51,20.57
2016,12,6,8,0,353.0,50.0,2.4,5.0,104.0,38.33,29.23
2016,12,6,8,15,399.5,60.0,2.55,5.5,139.0,45.16,35.82
2016,12,6,8,30,446.0,70.0,2.7,6.0,174.0,52.89,43.05
2016,12,6,8,45,474.0,79.5,2.9,6.5,208.0,58.66,48.33
2016,12,6,9,0,502.0,89.0,3.1,7.0,242.0,65.81,54.75
2016,12,6,9,15,515.5,98.5,3.2,7.0,272.5,100.77,65.94
2016,12,6,9,30,529.0,108.0,3.3,7.0,303.0,137.24,90.54
2016,12,6,9,45,504.5,124.5,3.4,7.5,323.0,174.49,121.88
2016,12,6,10,0,480.0,141.0,3.5,8.0,343.0,209.2,153.16
2016,12,6,10,15,555.0,131.0,3.5,8.0,378.0,242.48,180.55
2016,12,6,10,30,630.0,121.0,3.5,8.0,413.0,281.37,213.76
2016,12,6,10,45,639.5,124.0,3.55,8.5,430.0,314.71,244.21
2016,12,6,11,0,649.0,127.0,3.6,9.0,447.0,347.43,273.77
2016,12,6,11,15,796.5,95.5,3.65,9.0,496.5,402.24,319.57
2016,12,6,11,30,944.0,64.0,3.7,9.0,546.0,462.18,369.89
2016,12,6,11,45,945.0,64.0,3.75,9.0,549.5,491.47,396.68
2016,12,6,12,0,946.0,64.0,3.8,9.0,553.0,518.17,420.95
2016,12,6,12,15,944.5,64.0,3.8,9.0,548.5,540.91,441.52
2016,12,6,12,30,943.0,64.0,3.8,9.0,544.0,560.73,459.39
2016,12,6,12,45,930.5,66.0,3.8,9.0,530.5,573.83,471.59
2016,12,6,13,0,918.0,68.0,3.8,9.0,517.0,583.65,480.96
2016,12,6,13,15,796.5,87.0,3.8,9.0,465.5,549.65,454.9
2016,12,6,13,30,675.0,106.0,3.8,9.0,414.0,510.26,424.1
2016,12,6,13,45,658.0,103.0,3.8,9.0,389.0,502.67,419.19
2016,12,6,14,0,641.0,100.0,3.8,9.0,364.0,492.64,411.98
2016,12,6,14,15,528.0,111.5,3.7,8.5,317.5,437.04,367.46
2016,12,6,14,30,415.0,123.0,3.6,8.0,271.0,385.51,325.41
2016,12,6,14,45,401.5,111.5,3.5,8.0,242.0,364.01,307.98
2016,12,6,15,0,388.0,100.0,3.4,8.0,213.0,341.22,288.93
2016,12,6,15,15,367.5,86.5,3.0,7.5,181.0,311.28,263.53
2016,12,6,15,30,347.0,73.0,2.6,7.0,149.0,280.61,236.69
2016,12,6,15,45,307.5,60.0,2.25,6.5,116.0,240.86,201.23
2016,12,6,16,0,268.0,47.0,1.9,6.0,83.0,202.07,165.46
2016,12,6,16,15,134.0,36.0,1.7,5.5,54.0,117.81,89.99
2016,12,6,16,30,0.0,25.0,1.5,5.0,25.0,29.05,1.22
2016,12,6,16,45,0.0,12.5,1.35,5.0,12.5,11.91,0.0
2016,12,6,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,7,7,15,190.5,10.0,0.45,1.0,22.0,9.53,0.0
2016,12,7,7,30,381.0,20.0,0.4,1.0,44.0,17.49,5.79
2016,12,7,7,45,491.0,26.5,0.4,1.5,84.0,22.25,14.32
2016,12,7,8,0,601.0,33.0,0.4,2.0,124.0,26.94,19.22
2016,12,7,8,15,660.0,37.5,0.5,2.0,166.0,29.66,22.04
2016,12,7,8,30,719.0,42.0,0.6,2.0,208.0,32.39,24.74
2016,12,7,8,45,423.0,83.5,0.75,2.5,185.5,60.79,51.14
2016,12,7,9,0,127.0,125.0,0.9,3.0,163.0,97.46,84.65
2016,12,7,9,15,128.5,140.5,1.05,3.0,183.5,118.68,94.96
2016,12,7,9,30,130.0,156.0,1.2,3.0,204.0,140.06,111.56
2016,12,7,9,45,160.0,169.5,1.35,3.5,233.5,164.3,130.17
2016,12,7,10,0,190.0,183.0,1.5,4.0,263.0,191.16,151.63
2016,12,7,10,15,99.0,172.0,1.6,4.5,213.5,172.82,140.0
2016,12,7,10,30,8.0,161.0,1.7,5.0,164.0,148.39,122.38
2016,12,7,10,45,50.0,190.5,1.85,5.5,215.0,186.99,153.68
2016,12,7,11,0,92.0,220.0,2.0,6.0,266.0,231.0,189.39
2016,12,7,11,15,245.5,210.5,1.95,6.0,335.5,288.69,235.27
2016,12,7,11,30,399.0,201.0,1.9,6.0,405.0,355.42,289.08
2016,12,7,11,45,295.0,219.0,1.85,6.5,370.0,340.62,278.1
2016,12,7,12,0,191.0,237.0,1.8,7.0,335.0,316.69,259.25
2016,12,7,12,15,116.5,224.0,1.6,6.5,284.0,274.82,225.96
2016,12,7,12,30,42.0,211.0,1.4,6.0,233.0,224.55,184.95
2016,12,7,12,45,115.0,216.0,1.25,6.0,273.0,276.26,228.36
2016,12,7,13,0,188.0,221.0,1.1,6.0,313.0,326.04,269.21
2016,12,7,13,15,205.0,210.5,1.25,6.0,307.0,329.86,273.18
2016,12,7,13,30,222.0,200.0,1.4,6.0,301.0,333.11,277.01
2016,12,7,13,45,125.0,180.5,1.55,6.0,236.5,260.58,217.43
2016,12,7,14,0,28.0,161.0,1.7,6.0,172.0,179.34,149.08
2016,12,7,14,15,18.0,144.0,1.8,6.0,151.0,150.82,125.32
2016,12,7,14,30,8.0,127.0,1.9,6.0,130.0,128.65,106.53
2016,12,7,14,45,4.5,114.5,2.0,6.0,116.0,115.0,94.95
2016,12,7,15,0,1.0,102.0,2.1,6.0,102.0,101.41,83.27
2016,12,7,15,15,0.5,87.0,1.9,5.5,87.0,86.65,70.56
2016,12,7,15,30,0.0,72.0,1.7,5.0,72.0,71.77,57.53
2016,12,7,15,45,0.0,56.0,1.5,5.0,56.0,55.76,43.19
2016,12,7,16,0,0.0,40.0,1.3,5.0,40.0,39.33,28.37
2016,12,7,16,15,0.0,26.0,1.25,5.0,26.0,24.85,14.87
2016,12,7,16,30,0.0,12.0,1.2,5.0,12.0,11.13,0.0
2016,12,7,16,45,0.0,6.0,1.2,5.0,6.0,5.72,0.0
2016,12,7,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,8,7,15,135.0,11.0,3.75,9.0,19.0,10.48,0.0
2016,12,8,7,30,270.0,22.0,3.8,9.0,38.0,18.03,4.88
2016,12,8,7,45,387.5,30.0,3.9,9.0,75.5,23.64,14.84
2016,12,8,8,0,505.0,38.0,4.0,9.0,113.0,29.1,20.41
2016,12,8,8,15,571.0,43.5,4.0,9.0,153.5,35.2,26.26
2016,12,8,8,30,637.0,49.0,4.0,9.0,194.0,38.59,29.54
2016,12,8,8,45,679.0,53.0,4.0,9.5,233.5,40.58,31.37
2016,12,8,9,0,721.0,57.0,4.0,10.0,273.0,42.62,33.15
2016,12,8,9,15,367.0,95.0,4.0,10.0,205.5,87.99,59.68
2016,12,8,9,30,13.0,133.0,4.0,10.0,138.0,118.68,96.04
2016,12,8,9,45,17.5,146.0,4.0,10.5,153.0,132.11,106.77
2016,12,8,10,0,22.0,159.0,4.0,11.0,168.0,145.98,117.87
2016,12,8,10,15,11.0,130.5,3.95,11.0,135.0,121.54,97.63
2016,12,8,10,30,0.0,102.0,3.9,11.0,102.0,94.36,74.97
2016,12,8,10,45,7.0,140.0,3.9,11.5,144.0,130.73,105.15
2016,12,8,11,0,14.0,178.0,3.9,12.0,186.0,167.79,135.51
2016,12,8,11,15,43.0,201.0,3.85,12.0,223.5,200.72,162.24
2016,12,8,11,30,72.0,224.0,3.8,12.0,261.0,236.76,191.58
2016,12,8,11,45,72.0,225.5,3.75,12.0,262.5,242.46,196.38
2016,12,8,12,0,72.0,227.0,3.7,12.0,264.0,247.96,201.09
2016,12,8,12,15,120.0,230.0,3.6,12.0,291.0,281.99,229.15
2016,12,8,12,30,168.0,233.0,3.5,12.0,318.0,315.17,256.5
2016,12,8,12,45,174.5,227.0,3.45,12.0,313.5,318.72,259.85
2016,12,8,13,0,181.0,221.0,3.4,12.0,309.0,321.81,262.94
2016,12,8,13,15,105.0,200.0,3.3,12.0,251.0,256.62,209.84
2016,12,8,13,30,29.0,179.0,3.2,12.0,193.0,194.53,158.38
2016,12,8,13,45,92.5,179.0,3.15,12.0,218.0,233.27,191.69
2016,12,8,14,0,156.0,179.0,3.1,12.0,243.0,279.82,230.94
2016,12,8,14,15,78.0,138.0,2.95,12.0,170.0,184.58,151.78
2016,12,8,14,30,0.0,97.0,2.8,12.0,97.0,92.44,73.53
2016,12,8,14,45,0.0,86.5,2.65,12.0,86.5,82.43,65.24
2016,12,8,15,0,0.0,76.0,2.5,12.0,76.0,72.39,56.74
2016,12,8,15,15,0.0,64.5,2.25,11.5,64.5,61.25,47.28
2016,12,8,15,30,0.0,53.0,2.0,11.0,53.0,50.05,37.61
2016,12,8,15,45,0.0,41.0,1.8,11.0,41.0,38.19,27.17
2016,12,8,16,0,0.0,29.0,1.6,11.0,29.0,26.93,17.18
2016,12,8,16,15,0.0,18.5,1.55,10.5,18.5,17.16,8.26
2016,12,8,16,30,0.0,8.0,1.5,10.0,8.0,7.41,0.0
2016,12,8,16,45,0.0,4.0,1.45,10.0,4.0,3.81,0.0
2016,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,8.5,0.85,9.0,8.5,8.1,0.0
2016,12,9,7,30,0.0,17.0,0.8,9.0,17.0,15.78,2.75
2016,12,9,7,45,3.5,33.5,0.75,9.5,34.5,30.21,20.46
2016,12,9,8,0,7.0,50.0,0.7,10.0,52.0,44.42,33.97
2016,12,9,8,15,14.5,67.0,0.9,10.5,70.5,58.85,47.31
2016,12,9,8,30,22.0,84.0,1.1,11.0,89.0,70.68,58.11
2016,12,9,8,45,27.5,99.5,1.3,11.5,107.0,82.88,69.01
2016,12,9,9,0,33.0,115.0,1.5,12.0,125.0,94.81,79.47
2016,12,9,9,15,36.0,129.5,1.55,12.0,141.5,109.75,87.27
2016,12,9,9,30,39.0,144.0,1.6,12.0,158.0,125.44,99.68
2016,12,9,9,45,258.5,141.0,1.7,12.5,247.0,152.26,111.75
2016,12,9,10,0,478.0,138.0,1.8,13.0,336.0,202.5,144.16
2016,12,9,10,15,243.0,149.0,1.8,13.0,249.5,183.98,139.63
2016,12,9,10,30,8.0,160.0,1.8,13.0,163.0,147.38,117.99
2016,12,9,10,45,319.5,145.0,1.85,13.5,300.0,228.37,176.54
2016,12,9,11,0,631.0,130.0,1.9,14.0,437.0,339.24,260.52
2016,12,9,11,15,369.5,180.0,1.9,14.0,361.0,307.34,241.23
2016,12,9,11,30,108.0,230.0,1.9,14.0,285.0,256.8,204.63
2016,12,9,11,45,159.5,231.5,1.95,14.5,313.0,288.49,229.94
2016,12,9,12,0,211.0,233.0,2.0,15.0,341.0,321.36,255.93
2016,12,9,12,15,258.0,225.0,1.85,15.0,356.0,348.59,277.74
2016,12,9,12,30,305.0,217.0,1.7,15.0,371.0,373.83,298.0
2016,12,9,12,45,273.0,216.0,1.6,15.0,351.5,364.7,291.18
2016,12,9,13,0,241.0,215.0,1.5,15.0,332.0,348.04,278.54
2016,12,9,13,15,191.0,209.0,1.3,15.0,299.5,319.71,256.24
2016,12,9,13,30,141.0,203.0,1.1,15.0,267.0,289.79,232.44
2016,12,9,13,45,258.0,178.5,0.9,15.0,287.5,340.9,274.12
2016,12,9,14,0,375.0,154.0,0.7,15.0,308.0,384.28,308.48
2016,12,9,14,15,371.5,141.5,0.6,14.5,284.0,378.86,304.52
2016,12,9,14,30,368.0,129.0,0.5,14.0,260.0,364.01,293.61
2016,12,9,14,45,360.0,115.0,0.45,14.0,232.0,343.48,277.79
2016,12,9,15,0,352.0,101.0,0.4,14.0,204.0,321.56,260.51
2016,12,9,15,15,333.0,87.5,0.4,13.5,173.0,293.18,238.16
2016,12,9,15,30,314.0,74.0,0.4,13.0,142.0,264.12,214.41
2016,12,9,15,45,285.0,59.5,0.4,13.0,111.0,228.5,183.97
2016,12,9,16,0,256.0,45.0,0.4,13.0,80.0,193.14,152.6
2016,12,9,16,15,128.0,34.5,0.45,12.5,52.0,112.09,82.9
2016,12,9,16,30,0.0,24.0,0.5,12.0,24.0,27.15,1.49
2016,12,9,16,45,0.0,12.0,0.55,12.0,12.0,11.44,0.0
2016,12,9,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
