Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,7,15,148.0,9.5,1.4,10.0,18.0,9.05,0.0
2016,12,10,7,30,296.0,19.0,1.6,10.0,36.0,15.33,1.5
2016,12,10,7,45,414.5,26.5,1.85,10.5,73.0,22.5,13.62
2016,12,10,8,0,533.0,34.0,2.1,11.0,110.0,28.12,19.33
2016,12,10,8,15,598.0,39.0,2.35,11.0,151.0,31.2,22.44
2016,12,10,8,30,663.0,44.0,2.6,11.0,192.0,34.29,25.42
2016,12,10,8,45,350.5,79.5,2.85,11.5,159.5,57.84,46.65
2016,12,10,9,0,38.0,115.0,3.1,12.0,127.0,94.72,79.49
2016,12,10,9,15,41.0,129.5,3.25,12.0,143.5,109.69,87.25
2016,12,10,9,30,44.0,144.0,3.4,12.0,160.0,125.63,99.86
2016,12,10,9,45,430.5,104.0,3.6,12.5,281.0,142.4,96.15
2016,12,10,10,0,817.0,64.0,3.8,13.0,402.0,203.74,131.52
2016,12,10,10,15,535.0,130.5,3.85,13.0,357.0,231.86,168.79
2016,12,10,10,30,253.0,197.0,3.9,13.0,312.0,238.99,186.18
2016,12,10,10,45,305.0,197.5,4.0,13.0,341.5,269.0,210.74
2016,12,10,11,0,357.0,198.0,4.1,13.0,371.0,302.13,238.23
2016,12,10,11,15,192.5,198.5,4.05,13.0,292.5,255.43,204.25
2016,12,10,11,30,28.0,199.0,4.0,13.0,214.0,195.07,157.11
2016,12,10,11,45,103.0,217.0,3.95,13.0,270.0,247.85,200.16
2016,12,10,12,0,178.0,235.0,3.9,13.0,326.0,307.31,248.42
2016,12,10,12,15,188.5,232.5,3.85,13.0,328.0,317.41,256.99
2016,12,10,12,30,199.0,230.0,3.8,13.0,330.0,327.33,265.58
2016,12,10,12,45,241.0,219.5,3.8,13.0,338.0,345.69,281.26
2016,12,10,13,0,283.0,209.0,3.8,13.0,346.0,369.96,301.68
2016,12,10,13,15,251.0,204.0,3.75,13.0,322.0,353.68,288.98
2016,12,10,13,30,219.0,199.0,3.7,13.0,298.0,329.21,269.71
2016,12,10,13,45,109.5,161.0,3.7,13.0,210.5,229.94,188.45
2016,12,10,14,0,0.0,123.0,3.7,13.0,123.0,117.39,93.93
2016,12,10,14,15,0.0,103.5,3.55,13.0,103.5,98.33,78.19
2016,12,10,14,30,0.0,84.0,3.4,13.0,84.0,79.16,62.11
2016,12,10,14,45,0.0,74.5,3.3,13.0,74.5,70.05,54.48
2016,12,10,15,0,0.0,65.0,3.2,13.0,65.0,60.91,46.73
2016,12,10,15,15,0.0,55.0,3.0,12.5,55.0,51.23,38.51
2016,12,10,15,30,0.0,45.0,2.8,12.0,45.0,41.82,30.4
2016,12,10,15,45,0.0,35.0,2.65,12.0,35.0,32.5,22.2
2016,12,10,16,0,0.0,25.0,2.5,12.0,25.0,23.2,13.95
2016,12,10,16,15,0.0,16.0,2.35,11.5,16.0,14.83,6.34
2016,12,10,16,30,0.0,7.0,2.2,11.0,7.0,6.48,0.0
2016,12,10,16,45,0.0,3.5,2.1,11.0,3.5,3.34,0.0
2016,12,10,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,7,15,171.5,9.0,0.55,5.5,18.5,8.58,0.0
2016,12,11,7,30,343.0,18.0,0.6,6.0,37.0,15.79,0.71
2016,12,11,7,45,462.0,25.0,0.7,6.5,75.5,21.12,12.66
2016,12,11,8,0,581.0,32.0,0.8,7.0,114.0,26.33,18.11
2016,12,11,8,15,645.0,36.5,0.85,7.0,156.0,29.05,20.92
2016,12,11,8,30,709.0,41.0,0.9,7.0,198.0,31.8,23.63
2016,12,11,8,45,752.0,43.5,1.0,7.5,239.0,32.8,24.57
2016,12,11,9,0,795.0,46.0,1.1,8.0,280.0,38.56,29.79
2016,12,11,9,15,820.5,48.5,1.15,8.5,316.5,74.4,37.4
2016,12,11,9,30,846.0,51.0,1.2,9.0,353.0,119.55,62.58
2016,12,11,9,45,859.5,54.0,1.3,10.0,384.5,164.71,96.32
2016,12,11,10,0,873.0,57.0,1.4,11.0,416.0,209.8,134.23
2016,12,11,10,15,885.0,58.0,1.4,11.0,441.0,252.52,172.62
2016,12,11,10,30,897.0,59.0,1.4,11.0,466.0,294.55,211.13
2016,12,11,10,45,904.5,60.0,1.45,11.5,484.5,334.31,247.48
2016,12,11,11,0,912.0,61.0,1.5,12.0,503.0,372.63,282.08
2016,12,11,11,15,916.5,61.5,1.6,12.0,514.0,407.72,314.17
2016,12,11,11,30,921.0,62.0,1.7,12.0,525.0,440.8,344.05
2016,12,11,11,45,922.0,62.5,1.85,12.5,529.0,470.18,369.99
2016,12,11,12,0,923.0,63.0,2.0,13.0,533.0,497.07,393.4
2016,12,11,12,15,921.0,62.5,2.0,13.0,528.5,518.85,412.62
2016,12,11,12,30,919.0,62.0,2.0,13.0,524.0,537.77,429.27
2016,12,11,12,45,514.5,140.0,2.0,13.0,398.0,420.47,338.91
2016,12,11,13,0,110.0,218.0,2.0,13.0,272.0,273.79,221.08
2016,12,11,13,15,500.0,139.5,2.0,13.0,367.5,431.05,350.8
2016,12,11,13,30,890.0,61.0,2.0,13.0,463.0,573.26,463.62
2016,12,11,13,45,475.5,116.5,2.0,13.0,330.0,404.5,330.14
2016,12,11,14,0,61.0,172.0,2.0,13.0,197.0,210.1,170.7
2016,12,11,14,15,80.0,161.0,2.0,12.5,191.0,211.43,173.35
2016,12,11,14,30,99.0,150.0,2.0,12.0,185.0,219.99,181.29
2016,12,11,14,45,95.5,134.5,2.05,12.0,165.5,202.71,167.22
2016,12,11,15,0,92.0,119.0,2.1,12.0,146.0,184.99,152.61
2016,12,11,15,15,86.0,102.0,1.8,11.5,124.0,163.65,134.75
2016,12,11,15,30,80.0,85.0,1.5,11.0,102.0,141.93,116.17
2016,12,11,15,45,69.0,67.5,1.25,10.5,80.0,116.72,94.16
2016,12,11,16,0,58.0,50.0,1.0,10.0,58.0,91.21,71.45
2016,12,11,16,15,29.0,33.5,0.95,9.5,37.5,52.05,36.61
2016,12,11,16,30,0.0,17.0,0.9,9.0,17.0,16.21,0.0
2016,12,11,16,45,0.0,8.5,0.9,8.5,8.5,8.1,0.0
2016,12,11,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.5,0.5,6.5,9.5,9.05,0.0
2016,12,12,7,30,0.0,19.0,0.5,7.0,19.0,17.3,0.0
2016,12,12,7,45,36.0,34.5,0.5,7.5,39.5,29.3,19.54
2016,12,12,8,0,72.0,50.0,0.5,8.0,60.0,41.79,31.81
2016,12,12,8,15,83.0,67.5,0.65,8.0,83.0,55.35,44.57
2016,12,12,8,30,94.0,85.0,0.8,8.0,106.0,68.56,56.84
2016,12,12,8,45,100.0,102.0,0.95,8.5,128.5,81.07,68.16
2016,12,12,9,0,106.0,119.0,1.1,9.0,151.0,93.24,78.96
2016,12,12,9,15,109.0,135.0,1.05,9.0,171.0,111.58,88.04
2016,12,12,9,30,112.0,151.0,1.0,9.0,191.0,132.42,103.67
2016,12,12,9,45,88.5,162.0,1.0,9.5,195.0,149.53,118.16
2016,12,12,10,0,65.0,173.0,1.0,10.0,199.0,160.76,128.17
2016,12,12,10,15,118.0,187.5,0.95,10.0,239.5,187.5,148.25
2016,12,12,10,30,171.0,202.0,0.9,10.0,280.0,221.38,174.58
2016,12,12,10,45,211.5,207.5,0.85,10.5,307.5,248.27,195.57
2016,12,12,11,0,252.0,213.0,0.8,11.0,335.0,277.74,218.77
2016,12,12,11,15,265.0,216.5,0.75,11.0,347.5,298.16,235.66
2016,12,12,11,30,278.0,220.0,0.7,11.0,360.0,318.81,252.64
2016,12,12,11,45,300.5,218.0,0.7,11.5,370.5,338.65,268.51
2016,12,12,12,0,323.0,216.0,0.7,12.0,381.0,358.79,284.52
2016,12,12,12,15,238.0,223.5,0.65,12.0,344.5,332.13,264.39
2016,12,12,12,30,153.0,231.0,0.6,12.0,308.0,304.1,242.83
2016,12,12,12,45,119.5,223.0,0.55,12.0,282.0,284.32,227.64
2016,12,12,13,0,86.0,215.0,0.5,12.0,256.0,257.52,206.62
2016,12,12,13,15,79.0,205.0,0.5,11.5,242.0,246.73,198.93
2016,12,12,13,30,72.0,195.0,0.5,11.0,228.0,235.4,190.61
2016,12,12,13,45,135.5,186.0,0.5,11.0,243.0,271.47,220.77
2016,12,12,14,0,199.0,177.0,0.5,11.0,258.0,301.07,245.3
2016,12,12,14,15,212.5,161.5,0.5,11.0,242.0,294.27,240.37
2016,12,12,14,30,226.0,146.0,0.5,11.0,226.0,294.34,241.03
2016,12,12,14,45,218.0,131.0,0.55,11.0,202.0,274.12,225.24
2016,12,12,15,0,210.0,116.0,0.6,11.0,178.0,253.08,208.52
2016,12,12,15,15,197.0,100.0,0.6,10.5,151.0,227.45,187.73
2016,12,12,15,30,184.0,84.0,0.6,10.0,124.0,201.34,165.88
2016,12,12,15,45,163.0,67.0,0.6,10.0,96.5,169.6,138.29
2016,12,12,16,0,142.0,50.0,0.6,10.0,69.0,137.84,109.92
2016,12,12,16,15,71.0,35.5,0.6,9.5,45.0,80.66,59.52
2016,12,12,16,30,0.0,21.0,0.6,9.0,21.0,21.98,1.79
2016,12,12,16,45,0.0,10.5,0.65,9.0,10.5,10.01,0.0
2016,12,12,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,10.0,1.0,7.5,10.0,9.53,0.0
2016,12,13,7,30,0.0,20.0,1.1,8.0,20.0,18.04,0.0
2016,12,13,7,45,63.0,35.0,1.25,8.5,43.5,29.63,19.54
2016,12,13,8,0,126.0,50.0,1.4,9.0,67.0,40.15,30.13
2016,12,13,8,15,146.0,67.0,1.5,9.0,93.5,52.86,42.09
2016,12,13,8,30,166.0,84.0,1.6,9.0,120.0,65.18,53.55
2016,12,13,8,45,178.0,100.5,1.7,9.5,146.0,76.76,64.05
2016,12,13,9,0,190.0,117.0,1.8,10.0,172.0,88.0,74.03
2016,12,13,9,15,197.5,132.0,1.8,10.0,196.0,112.5,86.58
2016,12,13,9,30,205.0,147.0,1.8,10.0,220.0,137.15,103.77
2016,12,13,9,45,108.5,148.0,1.8,10.5,187.0,138.39,107.74
2016,12,13,10,0,12.0,149.0,1.8,11.0,154.0,135.36,109.14
2016,12,13,10,15,78.0,175.5,1.8,11.5,210.5,170.94,135.84
2016,12,13,10,30,144.0,202.0,1.8,12.0,267.0,213.83,168.82
2016,12,13,10,45,489.5,139.0,1.85,12.5,372.5,271.28,207.0
2016,12,13,11,0,835.0,76.0,1.9,13.0,478.0,354.94,269.25
2016,12,13,11,15,841.0,76.5,1.9,13.0,489.5,388.75,299.64
2016,12,13,11,30,847.0,77.0,1.9,13.0,501.0,420.86,328.3
2016,12,13,11,45,850.0,77.0,1.9,13.0,505.0,449.31,353.55
2016,12,13,12,0,853.0,77.0,1.9,13.0,509.0,475.57,376.55
2016,12,13,12,15,621.0,138.5,1.85,13.0,452.0,446.08,355.65
2016,12,13,12,30,389.0,200.0,1.8,13.0,395.0,397.42,318.58
2016,12,13,12,45,390.0,194.5,1.8,13.5,386.5,402.61,323.41
2016,12,13,13,0,391.0,189.0,1.8,14.0,378.0,406.44,326.77
2016,12,13,13,15,610.5,129.5,1.75,14.0,411.5,483.87,389.22
2016,12,13,13,30,830.0,70.0,1.7,14.0,445.0,550.18,442.07
2016,12,13,13,45,816.0,68.5,1.7,14.0,420.0,546.59,439.91
2016,12,13,14,0,802.0,67.0,1.7,14.0,395.0,540.15,435.94
2016,12,13,14,15,782.0,65.0,1.6,13.5,364.0,527.01,426.95
2016,12,13,14,30,762.0,63.0,1.5,13.0,333.0,511.33,415.71
2016,12,13,14,45,733.0,60.0,1.45,13.0,297.0,487.18,397.01
2016,12,13,15,0,704.0,57.0,1.4,13.0,261.0,461.1,376.27
2016,12,13,15,15,660.0,53.0,1.2,12.5,222.0,424.33,346.39
2016,12,13,15,30,616.0,49.0,1.0,12.0,183.0,386.7,314.77
2016,12,13,15,45,547.5,43.0,0.85,11.5,143.0,338.46,273.58
2016,12,13,16,0,479.0,37.0,0.7,11.0,103.0,288.42,229.41
2016,12,13,16,15,360.0,28.0,0.7,10.5,67.0,215.18,163.48
2016,12,13,16,30,241.0,19.0,0.7,10.0,31.0,136.61,42.75
2016,12,13,16,45,120.5,9.5,0.75,10.0,15.5,54.79,0.0
2016,12,13,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,12.5,1.35,7.5,12.5,11.91,0.0
2016,12,14,7,30,0.0,25.0,1.6,8.0,25.0,21.71,0.0
2016,12,14,7,45,157.0,34.5,1.85,8.5,55.5,27.06,17.22
2016,12,14,8,0,314.0,44.0,2.1,9.0,86.0,33.93,24.56
2016,12,14,8,15,358.5,56.0,2.15,9.0,120.5,42.46,32.72
2016,12,14,8,30,403.0,68.0,2.2,9.0,155.0,50.72,40.5
2016,12,14,8,45,432.5,79.0,2.3,9.5,189.0,57.94,47.09
2016,12,14,9,0,462.0,90.0,2.4,10.0,223.0,64.96,53.36
2016,12,14,9,15,485.5,98.0,2.5,10.0,254.0,88.87,59.99
2016,12,14,9,30,509.0,106.0,2.6,10.0,285.0,123.41,80.21
2016,12,14,9,45,483.5,122.0,2.75,10.5,305.0,159.67,109.07
2016,12,14,10,0,458.0,138.0,2.9,11.0,325.0,193.32,138.49
2016,12,14,10,15,509.5,136.5,2.95,11.0,356.0,226.49,165.81
2016,12,14,10,30,561.0,135.0,3.0,11.0,387.0,262.94,196.83
2016,12,14,10,45,497.0,157.5,3.1,11.5,387.5,288.66,222.25
2016,12,14,11,0,433.0,180.0,3.2,12.0,388.0,308.95,242.2
2016,12,14,11,15,391.5,193.5,3.25,12.0,385.0,323.58,256.71
2016,12,14,11,30,350.0,207.0,3.3,12.0,382.0,334.95,267.98
2016,12,14,11,45,388.0,201.0,3.35,12.5,396.0,359.67,288.5
2016,12,14,12,0,426.0,195.0,3.4,13.0,410.0,388.21,311.94
2016,12,14,12,15,454.5,186.5,3.4,13.0,415.0,408.0,328.96
2016,12,14,12,30,483.0,178.0,3.4,13.0,420.0,427.4,345.65
2016,12,14,12,45,669.5,127.5,3.4,13.0,455.0,490.14,397.23
2016,12,14,13,0,856.0,77.0,3.4,13.0,490.0,550.51,446.7
2016,12,14,13,15,690.0,111.5,3.35,13.0,436.0,508.47,413.89
2016,12,14,13,30,524.0,146.0,3.3,13.0,382.0,456.41,372.92
2016,12,14,13,45,475.0,145.5,3.3,13.0,351.0,433.82,355.84
2016,12,14,14,0,426.0,145.0,3.3,13.0,320.0,409.26,336.74
2016,12,14,14,15,461.5,127.0,3.1,12.5,302.5,411.98,340.46
2016,12,14,14,30,497.0,109.0,2.9,12.0,285.0,412.23,341.89
2016,12,14,14,45,478.0,100.5,2.7,12.0,255.0,390.61,324.32
2016,12,14,15,0,459.0,92.0,2.5,12.0,225.0,367.66,305.34
2016,12,14,15,15,432.5,80.5,2.15,11.5,191.5,336.1,279.1
2016,12,14,15,30,406.0,69.0,1.8,11.0,158.0,303.86,251.46
2016,12,14,15,45,369.0,56.5,1.45,10.5,124.0,264.89,217.27
2016,12,14,16,0,332.0,44.0,1.1,10.0,90.0,227.88,183.44
2016,12,14,16,15,166.0,36.0,1.1,9.5,59.0,139.57,106.43
2016,12,14,16,30,0.0,28.0,1.1,9.0,28.0,33.66,7.67
2016,12,14,16,45,0.0,14.0,1.1,9.0,14.0,13.34,0.0
2016,12,14,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,2.55,9.0,2.0,1.91,0.0
2016,12,15,7,30,0.0,4.0,2.6,9.0,4.0,3.7,0.0
2016,12,15,7,45,0.0,10.0,2.7,9.5,10.0,9.26,2.1
2016,12,15,8,0,0.0,16.0,2.8,10.0,16.0,14.82,7.5
2016,12,15,8,15,0.0,22.5,2.9,10.0,22.5,20.86,13.16
2016,12,15,8,30,0.0,29.0,3.0,10.0,29.0,26.9,18.79
2016,12,15,8,45,0.0,35.5,3.2,10.0,35.5,32.95,24.37
2016,12,15,9,0,0.0,42.0,3.4,10.0,42.0,39.0,29.89
2016,12,15,9,15,0.0,48.0,3.55,10.0,48.0,44.59,33.17
2016,12,15,9,30,0.0,54.0,3.7,10.0,54.0,50.19,37.95
2016,12,15,9,45,0.0,90.5,3.9,10.5,90.5,83.15,66.08
2016,12,15,10,0,0.0,127.0,4.1,11.0,127.0,114.87,92.74
2016,12,15,10,15,0.0,109.5,4.1,11.0,109.5,100.55,80.43
2016,12,15,10,30,0.0,92.0,4.1,11.0,92.0,85.31,67.4
2016,12,15,10,45,0.0,116.5,4.2,11.5,116.5,107.49,85.9
2016,12,15,11,0,0.0,141.0,4.3,12.0,141.0,129.78,104.3
2016,12,15,11,15,0.0,143.5,4.4,12.0,143.5,132.5,106.46
2016,12,15,11,30,0.0,146.0,4.5,12.0,146.0,135.2,108.65
2016,12,15,11,45,0.0,147.0,4.6,12.0,147.0,136.53,109.72
2016,12,15,12,0,0.0,148.0,4.7,12.0,148.0,137.85,110.81
2016,12,15,12,15,0.0,142.5,4.7,12.0,142.5,133.07,106.84
2016,12,15,12,30,0.0,137.0,4.7,12.0,137.0,128.21,102.82
2016,12,15,12,45,0.0,133.5,4.75,12.0,133.5,125.2,100.38
2016,12,15,13,0,0.0,130.0,4.8,12.0,130.0,122.17,97.94
2016,12,15,13,15,0.0,132.5,4.7,12.0,132.5,124.99,100.41
2016,12,15,13,30,0.0,135.0,4.6,12.0,135.0,127.97,103.04
2016,12,15,13,45,0.0,105.0,4.55,12.0,105.0,98.83,78.65
2016,12,15,14,0,0.0,75.0,4.5,12.0,75.0,69.8,54.17
2016,12,15,14,15,1.5,99.5,4.35,11.5,100.0,95.08,75.98
2016,12,15,14,30,3.0,124.0,4.2,11.0,125.0,122.43,99.53
2016,12,15,14,45,1.5,111.5,4.1,11.0,112.0,109.86,88.93
2016,12,15,15,0,0.0,99.0,4.0,11.0,99.0,97.3,78.28
2016,12,15,15,15,0.0,84.0,4.0,11.0,84.0,82.7,65.77
2016,12,15,15,30,0.0,69.0,4.0,11.0,69.0,67.95,52.98
2016,12,15,15,45,0.0,54.0,4.05,11.0,54.0,53.01,39.84
2016,12,15,16,0,0.0,39.0,4.1,11.0,39.0,37.73,26.33
2016,12,15,16,15,0.0,25.5,4.1,11.0,25.5,23.82,13.76
2016,12,15,16,30,0.0,12.0,4.1,11.0,12.0,11.12,0.0
2016,12,15,16,45,0.0,6.0,4.2,11.0,6.0,5.72,0.0
2016,12,15,17,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,3.0,3.4,5.0,3.0,2.86,0.0
2016,12,16,7,30,0.0,6.0,3.5,5.0,6.0,5.55,0.0
2016,12,16,7,45,0.0,14.0,3.65,5.0,14.0,12.97,5.31
2016,12,16,8,0,0.0,22.0,3.8,5.0,22.0,20.4,12.74
2016,12,16,8,15,0.0,31.5,3.95,5.0,31.5,29.24,21.14
2016,12,16,8,30,0.0,41.0,4.1,5.0,41.0,38.09,29.5
2016,12,16,8,45,0.0,50.5,4.3,5.5,50.5,46.94,37.71
2016,12,16,9,0,0.0,60.0,4.5,6.0,60.0,55.69,45.71
2016,12,16,9,15,0.0,68.5,4.6,6.0,68.5,63.37,50.17
2016,12,16,9,30,0.0,77.0,4.7,6.0,77.0,71.08,56.83
2016,12,16,9,45,0.0,85.0,4.85,6.5,85.0,78.38,62.96
2016,12,16,10,0,0.0,93.0,5.0,7.0,93.0,85.71,69.06
2016,12,16,10,15,121.0,145.5,5.0,7.0,199.5,153.28,122.11
2016,12,16,10,30,242.0,198.0,5.0,7.0,306.0,233.2,186.11
2016,12,16,10,45,247.5,204.5,5.05,7.5,319.0,253.66,203.94
2016,12,16,11,0,253.0,211.0,5.1,8.0,332.0,274.06,221.74
2016,12,16,11,15,126.5,180.5,5.1,8.0,241.0,212.63,173.73
2016,12,16,11,30,0.0,150.0,5.1,8.0,150.0,138.84,113.35
2016,12,16,11,45,0.0,151.5,5.15,8.0,151.5,140.66,114.93
2016,12,16,12,0,0.0,153.0,5.2,8.0,153.0,142.49,116.46
2016,12,16,12,15,21.0,180.5,5.25,8.0,191.0,178.96,147.34
2016,12,16,12,30,42.0,208.0,5.3,8.0,229.0,220.57,182.45
2016,12,16,12,45,28.5,192.5,5.35,8.0,207.0,200.84,165.98
2016,12,16,13,0,15.0,177.0,5.4,8.0,185.0,175.92,145.1
2016,12,16,13,15,201.0,175.5,5.35,7.5,267.0,288.35,242.4
2016,12,16,13,30,387.0,174.0,5.3,7.0,349.0,401.23,338.72
2016,12,16,13,45,327.0,172.5,5.3,7.0,314.5,370.98,313.6
2016,12,16,14,0,267.0,171.0,5.3,7.0,280.0,339.38,287.37
2016,12,16,14,15,300.5,153.0,5.2,6.5,267.0,341.17,290.43
2016,12,16,14,30,334.0,135.0,5.1,6.0,254.0,341.24,291.84
2016,12,16,14,45,532.0,99.0,5.05,6.0,265.0,421.24,360.82
2016,12,16,15,0,730.0,63.0,5.0,6.0,276.0,481.42,411.67
2016,12,16,15,15,685.0,58.5,4.8,5.5,235.5,443.34,378.99
2016,12,16,15,30,640.0,54.0,4.6,5.0,195.0,408.27,347.9
2016,12,16,15,45,561.0,48.5,4.4,5.0,152.5,351.76,297.0
2016,12,16,16,0,482.0,43.0,4.2,5.0,110.0,296.75,245.97
2016,12,16,16,15,355.5,32.5,4.1,5.0,72.5,218.21,172.55
2016,12,16,16,30,229.0,22.0,4.0,5.0,35.0,135.63,56.36
2016,12,16,16,45,114.5,11.0,3.9,5.0,17.5,54.11,0.0
2016,12,16,17,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,8.5,1.15,0.5,15.0,8.1,0.0
2016,12,17,7,30,330.0,17.0,1.2,1.0,30.0,15.29,0.0
2016,12,17,7,45,462.0,25.5,1.25,1.5,70.0,22.19,13.23
2016,12,17,8,0,594.0,34.0,1.3,2.0,110.0,28.87,20.65
2016,12,17,8,15,664.5,39.5,1.45,2.5,154.5,32.37,24.29
2016,12,17,8,30,735.0,45.0,1.6,3.0,199.0,35.9,27.76
2016,12,17,8,45,778.5,48.5,1.8,3.5,242.0,37.56,29.36
2016,12,17,9,0,822.0,52.0,2.0,4.0,285.0,39.3,30.94
2016,12,17,9,15,850.0,54.5,2.1,4.0,323.5,65.17,34.69
2016,12,17,9,30,878.0,57.0,2.2,4.0,362.0,116.33,62.0
2016,12,17,9,45,898.0,58.5,2.3,4.5,396.0,162.73,95.41
2016,12,17,10,0,918.0,60.0,2.4,5.0,430.0,209.54,134.75
2016,12,17,10,15,930.5,61.5,2.45,5.0,456.5,254.94,176.21
2016,12,17,10,30,943.0,63.0,2.5,5.0,483.0,299.66,218.2
2016,12,17,10,45,951.0,64.0,2.6,5.5,503.0,341.71,257.84
2016,12,17,11,0,959.0,65.0,2.7,6.0,523.0,382.28,295.77
2016,12,17,11,15,963.5,65.5,2.75,6.0,535.0,419.43,330.76
2016,12,17,11,30,968.0,66.0,2.8,6.0,547.0,454.48,363.36
2016,12,17,11,45,968.5,66.5,2.85,6.5,551.5,485.56,391.42
2016,12,17,12,0,969.0,67.0,2.9,7.0,556.0,514.01,416.68
2016,12,17,12,15,967.5,66.5,2.9,7.0,552.0,537.73,438.26
2016,12,17,12,30,966.0,66.0,2.9,7.0,548.0,558.5,457.06
2016,12,17,12,45,959.5,66.0,2.9,7.0,536.5,574.18,471.48
2016,12,17,13,0,953.0,66.0,2.9,7.0,525.0,586.64,483.08
2016,12,17,13,15,945.0,65.0,2.85,7.0,506.0,593.97,490.29
2016,12,17,13,30,937.0,64.0,2.8,7.0,487.0,598.06,494.75
2016,12,17,13,45,924.5,62.5,2.8,7.0,460.5,595.86,494.29
2016,12,17,14,0,912.0,61.0,2.8,7.0,434.0,590.5,491.17
2016,12,17,14,15,894.0,59.0,2.65,7.0,401.5,578.43,481.98
2016,12,17,14,30,876.0,57.0,2.5,7.0,369.0,563.52,470.25
2016,12,17,14,45,850.0,54.5,2.4,7.0,331.0,540.97,452.24
2016,12,17,15,0,824.0,52.0,2.3,7.0,293.0,519.66,434.55
2016,12,17,15,15,784.5,48.5,2.0,6.0,251.0,484.5,405.79
2016,12,17,15,30,745.0,45.0,1.7,5.0,209.0,448.01,374.66
2016,12,17,15,45,680.5,40.0,1.4,4.5,165.5,396.63,329.28
2016,12,17,16,0,616.0,35.0,1.1,4.0,122.0,345.8,282.5
2016,12,17,16,15,497.5,27.0,1.1,3.5,81.0,269.58,212.07
2016,12,17,16,30,379.0,19.0,1.1,3.0,40.0,190.77,86.79
2016,12,17,16,45,189.5,9.5,1.15,2.5,20.0,81.39,0.0
2016,12,17,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,7,15,169.5,8.0,1.15,-1.5,14.5,7.63,0.0
2016,12,18,7,30,339.0,16.0,1.3,-1.0,29.0,15.25,0.0
2016,12,18,7,45,471.0,23.5,1.5,-0.5,68.5,20.19,11.51
2016,12,18,8,0,603.0,31.0,1.7,0.0,108.0,25.95,18.12
2016,12,18,8,15,672.5,36.5,1.8,0.5,152.0,29.59,21.89
2016,12,18,8,30,742.0,42.0,1.9,1.0,196.0,33.22,25.47
2016,12,18,8,45,785.0,45.0,2.05,2.0,238.5,34.57,26.74
2016,12,18,9,0,828.0,48.0,2.2,3.0,281.0,40.21,31.92
2016,12,18,9,15,855.5,50.5,2.3,3.5,320.0,65.02,35.45
2016,12,18,9,30,883.0,53.0,2.4,4.0,359.0,111.9,58.33
2016,12,18,9,45,900.5,55.5,2.55,4.5,392.5,158.95,92.17
2016,12,18,10,0,918.0,58.0,2.7,5.0,426.0,206.25,131.97
2016,12,18,10,15,931.0,59.0,2.7,5.0,453.0,251.31,173.11
2016,12,18,10,30,944.0,60.0,2.7,5.0,480.0,295.71,214.86
2016,12,18,10,45,953.0,61.0,2.7,5.5,500.0,338.08,254.74
2016,12,18,11,0,962.0,62.0,2.7,6.0,520.0,379.06,292.92
2016,12,18,11,15,967.0,62.5,2.7,6.0,533.0,416.51,328.13
2016,12,18,11,30,972.0,63.0,2.7,6.0,546.0,451.9,360.92
2016,12,18,11,45,973.5,63.0,2.7,6.5,550.5,483.05,388.96
2016,12,18,12,0,975.0,63.0,2.7,7.0,555.0,511.62,414.19
2016,12,18,12,15,973.5,63.0,2.65,7.0,551.5,536.02,436.13
2016,12,18,12,30,972.0,63.0,2.6,7.0,548.0,557.48,455.25
2016,12,18,12,45,967.5,62.5,2.6,7.5,537.0,573.82,469.32
2016,12,18,13,0,963.0,62.0,2.6,8.0,526.0,586.97,480.56
2016,12,18,13,15,955.0,61.5,2.55,8.0,507.0,595.01,488.23
2016,12,18,13,30,947.0,61.0,2.5,8.0,488.0,599.78,493.17
2016,12,18,13,45,934.0,60.0,2.5,8.0,462.0,597.97,493.01
2016,12,18,14,0,921.0,59.0,2.5,8.0,436.0,592.99,490.2
2016,12,18,14,15,903.0,57.0,2.4,7.5,403.5,580.96,482.15
2016,12,18,14,30,885.0,55.0,2.3,7.0,371.0,566.06,471.5
2016,12,18,14,45,857.5,53.0,2.2,7.0,332.5,543.28,453.33
2016,12,18,15,0,830.0,51.0,2.1,7.0,294.0,521.81,435.54
2016,12,18,15,15,790.0,47.5,1.85,6.0,252.0,486.38,406.79
2016,12,18,15,30,750.0,44.0,1.6,5.0,210.0,449.64,375.69
2016,12,18,15,45,685.0,39.0,1.35,4.5,166.0,398.0,330.35
2016,12,18,16,0,620.0,34.0,1.1,4.0,122.0,347.0,283.67
2016,12,18,16,15,501.5,26.5,1.1,3.5,81.5,271.26,213.88
2016,12,18,16,30,383.0,19.0,1.1,3.0,41.0,193.12,93.72
2016,12,18,16,45,191.5,9.5,1.15,2.5,20.5,82.29,0.0
2016,12,18,17,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,159.0,7.5,0.55,1.5,14.0,7.15,0.0
2016,12,19,7,30,318.0,15.0,0.5,2.0,28.0,14.3,0.0
2016,12,19,7,45,453.5,23.5,0.5,2.5,67.0,20.25,11.3
2016,12,19,8,0,589.0,32.0,0.5,3.0,106.0,27.0,18.87
2016,12,19,8,15,659.5,37.0,0.55,3.5,149.5,30.1,22.14
2016,12,19,8,30,730.0,42.0,0.6,4.0,193.0,33.25,25.24
2016,12,19,8,45,773.0,45.5,0.7,4.5,235.5,35.02,26.94
2016,12,19,9,0,816.0,49.0,0.8,5.0,278.0,36.84,28.59
2016,12,19,9,15,844.0,51.5,0.85,5.5,316.5,63.96,35.36
2016,12,19,9,30,872.0,54.0,0.9,6.0,355.0,110.35,57.26
2016,12,19,9,45,890.5,56.0,1.0,6.5,388.0,156.63,89.73
2016,12,19,10,0,909.0,58.0,1.1,7.0,421.0,203.25,128.13
2016,12,19,10,15,921.5,59.5,1.1,7.5,448.0,248.28,168.09
2016,12,19,10,30,934.0,61.0,1.1,8.0,475.0,292.66,208.41
2016,12,19,10,45,942.5,61.5,1.15,8.5,495.0,334.1,246.51
2016,12,19,11,0,951.0,62.0,1.2,9.0,515.0,374.12,282.95
2016,12,19,11,15,955.5,62.5,1.2,9.5,527.5,411.07,316.11
2016,12,19,11,30,960.0,63.0,1.2,10.0,540.0,445.95,346.76
2016,12,19,11,45,961.0,63.5,1.2,10.5,544.5,477.12,373.72
2016,12,19,12,0,962.0,64.0,1.2,11.0,549.0,505.71,397.95
2016,12,19,12,15,960.5,64.0,1.1,11.0,545.5,529.91,418.33
2016,12,19,12,30,959.0,64.0,1.0,11.0,542.0,551.2,435.91
2016,12,19,12,45,955.5,63.0,0.9,11.0,531.0,567.41,449.18
2016,12,19,13,0,952.0,62.0,0.8,11.0,520.0,580.48,459.71
2016,12,19,13,15,943.5,61.0,0.95,11.0,501.0,587.67,467.95
2016,12,19,13,30,935.0,60.0,1.1,11.0,482.0,591.6,473.54
2016,12,19,13,45,921.5,59.0,1.25,11.0,456.0,589.52,474.37
2016,12,19,14,0,908.0,58.0,1.4,11.0,430.0,584.31,472.56
2016,12,19,14,15,889.5,56.5,1.3,10.5,398.0,572.69,464.76
2016,12,19,14,30,871.0,55.0,1.2,10.0,366.0,558.25,454.51
2016,12,19,14,45,842.5,53.0,1.2,10.0,328.5,535.11,437.04
2016,12,19,15,0,814.0,51.0,1.2,10.0,291.0,513.35,419.97
2016,12,19,15,15,774.0,47.5,1.15,9.0,249.5,478.22,392.88
2016,12,19,15,30,734.0,44.0,1.1,8.0,208.0,441.82,363.48
2016,12,19,15,45,670.0,39.0,1.05,7.5,164.5,391.04,320.38
2016,12,19,16,0,606.0,34.0,1.0,7.0,121.0,340.9,275.79
2016,12,19,16,15,489.5,26.5,1.0,6.5,81.0,266.38,208.18
2016,12,19,16,30,373.0,19.0,1.0,6.0,41.0,189.74,96.31
2016,12,19,16,45,186.5,9.5,1.05,6.0,20.5,80.52,0.0
2016,12,19,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,20,7,15,158.5,7.5,0.95,1.5,13.0,7.15,0.0
2016,12,20,7,30,317.0,15.0,0.9,2.0,26.0,14.3,0.0
2016,12,20,7,45,450.5,22.5,0.85,3.0,64.5,19.29,10.31
2016,12,20,8,0,584.0,30.0,0.8,4.0,103.0,25.07,16.99
2016,12,20,8,15,655.0,35.0,0.95,4.5,146.0,28.27,20.32
2016,12,20,8,30,726.0,40.0,1.1,5.0,189.0,31.48,23.47
2016,12,20,8,45,769.0,43.5,1.3,6.0,231.5,33.32,25.17
2016,12,20,9,0,812.0,47.0,1.5,7.0,274.0,39.42,30.69
2016,12,20,9,15,840.5,49.5,1.5,7.0,312.5,60.89,33.37
2016,12,20,9,30,869.0,52.0,1.5,7.0,351.0,107.08,54.75
2016,12,20,9,45,885.0,55.0,1.5,7.5,384.0,153.72,87.38
2016,12,20,10,0,901.0,58.0,1.5,8.0,417.0,200.52,125.89
2016,12,20,10,15,914.5,59.5,1.45,8.5,444.5,245.45,165.64
2016,12,20,10,30,928.0,61.0,1.4,9.0,472.0,289.83,205.87
2016,12,20,10,45,936.5,62.0,1.4,10.0,492.0,331.55,243.66
2016,12,20,11,0,945.0,63.0,1.4,11.0,512.0,371.88,279.64
2016,12,20,11,15,950.0,63.5,1.3,11.0,524.5,408.89,312.98
2016,12,20,11,30,955.0,64.0,1.2,11.0,537.0,443.89,343.83
2016,12,20,11,45,956.5,64.0,1.1,11.5,542.0,474.72,369.95
2016,12,20,12,0,958.0,64.0,1.0,12.0,547.0,503.01,393.22
2016,12,20,12,15,956.5,64.0,0.8,12.0,544.0,527.2,412.58
2016,12,20,12,30,955.0,64.0,0.6,12.0,541.0,548.51,428.86
2016,12,20,12,45,952.0,63.0,0.45,12.5,530.0,565.0,440.55
