Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,13,0,949.0,62.0,0.3,13.0,519.0,578.39,449.45
2016,12,20,13,15,941.0,61.0,0.3,12.5,500.5,585.91,457.18
2016,12,20,13,30,933.0,60.0,0.3,12.0,482.0,590.2,462.45
2016,12,20,13,45,921.0,59.0,0.35,12.0,456.5,589.07,463.39
2016,12,20,14,0,909.0,58.0,0.4,12.0,431.0,584.8,461.9
2016,12,20,14,15,891.0,56.0,0.45,11.5,399.0,572.96,455.49
2016,12,20,14,30,873.0,54.0,0.5,11.0,367.0,558.28,446.65
2016,12,20,14,45,847.0,51.5,0.6,11.0,329.5,535.94,431.28
2016,12,20,15,0,821.0,49.0,0.7,11.0,292.0,511.37,413.47
2016,12,20,15,15,781.0,46.0,0.75,10.5,250.5,480.44,390.0
2016,12,20,15,30,741.0,43.0,0.8,10.0,209.0,444.61,361.45
2016,12,20,15,45,678.0,38.5,0.9,9.5,166.0,394.82,320.51
2016,12,20,16,0,615.0,34.0,1.0,9.0,123.0,345.58,277.68
2016,12,20,16,15,500.5,26.5,1.05,8.5,82.5,271.68,211.34
2016,12,20,16,30,386.0,19.0,1.1,8.0,42.0,195.92,104.19
2016,12,20,16,45,193.0,9.5,1.15,7.5,21.0,83.19,0.0
2016,12,20,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,7,15,127.5,7.5,1.0,5.5,12.0,7.15,0.0
2016,12,21,7,30,255.0,15.0,0.9,6.0,24.0,14.3,0.0
2016,12,21,7,45,391.0,23.5,0.85,6.5,60.5,20.35,10.84
2016,12,21,8,0,527.0,32.0,0.8,7.0,97.0,27.07,18.51
2016,12,21,8,15,601.5,37.5,0.7,7.5,139.0,30.61,22.17
2016,12,21,8,30,676.0,43.0,0.6,8.0,181.0,34.17,25.63
2016,12,21,8,45,440.5,77.0,0.55,8.5,174.5,56.8,46.29
2016,12,21,9,0,205.0,111.0,0.5,9.0,168.0,84.0,70.71
2016,12,21,9,15,212.5,126.0,0.5,9.0,192.0,100.46,77.89
2016,12,21,9,30,220.0,141.0,0.5,9.0,216.0,126.13,94.7
2016,12,21,9,45,221.5,155.5,0.5,9.5,237.5,151.41,113.71
2016,12,21,10,0,223.0,170.0,0.5,10.0,259.0,179.44,136.29
2016,12,21,10,15,561.0,116.0,0.4,10.5,359.5,214.25,151.51
2016,12,21,10,30,899.0,62.0,0.3,11.0,460.0,282.27,196.96
2016,12,21,10,45,907.5,63.0,0.2,11.5,479.5,322.91,232.52
2016,12,21,11,0,916.0,64.0,0.1,12.0,499.0,362.22,266.49
2016,12,21,11,15,921.0,64.5,0.15,12.5,511.5,398.3,297.91
2016,12,21,11,30,926.0,65.0,0.2,13.0,524.0,432.43,327.11
2016,12,21,11,45,927.5,65.5,0.3,13.5,529.0,462.98,353.33
2016,12,21,12,0,929.0,66.0,0.4,14.0,534.0,491.09,377.18
2016,12,21,12,15,927.5,65.5,0.35,14.0,531.0,514.19,396.19
2016,12,21,12,30,926.0,65.0,0.3,14.0,528.0,534.46,412.64
2016,12,21,12,45,921.5,65.0,0.3,14.0,517.0,550.81,426.36
2016,12,21,13,0,917.0,65.0,0.3,14.0,506.0,564.14,437.61
2016,12,21,13,15,908.5,64.0,0.3,14.0,488.0,571.16,444.11
2016,12,21,13,30,900.0,63.0,0.3,14.0,470.0,575.03,448.2
2016,12,21,13,45,887.0,61.5,0.3,14.0,445.0,572.73,447.68
2016,12,21,14,0,874.0,60.0,0.3,14.0,420.0,567.38,444.82
2016,12,21,14,15,856.0,58.5,0.3,14.0,389.0,556.31,437.58
2016,12,21,14,30,838.0,57.0,0.3,14.0,358.0,542.51,428.1
2016,12,21,14,45,811.5,54.5,0.35,14.0,321.5,523.81,415.07
2016,12,21,15,0,785.0,52.0,0.4,14.0,285.0,499.49,397.33
2016,12,21,15,15,745.0,48.5,0.5,13.0,244.5,464.89,372.79
2016,12,21,15,30,705.0,45.0,0.6,12.0,204.0,429.08,345.8
2016,12,21,15,45,642.0,40.0,0.7,11.5,161.5,379.41,305.52
2016,12,21,16,0,579.0,35.0,0.8,11.0,119.0,330.34,263.5
2016,12,21,16,15,465.5,27.5,0.9,10.5,80.0,257.65,199.38
2016,12,21,16,30,352.0,20.0,1.0,10.0,41.0,183.41,101.37
2016,12,21,16,45,176.0,10.0,1.1,9.5,20.5,77.31,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,22,7,15,135.0,7.0,0.25,6.5,11.5,6.67,0.0
2016,12,22,7,30,270.0,14.0,0.2,7.0,23.0,13.34,0.0
2016,12,22,7,45,408.0,22.5,0.15,7.5,60.0,19.38,9.92
2016,12,22,8,0,546.0,31.0,0.1,8.0,97.0,26.14,17.67
2016,12,22,8,15,620.5,36.5,0.15,8.0,140.0,29.73,21.39
2016,12,22,8,30,695.0,42.0,0.2,8.0,183.0,33.33,24.92
2016,12,22,8,45,740.0,46.0,0.3,8.5,225.0,35.51,26.97
2016,12,22,9,0,785.0,50.0,0.4,9.0,267.0,37.72,28.95
2016,12,22,9,15,815.0,52.5,0.35,9.5,305.5,55.5,30.41
2016,12,22,9,30,845.0,55.0,0.3,10.0,344.0,105.14,53.95
2016,12,22,9,45,863.5,57.5,0.3,11.0,377.0,150.66,84.33
2016,12,22,10,0,882.0,60.0,0.3,12.0,410.0,196.59,120.51
2016,12,22,10,15,896.0,61.5,0.35,12.0,437.5,240.91,158.77
2016,12,22,10,30,910.0,63.0,0.4,12.0,465.0,284.78,197.8
2016,12,22,10,45,918.5,64.0,0.45,12.5,485.0,325.93,234.58
2016,12,22,11,0,927.0,65.0,0.5,13.0,505.0,365.75,269.82
2016,12,22,11,15,931.5,66.0,0.65,13.0,517.5,402.6,303.22
2016,12,22,11,30,936.0,67.0,0.8,13.0,530.0,437.47,334.53
2016,12,22,11,45,936.0,67.5,0.95,13.0,534.5,467.81,361.88
2016,12,22,12,0,936.0,68.0,1.1,13.0,539.0,495.6,386.77
2016,12,22,12,15,934.0,68.0,1.25,13.0,536.0,519.28,408.12
2016,12,22,12,30,932.0,68.0,1.4,13.0,533.0,540.1,426.93
2016,12,22,12,45,928.0,67.0,1.6,13.0,522.5,555.92,441.96
2016,12,22,13,0,924.0,66.0,1.8,13.0,512.0,568.68,454.4
2016,12,22,13,15,916.0,65.0,1.85,13.0,494.0,576.18,461.88
2016,12,22,13,30,908.0,64.0,1.9,13.0,476.0,580.52,466.8
2016,12,22,13,45,895.5,63.0,1.95,13.0,451.0,579.24,467.28
2016,12,22,14,0,883.0,62.0,2.0,13.0,426.0,574.9,465.26
2016,12,22,14,15,865.0,60.0,1.75,12.5,394.5,563.36,456.92
2016,12,22,14,30,847.0,58.0,1.5,12.0,363.0,549.05,446.09
2016,12,22,14,45,822.0,55.0,1.3,12.0,326.5,530.59,431.01
2016,12,22,15,0,797.0,52.0,1.1,12.0,290.0,506.44,411.11
2016,12,22,15,15,757.0,48.5,0.95,11.5,249.0,471.74,383.37
2016,12,22,15,30,717.0,45.0,0.8,11.0,208.0,435.77,353.58
2016,12,22,15,45,653.0,40.5,0.7,10.5,165.0,385.96,311.84
2016,12,22,16,0,589.0,36.0,0.6,10.0,122.0,336.67,268.76
2016,12,22,16,15,476.0,28.0,0.55,9.5,82.5,263.32,204.06
2016,12,22,16,30,363.0,20.0,0.5,9.0,43.0,188.96,109.11
2016,12,22,16,45,181.5,10.0,0.5,8.5,21.5,79.64,0.0
2016,12,22,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,7.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,10.0,3.75,6.0,10.0,0.0,0.0
2016,12,23,7,30,0.0,20.0,3.9,6.0,20.0,19.06,0.0
2016,12,23,7,45,229.0,26.5,4.1,6.0,54.0,21.54,11.46
2016,12,23,8,0,458.0,33.0,4.3,6.0,88.0,25.73,17.28
2016,12,23,8,15,535.5,39.0,4.35,6.0,128.5,32.07,23.53
2016,12,23,8,30,613.0,45.0,4.4,6.0,169.0,36.01,27.42
2016,12,23,8,45,306.5,29.5,4.5,6.5,91.5,19.31,12.15
2016,12,23,9,0,0.0,14.0,4.6,7.0,14.0,12.97,6.31
2016,12,23,9,15,0.0,16.0,4.6,7.0,16.0,14.83,7.42
2016,12,23,9,30,0.0,18.0,4.6,7.0,18.0,16.69,9.04
2016,12,23,9,45,31.0,92.0,4.65,7.5,104.5,86.16,68.12
2016,12,23,10,0,62.0,166.0,4.7,8.0,191.0,152.53,123.25
2016,12,23,10,15,31.0,110.0,4.65,8.0,122.5,105.81,84.63
2016,12,23,10,30,0.0,54.0,4.6,8.0,54.0,50.2,37.96
2016,12,23,10,45,0.0,32.5,4.55,8.0,32.5,30.18,20.59
2016,12,23,11,0,0.0,11.0,4.5,8.0,11.0,10.21,3.22
2016,12,23,11,15,0.0,55.5,4.35,8.0,55.5,51.61,39.06
2016,12,23,11,30,0.0,100.0,4.2,8.0,100.0,92.99,74.49
2016,12,23,11,45,0.0,107.5,4.05,8.5,107.5,100.0,80.24
2016,12,23,12,0,0.0,115.0,3.9,9.0,115.0,107.07,86.05
2016,12,23,12,15,0.0,70.0,3.75,9.0,70.0,65.15,50.39
2016,12,23,12,30,0.0,25.0,3.6,9.0,25.0,23.22,14.41
2016,12,23,12,45,0.0,88.5,3.45,9.0,88.5,82.46,65.28
2016,12,23,13,0,0.0,152.0,3.3,9.0,152.0,143.32,116.8
2016,12,23,13,15,0.0,85.0,3.35,9.0,85.0,79.19,62.5
2016,12,23,13,30,0.0,18.0,3.4,9.0,18.0,16.7,8.84
2016,12,23,13,45,0.0,12.0,3.5,9.0,12.0,11.13,4.03
2016,12,23,14,0,0.0,6.0,3.6,9.0,6.0,5.56,0.0
2016,12,23,14,15,0.0,28.0,3.7,8.5,28.0,25.98,17.05
2016,12,23,14,30,0.0,50.0,3.8,8.0,50.0,46.46,34.99
2016,12,23,14,45,0.0,45.0,3.9,8.0,45.0,41.8,30.97
2016,12,23,15,0,0.0,40.0,4.0,8.0,40.0,37.14,26.94
2016,12,23,15,15,0.0,34.0,3.85,7.5,34.0,31.55,22.1
2016,12,23,15,30,0.0,28.0,3.7,7.0,28.0,25.97,17.2
2016,12,23,15,45,0.0,22.0,3.55,6.5,22.0,20.39,12.23
2016,12,23,16,0,0.0,16.0,3.4,6.0,16.0,14.82,7.22
2016,12,23,16,15,0.0,10.5,3.3,5.5,10.5,9.72,2.57
2016,12,23,16,30,0.0,5.0,3.2,5.0,5.0,4.62,0.0
2016,12,23,16,45,0.0,2.5,3.15,5.0,2.5,2.38,0.0
2016,12,23,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,10.0,2.9,2.0,10.0,0.0,0.0
2016,12,24,7,30,0.0,20.0,3.0,2.0,20.0,19.06,0.0
2016,12,24,7,45,218.5,28.5,3.15,2.5,54.5,22.48,12.28
2016,12,24,8,0,437.0,37.0,3.3,3.0,89.0,29.52,20.92
2016,12,24,8,15,521.0,44.0,3.5,3.0,130.5,33.84,25.45
2016,12,24,8,30,605.0,51.0,3.7,3.0,172.0,38.11,29.72
2016,12,24,8,45,661.0,55.0,3.9,3.5,214.0,39.74,31.32
2016,12,24,9,0,717.0,59.0,4.1,4.0,256.0,45.51,36.65
2016,12,24,9,15,377.5,97.0,4.2,4.0,202.0,76.89,57.36
2016,12,24,9,30,38.0,135.0,4.3,4.0,148.0,115.91,95.1
2016,12,24,9,45,288.0,127.0,4.4,4.5,240.0,136.23,100.75
2016,12,24,10,0,538.0,119.0,4.5,5.0,332.0,182.45,128.72
2016,12,24,10,15,590.0,115.0,4.5,5.0,363.0,217.04,157.89
2016,12,24,10,30,642.0,111.0,4.5,5.0,394.0,253.9,190.41
2016,12,24,10,45,674.5,108.5,4.55,5.5,417.5,289.54,222.88
2016,12,24,11,0,707.0,106.0,4.6,6.0,441.0,326.24,256.29
2016,12,24,11,15,450.5,166.5,4.55,6.0,382.0,315.66,255.38
2016,12,24,11,30,194.0,227.0,4.5,6.0,323.0,285.39,235.1
2016,12,24,11,45,384.0,190.5,4.5,6.0,383.5,343.27,282.88
2016,12,24,12,0,574.0,154.0,4.5,6.0,444.0,411.32,339.64
2016,12,24,12,15,549.0,161.0,4.5,6.0,437.0,423.73,351.47
2016,12,24,12,30,524.0,168.0,4.5,6.0,430.0,433.49,360.94
2016,12,24,12,45,514.5,168.0,4.5,6.0,421.5,441.9,369.14
2016,12,24,13,0,505.0,168.0,4.5,6.0,413.0,448.32,375.55
2016,12,24,13,15,441.5,173.0,4.45,6.0,381.5,428.34,359.79
2016,12,24,13,30,378.0,178.0,4.4,6.0,350.0,399.05,336.21
2016,12,24,13,45,380.0,167.5,4.4,6.0,332.5,394.35,333.38
2016,12,24,14,0,382.0,157.0,4.4,6.0,315.0,395.76,335.31
2016,12,24,14,15,213.5,152.0,4.25,5.5,239.0,290.34,246.75
2016,12,24,14,30,45.0,147.0,4.1,5.0,163.0,177.27,149.35
2016,12,24,14,45,413.0,101.5,4.0,5.0,227.0,356.07,305.95
2016,12,24,15,0,781.0,56.0,3.9,5.0,291.0,503.64,429.78
2016,12,24,15,15,740.5,52.5,3.45,4.5,250.5,468.97,399.5
2016,12,24,15,30,700.0,49.0,3.0,4.0,210.0,433.02,367.92
2016,12,24,15,45,638.0,43.5,2.6,4.0,167.5,383.29,323.14
2016,12,24,16,0,576.0,38.0,2.2,4.0,125.0,334.0,277.24
2016,12,24,16,15,461.0,30.0,1.95,3.5,85.0,259.73,209.24
2016,12,24,16,30,346.0,22.0,1.7,3.0,45.0,190.55,122.36
2016,12,24,16,45,173.0,11.0,1.5,2.5,22.5,77.78,0.0
2016,12,24,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,10.0,0.9,2.0,10.0,0.0,0.0
2016,12,25,7,30,0.0,20.0,1.0,2.0,20.0,19.06,0.0
2016,12,25,7,45,235.5,27.0,1.15,2.5,55.0,22.16,11.91
2016,12,25,8,0,471.0,34.0,1.3,3.0,90.0,26.77,18.47
2016,12,25,8,15,551.5,40.5,1.4,3.0,131.5,30.78,22.69
2016,12,25,8,30,632.0,47.0,1.5,3.0,173.0,38.03,29.69
2016,12,25,8,45,688.5,50.0,1.6,3.5,215.0,39.08,30.76
2016,12,25,9,0,745.0,53.0,1.7,4.0,257.0,40.29,31.87
2016,12,25,9,15,534.5,90.5,1.75,4.5,248.0,74.99,53.99
2016,12,25,9,30,324.0,128.0,1.8,5.0,239.0,121.99,89.52
2016,12,25,9,45,586.5,96.0,1.85,5.5,319.5,141.17,91.03
2016,12,25,10,0,849.0,64.0,1.9,6.0,400.0,187.72,118.23
2016,12,25,10,15,863.0,65.5,1.9,6.0,427.0,234.69,160.03
2016,12,25,10,30,877.0,67.0,1.9,6.0,454.0,277.41,199.54
2016,12,25,10,45,809.5,81.5,1.95,6.5,451.0,305.48,229.31
2016,12,25,11,0,742.0,96.0,2.0,7.0,448.0,327.79,253.29
2016,12,25,11,15,443.0,162.0,1.95,7.0,373.5,308.54,246.32
2016,12,25,11,30,144.0,228.0,1.9,7.0,299.0,266.45,217.26
2016,12,25,11,45,527.5,149.0,1.9,7.0,414.5,367.37,297.69
2016,12,25,12,0,911.0,70.0,1.9,7.0,530.0,484.9,391.24
2016,12,25,12,15,729.5,115.5,1.9,7.0,482.5,467.92,380.0
2016,12,25,12,30,548.0,161.0,1.9,7.0,435.0,438.46,358.42
2016,12,25,12,45,402.0,187.5,1.9,7.0,386.5,402.62,330.83
2016,12,25,13,0,256.0,214.0,1.9,7.0,338.0,356.05,293.61
2016,12,25,13,15,377.0,184.0,1.9,7.0,359.5,398.1,329.6
2016,12,25,13,30,498.0,154.0,1.9,7.0,381.0,447.76,370.95
2016,12,25,13,45,519.5,140.5,1.95,7.0,366.5,451.82,375.25
2016,12,25,14,0,541.0,127.0,2.0,7.0,352.0,453.86,378.18
2016,12,25,14,15,589.0,106.5,1.95,7.0,335.0,465.04,388.22
2016,12,25,14,30,637.0,86.0,1.9,7.0,318.0,469.74,392.89
2016,12,25,14,45,613.5,81.0,1.9,7.0,286.5,448.7,376.23
2016,12,25,15,0,590.0,76.0,1.9,7.0,255.0,425.86,357.79
2016,12,25,15,15,561.0,68.5,1.65,6.5,219.5,395.74,332.72
2016,12,25,15,30,532.0,61.0,1.4,6.0,184.0,364.52,305.86
2016,12,25,15,45,555.0,48.5,1.2,5.5,154.0,352.5,293.67
2016,12,25,16,0,578.0,36.0,1.0,5.0,124.0,333.69,273.92
2016,12,25,16,15,470.0,28.5,1.0,4.5,84.5,263.11,210.35
2016,12,25,16,30,362.0,21.0,1.0,4.0,45.0,192.61,126.55
2016,12,25,16,45,181.0,10.5,1.05,3.5,22.5,80.67,0.0
2016,12,25,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,7,15,118.0,6.0,1.0,0.5,9.5,0.0,0.0
2016,12,26,7,30,236.0,12.0,1.1,1.0,19.0,11.44,0.0
2016,12,26,7,45,376.0,20.5,1.2,1.5,54.5,17.48,8.14
2016,12,26,8,0,516.0,29.0,1.3,2.0,90.0,24.29,16.3
2016,12,26,8,15,592.0,35.0,1.5,2.5,131.5,28.42,20.56
2016,12,26,8,30,668.0,41.0,1.7,3.0,173.0,32.5,24.56
2016,12,26,8,45,714.5,44.5,1.9,3.5,214.5,34.26,26.28
2016,12,26,9,0,761.0,48.0,2.1,4.0,256.0,36.07,27.94
2016,12,26,9,15,791.5,50.5,2.2,4.5,294.0,49.12,28.7
2016,12,26,9,30,822.0,53.0,2.3,5.0,332.0,97.77,50.78
2016,12,26,9,45,843.0,55.0,2.45,6.0,365.5,142.13,80.45
2016,12,26,10,0,864.0,57.0,2.6,7.0,399.0,187.18,116.82
2016,12,26,10,15,878.0,58.5,2.5,7.0,426.0,230.83,155.84
2016,12,26,10,30,892.0,60.0,2.4,7.0,453.0,274.09,195.88
2016,12,26,10,45,901.0,61.0,2.35,7.5,473.5,314.86,233.92
2016,12,26,11,0,910.0,62.0,2.3,8.0,494.0,354.4,270.49
2016,12,26,11,15,916.0,63.0,2.15,8.0,507.5,391.44,304.71
2016,12,26,11,30,922.0,64.0,2.0,8.0,521.0,426.66,336.64
2016,12,26,11,45,924.0,64.0,1.95,8.5,526.5,457.23,363.72
2016,12,26,12,0,926.0,64.0,1.9,9.0,532.0,485.39,388.13
2016,12,26,12,15,925.0,64.0,1.8,9.0,530.0,509.6,409.34
2016,12,26,12,30,924.0,64.0,1.7,9.0,528.0,531.05,427.84
2016,12,26,12,45,919.5,64.0,1.65,9.0,518.0,547.84,442.54
2016,12,26,13,0,915.0,64.0,1.6,9.0,508.0,561.63,454.6
2016,12,26,13,15,907.0,63.0,1.5,9.0,490.5,569.37,461.51
2016,12,26,13,30,899.0,62.0,1.4,9.0,473.0,573.99,465.79
2016,12,26,13,45,886.5,61.0,1.3,9.0,448.5,572.98,465.56
2016,12,26,14,0,874.0,60.0,1.2,9.0,424.0,568.94,462.84
2016,12,26,14,15,856.0,58.5,1.1,9.0,393.5,558.29,454.85
2016,12,26,14,30,838.0,57.0,1.0,9.0,363.0,544.89,444.53
2016,12,26,14,45,811.5,54.5,0.95,9.0,327.0,526.55,430.39
2016,12,26,15,0,785.0,52.0,0.9,9.0,291.0,502.56,411.48
2016,12,26,15,15,746.0,48.5,0.85,8.5,250.5,468.72,384.95
2016,12,26,15,30,707.0,45.0,0.8,8.0,210.0,433.61,356.32
2016,12,26,15,45,645.5,40.5,0.8,7.5,168.0,385.25,316.03
2016,12,26,16,0,584.0,36.0,0.8,7.0,126.0,337.37,274.24
2016,12,26,16,15,478.5,28.5,0.85,6.5,86.5,267.65,212.58
2016,12,26,16,30,373.0,21.0,0.9,6.0,47.0,198.47,132.91
2016,12,26,16,45,186.5,10.5,0.95,5.5,23.5,83.09,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,9.5,0.8,1.5,9.5,0.0,0.0
2016,12,27,7,30,0.0,19.0,0.7,2.0,19.0,18.11,0.0
2016,12,27,7,45,257.0,25.0,0.65,3.0,55.0,20.29,10.15
2016,12,27,8,0,514.0,31.0,0.6,4.0,91.0,26.34,18.01
2016,12,27,8,15,592.0,37.0,0.65,4.5,133.0,30.37,22.2
2016,12,27,8,30,670.0,43.0,0.7,5.0,175.0,34.38,26.13
2016,12,27,8,45,715.5,47.0,0.75,5.5,217.0,36.49,28.16
2016,12,27,9,0,761.0,51.0,0.8,6.0,259.0,38.64,30.13
2016,12,27,9,15,792.0,54.0,0.75,6.5,297.5,51.15,30.92
2016,12,27,9,30,823.0,57.0,0.7,7.0,336.0,95.8,48.85
2016,12,27,9,45,843.5,59.0,0.65,7.5,369.5,140.42,78.26
2016,12,27,10,0,864.0,61.0,0.6,8.0,403.0,189.78,117.68
2016,12,27,10,15,878.5,62.5,0.8,8.5,430.5,233.68,155.98
2016,12,27,10,30,893.0,64.0,1.0,9.0,458.0,277.23,195.36
2016,12,27,10,45,903.5,65.0,1.25,9.5,479.0,318.61,233.5
2016,12,27,11,0,914.0,66.0,1.5,10.0,500.0,358.88,270.49
2016,12,27,11,15,919.5,66.5,1.55,10.0,513.0,395.57,304.23
2016,12,27,11,30,925.0,67.0,1.6,10.0,526.0,430.38,335.84
2016,12,27,11,45,927.5,67.5,1.7,10.5,532.0,461.89,363.74
2016,12,27,12,0,930.0,68.0,1.8,11.0,538.0,491.03,389.14
2016,12,27,12,15,928.5,67.5,1.85,11.0,535.5,514.77,410.38
2016,12,27,12,30,927.0,67.0,1.9,11.0,533.0,535.69,429.03
2016,12,27,12,45,923.0,66.5,2.0,11.0,523.0,552.42,444.35
2016,12,27,13,0,919.0,66.0,2.1,11.0,513.0,566.14,457.1
2016,12,27,13,15,911.0,65.0,2.1,11.0,496.0,574.07,464.77
2016,12,27,13,30,903.0,64.0,2.1,11.0,479.0,578.86,469.85
2016,12,27,13,45,891.5,63.0,2.1,11.0,454.5,578.58,470.88
2016,12,27,14,0,880.0,62.0,2.1,11.0,430.0,575.25,469.4
2016,12,27,14,15,862.0,60.0,1.95,10.5,399.0,564.13,461.88
2016,12,27,14,30,844.0,58.0,1.8,10.0,368.0,550.22,451.92
2016,12,27,14,45,819.0,55.5,1.65,10.0,331.5,532.74,437.91
2016,12,27,15,0,794.0,53.0,1.5,10.0,295.0,509.54,419.05
2016,12,27,15,15,755.5,49.5,1.35,9.0,254.5,475.89,392.76
2016,12,27,15,30,717.0,46.0,1.2,8.0,214.0,440.89,364.28
2016,12,27,15,45,657.5,41.0,1.1,7.5,172.0,392.72,323.46
2016,12,27,16,0,598.0,36.0,1.0,7.0,130.0,344.92,281.22
2016,12,27,16,15,493.0,29.0,1.0,6.5,89.5,275.48,219.55
2016,12,27,16,30,388.0,22.0,1.0,6.0,49.0,206.87,142.04
2016,12,27,16,45,194.0,11.0,1.05,5.5,24.5,86.82,0.0
2016,12,27,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,10.0,1.1,1.5,10.0,0.0,0.0
2016,12,28,7,30,0.0,20.0,1.1,2.0,20.0,19.06,0.0
2016,12,28,7,45,282.5,24.5,1.1,3.0,57.0,19.86,9.67
2016,12,28,8,0,565.0,29.0,1.1,4.0,94.0,24.41,16.24
2016,12,28,8,15,640.0,34.0,1.3,4.5,137.0,27.6,19.62
2016,12,28,8,30,715.0,39.0,1.5,5.0,180.0,30.82,22.8
2016,12,28,8,45,760.0,42.5,1.7,6.0,222.5,32.65,24.53
2016,12,28,9,0,805.0,46.0,1.9,7.0,265.0,38.66,29.98
2016,12,28,9,15,834.5,48.0,1.9,7.5,304.0,50.77,30.61
2016,12,28,9,30,864.0,50.0,1.9,8.0,343.0,96.38,48.02
2016,12,28,9,45,884.0,52.0,1.95,8.5,377.0,142.61,78.38
2016,12,28,10,0,904.0,54.0,2.0,9.0,411.0,189.38,115.82
2016,12,28,10,15,917.5,55.0,2.05,9.5,439.0,234.31,155.32
2016,12,28,10,30,931.0,56.0,2.1,10.0,467.0,278.72,195.76
2016,12,28,10,45,940.0,57.0,2.15,10.5,488.0,321.13,234.91
2016,12,28,11,0,949.0,58.0,2.2,11.0,509.0,362.24,272.59
2016,12,28,11,15,954.5,58.5,2.2,11.5,522.5,400.12,306.97
2016,12,28,11,30,960.0,59.0,2.2,12.0,536.0,436.06,338.95
2016,12,28,11,45,962.5,59.0,2.2,12.5,542.0,468.1,367.1
2016,12,28,12,0,965.0,59.0,2.2,13.0,548.0,497.68,392.57
2016,12,28,12,15,964.5,59.0,2.2,13.0,546.0,523.24,415.05
2016,12,28,12,30,964.0,59.0,2.2,13.0,544.0,545.93,434.87
2016,12,28,12,45,959.5,59.0,2.25,13.0,534.5,563.62,450.67
2016,12,28,13,0,955.0,59.0,2.3,13.0,525.0,578.17,463.8
2016,12,28,13,15,948.5,58.5,2.3,13.0,508.0,587.91,472.84
2016,12,28,13,30,942.0,58.0,2.3,13.0,491.0,594.44,479.24
2016,12,28,13,45,930.5,57.0,2.3,13.0,466.5,594.39,480.47
2016,12,28,14,0,919.0,56.0,2.3,13.0,442.0,591.16,479.12
2016,12,28,14,15,903.0,54.5,2.1,12.5,411.0,581.71,472.8
2016,12,28,14,30,887.0,53.0,1.9,12.0,380.0,569.34,463.93
2016,12,28,14,45,863.0,51.0,1.75,12.0,343.0,549.16,448.06
2016,12,28,15,0,839.0,49.0,1.6,12.0,306.0,526.62,429.9
2016,12,28,15,15,803.5,46.0,1.45,11.0,265.5,494.61,405.19
2016,12,28,15,30,768.0,43.0,1.3,10.0,225.0,464.74,380.93
2016,12,28,15,45,711.0,38.5,1.15,9.5,181.5,417.44,340.91
2016,12,28,16,0,654.0,34.0,1.0,9.0,138.0,370.34,299.33
2016,12,28,16,15,553.5,28.0,1.0,8.5,96.0,302.64,239.51
2016,12,28,16,30,453.0,22.0,1.0,8.0,54.0,235.89,164.13
2016,12,28,16,45,226.5,11.0,1.05,7.5,27.0,99.99,0.0
2016,12,28,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,115.5,6.5,1.3,4.5,9.5,0.0,0.0
2016,12,29,7,30,231.0,13.0,1.2,5.0,19.0,12.39,0.0
2016,12,29,7,45,381.0,22.0,1.15,6.0,55.5,19.15,8.86
2016,12,29,8,0,531.0,31.0,1.1,7.0,92.0,26.42,17.78
2016,12,29,8,15,610.0,36.5,1.25,7.5,135.0,29.96,21.49
2016,12,29,8,30,689.0,42.0,1.4,8.0,178.0,33.53,24.97
2016,12,29,8,45,734.5,46.5,1.55,9.0,220.5,36.12,27.37
2016,12,29,9,0,780.0,51.0,1.7,10.0,263.0,38.71,29.65
2016,12,29,9,15,811.0,54.0,1.7,10.5,302.5,49.86,30.2
2016,12,29,9,30,842.0,57.0,1.7,11.0,342.0,95.47,47.64
2016,12,29,9,45,854.0,61.5,1.7,11.5,375.0,142.28,78.53
2016,12,29,10,0,866.0,66.0,1.7,12.0,408.0,189.13,115.84
2016,12,29,10,15,880.5,67.5,1.7,12.5,436.0,233.61,154.22
2016,12,29,10,30,895.0,69.0,1.7,13.0,464.0,281.05,196.24
2016,12,29,10,45,903.0,70.5,1.7,13.5,484.5,322.51,233.74
2016,12,29,11,0,911.0,72.0,1.7,14.0,505.0,362.67,269.77
2016,12,29,11,15,916.5,73.0,1.7,14.5,519.0,400.0,302.9
2016,12,29,11,30,922.0,74.0,1.7,15.0,533.0,435.48,333.76
2016,12,29,11,45,923.0,74.5,1.75,15.5,538.5,466.57,360.67
2016,12,29,12,0,924.0,75.0,1.8,16.0,544.0,495.22,385.02
2016,12,29,12,15,922.5,75.0,1.75,16.0,541.5,519.64,405.94
2016,12,29,12,30,921.0,75.0,1.7,16.0,539.0,541.27,424.26
2016,12,29,12,45,923.0,72.0,1.65,16.0,530.5,558.74,439.12
2016,12,29,13,0,925.0,69.0,1.6,16.0,522.0,573.3,451.51
2016,12,29,13,15,786.0,93.0,1.5,16.0,468.5,538.26,425.64
2016,12,29,13,30,647.0,117.0,1.4,16.0,415.0,497.06,394.82
2016,12,29,13,45,591.5,123.5,1.3,16.0,385.5,479.33,381.88
2016,12,29,14,0,536.0,130.0,1.2,16.0,356.0,455.64,364.02
2016,12,29,14,15,493.0,127.0,1.0,15.5,323.5,430.69,345.32
2016,12,29,14,30,450.0,124.0,0.8,15.0,291.0,404.17,325.05
2016,12,29,14,45,430.5,115.0,0.65,15.0,262.0,382.96,308.45
2016,12,29,15,0,411.0,106.0,0.5,15.0,233.0,360.48,290.45
2016,12,29,15,15,391.5,93.5,0.5,14.5,201.5,332.89,269.33
2016,12,29,15,30,372.0,81.0,0.5,14.0,170.0,304.38,246.69
2016,12,29,15,45,332.5,68.5,0.55,13.5,136.5,265.2,214.65
2016,12,29,16,0,293.0,56.0,0.6,13.0,103.0,226.63,181.83
2016,12,29,16,15,238.5,41.0,0.7,12.5,71.5,178.97,140.25
2016,12,29,16,30,184.0,26.0,0.8,12.0,40.0,130.59,90.47
2016,12,29,16,45,92.0,13.0,0.9,11.5,20.0,48.9,0.0
2016,12,29,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,6.0,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,6.0,5.0,4.77,0.0
2016,12,30,7,45,0.0,15.5,1.2,6.5,15.5,14.38,5.16
2016,12,30,8,0,0.0,26.0,1.2,7.0,26.0,24.14,15.75
2016,12,30,8,15,0.0,39.5,1.2,7.0,39.5,36.42,27.37
2016,12,30,8,30,0.0,53.0,1.2,7.0,53.0,48.35,38.57
2016,12,30,8,45,0.0,66.0,1.25,7.5,66.0,59.74,49.07
2016,12,30,9,0,0.0,79.0,1.3,8.0,79.0,71.01,59.27
2016,12,30,9,15,0.0,91.5,1.4,8.0,91.5,81.89,65.82
2016,12,30,9,30,0.0,104.0,1.5,8.0,104.0,93.23,75.47
2016,12,30,9,45,0.0,115.0,1.6,8.5,115.0,103.41,83.89
2016,12,30,10,0,0.0,126.0,1.7,9.0,126.0,113.63,92.25
2016,12,30,10,15,0.0,69.5,1.75,9.0,69.5,64.66,50.31
2016,12,30,10,30,0.0,13.0,1.8,9.0,13.0,12.06,4.84
2016,12,30,10,45,0.0,13.5,1.85,9.5,13.5,12.53,5.22
2016,12,30,11,0,0.0,14.0,1.9,10.0,14.0,12.99,5.59
2016,12,30,11,15,0.0,14.5,1.9,10.0,14.5,13.46,5.98
2016,12,30,11,30,0.0,15.0,1.9,10.0,15.0,13.92,6.37
2016,12,30,11,45,0.0,36.0,1.9,10.0,36.0,33.45,23.17
2016,12,30,12,0,0.0,57.0,1.9,10.0,57.0,53.02,39.89
2016,12,30,12,15,0.0,56.5,1.9,10.0,56.5,52.55,39.48
2016,12,30,12,30,0.0,56.0,1.9,10.0,56.0,52.09,39.09
2016,12,30,12,45,14.5,125.5,1.9,10.5,132.5,124.96,100.72
2016,12,30,13,0,29.0,195.0,1.9,11.0,209.0,204.89,166.69
2016,12,30,13,15,27.0,187.5,1.85,11.0,200.5,193.53,157.3
2016,12,30,13,30,25.0,180.0,1.8,11.0,192.0,186.38,151.65
2016,12,30,13,45,60.0,182.5,1.8,11.0,209.0,216.53,177.24
2016,12,30,14,0,95.0,185.0,1.8,11.0,226.0,242.09,198.9
2016,12,30,14,15,122.5,172.5,1.65,10.5,221.0,254.2,209.74
2016,12,30,14,30,150.0,160.0,1.5,10.0,216.0,258.71,214.4
2016,12,30,14,45,143.0,146.0,1.4,10.0,195.0,241.24,200.2
2016,12,30,15,0,136.0,132.0,1.3,10.0,174.0,223.31,185.49
2016,12,30,15,15,128.5,115.0,1.2,9.5,150.5,200.95,167.16
2016,12,30,15,30,121.0,98.0,1.1,9.0,127.0,178.14,148.0
2016,12,30,15,45,108.0,80.0,1.05,8.5,102.5,150.78,124.45
2016,12,30,16,0,95.0,62.0,1.0,8.0,78.0,123.13,100.06
2016,12,30,16,15,69.0,44.5,1.05,7.5,54.0,89.92,70.37
2016,12,30,16,30,43.0,27.0,1.1,7.0,30.0,55.63,37.36
2016,12,30,16,45,21.5,13.5,1.15,7.0,15.0,21.44,0.0
2016,12,30,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
